Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,138.315695257,31.0581020962,13.4377269628,0.852394190903,34.4311606118,33.1021868926,209.884698627,68.0788668982,3.33212,138.473711729
 01/01  02:00:00,131.709014516,31.0581020962,6.66401929795,0.994173323566,34.4311606118,33.1021868926,172.148531051,66.3850807682,3.33212,102.431330283
 01/01  03:00:00,110.58471459,31.0581020962,2.89125584897,1.13251443312,19.466279405,30.610668775,177.127190093,66.5492517843,3.33212,107.245818309
 01/01  04:00:00,108.597370873,31.0581020962,0.741934801748,1.30959882466,19.466279405,30.610668775,178.794474575,67.4451218061,3.33212,108.017232769
 01/01  05:00:00,115.552547521,31.0581020962,0.977234943902,1.46089547267,19.466279405,30.610668775,209.898725953,68.2976450753,3.33212,138.268960877
 01/01  06:00:00,129.058997776,31.0581020962,2.12078164523,1.58079468381,19.466279405,30.610668775,248.561230019,68.904064192,8.3303,171.326865827
 01/01  07:00:00,207.128245953,31.0581020962,8.68343264813,1.51769645956,42.6918050922,54.3732441037,332.654993492,68.0945710644,16.6606,247.899822428
 01/01  08:00:00,279.433753615,35.9863230803,25.1546294384,0.0,49.3960418185,88.5934452969,855.192240463,416.792776999,24.9909,413.408563464
 01/01  09:00:00,320.937414207,35.9707811285,48.8327169443,0.0,57.6566862989,112.030105488,1088.10406812,464.981051012,33.3212,589.801817111
 01/01  10:00:00,255.912817691,35.9759617791,40.0097150518,0.0,50.9524495726,81.1684271793,915.924048787,429.930704208,66.8089,419.184444579
 01/01  11:00:00,200.631159963,35.9725080121,29.9150887008,0.0,42.6918050922,68.9656133826,795.10798637,390.631868637,83.4695,321.006617733
 01/01  12:00:00,187.98558926,35.9766292931,21.1060593813,0.0,38.286128036,68.9656133826,716.263022003,377.161179341,83.4695,255.632342662
 01/01  13:00:00,181.091496922,35.9925813049,15.1242545325,0.0,38.286128036,68.9656133826,632.894809418,362.191072841,83.4695,187.234236577
 01/01  14:00:00,162.363962112,36.0480932851,15.3099723361,0.0,31.5818913096,56.727595265,621.098524898,358.7174351,75.1392,187.241889798
 01/01  15:00:00,163.537733271,36.0858359053,16.4605694492,0.0,31.5818913096,56.727595265,602.766577053,356.250815591,66.8089,179.706861462
 01/01  16:00:00,168.788049146,36.1140995927,21.6843918541,0.0,31.5818913096,56.727595265,609.845340565,353.514121648,75.1392,181.192018917
 01/01  17:00:00,205.250346609,35.9835673644,29.0081716639,0.0,31.5818913096,61.661095265,577.741269558,342.108092017,91.7998,143.83337754
 01/01  18:00:00,242.55005453,35.9873592104,21.8655471957,0.0,31.5818913096,70.9729253606,575.026552009,346.300300573,49.9818,178.744451436
 01/01  19:00:00,313.594936699,35.9811424297,31.2168558503,0.0,80.3315023541,83.7685254822,609.067155003,345.060507806,49.9818,214.024847197
 01/01  20:00:00,330.820120951,35.9681908032,44.5380501707,0.0,102.000620287,77.6748002752,644.292099631,329.979722144,33.3212,280.991177486
 01/01  21:00:00,360.688083692,35.965600478,53.8973402025,0.0,108.704857014,91.4735406516,626.097423375,319.77288064,33.3212,273.003342734
 01/01  22:00:00,341.987533483,35.9759617791,63.3436730617,0.0,95.2963835608,89.1510273009,615.501189376,310.104989714,24.9909,280.405299662
 01/01  23:00:00,314.847739137,35.9759617791,89.2643663766,0.0,80.3315023541,63.3799339444,730.57565032,304.185124838,16.6606,409.729925482
 01/01  24:00:00,248.860054646,35.9759617791,87.4859730391,0.0,42.6918050922,48.4199368926,549.734330374,297.609069032,8.3303,243.794961342
 01/02  01:00:00,129.596937984,31.0581020962,16.467572644,0.535112138485,25.5240853573,30.610668775,206.531392879,64.8994976651,3.33212,138.299775214
 01/02  02:00:00,119.027231275,31.0581020962,13.4463389652,0.318251216504,19.418418834,29.3649097162,161.459721573,56.5877010566,3.33212,101.539900516
 01/02  03:00:00,109.675221679,31.0581020962,12.0977043135,0.22559837374,12.7620426787,28.1191506574,163.337014599,52.1205305326,3.33212,107.884364066
 01/02  04:00:00,109.007498017,31.0581020962,11.5231578263,0.142107060755,12.7620426787,28.1191506574,154.747125219,49.8760454793,3.33212,101.53895974
 01/02  05:00:00,117.297476427,31.0581020962,13.3363960797,0.0400934266207,12.7620426787,28.1191506574,190.05265892,48.423387063,3.33212,138.297151857
 01/02  06:00:00,152.2010086,31.0270181927,20.6915556367,0.0,25.5240853573,30.610668775,299.768185082,47.0893634053,8.3303,244.348521677
 01/02  07:00:00,274.898625227,31.0270181927,45.5892582897,0.0,51.0481707146,78.1489452969,474.502744237,43.9177465351,16.6606,413.924397702
 01/02  08:00:00,409.566311295,36.0011025743,118.625937394,0.247403095639,64.3609230253,109.708623606,795.681671599,221.476394759,24.9909,549.21437684
 01/02  09:00:00,316.35116898,35.9811424297,82.147772494,0.268806716048,51.0481707146,80.7689615957,701.281053963,248.135099073,33.3212,419.82475489
 01/02  10:00:00,279.156116762,36.1106888981,73.0878821109,0.135246030954,51.0481707146,71.0224615957,633.212805752,245.839825661,66.8089,320.56408009
 01/02  11:00:00,211.579506632,36.1958863254,54.0866879245,0.194406909939,32.1804615127,65.7244621605,602.072797423,263.58455431,83.4695,255.018743112
 01/02  12:00:00,206.853592686,36.240182844,48.7845881295,0.0,32.1804615127,65.7244621605,533.522461222,262.416299033,83.4695,187.636662189
 01/02  13:00:00,205.129244274,36.3053649346,47.6923913897,0.0,32.1804615127,65.7244621605,525.485098796,254.705148866,83.4695,187.31044993
 01/02  14:00:00,190.474851559,36.3468594391,42.6971734016,0.0,32.1804615127,55.9779621605,510.530310655,255.320117742,75.1392,180.070992914
 01/02  15:00:00,187.26239077,36.3679123076,39.4716364341,0.0,32.1804615127,55.9779621605,510.641105043,257.124450082,66.8089,186.707754961
 01/02  16:00:00,186.298461767,36.3868534899,38.505453015,0.0,32.1804615127,55.9779621605,509.224651092,254.309035558,75.1392,179.776415535
 01/02  17:00:00,217.203279877,36.2210894624,40.2744753955,0.0,32.1804615127,60.9114621605,469.615703263,232.515601036,91.7998,145.300302228
 01/02  18:00:00,266.7310153,35.965600478,41.0607942868,0.0,32.1804615127,77.5397301883,480.479675231,223.181222328,49.9818,207.316652903
 01/02  19:00:00,337.070100293,35.965600478,54.5891513407,0.0,77.122965704,86.2600435998,660.960063402,225.629700658,49.9818,385.348562744
 01/02  20:00:00,354.498127187,35.965600478,64.3987047968,0.0,102.647051061,80.1663183927,530.351811234,215.641035843,33.3212,281.389575392
 01/02  21:00:00,384.703528015,35.965600478,69.2439115116,0.0,115.40909374,92.7192997104,518.727256168,204.964859758,33.3212,280.44119641
 01/02  22:00:00,382.66944938,35.965600478,90.5234746597,0.0,102.647051061,94.1340635361,638.926802509,199.123701142,24.9909,414.812201367
 01/02  23:00:00,303.248794781,35.965600478,77.5260485123,0.0,77.122965704,65.871452062,533.227595264,199.721630568,16.6606,316.845364696
 01/02  24:00:00,214.228453184,35.965600478,56.6090480679,0.0,38.286128036,48.4199368926,381.19788117,201.751426055,8.3303,171.116155114
 01/03  01:00:00,127.577608494,31.0270181927,14.773412537,0.0,25.5240853573,30.610668775,188.143092483,46.4839894196,3.33212,138.326983064
 01/03  02:00:00,124.996158485,31.0270181927,19.5549243368,0.0,19.418418834,29.3649097162,148.110543281,36.8733647976,3.33212,107.905058484
 01/03  03:00:00,120.137223284,31.0270181927,22.6472832844,0.0,12.7620426787,28.1191506574,134.714365246,29.8263914891,3.33212,101.555853757
 01/03  04:00:00,122.440723385,31.0270181927,24.9875228187,0.0,12.7620426787,28.1191506574,137.497807672,26.256677909,3.33212,107.909009763
 01/03  05:00:00,133.63037812,31.0270181927,28.9855243696,0.0,12.7620426787,28.1191506574,165.651188194,23.9608935388,3.33212,138.358174655
 01/03  06:00:00,171.557269297,31.0270181927,39.2809969755,0.0,25.5240853573,30.610668775,268.731688829,21.1417736753,8.3303,239.259615154
 01/03  07:00:00,319.030806354,33.6197738925,83.663534821,0.0,51.0481707146,78.1489452969,451.667269885,18.9833979142,16.6606,416.023271971
 01/03  08:00:00,398.231550554,35.965600478,106.49897345,0.0,64.3609230253,109.708623606,608.154328319,30.7438001719,24.9909,552.419628147
 01/03  09:00:00,320.941242776,35.965600478,85.6520171301,0.0,51.0481707146,80.7689615957,499.917083478,42.6816840553,33.3212,423.914199423
 01/03  10:00:00,289.710268689,36.5009408159,82.6129413707,0.0,51.0481707146,71.0224615957,441.22197814,54.0442911528,66.8089,320.368786987
 01/03  11:00:00,247.198601902,36.5984613217,88.3521060524,0.0,32.1804615127,65.7244621605,406.079467419,67.0413948481,83.4695,255.568572571
 01/03  12:00:00,253.416479282,36.6540628884,93.6407268388,0.0,32.1804615127,65.7244621605,340.895175477,70.164679805,83.4695,187.260995672
 01/03  13:00:00,261.915004292,36.7035243405,102.607248923,0.0,32.1804615127,65.7244621605,335.211153626,70.9099595872,83.4695,180.831694039
 01/03  14:00:00,240.717862829,36.7759541697,91.6346701914,0.0,32.1804615127,55.9779621605,428.289298652,166.089240585,75.1392,187.060858067
 01/03  15:00:00,237.407876099,36.5896189979,88.6537218955,0.0,32.1804615127,55.9779621605,559.661994887,309.90906958,66.8089,182.944025307
 01/03  16:00:00,236.179164989,36.3880464906,87.9687633601,0.0,32.1804615127,55.9779621605,488.097469617,229.271426051,75.1392,183.686843565
 01/03  17:00:00,257.644677229,36.1608450871,80.5719951515,0.0,32.1804615127,60.9114621605,441.246220671,209.380579597,91.7998,140.065841073
 01/03  18:00:00,291.95091867,35.965600478,66.2730985076,0.0,32.1804615127,77.5397301883,481.149569605,218.020811198,49.9818,213.146958407
 01/03  19:00:00,352.73221207,35.965600478,70.3693224642,0.0,77.122965704,86.2600435998,677.730639271,241.938903308,49.9818,385.809935963
 01/03  20:00:00,353.077223113,35.965600478,63.745316408,0.0,102.647051061,80.1663183927,571.78859171,256.894406255,33.3212,281.572985455
 01/03  21:00:00,390.132092397,35.965600478,75.4120358475,0.0,115.40909374,92.7192997104,591.383981336,277.426981589,33.3212,280.635799747
 01/03  22:00:00,383.628207194,35.965600478,92.3122093438,0.0,102.647051061,94.1340635361,739.520884737,299.167270168,24.9909,415.362714569
 01/03  23:00:00,298.631273452,35.965600478,73.5916797061,0.0,77.122965704,65.871452062,653.608463723,319.836324283,16.6606,317.11153944
 01/03  24:00:00,206.205413731,35.965600478,49.2254395361,0.0,38.286128036,48.4199368926,532.748787389,353.232332739,8.3303,171.18615465
 01/04  01:00:00,151.436325094,31.0270181927,38.7421595771,0.0,25.5240853573,30.610668775,209.385557434,67.6721139148,3.33212,138.38132352
 01/04  02:00:00,136.045314663,31.0270181927,30.6965492565,0.0,19.418418834,29.3649097162,169.284686965,58.0120882443,3.33212,107.940478721
 01/04  03:00:00,110.133435803,31.0270181927,12.7987379024,0.0,12.7620426787,28.1191506574,159.927690213,53.7699364103,3.33212,102.825633803
 01/04  04:00:00,108.969621503,31.0270181927,11.6500238421,0.0,12.7620426787,28.1191506574,162.681255393,52.6593648855,3.33212,106.689770507
 01/04  05:00:00,115.730759938,31.0270181927,11.8397833313,0.0,12.7620426787,28.1191506574,194.948612537,53.2414108591,3.33212,138.375081678
 01/04  06:00:00,148.135860105,31.0270181927,16.6322486747,0.0,25.5240853573,30.610668775,307.551320074,54.588267236,8.3303,244.632752838
 01/04  07:00:00,266.966537666,31.0270181927,37.6613289614,0.0,51.0481707146,78.1489452969,485.329021423,53.7028533404,16.6606,414.965568083
 01/04  08:00:00,349.106093634,35.965600478,58.5212025307,0.0,64.3609230253,109.708623606,982.751766394,406.180810667,24.9909,551.580055727
 01/04  09:00:00,276.341873539,35.965600478,42.3831658497,0.0,51.0481707146,80.7689615957,950.731829425,493.566074713,33.3212,423.844554712
 01/04  10:00:00,253.507975164,35.965600478,47.7999715124,0.0,51.0481707146,71.0224615957,845.201688484,454.545746508,66.8089,323.847041976
 01/04  11:00:00,205.755488848,35.965600478,48.7816270979,0.0,32.1804615127,65.7244621605,763.290404824,429.384126679,83.4695,250.436778145
 01/04  12:00:00,211.58717138,35.965600478,53.9202141452,0.0,32.1804615127,65.7244621605,686.528657076,415.295773077,83.4695,187.763383998
 01/04  13:00:00,219.427798363,35.965600478,62.5215818893,0.0,32.1804615127,65.7244621605,673.869521213,402.964964997,83.4695,187.435056216
 01/04  14:00:00,215.455286868,35.965600478,68.2615303425,0.0,32.1804615127,55.9779621605,653.823289376,391.522802597,75.1392,187.161286779
 01/04  15:00:00,218.243111628,35.965600478,71.054284298,0.0,32.1804615127,55.9779621605,626.155010932,379.431510242,66.8089,179.91460069
 01/04  16:00:00,214.61328222,35.965600478,67.4604002758,0.0,32.1804615127,55.9779621605,630.529955164,368.541930606,75.1392,186.848824558
 01/04  17:00:00,227.248625089,35.965600478,50.8972257978,0.0,32.1804615127,60.9114621605,596.765930324,366.197195923,91.7998,138.768934401
 01/04  18:00:00,271.531217069,35.965600478,46.1114093466,0.0,32.1804615127,77.5397301883,682.618706507,417.95840315,49.9818,214.678503356
 01/04  19:00:00,341.157120249,35.965600478,58.9258899044,0.0,77.122965704,86.2600435998,890.023065547,454.221102476,49.9818,385.82016307
 01/04  20:00:00,348.064324535,35.9811424297,57.0452161778,1.20771797456,102.647051061,80.1663183927,766.913522069,451.459960107,33.3212,282.132361962
 01/04  21:00:00,378.679354539,35.9733714538,63.0368141507,0.519831166387,115.40909374,92.7192997104,760.04682224,445.891410551,33.3212,280.834211689
 01/04  22:00:00,367.743160445,35.9759617791,75.806732046,0.392999599401,102.647051061,94.1340635361,881.788387268,440.900830762,24.9909,415.896656505
 01/04  23:00:00,281.499765451,35.9811424297,56.3107634801,0.180357931051,77.122965704,65.871452062,778.916867688,444.891968128,16.6606,317.36429956
 01/04  24:00:00,189.37077779,35.9759617791,32.3898442395,0.0,38.286128036,48.4199368926,635.259920722,455.667646258,8.3303,171.261974464
 01/05  01:00:00,135.440173259,31.0581020962,22.0109985956,0.907818399111,25.5240853573,30.610668775,233.454153576,85.1198704707,3.33212,145.002163106
 01/05  02:00:00,121.857999593,31.0581020962,15.678063432,0.981520467743,19.418418834,29.3649097162,179.109233657,74.1753160983,3.33212,101.601797559
 01/05  03:00:00,111.610522394,31.0581020962,13.2706071563,1.04569785935,12.7620426787,28.1191506574,179.365509286,68.0793447439,3.33212,107.954044542
 01/05  04:00:00,111.011009214,31.0581020962,12.6784533018,1.04562368533,12.7620426787,28.1191506574,169.495531961,64.5597293518,3.33212,101.603682609
 01/05  05:00:00,119.100478901,31.0581020962,14.2294466777,1.00644938563,12.7620426787,28.1191506574,205.875044195,62.1700897408,3.33212,140.372834455
 01/05  06:00:00,156.704804147,31.0581020962,24.3688732082,0.848916268459,25.5240853573,30.610668775,310.823470318,59.8940969149,8.3303,242.599073403
 01/05  07:00:00,284.213723893,31.0581020962,54.2856306142,0.593764414556,51.0481707146,78.1489452969,487.607617334,55.460195324,16.6606,415.48682201
 01/05  08:00:00,368.611244878,35.9775366459,78.2760302755,0.0,64.3609230253,109.708623606,895.500356162,317.787935638,24.9909,552.721520524
 01/05  09:00:00,287.279797295,35.9707811285,53.5766925486,0.0,51.0481707146,80.7689615957,824.752126674,360.407398365,33.3212,431.023528309
 01/05  10:00:00,253.570471256,35.988609732,48.1577032846,0.0,51.0481707146,71.0224615957,715.92909352,328.261728212,66.8089,320.858465307
 01/05  11:00:00,238.563694977,36.0637244286,81.7050445852,0.0,32.1804615127,65.7244621605,642.595772454,306.216209954,83.4695,252.9100625
 01/05  12:00:00,253.833928926,36.14929756,95.912660563,0.15177016617,32.1804615127,65.7244621605,559.184744488,286.351515606,83.4695,189.363728882
 01/05  13:00:00,251.109342565,36.2636736969,93.6588634882,0.140527808162,32.1804615127,65.7244621605,528.983929814,263.011018129,83.4695,182.503411686
 01/05  14:00:00,218.886937904,36.3841534094,71.0197828969,0.0,32.1804615127,55.9779621605,510.604142637,249.010200871,75.1392,186.454741766
 01/05  15:00:00,207.006663701,36.4962284426,58.9052076861,0.0,32.1804615127,55.9779621605,489.919522837,236.190336682,66.8089,186.920286154
 01/05  16:00:00,206.847753443,36.6251240144,58.5019885839,0.0,32.1804615127,55.9779621605,472.884846885,217.763697381,75.1392,179.981949504
 01/05  17:00:00,229.488158781,36.3535768923,52.2013946958,0.0,32.1804615127,60.9114621605,435.389164598,198.161928365,91.7998,145.427436233
 01/05  18:00:00,271.412523667,35.965600478,45.7135735624,0.0,32.1804615127,77.5397301883,468.454713317,206.048734784,49.9818,212.424178533
 01/05  19:00:00,336.379161256,35.965600478,54.005082222,0.0,77.122965704,86.2600435998,656.76258317,225.902775962,49.9818,380.878007208
 01/05  20:00:00,348.040133709,35.965600478,58.20476089,0.0,102.647051061,80.1663183927,555.694692532,232.903139355,33.3212,289.470353177
 01/05  21:00:00,376.670792139,35.965600478,61.590758288,0.0,115.40909374,92.7192997104,550.812248415,236.52371199,33.3212,280.967336425
 01/05  22:00:00,363.277137748,35.965600478,71.8299702864,0.0,102.647051061,94.1340635361,681.518000742,240.130548034,24.9909,416.396552708
 01/05  23:00:00,289.094651312,35.965600478,64.2343083024,0.0,77.122965704,65.871452062,584.91929804,250.64109231,16.6606,317.617605731
 01/05  24:00:00,204.444661648,35.965600478,47.6636700677,0.0,38.286128036,48.4199368926,447.731981748,268.085754721,8.3303,171.315927027
 01/06  01:00:00,129.68468873,31.0270181927,17.1117390151,0.0,25.5240853573,30.610668775,206.392138215,58.0118260707,3.33212,145.048192144
 01/06  02:00:00,121.953356747,31.0270181927,16.7039117999,0.0,19.418418834,29.3649097162,154.455843042,49.5013335533,3.33212,101.622389488
 01/06  03:00:00,113.928887112,31.0270181927,16.5848422451,0.0,12.7620426787,28.1191506574,156.308020049,44.9986917551,3.33212,107.977208294
 01/06  04:00:00,114.024651201,31.0270181927,16.6895157473,0.0,12.7620426787,28.1191506574,147.767310249,42.8227650009,3.33212,101.612425248
 01/06  05:00:00,123.138373426,31.0270181927,18.5934510141,0.0,12.7620426787,28.1191506574,190.374041719,41.9673156914,3.33212,145.074606028
 01/06  06:00:00,158.469520621,31.0270181927,26.2832653948,0.0,25.5240853573,30.610668775,287.278502981,41.4601209569,8.3303,237.488082024
 01/06  07:00:00,281.61408423,31.0270181927,51.5646084219,0.0,51.0481707146,78.1489452969,473.45259619,38.9800891922,16.6606,417.811906998
 01/06  08:00:00,414.974499131,35.9876815008,123.321444633,0.0,64.3609230253,109.708623606,785.151891087,204.837164107,24.9909,555.32382698
 01/06  09:00:00,334.046244387,35.965600478,99.1790909711,0.0,51.0481707146,80.7689615957,688.475233791,226.684423666,33.3212,428.469610125
 01/06  10:00:00,294.024743524,36.4270495777,87.5100443524,0.0,51.0481707146,71.0224615957,575.507268134,187.579081689,66.8089,321.119286445
 01/06  11:00:00,216.344518722,36.5865939746,59.1241147071,0.0,32.1804615127,65.7244621605,433.157242355,93.6826065456,83.4695,256.00513581
 01/06  12:00:00,217.465594284,36.6365283276,58.4900926471,0.0,32.1804615127,65.7244621605,309.503809994,38.1109178047,83.4695,187.92339219
 01/06  13:00:00,212.240498092,36.6702402967,53.3438838683,0.0,32.1804615127,65.7244621605,301.503229183,30.4290689069,83.4695,187.604660276
 01/06  14:00:00,184.430016144,36.7017454151,36.0391961931,0.0,32.1804615127,55.9779621605,378.383940855,117.758621471,75.1392,185.486119385
 01/06  15:00:00,183.667608297,36.7377938036,35.6997505652,0.0,32.1804615127,55.9779621605,504.316071293,255.669751793,66.8089,181.8374195
 01/06  16:00:00,183.3494694,36.7501009065,34.8453385636,0.0,32.1804615127,55.9779621605,545.051113207,282.924695284,75.1392,186.987217923
 01/06  17:00:00,209.658672349,36.3702108402,32.3635255325,0.0,32.1804615127,60.9114621605,451.897985272,221.249244003,91.7998,138.848941268
 01/06  18:00:00,261.04557122,35.965600478,35.3355278076,0.0,32.1804615127,77.5397301883,481.565400596,216.697549088,49.9818,214.886051507
 01/06  19:00:00,324.131564737,35.965600478,41.8352988013,0.0,77.122965704,86.2600435998,675.660648392,238.635940028,49.9818,387.042908364
 01/06  20:00:00,334.972134239,35.965600478,45.681465241,0.0,102.647051061,80.1663183927,569.423969783,253.899149416,33.3212,282.203620366
 01/06  21:00:00,370.235611039,35.965600478,55.5635350554,0.0,115.40909374,92.7192997104,584.010776987,266.608433439,33.3212,284.081143548
 01/06  22:00:00,355.012702572,35.965600478,63.8683281357,0.0,102.647051061,94.1340635361,726.197647108,279.506416752,24.9909,421.700330356
 01/06  23:00:00,277.852336511,35.965600478,52.9793831063,0.0,77.122965704,65.871452062,629.143577395,301.671198818,16.6606,310.811778577
 01/06  24:00:00,190.019391455,35.965600478,33.2285867728,0.0,38.286128036,48.4199368926,518.047862623,331.475599796,8.3303,178.241962827
 01/07  01:00:00,140.205170868,31.0270181927,25.361495147,0.0,27.7269238854,30.610668775,213.553128946,71.7369723634,3.33212,138.484036582
 01/07  02:00:00,135.255637744,31.0270181927,20.3811214117,0.0,27.7269238854,30.610668775,174.45216047,63.1270976867,3.33212,107.992942784
 01/07  03:00:00,113.114662951,31.0270181927,15.7377157791,0.0,12.7620426787,28.1191506574,164.106631716,59.1424274589,3.33212,101.632084257
 01/07  04:00:00,104.5123041,31.0270181927,7.19958453007,0.0,12.7620426787,28.1191506574,169.020792493,57.6835914733,3.33212,108.005081019
 01/07  05:00:00,111.89622085,31.0270181927,8.00799800064,0.0,12.7620426787,28.1191506574,199.474535949,57.6481986757,3.33212,138.494217273
 01/07  06:00:00,125.393345126,31.0270181927,9.26391349027,0.0,12.7620426787,28.1191506574,245.092823805,58.4580426981,8.3303,178.304481107
 01/07  07:00:00,212.365896556,31.0270181927,15.4607421687,0.0,42.6918050922,54.3732441037,321.440481262,58.4678433354,16.6606,246.312037927
 01/07  08:00:00,278.830822696,35.9833584466,33.3991580475,0.425869618155,42.6918050922,86.1019271793,808.840121212,367.394762962,24.9909,416.45445825
 01/07  09:00:00,334.402747407,35.9759617791,62.2563606523,0.205142012127,57.6566862989,112.030105488,1013.9352545,383.888700511,33.3212,596.725353989
 01/07  10:00:00,291.101108294,35.9725080121,65.9602909483,0.276342046095,57.6566862989,83.6599452969,815.675131396,324.287315266,66.8089,424.57891613
 01/07  11:00:00,260.490539411,36.0457285538,89.7935445556,0.0,42.6918050922,68.9656133826,691.09949654,286.291674089,83.4695,321.338322451
 01/07  12:00:00,300.939989291,36.2333590628,138.041889353,0.0,34.9340096728,67.7198543238,593.273049005,252.764407338,83.4695,257.039141667
 01/07  13:00:00,276.585000329,36.4350950232,114.022383008,0.0,34.9340096728,67.7198543238,501.614842405,222.883163326,83.4695,195.262179079
 01/07  14:00:00,256.046652199,36.7068101762,103.097340437,0.0,34.9340096728,57.9733543238,412.386970819,149.304494594,75.1392,187.943276225
 01/07  15:00:00,247.48180107,36.7647211413,95.0357338283,0.0,34.9340096728,57.9733543238,338.553760042,84.1054522192,66.8089,187.639407822
 01/07  16:00:00,241.966100123,36.7925748584,89.5490160683,0.0,34.9340096728,57.9733543238,354.488566955,91.7207919369,75.1392,187.628575018
 01/07  17:00:00,257.074641786,36.4869103625,75.6615956123,0.0,34.9340096728,62.9068543238,383.299896422,152.391941907,91.7998,139.108154515
 01/07  18:00:00,284.067123607,35.965600478,61.3859689044,0.0,34.9340096728,72.2186844194,444.086605246,213.563182964,49.9818,180.541622282
 01/07  19:00:00,355.745575509,35.965600478,63.3912053053,0.0,87.0357390804,86.2600435998,505.452248152,233.689996374,49.9818,221.780451778
 01/07  20:00:00,357.976046812,35.965600478,70.9025721146,0.0,102.000620287,77.6748002752,511.618435224,196.453500018,33.3212,281.843735207
 01/07  21:00:00,377.741680357,35.965600478,79.4582771493,0.0,102.000620287,88.9820225341,507.756517415,192.993232746,33.3212,281.442084669
 01/07  22:00:00,372.290560129,35.965600478,83.7603767556,0.0,102.000620287,91.6425454185,510.744236129,196.037079682,24.9909,289.716256448
 01/07  23:00:00,317.247814964,35.965600478,81.9309713648,0.0,87.0357390804,65.871452062,635.183187524,203.895512402,16.6606,414.627075122
 01/07  24:00:00,230.194701562,35.965600478,68.5042059449,0.0,42.6918050922,48.4199368926,470.861704426,217.072764106,8.3303,245.458640319
 01/08  01:00:00,139.19090295,31.0270181927,15.1218518011,0.0,34.4311606118,33.1021868926,188.860785475,46.7858266639,3.33212,138.742838811
 01/08  02:00:00,142.201184557,31.0270181927,18.0935564039,0.0,34.4311606118,33.1021868926,150.033289743,38.5301845553,3.33212,108.170985188
 01/08  03:00:00,126.2015155,31.0270181927,19.5665600828,0.0,19.466279405,30.610668775,145.355450692,33.8519651153,3.33212,108.171365577
 01/08  04:00:00,127.409118812,31.0270181927,20.7815819219,0.0,19.466279405,30.610668775,142.822415582,31.3193725593,3.33212,108.170923022
 01/08  05:00:00,136.575229456,31.0270181927,23.3770787433,0.0,19.466279405,30.610668775,171.908295283,30.0290711455,3.33212,138.547104137
 01/08  06:00:00,151.793723351,31.0270181927,26.3536424895,0.0,19.466279405,30.610668775,216.58860063,29.5976226891,8.3303,178.660677941
 01/08  07:00:00,282.616646564,33.4963093353,81.7325934243,0.0,42.6918050922,54.3732441037,293.161713056,29.1999358226,16.6606,247.301177233
 01/08  08:00:00,304.097406763,35.965600478,49.8495941551,0.0,49.3960418185,88.5934452969,627.976505905,184.835331266,24.9909,418.150274639
 01/08  09:00:00,358.439529827,35.965600478,86.2409172486,0.0,57.6566862989,112.030105488,842.211979562,209.471866176,33.3212,599.418913386
 01/08  10:00:00,334.542650182,36.4513880622,117.779657177,0.0,50.9524495726,81.1684271793,648.274718425,157.704253257,66.8089,423.761565168
 01/08  11:00:00,278.485967918,36.615208072,107.250651209,0.0,42.6918050922,68.9656133826,467.035328725,55.3266986212,83.4695,328.239130103
 01/08  12:00:00,274.810689558,36.6692555573,107.169849421,0.0,38.286128036,68.9656133826,372.114948294,29.4025901318,83.4695,259.242858162
 01/08  13:00:00,288.162293999,36.7695149843,121.034806344,0.0,38.286128036,68.9656133826,285.725494304,14.548398963,83.4695,187.707595341
 01/08  14:00:00,290.135840019,36.8470623216,141.66562474,0.0,31.5818913096,56.727595265,268.452084784,6.12125937428,75.1392,187.191625409
 01/08  15:00:00,289.587366342,36.8685779363,141.024672744,0.0,31.5818913096,56.727595265,252.583511159,5.100315922,66.8089,180.674295237
 01/08  16:00:00,289.59115781,36.8235627627,141.193108606,0.0,31.5818913096,56.727595265,269.652913539,7.40742112284,75.1392,187.106292417
 01/08  17:00:00,297.781521153,36.5048242739,120.706730074,0.0,31.5818913096,61.661095265,257.618961288,21.6751098281,91.7998,144.14405146
 01/08  18:00:00,304.211284456,35.965600478,86.3565750309,0.0,31.5818913096,70.9729253606,286.817265282,56.1626439271,49.9818,180.672821355
 01/08  19:00:00,367.499619569,35.965600478,85.2675023383,0.0,80.3315023541,83.7685254822,353.781898404,88.0692337361,49.9818,215.730864668
 01/08  20:00:00,378.81680526,35.965600478,92.5937905563,0.0,102.000620287,77.6748002752,460.778536236,145.9160121,33.3212,281.541324136
 01/08  21:00:00,407.670308108,35.965600478,100.787681365,0.0,108.704857014,91.4735406516,497.75128535,183.844944001,33.3212,280.585141349
 01/08  22:00:00,381.038724521,35.965600478,102.076450567,0.0,95.2963835608,89.1510273009,516.497118206,205.150839334,24.9909,286.355378871
 01/08  23:00:00,324.942018388,35.965600478,98.9112062706,0.0,80.3315023541,63.3799339444,637.172202175,203.007066367,16.6606,417.504535807
 01/08  24:00:00,242.518327711,35.965600478,80.5249010516,0.0,42.6918050922,48.4199368926,460.340116156,213.639196745,8.3303,238.370619411
 01/09  01:00:00,129.942867559,31.0270181927,17.2209609371,0.0,25.5240853573,30.610668775,190.996079063,42.4882696173,3.33212,145.175689446
 01/09  02:00:00,127.969947663,31.0270181927,22.5905331687,0.0,19.418418834,29.3649097162,138.565886904,33.553579326,3.33212,101.680187578
 01/09  03:00:00,123.453979755,31.0270181927,25.9942715713,0.0,12.7620426787,28.1191506574,139.551909513,28.1858810294,3.33212,108.033908484
 01/09  04:00:00,125.802337715,31.0270181927,28.3509789968,0.0,12.7620426787,28.1191506574,133.29690216,24.9686894623,3.33212,104.996092697
 01/09  05:00:00,135.392956572,31.0270181927,31.3749121851,0.0,12.7620426787,28.1191506574,168.424546349,23.3618949316,3.33212,141.730531418
 01/09  06:00:00,171.231547421,31.0270181927,39.6210079774,0.0,25.5240853573,30.610668775,276.671764205,23.0495548024,8.3303,245.291909402
 01/09  07:00:00,323.417105002,33.9078578591,88.8027485188,0.0,51.0481707146,78.1489452969,457.210776108,23.1436745768,16.6606,417.406501531
 01/09  08:00:00,346.468239741,35.965600478,55.9511992687,0.0,64.3609230253,109.708623606,758.326168393,176.284651072,24.9909,557.050617321
 01/09  09:00:00,323.003984851,35.965600478,88.9415022583,0.0,51.0481707146,80.7689615957,670.093684126,207.14805862,33.3212,429.624425505
 01/09  10:00:00,320.673511836,36.4672177271,114.028417223,0.0,51.0481707146,71.0224615957,545.667834916,154.143686777,66.8089,324.715248139
 01/09  11:00:00,267.973393267,36.6320638261,110.564736429,0.0,32.1804615127,65.7244621605,385.477277457,45.5987742629,83.4695,256.409003194
 01/09  12:00:00,286.890994262,36.6932294393,128.415221663,0.0,32.1804615127,65.7244621605,281.179838739,9.60751794282,83.4695,188.102820796
 01/09  13:00:00,299.645901293,36.8228436382,141.403780698,0.0,32.1804615127,65.7244621605,273.856636693,2.58603997811,83.4695,187.801096715
 01/09  14:00:00,289.224994153,36.9380573164,140.401169888,0.0,32.1804615127,55.9779621605,265.277266189,2.65293629854,75.1392,187.48512989
 01/09  15:00:00,288.800312674,36.9750181138,139.8339426,0.0,32.1804615127,55.9779621605,249.706223972,2.67635551355,66.8089,180.220968458
 01/09  16:00:00,288.930769634,36.9631328728,139.895629866,0.0,32.1804615127,55.9779621605,264.89277759,2.58159309186,75.1392,187.171984498
 01/09  17:00:00,318.824984674,36.5781935013,141.008250298,0.0,32.1804615127,60.9114621605,239.019989092,1.64497847465,91.7998,145.575210618
 01/09  18:00:00,368.526021002,35.978668666,142.720458411,0.0,32.1804615127,77.5397301883,269.338104708,4.27250641605,49.9818,215.083798292
 01/09  19:00:00,422.5201477,36.0241499944,140.188599885,0.0,77.122965704,86.2600435998,448.473378932,11.8171903105,49.9818,386.674388621
 01/09  20:00:00,413.351530801,35.9692624415,123.574400762,0.0,102.647051061,80.1663183927,338.38866054,21.0340015545,33.3212,284.033458986
 01/09  21:00:00,434.991437255,35.965600478,119.9488673,0.0,115.40909374,92.7192997104,351.062625116,31.2480448752,33.3212,286.493380241
 01/09  22:00:00,422.255399256,35.967281527,130.839615059,0.0,102.647051061,94.1340635361,489.394507139,42.2508215813,24.9909,422.152785558
 01/09  23:00:00,340.893651279,36.0073591048,116.040548392,0.0,77.122965704,65.871452062,388.352459747,54.9172385687,16.6606,316.774621178
 01/09  24:00:00,244.976880649,35.9875000452,88.3226009584,0.0,38.286128036,48.4199368926,253.73462695,72.36202662,8.3303,173.04230033
 01/10  01:00:00,130.630153916,31.0270181927,17.9946250217,0.0,25.5240853573,30.610668775,216.520947459,67.9808336562,3.33212,145.207993803
 01/10  02:00:00,133.146367345,31.0270181927,27.8698913968,0.0,19.418418834,29.3649097162,161.20142874,56.1733573902,3.33212,101.69595135
 01/10  03:00:00,130.505936416,31.0270181927,33.1459622394,0.0,12.7620426787,28.1191506574,159.443505682,48.0534010751,3.33212,108.057984607
 01/10  04:00:00,155.628645153,31.0270181927,58.127325677,0.0,12.7620426787,28.1191506574,155.14894065,43.7668437203,3.33212,108.04997693
 01/10  05:00:00,169.32446298,31.0270181927,64.5596486341,0.0,12.7620426787,28.1191506574,176.914495955,34.9653165805,3.33212,138.617059375
 01/10  06:00:00,203.975112759,33.0847608116,67.6807917073,0.0,25.5240853573,30.610668775,281.172587939,27.4481583106,8.3303,245.394129628
 01/10  07:00:00,337.006371325,34.4840257924,99.6601814339,0.0,51.0481707146,78.1489452969,459.76524042,25.2311434769,16.6606,417.873496944
 01/10  08:00:00,397.163006156,35.9695745425,105.380615123,0.0,64.3609230253,109.708623606,640.729973328,57.6811717374,24.9909,558.05790159
 01/10  09:00:00,335.389547328,35.965600478,100.622873444,0.0,51.0481707146,80.7689615957,553.366329986,86.5563983682,33.3212,433.488731618
 01/10  10:00:00,312.950421826,36.558991466,106.490032794,0.0,51.0481707146,71.0224615957,475.817453534,86.9543001978,66.8089,322.054253336
 01/10  11:00:00,259.779126763,36.6472161633,102.211066724,0.0,32.1804615127,65.7244621605,408.887970575,68.8901670535,83.4695,256.528303522
 01/10  12:00:00,272.736983706,36.7043257777,114.474870998,0.0,32.1804615127,65.7244621605,320.616266111,48.9970873842,83.4695,188.149678727
 01/10  13:00:00,280.794769147,36.82198866,123.03685452,0.0,32.1804615127,65.7244621605,311.073659558,39.7791568753,83.4695,187.825002683
 01/10  14:00:00,282.449029978,36.9435751756,134.197013432,0.0,32.1804615127,55.9779621605,289.003135009,26.3454663323,75.1392,187.518468677
 01/10  15:00:00,289.160482038,36.9561215902,140.817062347,0.0,32.1804615127,55.9779621605,270.118962196,16.0673024096,66.8089,187.242759787
 01/10  16:00:00,283.177659282,36.9204172724,134.956679385,0.0,32.1804615127,55.9779621605,281.482414417,22.5397266588,75.1392,183.803487758
 01/10  17:00:00,289.261388143,36.5463214616,112.346831556,0.0,32.1804615127,60.9114621605,284.04883465,50.0034300197,91.7998,142.24560463
 01/10  18:00:00,316.973390926,35.965600478,91.8726451883,0.0,32.1804615127,77.5397301883,376.498262473,111.258990676,49.9818,215.257471796
 01/10  19:00:00,377.528337938,35.9907571128,95.2464147415,0.0,77.122965704,86.2600435998,658.618173899,220.090314114,49.9818,388.546059784
 01/10  20:00:00,386.52235749,35.965600478,96.494844389,0.0,102.647051061,80.1663183927,552.059656815,228.766523496,33.3212,289.971933318
 01/10  21:00:00,411.77186799,35.965600478,96.4873789079,0.0,115.40909374,92.7192997104,498.183154405,182.161133419,33.3212,282.700820987
 01/10  22:00:00,396.363368142,35.965600478,104.710565616,0.0,102.647051061,94.1340635361,627.930718441,183.866611292,24.9909,419.07320715
 01/10  23:00:00,317.053013977,35.965600478,91.7895309302,0.0,77.122965704,65.871452062,534.89893037,199.684477745,16.6606,318.553852625
 01/10  24:00:00,224.393824273,35.965600478,67.3301552113,0.0,38.286128036,48.4199368926,407.08339726,220.271061924,8.3303,178.482035337
 01/11  01:00:00,134.434876215,31.0270181927,21.7774292786,0.0,25.5240853573,30.610668775,188.540906013,46.5856703739,3.33212,138.623115639
 01/11  02:00:00,130.199693055,31.0270181927,24.8696127244,0.0,19.418418834,29.3649097162,149.296647639,37.8858141744,3.33212,108.078713465
 01/11  03:00:00,123.857328384,31.0270181927,26.4423886567,0.0,12.7620426787,28.1191506574,144.246848194,32.8423258578,3.33212,108.072402336
 01/11  04:00:00,124.694146264,31.0270181927,27.2880365155,0.0,12.7620426787,28.1191506574,135.144940151,30.1038416923,3.33212,101.708978459
 01/11  05:00:00,133.365387541,31.0270181927,29.3836394316,0.0,12.7620426787,28.1191506574,177.421024641,28.8358429091,3.33212,145.253061732
 01/11  06:00:00,168.608894209,31.0270181927,37.0209531077,0.0,25.5240853573,30.610668775,282.378680834,28.516422363,8.3303,245.531958471
 01/11  07:00:00,305.012983022,33.0847608116,71.984009875,0.0,51.0481707146,78.1489452969,463.523365562,28.5698017774,16.6606,418.292963784
 01/11  08:00:00,327.107820389,35.965600478,36.8351740502,0.0,64.3609230253,109.708623606,822.435863837,238.387267096,24.9909,559.057696741
 01/11  09:00:00,286.493541903,35.965600478,52.8443765008,0.0,51.0481707146,80.7689615957,743.208965938,276.739649359,33.3212,433.14811658
 01/11  10:00:00,332.960349855,36.1360270114,126.940065654,0.0,51.0481707146,71.0224615957,614.006614356,224.253862637,66.8089,322.943851719
 01/11  11:00:00,281.326534408,36.5035381002,123.262143177,0.0,32.1804615127,65.7244621605,528.498491502,188.380985686,83.4695,256.648005816
 01/11  12:00:00,266.587836356,36.6951245021,108.424728598,0.0,32.1804615127,65.7244621605,334.782331211,63.1053445445,83.4695,188.207486666
 01/11  13:00:00,268.19804963,36.7362448025,110.631008411,0.0,32.1804615127,65.7244621605,292.789339979,21.4261994676,83.4695,187.893640511
 01/11  14:00:00,280.171505594,36.7784538697,132.082775279,0.0,32.1804615127,55.9779621605,271.612407497,8.88986811617,75.1392,187.583339381
 01/11  15:00:00,286.057200263,36.8039602837,137.950662779,0.0,32.1804615127,55.9779621605,262.575815161,8.48426482399,66.8089,187.282650337
 01/11  16:00:00,281.181082482,36.8328958265,133.081328581,0.0,32.1804615127,55.9779621605,272.078037113,9.64221324722,75.1392,187.296623866
 01/11  17:00:00,283.057242231,36.5256416312,106.176697648,0.0,32.1804615127,60.9114621605,254.147065753,23.3169503561,91.7998,139.030315397
 01/11  18:00:00,312.806078656,35.965600478,87.7445531828,0.0,32.1804615127,77.5397301883,316.700824128,51.3367079681,49.9818,215.38231616
 01/11  19:00:00,375.836683781,35.965600478,94.0502709498,0.0,77.122965704,86.2600435998,527.132599642,88.2624948643,49.9818,388.888304778
 01/11  20:00:00,384.672010282,35.965600478,95.1382523108,0.0,102.647051061,80.1663183927,487.084021026,162.785903847,33.3212,290.976917179
 01/11  21:00:00,411.780710328,35.965600478,96.4571876069,0.0,115.40909374,92.7192997104,539.719162682,224.328362745,33.3212,282.069599938
 01/11  22:00:00,398.187875345,35.965600478,105.966777561,0.0,102.647051061,94.1340635361,658.919535018,208.56290551,24.9909,425.365729509
 01/11  23:00:00,319.060219779,35.965600478,93.5360267546,0.0,77.122965704,65.871452062,518.262780972,186.277372422,16.6606,315.32480855
 01/11  24:00:00,226.478908333,35.965600478,69.1766580308,0.0,38.286128036,48.4199368926,387.238780581,201.707959379,8.3303,177.200521202
 01/12  01:00:00,130.103089117,31.0270181927,17.4356707897,0.0,25.5240853573,30.610668775,192.252950502,43.6416998867,3.33212,145.279130615
 01/12  02:00:00,127.151249186,31.0270181927,21.8221247954,0.0,19.418418834,29.3649097162,140.554833769,35.4959620457,3.33212,101.726751723
 01/12  03:00:00,121.682715596,31.0270181927,24.2680661454,0.0,12.7620426787,28.1191506574,142.103750777,30.6738860546,3.33212,108.097744722
 01/12  04:00:00,123.204931627,31.0270181927,25.7980415889,0.0,12.7620426787,28.1191506574,139.356071417,27.9307460244,3.33212,108.093205392
 01/12  05:00:00,132.378380325,31.0270181927,28.395139914,0.0,12.7620426787,28.1191506574,168.462347539,26.4544026811,3.33212,138.675824858
 01/12  06:00:00,168.142474745,31.0270181927,36.5518455757,0.0,25.5240853573,30.610668775,279.760413561,25.8218683427,8.3303,245.608245219
 01/12  07:00:00,314.094274845,33.4963093353,80.384578264,0.0,51.0481707146,78.1489452969,462.959648282,25.5457521043,16.6606,420.753296177
 01/12  08:00:00,347.894182266,35.965600478,57.4572080023,0.0,64.3609230253,109.708623606,767.246831682,181.987685527,24.9909,560.268246155
 01/12  09:00:00,305.766440554,35.965600478,71.9125948246,0.0,51.0481707146,80.7689615957,684.916014444,219.489534366,33.3212,432.105280078
 01/12  10:00:00,307.807546042,36.1551802197,101.708493525,0.0,51.0481707146,71.0224615957,598.857005368,208.043542118,66.8089,324.00456325
 01/12  11:00:00,261.530358324,36.3891312591,103.645797455,0.0,32.1804615127,65.7244621605,536.952034212,197.636770901,83.4695,255.845763311
 01/12  12:00:00,259.553586695,36.63544687,100.580438605,0.0,32.1804615127,65.7244621605,452.367919582,174.08536315,83.4695,194.813056432
 01/12  13:00:00,265.589517335,36.7330210427,107.837408285,0.0,32.1804615127,65.7244621605,377.034928165,105.609353329,83.4695,187.956074836
 01/12  14:00:00,266.128430088,36.8206533447,118.249989293,0.0,32.1804615127,55.9779621605,328.718015168,65.9226912542,75.1392,187.656123913
 01/12  15:00:00,271.988875983,36.8477299941,124.063154066,0.0,32.1804615127,55.9779621605,293.542634006,42.3887628466,66.8089,184.344971159
 01/12  16:00:00,270.264264336,36.8580211566,122.300173785,0.0,32.1804615127,55.9779621605,295.502777897,36.9712142151,75.1392,183.392363681
 01/12  17:00:00,287.242006282,36.5288345173,110.406043573,0.0,32.1804615127,60.9114621605,286.076247306,48.5869052935,91.7998,145.689542012
 01/12  18:00:00,319.791815604,35.965600478,94.727783907,0.0,32.1804615127,77.5397301883,328.61500125,63.227432391,49.9818,215.405768859
 01/12  19:00:00,376.786352466,35.9678680033,94.9190991045,0.0,77.122965704,86.2600435998,568.359072886,129.127602334,49.9818,389.249670553
 01/12  20:00:00,385.625038736,35.965600478,95.8604722185,0.0,102.647051061,80.1663183927,532.724114897,208.232830071,33.3212,291.170084826
 01/12  21:00:00,412.512849781,35.965600478,96.8775392805,0.0,115.40909374,92.7192997104,541.229258597,225.725854137,33.3212,282.18220446
 01/12  22:00:00,396.409228162,35.965600478,104.251001816,0.0,102.647051061,94.1340635361,636.432910275,187.489398747,24.9909,423.952611528
 01/12  23:00:00,314.20790662,35.965600478,88.8177503481,0.0,77.122965704,65.871452062,524.295855756,191.217055822,16.6606,316.418199935
 01/12  24:00:00,223.358532732,35.965600478,66.2019212143,0.0,38.286128036,48.4199368926,399.256825829,213.074591324,8.3303,177.851934505
 01/13  01:00:00,131.322916959,31.0270181927,18.6702794966,0.0,25.5240853573,30.610668775,193.968885353,45.3259257712,3.33212,145.310839582
 01/13  02:00:00,127.642856082,31.0270181927,22.3233748612,0.0,19.418418834,29.3649097162,141.717800603,36.63831706,3.33212,101.747363543
 01/13  03:00:00,121.712603888,31.0270181927,24.3013311323,0.0,12.7620426787,28.1191506574,143.067067721,31.6215864614,3.33212,108.113361259
 01/13  04:00:00,122.775377966,31.0270181927,25.3723104687,0.0,12.7620426787,28.1191506574,140.238496982,28.7973277326,3.33212,108.10904925
 01/13  05:00:00,131.825648345,31.0270181927,27.2281348808,0.0,12.7620426787,28.1191506574,169.602374427,27.5631529504,3.33212,138.707101477
 01/13  06:00:00,166.897882129,31.0270181927,34.6680353261,0.0,25.5240853573,30.610668775,281.475248367,27.3957842128,8.3303,245.749164155
 01/13  07:00:00,311.195015292,33.0847608116,77.6422978121,0.0,51.0481707146,78.1489452969,468.725714069,27.5610188328,16.6606,424.504095236
 01/13  08:00:00,330.891352632,35.9844399999,39.6765166835,0.0,64.3609230253,109.708623606,795.288776966,209.302332731,24.9909,560.995544235
 01/13  09:00:00,281.016783329,35.965600478,46.6337159641,0.0,51.0481707146,80.7689615957,728.125020046,265.526786467,33.3212,429.277033579
 01/13  10:00:00,289.703484048,36.022446576,84.1128659502,0.0,51.0481707146,71.0224615957,648.46044163,251.753410275,66.8089,329.898131355
 01/13  11:00:00,263.771718934,36.1455952853,106.593206078,0.0,32.1804615127,65.7244621605,583.865117228,243.420206566,83.4695,256.975410662
 01/13  12:00:00,264.393371028,36.2747909825,106.203324858,0.0,32.1804615127,65.7244621605,504.312684784,231.694231186,83.4695,189.148953598
 01/13  13:00:00,263.970786564,36.5199896402,105.965571249,0.0,32.1804615127,65.7244621605,478.587124759,207.087479246,83.4695,188.030145513
 01/13  14:00:00,239.643059965,36.7480720669,91.1112529912,0.0,32.1804615127,55.9779621605,434.761511453,171.910037571,75.1392,187.712273882
 01/13  15:00:00,223.094023526,36.7884149943,75.0296405646,0.0,32.1804615127,55.9779621605,394.704920778,140.478496394,66.8089,187.417524384
 01/13  16:00:00,218.091210988,36.7723819441,69.6165955455,0.0,32.1804615127,55.9779621605,468.717419014,206.657720211,75.1392,186.920498803
 01/13  17:00:00,240.568152303,36.3181142311,63.3573491612,0.0,32.1804615127,60.9114621605,425.208800441,193.857239049,91.7998,139.551761392
 01/13  18:00:00,276.890579489,35.965600478,54.1218717511,0.0,32.1804615127,77.5397301883,471.992521969,206.46362646,49.9818,215.54709551
 01/13  19:00:00,338.848294541,35.965600478,56.6802138801,0.0,77.122965704,86.2600435998,675.182322611,235.627047602,49.9818,389.573475009
 01/13  20:00:00,335.074681821,35.965600478,45.9669684438,0.0,102.647051061,80.1663183927,578.627735909,254.021114115,33.3212,291.285421794
 01/13  21:00:00,366.40344373,35.965600478,52.0132143585,0.0,115.40909374,92.7192997104,582.146608682,262.243680124,33.3212,286.581728558
 01/13  22:00:00,361.724090533,35.965600478,70.8213154754,0.0,102.647051061,94.1340635361,713.559008995,263.996386761,24.9909,424.571722235
 01/13  23:00:00,286.63252306,35.965600478,61.9537839672,0.0,77.122965704,65.871452062,614.589968055,278.484420951,16.6606,319.444947103
 01/13  24:00:00,200.587551358,35.965600478,43.9214489371,0.0,38.286128036,48.4199368926,489.151821903,303.667848002,8.3303,177.1536739
 01/14  01:00:00,151.705953093,31.0270181927,36.9408024008,0.0,27.7269238854,30.610668775,203.170781018,59.6574377751,3.33212,140.181223243
 01/14  02:00:00,146.258613876,31.0270181927,31.4454710414,0.0,27.7269238854,30.610668775,160.090438067,48.6327968755,3.33212,108.125521192
 01/14  03:00:00,124.570727585,31.0270181927,27.2391468022,0.0,12.7620426787,28.1191506574,154.504286881,43.0520450248,3.33212,108.120121856
 01/14  04:00:00,122.362617265,31.0270181927,25.0434786851,0.0,12.7620426787,28.1191506574,145.406818689,40.3141925115,3.33212,101.760506178
 01/14  05:00:00,129.854208736,31.0270181927,25.9588540411,0.0,12.7620426787,28.1191506574,187.853943734,39.1674635558,3.33212,145.354360178
 01/14  06:00:00,143.817843048,31.0270181927,27.6798215272,0.0,12.7620426787,28.1191506574,226.031367111,38.9880017847,8.3303,178.713065327
 01/14  07:00:00,233.63364253,31.0270181927,36.7347800766,0.0,42.6918050922,54.3732441037,302.535123209,38.7300499306,16.6606,247.144473279
 01/14  08:00:00,308.934642402,35.9733091476,64.137094825,0.0,42.6918050922,86.1019271793,716.327199748,270.166696931,24.9909,421.169602817
 01/14  09:00:00,359.086612882,35.965600478,87.2755380732,0.0,57.6566862989,112.030105488,962.147449462,325.26016682,33.3212,603.566082642
 01/14  10:00:00,305.21371653,35.965600478,80.3111727723,0.0,57.6566862989,83.6599452969,810.357322872,316.363463676,66.8089,427.184959196
 01/14  11:00:00,240.090784005,35.965600478,69.4577954894,0.0,42.6918050922,68.9656133826,734.366995993,319.742261306,83.4695,331.155234687
 01/14  12:00:00,237.581439544,35.965600478,75.2774333855,0.0,34.9340096728,67.7198543238,657.199430705,315.807760972,83.4695,257.922169734
 01/14  13:00:00,240.932052752,35.9727992482,79.463538764,0.0,34.9340096728,67.7198543238,580.354683319,307.949980899,83.4695,188.93520242
 01/14  14:00:00,230.927791947,35.9919796931,79.1703426544,0.0,34.9340096728,57.9733543238,576.350381359,306.106609667,75.1392,195.104571691
 01/14  15:00:00,220.256582257,36.0049379439,68.5178941662,0.0,34.9340096728,57.9733543238,566.514094373,311.629825895,66.8089,188.075368478
 01/14  16:00:00,208.818855309,36.0285515717,57.1164486381,0.0,34.9340096728,57.9733543238,578.250137046,315.039893636,75.1392,188.07104341
 01/14  17:00:00,230.909390215,35.9673654167,50.0176057558,0.0,34.9340096728,62.9068543238,555.956596405,318.16130601,91.7998,145.995490395
 01/14  18:00:00,267.864589155,35.965600478,48.0505216339,0.0,34.9340096728,72.2186844194,577.838881823,348.301393461,49.9818,179.555688362
 01/14  19:00:00,346.966368097,35.965600478,55.2035659904,0.0,87.0357390804,86.2600435998,637.278436982,363.40609047,49.9818,223.890546513
 01/14  20:00:00,352.445703091,35.965600478,65.9319868322,0.0,102.000620287,77.6748002752,692.549822669,373.110852052,33.3212,286.117770617
 01/14  21:00:00,370.841270111,35.965600478,73.0309686632,0.0,102.000620287,88.9820225341,697.389328115,376.775574291,33.3212,287.292553824
 01/14  22:00:00,361.524273951,35.965600478,73.4397165833,0.0,102.000620287,91.6425454185,688.90461601,372.958156361,24.9909,290.955559649
 01/14  23:00:00,306.58550512,35.965600478,71.6808246413,0.0,87.0357390804,65.871452062,810.891350351,376.609896507,16.6606,417.620853844
 01/14  24:00:00,210.444727305,35.965600478,49.1345386694,0.0,42.6918050922,48.4199368926,639.299950529,384.695908707,8.3303,246.273741821
 01/15  01:00:00,159.221247948,31.0270181927,35.2580382529,0.0,34.4311606118,33.1021868926,220.381055669,71.4520595647,3.33212,145.596876105
 01/15  02:00:00,152.708404415,31.0270181927,28.7004542765,0.0,34.4311606118,33.1021868926,171.242150294,59.6097194275,3.33212,108.300310866
