Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  03:00:00,130.738718866,31.0270181927,24.2053913968,0.0,19.466279405,30.610668775,164.696237137,53.0628313259,3.33212,108.301285811
 01/15  04:00:00,128.234219769,31.0270181927,21.7109471445,0.0,19.466279405,30.610668775,161.480964871,49.846439489,3.33212,108.302405382
 01/15  05:00:00,135.566113616,31.0270181927,22.4696271254,0.0,19.466279405,30.610668775,190.374025416,48.2725569844,3.33212,138.769348432
 01/15  06:00:00,149.005277416,31.0270181927,23.6644265999,0.0,19.466279405,30.610668775,235.235365739,47.8746030639,8.3303,179.030462675
 01/15  07:00:00,229.737753667,31.0270181927,32.8381348198,0.0,42.6918050922,54.3732441037,319.559107239,47.2383599148,16.6606,255.660147325
 01/15  08:00:00,307.847475533,35.9880340711,56.1037280402,0.48909892332,49.3960418185,88.5934452969,745.215274003,300.330480735,24.9909,419.893893268
 01/15  09:00:00,360.386732734,35.9863230803,88.2045598917,0.397575251864,57.6566862989,112.030105488,964.397254628,327.653403196,33.3212,603.422651432
 01/15  10:00:00,345.929536161,36.1123184054,129.720448273,0.26706095055,50.9524495726,81.1684271793,763.688348652,265.790675986,66.8089,431.088772666
 01/15  11:00:00,292.332625796,36.3656051416,120.584581111,0.200609076869,42.6918050922,68.9656133826,645.129567553,229.662813836,83.4695,331.997253718
 01/15  12:00:00,238.370863736,36.5278286495,70.2210957474,0.0,38.286128036,68.9656133826,560.356488973,218.861576177,83.4695,258.025412795
 01/15  13:00:00,220.460719376,36.6830018389,53.2638834238,0.0,38.286128036,68.9656133826,439.098897716,167.513321701,83.4695,188.116076015
 01/15  14:00:00,194.781455034,36.7194257871,46.8551180569,0.0,31.5818913096,56.727595265,419.04767456,155.009832305,75.1392,188.898642255
 01/15  15:00:00,190.348872592,36.7476391651,42.4029305755,0.0,31.5818913096,56.727595265,432.16735165,178.604653889,66.8089,186.75379776
 01/15  16:00:00,185.267574113,36.7653885885,36.8678642883,0.0,31.5818913096,56.727595265,516.130644429,253.492580284,75.1392,187.498864144
 01/15  17:00:00,210.24468081,36.3954022542,32.772563585,0.0,31.5818913096,61.661095265,476.462659899,238.866258089,91.7998,145.79660181
 01/15  18:00:00,249.237463963,35.965600478,33.5012977855,0.0,31.5818913096,70.9729253606,456.542664163,226.95988157,49.9818,179.600982593
 01/15  19:00:00,325.975983674,35.965600478,42.9936898253,0.0,80.3315023541,83.7685254822,500.720304772,227.129384577,49.9818,223.609120195
 01/15  20:00:00,338.912272595,35.965600478,52.0976126274,0.0,102.000620287,77.6748002752,540.374443163,224.403034216,33.3212,282.650208947
 01/15  21:00:00,368.462365558,35.965600478,61.217289464,0.0,108.704857014,91.4735406516,549.527467781,227.516631546,33.3212,288.689636235
 01/15  22:00:00,347.622565029,35.965600478,68.5656737102,0.0,95.2963835608,89.1510273009,536.548063954,228.116681394,24.9909,283.44048256
 01/15  23:00:00,294.640709704,35.965600478,68.7731194886,0.0,80.3315023541,63.3799339444,672.42435578,235.159778417,16.6606,420.603977364
 01/15  24:00:00,217.13978117,35.965600478,55.6767549167,0.0,42.6918050922,48.4199368926,503.130255445,251.284232397,8.3303,243.515723048
 01/16  01:00:00,136.436841095,31.0270181927,12.4329207994,0.0,34.4311606118,33.1021868926,204.290831003,55.3364137804,3.33212,145.622297222
 01/16  02:00:00,137.194601238,31.0270181927,13.149111829,0.0,34.4311606118,33.1021868926,158.776953542,47.1266298828,3.33212,108.318203659
 01/16  03:00:00,120.332157459,31.0270181927,13.7548288318,0.0,19.466279405,30.610668775,154.267407408,42.615743024,3.33212,108.319544384
 01/16  04:00:00,121.245525422,31.0270181927,14.6697124211,0.0,19.466279405,30.610668775,151.623243034,39.9709731034,3.33212,108.32014993
 01/16  05:00:00,130.039095771,31.0270181927,16.8885833006,0.0,19.466279405,30.610668775,187.137599066,38.3904301197,3.33212,145.415048947
 01/16  06:00:00,144.787030539,31.0270181927,19.3900969145,0.0,19.466279405,30.610668775,225.130335192,37.7106524599,8.3303,179.089382732
 01/16  07:00:00,224.554488843,31.0270181927,27.6415755997,0.0,42.6918050922,54.3732441037,301.870778317,36.674033641,16.6606,248.536144676
 01/16  08:00:00,349.152220216,35.9906204458,97.6322476701,0.0,49.3960418185,88.5934452969,658.459942053,204.049146202,24.9909,429.419895851
 01/16  09:00:00,356.001667919,35.965600478,84.0592582625,0.0,57.6566862989,112.030105488,874.191584806,242.454108177,33.3212,598.416276629
 01/16  10:00:00,315.217317561,36.1357222341,99.0837596151,0.0,50.9524495726,81.1684271793,735.049047073,232.338129294,66.8089,435.902017778
 01/16  11:00:00,259.824986195,36.3198812311,88.3129992881,0.0,42.6918050922,68.9656133826,622.255406315,214.898329777,83.4695,323.887576538
 01/16  12:00:00,253.377624569,36.4461744182,85.2896055711,0.0,38.286128036,68.9656133826,554.555188725,205.349511974,83.4695,265.736176751
 01/16  13:00:00,253.065565878,36.5824247065,85.5417072083,0.0,38.286128036,68.9656133826,467.185901618,195.526557237,83.4695,188.189844382
 01/16  14:00:00,222.13265587,36.7162353384,73.4712946301,0.0,31.5818913096,56.727595265,448.91246361,185.607845961,75.1392,188.16541765
 01/16  15:00:00,225.088564269,36.7639004627,76.8360690039,0.0,31.5818913096,56.727595265,402.345858074,148.002237896,66.8089,187.534720177
 01/16  16:00:00,230.934985352,36.793721984,82.7722126971,0.0,31.5818913096,56.727595265,416.607158899,153.900536068,75.1392,187.567422831
 01/16  17:00:00,247.563080228,36.4236370277,70.0634085506,0.0,31.5818913096,61.661095265,465.965756313,228.351169442,91.7998,145.814786871
 01/16  18:00:00,267.384413498,35.965600478,51.7576237714,0.0,31.5818913096,70.9729253606,453.989048081,224.354861311,49.9818,179.652386771
 01/16  19:00:00,331.453476348,35.965600478,48.7469508752,0.0,80.3315023541,83.7685254822,515.525010893,245.535346651,49.9818,220.007864242
 01/16  20:00:00,334.083534193,35.965600478,47.6308524959,0.0,102.000620287,77.6748002752,580.199002867,260.066225104,33.3212,286.811577764
 01/16  21:00:00,351.756842828,35.965600478,44.9276485579,0.0,108.704857014,91.4735406516,591.390759379,273.8151618,33.3212,284.254397579
 01/16  22:00:00,331.444754968,35.965600478,52.7939830749,0.0,95.2963835608,89.1510273009,599.848384947,286.664286769,24.9909,288.193198178
 01/16  23:00:00,284.279570937,35.965600478,58.7716547518,0.0,80.3315023541,63.3799339444,742.595639764,307.021095336,16.6606,418.913944427
 01/16  24:00:00,204.768822317,35.965600478,43.5843676406,0.0,42.6918050922,48.4199368926,585.211054285,331.658519493,8.3303,245.222234792
 01/17  01:00:00,144.849881825,31.0270181927,32.3040538885,0.0,25.5240853573,30.610668775,214.201822125,65.4403353802,3.33212,145.429366745
 01/17  02:00:00,130.811964721,31.0270181927,25.5892025397,0.0,19.418418834,29.3649097162,166.763105608,55.2606988929,3.33212,108.170286715
 01/17  03:00:00,119.683925258,31.0270181927,22.3642098275,0.0,12.7620426787,28.1191506574,159.804221023,50.2177125588,3.33212,106.254388464
 01/17  04:00:00,117.652658303,31.0270181927,20.3435302209,0.0,12.7620426787,28.1191506574,155.278867402,48.2270660103,3.33212,103.719681392
 01/17  05:00:00,125.258387439,31.0270181927,20.7411930157,0.0,12.7620426787,28.1191506574,196.881456101,48.1066291773,3.33212,145.442706924
 01/17  06:00:00,160.322340594,31.0270181927,28.1665855923,0.0,25.5240853573,30.610668775,303.184555807,48.7024887892,8.3303,246.151767018
 01/17  07:00:00,285.670867978,31.0270181927,55.6289095415,0.0,51.0481707146,78.1489452969,486.168231514,47.0462793394,16.6606,422.461352175
 01/17  08:00:00,370.943795605,35.9690625754,82.469014835,0.0,64.3609230253,109.708623606,863.42533199,274.791919748,24.9909,563.642512242
 01/17  09:00:00,296.334838634,35.9915037309,61.0817025899,0.891607418277,51.0481707146,80.7689615957,758.227481514,289.817353394,33.3212,435.08892812
 01/17  10:00:00,329.18374293,36.0840457202,123.198908233,0.243060148026,51.0481707146,71.0224615957,668.030981656,270.981973534,66.8089,330.240108123
 01/17  11:00:00,290.161900413,36.3873307291,132.361349946,0.0,32.1804615127,65.7244621605,576.310031148,234.184751296,83.4695,258.655779852
 01/17  12:00:00,256.163257448,36.6537500371,97.4912549117,0.0,32.1804615127,65.7244621605,434.638131689,162.627239989,83.4695,188.5413917
 01/17  13:00:00,246.822415931,36.6999059768,88.9200705103,0.0,32.1804615127,65.7244621605,443.082347321,171.408345542,83.4695,188.204501779
 01/17  14:00:00,240.617815154,36.7351897954,92.4582315591,0.0,32.1804615127,55.9779621605,422.229683511,159.175441788,75.1392,187.915041723
 01/17  15:00:00,233.821003658,36.7649171642,85.9774996651,0.0,32.1804615127,55.9779621605,381.233827166,126.80922431,66.8089,187.615702856
 01/17  16:00:00,232.734188681,36.7913571664,85.035330024,0.0,32.1804615127,55.9779621605,365.668919329,102.930457706,75.1392,187.599261623
 01/17  17:00:00,261.579456319,36.4893761933,85.0011305563,0.0,32.1804615127,60.9114621605,314.731611668,77.084333214,91.7998,145.847478454
 01/17  18:00:00,296.894934694,35.965600478,74.7545548474,0.0,32.1804615127,77.5397301883,368.983708659,103.196892928,49.9818,215.805015731
 01/17  19:00:00,362.401085728,35.965600478,80.4875343563,0.0,77.122965704,86.2600435998,622.597721466,181.805194104,49.9818,390.810727362
 01/17  20:00:00,373.041453079,35.965600478,83.5748739517,0.0,102.647051061,80.1663183927,548.464581569,223.26950761,33.3212,291.873873959
 01/17  21:00:00,400.556360303,35.965600478,85.2590242121,0.0,115.40909374,92.7192997104,537.377089331,213.231372129,33.3212,290.824517202
 01/17  22:00:00,386.644441339,35.965600478,94.8677283104,0.0,102.647051061,94.1340635361,631.177488605,184.627087057,24.9909,421.559501548
 01/17  23:00:00,311.076550151,35.965600478,85.6348687801,0.0,77.122965704,65.871452062,529.506673556,192.332177001,16.6606,320.513896555
 01/17  24:00:00,222.145998964,35.965600478,64.8594987697,0.0,38.286128036,48.4199368926,395.763585373,208.855607678,8.3303,178.577677695
 01/18  01:00:00,127.510950999,31.0270181927,14.8488104355,0.0,25.5240853573,30.610668775,193.494603754,44.6959401608,3.33212,145.466543594
 01/18  02:00:00,123.927917654,31.0270181927,18.6035240446,0.0,19.418418834,29.3649097162,147.8351643,36.3201719428,3.33212,108.182872357
 01/18  03:00:00,117.899954558,31.0270181927,20.4965766429,0.0,12.7620426787,28.1191506574,143.231039443,31.7156622086,3.33212,108.183257235
 01/18  04:00:00,118.663462236,31.0270181927,21.2775278708,0.0,12.7620426787,28.1191506574,134.897444312,29.7418612329,3.33212,101.823463079
 01/18  05:00:00,145.57123638,31.0270181927,41.5140762557,0.0,12.7620426787,28.1191506574,178.295589297,29.4853494819,3.33212,145.478119815
 01/18  06:00:00,183.332497595,31.0270181927,51.6120450282,0.0,25.5240853573,30.610668775,284.520962454,29.9831911626,8.3303,246.207471291
 01/18  07:00:00,323.277901474,33.0847608116,89.8288752882,0.0,51.0481707146,78.1489452969,471.958561453,29.4925130471,16.6606,425.805448405
 01/18  08:00:00,342.849989258,35.9865999237,55.0846320078,0.0,64.3609230253,109.708623606,796.181786737,206.94294642,24.9909,564.247940317
 01/18  09:00:00,275.984786461,35.965600478,42.336439007,0.0,51.0481707146,80.7689615957,721.395757259,255.552835491,33.3212,432.521721769
 01/18  10:00:00,304.597803162,36.1186621037,98.6236033243,0.0,51.0481707146,71.0224615957,630.540531732,231.858751848,66.8089,331.872879884
 01/18  11:00:00,263.331561385,36.4437598373,105.332110832,0.0,32.1804615127,65.7244621605,546.306656448,205.425965978,83.4695,257.41119047
 01/18  12:00:00,257.594966463,36.6678244654,99.1017864335,0.0,32.1804615127,65.7244621605,394.797589147,122.746087554,83.4695,188.582001593
 01/18  13:00:00,247.601265665,36.7090253445,90.2307674632,0.0,32.1804615127,65.7244621605,360.662539954,81.9417929574,83.4695,195.251246997
 01/18  14:00:00,232.267892016,36.7441496335,84.6657180412,0.0,32.1804615127,55.9779621605,332.106737854,69.032613385,75.1392,187.934924469
 01/18  15:00:00,242.047405603,36.7778156305,94.3079923176,0.0,32.1804615127,55.9779621605,303.090221769,48.652912757,66.8089,187.628409012
 01/18  16:00:00,232.938536113,36.8064330277,85.2028656927,0.0,32.1804615127,55.9779621605,310.390848387,48.2570120439,75.1392,186.994636343
 01/18  17:00:00,255.166924308,36.5034818849,78.5097216315,0.0,32.1804615127,60.9114621605,295.595706418,61.6558390743,91.7998,142.140067344
 01/18  18:00:00,297.697845413,35.965600478,75.5254692457,0.0,32.1804615127,77.5397301883,349.699178683,79.1927990092,49.9818,220.524579674
 01/18  19:00:00,367.38888368,35.965600478,85.6291844787,0.0,77.122965704,86.2600435998,560.073411461,119.02972836,49.9818,391.061883101
 01/18  20:00:00,379.507299621,35.965600478,90.0839505758,0.0,102.647051061,80.1663183927,478.688285953,153.331191747,33.3212,292.035894206
 01/18  21:00:00,407.78542631,35.965600478,92.9349107679,0.0,115.40909374,92.7192997104,485.593419588,169.229474819,33.3212,283.042744769
 01/18  22:00:00,395.833792593,35.965600478,104.458367896,0.0,102.647051061,94.1340635361,626.958151558,170.423610842,24.9909,431.543640716
 01/18  23:00:00,320.184243313,35.965600478,95.2803895874,0.0,77.122965704,65.871452062,507.738823834,170.765979522,16.6606,320.312244312
 01/18  24:00:00,229.365604835,35.965600478,72.4575218997,0.0,38.286128036,48.4199368926,366.50566423,179.287864849,8.3303,178.887499381
 01/19  01:00:00,134.401820811,31.0270181927,21.5657481098,0.0,25.5240853573,30.610668775,203.858065,61.6537268678,3.33212,138.872218133
 01/19  02:00:00,139.714291781,31.0270181927,34.1515406705,0.0,19.418418834,29.3649097162,156.420897073,44.883095187,3.33212,108.205681886
 01/19  03:00:00,133.686401753,31.0270181927,36.0640981722,0.0,12.7620426787,28.1191506574,146.072898865,34.5394629621,3.33212,108.201315902
 01/19  04:00:00,134.623966318,31.0270181927,37.017784042,0.0,12.7620426787,28.1191506574,139.741121333,28.2092041073,3.33212,108.199797226
 01/19  05:00:00,143.762529442,31.0270181927,39.5795311112,0.0,12.7620426787,28.1191506574,166.559237984,24.3493852053,3.33212,138.877732779
 01/19  06:00:00,179.993703677,31.0270181927,48.1823912798,0.0,25.5240853573,30.610668775,279.896186848,22.07038452,8.3303,249.495502328
 01/19  07:00:00,335.418372388,34.3194063829,99.2797271926,0.0,51.0481707146,78.1489452969,464.234483643,20.7254939513,16.6606,426.848389692
 01/19  08:00:00,380.031654684,35.965600478,91.0071563534,0.0,64.3609230253,109.708623606,726.411071804,135.482796928,24.9909,565.937374876
 01/19  09:00:00,322.103009725,35.965600478,87.2834844549,0.0,51.0481707146,80.7689615957,622.369181957,155.25500692,33.3212,433.792975037
 01/19  10:00:00,306.884786903,36.5402851024,100.002876766,0.0,51.0481707146,71.0224615957,517.16112826,123.833296462,66.8089,326.518931798
 01/19  11:00:00,263.92844194,36.6307586533,106.055096855,0.0,32.1804615127,65.7244621605,427.722928209,86.7726998996,83.4695,257.48072831
 01/19  12:00:00,268.523310705,36.6977336596,109.942276901,0.0,32.1804615127,65.7244621605,371.316620476,92.221649983,83.4695,195.625470493
 01/19  13:00:00,272.660962514,36.8249868061,114.435349078,0.0,32.1804615127,65.7244621605,419.981589766,148.203059639,83.4695,188.309030127
 01/19  14:00:00,272.998335776,36.916902328,124.518984775,0.0,32.1804615127,55.9779621605,361.321014983,98.1997557614,75.1392,187.982059221
 01/19  15:00:00,269.020788747,36.9192608809,120.510170028,0.0,32.1804615127,55.9779621605,377.207090744,122.720532657,66.8089,187.677658088
 01/19  16:00:00,260.464622158,36.8884149927,111.973672446,0.0,32.1804615127,55.9779621605,435.262592914,172.452978043,75.1392,187.670414871
 01/19  17:00:00,282.848364764,36.5381791985,105.649944135,0.0,32.1804615127,60.9114621605,394.801660086,157.092610199,91.7998,145.909249887
 01/19  18:00:00,298.203694588,35.965600478,75.1323695099,0.0,32.1804615127,77.5397301883,485.288418361,219.404062074,49.9818,215.902556287
 01/19  19:00:00,350.459787265,35.965600478,68.1902679299,0.0,77.122965704,86.2600435998,662.114744511,220.217541755,49.9818,391.915402756
 01/19  20:00:00,353.417121707,35.965600478,63.7679218998,0.0,102.647051061,80.1663183927,557.616096076,232.649265003,33.3212,291.645631072
 01/19  21:00:00,375.716781357,35.965600478,60.8658840886,0.0,115.40909374,92.7192997104,570.627887402,246.25626602,33.3212,291.050421382
 01/19  22:00:00,372.423715371,35.965600478,81.1495100051,0.0,102.647051061,94.1340635361,710.826234335,259.942177972,24.9909,425.893156364
 01/19  23:00:00,295.060465928,35.965600478,70.3267586395,0.0,77.122965704,65.871452062,618.138270427,278.28822446,16.6606,323.189445967
 01/19  24:00:00,207.628901319,35.965600478,50.9194557879,0.0,38.286128036,48.4199368926,489.097137478,303.567176195,8.3303,177.199661284
 01/20  01:00:00,155.195776327,31.0270181927,42.6050377755,0.0,25.5240853573,30.610668775,204.454896626,58.6530896446,3.33212,142.469686982
 01/20  02:00:00,141.763846929,31.0270181927,36.4939476555,0.0,19.418418834,29.3649097162,159.41927782,47.8732366425,3.33212,108.213921177
 01/20  03:00:00,130.040929287,31.0270181927,32.6804940908,0.0,12.7620426787,28.1191506574,153.298382886,41.7475416649,3.33212,108.218721221
 01/20  04:00:00,127.321793269,31.0270181927,29.9757882867,0.0,12.7620426787,28.1191506574,150.285578501,38.7394938349,3.33212,108.213964666
 01/20  05:00:00,134.526453832,31.0270181927,29.9766474347,0.0,12.7620426787,28.1191506574,180.126995383,37.8991622317,3.33212,138.895713152
 01/20  06:00:00,169.233388304,31.0270181927,37.0466472241,0.0,25.5240853573,30.610668775,295.952956857,38.1838191356,8.3303,249.438837722
 01/20  07:00:00,294.095630693,31.0270181927,64.0513476135,0.0,51.0481707146,78.1489452969,481.705147177,37.7175944333,16.6606,427.326952744
 01/20  08:00:00,375.496142717,35.9699085872,86.7381173588,0.0,64.3609230253,109.708623606,897.300031004,305.65321866,24.9909,566.655912345
 01/20  09:00:00,307.466704138,35.965600478,72.8400388996,0.0,51.0481707146,80.7689615957,825.756715444,358.018561906,33.3212,434.416953539
 01/20  10:00:00,284.703307507,35.965600478,79.1460815367,0.0,51.0481707146,71.0224615957,709.428948389,316.207145476,66.8089,326.412902912
 01/20  11:00:00,237.067752223,35.9914474234,80.2884725464,0.0,32.1804615127,65.7244621605,636.595431884,294.867455966,83.4695,258.258475918
 01/20  12:00:00,264.671726937,36.074306067,107.077834642,0.0,32.1804615127,65.7244621605,549.587690854,271.08594388,83.4695,195.032246974
 01/20  13:00:00,301.332767418,36.1753176633,144.164942434,0.0,32.1804615127,65.7244621605,523.444924573,251.636737376,83.4695,188.338687197
 01/20  14:00:00,291.956531089,36.3223415822,144.094396856,0.0,32.1804615127,55.9779621605,495.41841122,232.240832359,75.1392,188.038378861
 01/20  15:00:00,267.72876345,36.4053198356,119.674174695,0.0,32.1804615127,55.9779621605,473.996124941,219.444889462,66.8089,187.742335479
 01/20  16:00:00,257.738994755,36.4749454308,109.578910989,0.0,32.1804615127,55.9779621605,474.661148652,211.784078917,75.1392,187.737869735
 01/20  17:00:00,269.619234006,36.2412298707,92.5298737915,0.0,32.1804615127,60.9114621605,433.087433953,195.370233261,91.7998,145.917400691
 01/20  18:00:00,297.334138112,35.965600478,74.5079061356,0.0,32.1804615127,77.5397301883,468.580535424,201.298099087,49.9818,217.300636337
 01/20  19:00:00,348.180936992,35.965600478,65.9759002162,0.0,77.122965704,86.2600435998,670.304263485,224.79954193,49.9818,395.522921555
 01/20  20:00:00,351.906092047,35.965600478,62.7218169156,0.0,102.647051061,80.1663183927,567.080505879,243.612514701,33.3212,290.146791177
 01/20  21:00:00,389.293091753,35.965600478,74.76948764,0.0,115.40909374,92.7192997104,565.14874183,243.34111307,33.3212,288.48642876
 01/20  22:00:00,365.94187981,35.965600478,74.9857192497,0.0,102.647051061,94.1340635361,702.729757124,247.267896702,24.9909,430.470960422
 01/20  23:00:00,282.955992105,35.965600478,58.3062936188,0.0,77.122965704,65.871452062,598.583313542,259.830187042,16.6606,322.092526499
 01/20  24:00:00,200.115827862,35.965600478,43.4914313522,0.0,38.286128036,48.4199368926,466.051452784,278.753141574,8.3303,178.96801121
 01/21  01:00:00,150.642802963,31.0270181927,35.8733945047,0.0,27.7269238854,30.610668775,199.253316028,57.0044515948,3.33212,138.916744433
 01/21  02:00:00,144.946150668,31.0270181927,30.1365740064,0.0,27.7269238854,30.610668775,159.287271634,47.7273434157,3.33212,108.227808219
 01/21  03:00:00,124.650577189,31.0270181927,27.3181041431,0.0,12.7620426787,28.1191506574,154.011137167,42.4450483884,3.33212,108.233968778
 01/21  04:00:00,123.906486954,31.0270181927,26.580444284,0.0,12.7620426787,28.1191506574,150.649025065,39.0891877087,3.33212,108.227717356
 01/21  05:00:00,131.453853597,31.0270181927,27.5508815488,0.0,12.7620426787,28.1191506574,186.272804706,37.4023961254,3.33212,145.538288581
 01/21  06:00:00,144.651484807,31.0270181927,28.5082756047,0.0,12.7620426787,28.1191506574,224.39846268,37.0657058905,8.3303,179.00245679
 01/21  07:00:00,233.592639864,31.0270181927,36.6925846642,0.0,42.6918050922,54.3732441037,301.681434269,37.245519041,16.6606,247.775315228
 01/21  08:00:00,302.50046414,35.9726972472,60.4472612812,0.0,42.6918050922,86.1019271793,735.984664133,280.91473667,24.9909,430.079027464
 01/21  09:00:00,365.809663724,35.965600478,94.031774053,0.0,57.6566862989,112.030105488,950.58348828,312.392008638,33.3212,604.870279642
 01/21  10:00:00,361.433090577,36.1327427334,136.072905094,0.0,57.6566862989,83.6599452969,745.098928772,245.222184862,66.8089,433.06784391
 01/21  11:00:00,309.864091548,36.5287224383,137.849218577,0.0,42.6918050922,68.9656133826,601.130696695,190.59098254,83.4695,327.070214155
 01/21  12:00:00,275.985522107,36.6789541724,112.781131341,0.0,34.9340096728,67.7198543238,459.944461646,110.271671507,83.4695,266.203290139
 01/21  13:00:00,244.363543414,36.7160500148,82.2328224267,0.0,34.9340096728,67.7198543238,377.039749825,104.553645329,83.4695,189.016604496
 01/21  14:00:00,221.614912778,36.7479013419,69.3161956689,0.0,34.9340096728,57.9733543238,354.031839293,83.2059466183,75.1392,195.686692674
 01/21  15:00:00,215.5657247,36.7782637852,63.2665108716,0.0,34.9340096728,57.9733543238,345.772252983,90.5756469035,66.8089,188.387706079
 01/21  16:00:00,212.040121284,36.805121949,59.7192257745,0.0,34.9340096728,57.9733543238,378.692695063,114.54801134,75.1392,189.005483723
 01/21  17:00:00,237.224892248,36.4988420968,55.9512194533,0.0,34.9340096728,62.9068543238,383.837649629,139.801274245,91.7998,152.236575384
 01/21  18:00:00,274.447373045,35.965600478,54.856719732,0.0,34.9340096728,72.2186844194,406.024704975,176.166727784,49.9818,179.876177191
 01/21  19:00:00,356.550108152,35.965600478,64.9302936042,0.0,87.0357390804,86.2600435998,453.331424854,178.943524603,49.9818,224.406100251
 01/21  20:00:00,362.780717022,35.965600478,76.4068321586,0.0,102.000620287,77.6748002752,494.269691895,169.884779558,33.3212,291.063712337
 01/21  21:00:00,383.676214847,35.965600478,85.9333891636,0.0,102.000620287,88.9820225341,489.880357688,172.374331926,33.3212,284.184825762
 01/21  22:00:00,379.657769054,35.965600478,91.6915720287,0.0,102.000620287,91.6425454185,463.927299372,147.112850118,24.9909,291.823549254
 01/21  23:00:00,326.051851925,35.965600478,91.4129863042,0.0,87.0357390804,65.871452062,564.396709873,122.660332164,16.6606,425.075777709
 01/21  24:00:00,235.639629117,35.965600478,74.6533525791,0.0,42.6918050922,48.4199368926,394.552062935,135.81603026,8.3303,250.405732675
 01/22  01:00:00,136.941387569,31.0270181927,12.8635508502,0.0,34.4311606118,33.1021868926,219.253503059,70.1371050592,3.33212,145.784278
 01/22  02:00:00,142.154363086,31.0270181927,17.9962712925,0.0,34.4311606118,33.1021868926,170.026936894,58.2867730995,3.33212,108.408043795
 01/22  03:00:00,127.321047662,31.0270181927,20.6375651885,0.0,19.466279405,30.610668775,156.606337442,44.8695432378,3.33212,108.404674204
 01/22  04:00:00,129.163979816,31.0270181927,22.4915357258,0.0,19.466279405,30.610668775,146.933760347,35.1976811408,3.33212,108.403959206
 01/22  05:00:00,138.55165267,31.0270181927,25.3098351948,0.0,19.466279405,30.610668775,178.433280489,29.540126984,3.33212,145.561033505
 01/22  06:00:00,153.787036499,31.0270181927,28.3151588193,0.0,19.466279405,30.610668775,214.152712928,26.4850413718,8.3303,179.337371556
 01/22  07:00:00,269.886415034,33.2905350734,69.167599915,0.0,42.6918050922,54.3732441037,297.504870458,24.5429026577,16.6606,256.3013678
 01/22  08:00:00,330.144940676,35.9694445653,78.7166176395,0.0,49.3960418185,88.5934452969,543.964145445,96.7890856291,24.9909,422.184159816
 01/22  09:00:00,370.242903975,35.965600478,98.572589833,0.0,57.6566862989,112.030105488,729.062539139,89.5200756818,33.3212,606.221263458
 01/22  10:00:00,319.265254931,36.5382090364,103.183006702,0.0,50.9524495726,81.1684271793,553.529135067,50.6801346258,66.8089,436.040100441
 01/22  11:00:00,261.919484339,36.6263640719,90.5169176189,0.0,42.6918050922,68.9656133826,434.250291924,17.623540672,83.4695,333.157251252
 01/22  12:00:00,286.596983309,36.6766757006,118.629288305,0.0,38.286128036,68.9656133826,351.31174135,8.32578461284,83.4695,259.516456737
 01/22  13:00:00,301.723749136,36.7148223339,134.414500406,0.0,38.286128036,68.9656133826,286.825623255,8.72637538046,83.4695,194.629747875
 01/22  14:00:00,291.717737116,36.7467461954,143.247203106,0.0,31.5818913096,56.727595265,274.293607005,10.7220308811,75.1392,188.432376124
 01/22  15:00:00,294.723775625,36.7787992205,146.040424863,0.0,31.5818913096,56.727595265,264.225485526,9.63277012107,66.8089,187.783815404
 01/22  16:00:00,294.173518559,36.8067330775,145.409488729,0.0,31.5818913096,56.727595265,273.358937482,10.4328418224,75.1392,187.78689566
 01/22  17:00:00,322.927935316,36.5019840766,145.326592353,0.0,31.5818913096,61.661095265,247.814473026,10.047464322,91.7998,145.967208704
 01/22  18:00:00,356.116116887,35.965600478,143.273228241,0.0,31.5818913096,70.9729253606,252.001214079,15.1951439588,49.9818,186.82427012
 01/22  19:00:00,414.752097169,35.965600478,131.992623136,0.0,80.3315023541,83.7685254822,282.256376644,15.4532791308,49.9818,216.821297513
 01/22  20:00:00,413.3427019,35.965600478,126.708729314,0.0,102.000620287,77.6748002752,343.291061818,18.5660504602,33.3212,291.403811358
 01/22  21:00:00,426.521119026,35.965600478,119.477593838,0.0,108.704857014,91.4735406516,349.697320477,30.8482636858,33.3212,285.527856791
 01/22  22:00:00,387.004924865,35.965600478,108.218299183,0.0,95.2963835608,89.1510273009,362.894484799,49.5600748633,24.9909,288.343509936
 01/22  23:00:00,326.40433555,35.965600478,100.8888853,0.0,80.3315023541,63.3799339444,520.121111405,76.89102315,16.6606,426.569488255
 01/22  24:00:00,241.164529599,35.965600478,80.1748850884,0.0,42.6918050922,48.4199368926,368.730806811,112.766139,8.3303,247.634367811
 01/23  01:00:00,126.023185178,31.0270181927,13.4144393636,0.0,25.5240853573,30.610668775,247.740755116,104.552286399,3.33212,139.856348717
 01/23  02:00:00,124.647559268,31.0270181927,19.3486959076,0.0,19.418418834,29.3649097162,201.528014599,89.9449265385,3.33212,108.250968061
 01/23  03:00:00,120.331355559,31.0270181927,22.9255334816,0.0,12.7620426787,28.1191506574,184.593495158,73.0050664713,3.33212,108.256308687
 01/23  04:00:00,122.742376733,31.0270181927,25.3083333593,0.0,12.7620426787,28.1191506574,170.579455014,58.9968691826,3.33212,108.250465831
 01/23  05:00:00,132.782413203,31.0270181927,28.7418528115,0.0,12.7620426787,28.1191506574,195.693093747,46.7772765463,3.33212,145.583697201
 01/23  06:00:00,168.905336518,31.0270181927,37.2635599476,0.0,25.5240853573,30.610668775,290.968113054,35.9914793812,8.3303,246.646333673
 01/23  07:00:00,330.041239754,34.3194063829,94.6336325655,0.0,51.0481707146,78.1489452969,472.003472499,29.6819188785,16.6606,425.660953621
 01/23  08:00:00,347.00708213,35.965600478,59.0982090512,0.0,64.3609230253,109.708623606,769.550296092,177.762622326,24.9909,566.796773766
 01/23  09:00:00,306.63549907,35.965600478,72.6407472372,0.0,51.0481707146,80.7689615957,685.374040209,215.625040066,33.3212,436.427800143
 01/23  10:00:00,306.018105811,36.2195962371,99.7241030173,0.0,51.0481707146,71.0224615957,598.520014215,199.07778639,66.8089,332.633327825
 01/23  11:00:00,252.736161261,36.4836544284,94.6537504234,0.0,32.1804615127,65.7244621605,531.694446244,190.411600437,83.4695,257.813345807
 01/23  12:00:00,244.969775582,36.6183644395,85.9452510132,0.0,32.1804615127,65.7244621605,462.968771339,183.712278286,83.4695,195.786993054
 01/23  13:00:00,243.244066643,36.7299156901,85.3946351634,0.0,32.1804615127,65.7244621605,395.721936601,123.786256685,83.4695,188.466179916
 01/23  14:00:00,238.764133309,36.7664832878,91.0308718666,0.0,32.1804615127,55.9779621605,343.117678431,79.845388642,75.1392,188.133089789
 01/23  15:00:00,243.729909886,36.7987074597,96.0052165741,0.0,32.1804615127,55.9779621605,324.342266181,69.6994903796,66.8089,187.833875802
 01/23  16:00:00,242.230019407,36.8259183996,94.4943298454,0.0,32.1804615127,55.9779621605,340.61488848,77.6351425305,75.1392,187.84054595
 01/23  17:00:00,266.767196383,36.5207692551,90.0806487654,0.0,32.1804615127,60.9114621605,333.778875062,95.994240608,91.7998,145.984834454
 01/23  18:00:00,300.180038721,35.965600478,80.7194930739,0.0,32.1804615127,77.5397301883,408.657419856,137.521398914,49.9818,221.154220942
 01/23  19:00:00,362.148090425,35.965600478,79.6266976486,0.0,77.122965704,86.2600435998,716.349479151,271.241931218,49.9818,395.125747933
 01/23  20:00:00,368.301515963,35.965600478,78.1262904953,0.0,102.647051061,80.1663183927,541.416287517,215.496043528,33.3212,292.599043989
 01/23  21:00:00,396.648258772,35.965600478,81.2893563397,0.0,115.40909374,92.7192997104,521.510025312,200.407033282,33.3212,287.78179203
 01/23  22:00:00,389.458547304,35.965600478,97.6763324134,0.0,102.647051061,94.1340635361,653.845646253,200.860712978,24.9909,427.994033275
 01/23  23:00:00,301.943031645,35.965600478,76.8628470344,0.0,77.122965704,65.871452062,551.710749046,214.016893111,16.6606,321.033255935
 01/23  24:00:00,213.47462164,35.965600478,56.5852549705,0.0,38.286128036,48.4199368926,425.857456526,238.453241138,8.3303,179.073915387
 01/24  01:00:00,132.487934374,31.0270181927,19.8782890108,0.0,25.5240853573,30.610668775,197.962798052,49.0266491624,3.33212,145.604028889
 01/24  02:00:00,126.307934427,31.0270181927,21.0260283572,0.0,19.418418834,29.3649097162,151.195852956,39.6036263875,3.33212,108.260106568
 01/24  03:00:00,117.962962245,31.0270181927,20.593210945,0.0,12.7620426787,28.1191506574,145.972759928,34.3748324658,3.33212,108.265807462
 01/24  04:00:00,117.31737416,31.0270181927,19.9653067033,0.0,12.7620426787,28.1191506574,144.177761583,32.5846656703,3.33212,108.260975913
 01/24  05:00:00,126.112144168,31.0270181927,21.5562116981,0.0,12.7620426787,28.1191506574,181.083097762,32.3982489672,3.33212,145.352728794
 01/24  06:00:00,160.942318889,31.0270181927,28.7490122953,0.0,25.5240853573,30.610668775,288.136162263,32.8205610095,8.3303,246.985301254
 01/24  07:00:00,293.172809018,31.8501152402,61.627134307,0.0,51.0481707146,78.1489452969,473.656438191,32.4177592894,16.6606,424.578078902
 01/24  08:00:00,330.012102954,35.965600478,41.4899145954,0.0,64.3609230253,109.708623606,845.222945165,253.021575026,24.9909,567.210470139
 01/24  09:00:00,281.574082681,35.965600478,47.1554251113,0.0,51.0481707146,80.7689615957,769.322512862,297.841359059,33.3212,438.159953803
 01/24  10:00:00,305.615415157,36.0492318598,99.9296069535,0.0,51.0481707146,71.0224615957,654.56455739,254.985038163,66.8089,332.770619226
 01/24  11:00:00,296.514647419,36.3257736313,138.800677153,0.0,32.1804615127,65.7244621605,563.016455535,221.667201071,83.4695,257.879754464
 01/24  12:00:00,276.394654347,36.6546324893,117.552512411,0.0,32.1804615127,65.7244621605,442.682025838,163.390875517,83.4695,195.821650321
 01/24  13:00:00,265.660485959,36.739586504,108.029144534,0.0,32.1804615127,65.7244621605,374.507708537,102.539480479,83.4695,188.498728058
 01/24  14:00:00,262.149633957,36.8279441428,114.303387175,0.0,32.1804615127,55.9779621605,335.270510227,71.9635938586,75.1392,188.167716369
 01/24  15:00:00,268.349209622,36.8615424555,120.43734165,0.0,32.1804615127,55.9779621605,300.37828058,45.6967923581,66.8089,187.872588222
 01/24  16:00:00,264.698667219,36.8618197311,116.784793561,0.0,32.1804615127,55.9779621605,307.040780467,44.019392368,75.1392,187.882188099
 01/24  17:00:00,282.726119598,36.5305543191,105.951894455,0.0,32.1804615127,60.9114621605,293.384889361,55.567373965,91.7998,146.017715396
 01/24  18:00:00,307.169465316,35.965600478,87.7576521703,0.0,32.1804615127,77.5397301883,369.966055516,96.5741788072,49.9818,223.410076709
 01/24  19:00:00,369.799049281,35.965600478,87.7941006315,0.0,77.122965704,86.2600435998,640.57452626,198.12198188,49.9818,392.47074438
 01/24  20:00:00,378.263758488,35.965600478,88.5017463265,0.0,102.647051061,80.1663183927,568.290253434,242.275045208,33.3212,292.694008226
 01/24  21:00:00,403.673709296,35.965600478,88.3905185887,0.0,115.40909374,92.7192997104,518.420602746,193.477466074,33.3212,291.621936672
 01/24  22:00:00,388.199412306,35.965600478,96.5375763901,0.0,102.647051061,94.1340635361,633.254732909,183.698852478,24.9909,424.564980432
 01/24  23:00:00,310.845275174,35.965600478,85.5597607883,0.0,77.122965704,65.871452062,540.841806489,197.432295366,16.6606,326.748911123
 01/24  24:00:00,220.259041571,35.965600478,63.1653178802,0.0,38.286128036,48.4199368926,406.431730003,217.414336848,8.3303,180.687093155
 01/25  01:00:00,130.127091421,31.0270181927,17.5028817208,0.0,25.5240853573,30.610668775,188.525679107,46.193239149,3.33212,139.000319958
 01/25  02:00:00,125.281481142,31.0270181927,19.9885304374,0.0,19.418418834,29.3649097162,149.165342227,37.556485598,3.33212,108.276736629
 01/25  03:00:00,118.446477318,31.0270181927,21.0595072323,0.0,12.7620426787,28.1191506574,144.224926074,32.6208923316,3.33212,108.271913742
 01/25  04:00:00,118.971910759,31.0270181927,21.5990092853,0.0,12.7620426787,28.1191506574,141.70004725,30.0941368879,3.33212,108.273790362
 01/25  05:00:00,127.360011448,31.0270181927,23.4163610228,0.0,12.7620426787,28.1191506574,178.07729731,29.1191513102,3.33212,145.626026
 01/25  06:00:00,162.53471318,31.0270181927,30.9743003622,0.0,25.5240853573,30.610668775,284.334042348,29.2579187541,8.3303,246.745823594
 01/25  07:00:00,324.521752595,33.4963093353,91.057184102,0.0,51.0481707146,78.1489452969,475.93370735,28.8588297644,16.6606,430.414277586
 01/25  08:00:00,318.335038838,35.965600478,30.9870315704,0.0,64.3609230253,109.708623606,807.110762487,214.527173116,24.9909,567.592689371
 01/25  09:00:00,315.488730395,35.965600478,81.6676119739,0.0,51.0481707146,80.7689615957,709.457159769,242.050189114,33.3212,434.085770655
 01/25  10:00:00,336.485197505,36.4347321156,129.914139715,0.0,51.0481707146,71.0224615957,567.51171759,168.863105142,66.8089,331.839712448
 01/25  11:00:00,268.869973462,36.635794903,111.489900779,0.0,32.1804615127,65.7244621605,396.586900667,54.1160746168,83.4695,259.00132605
 01/25  12:00:00,256.971069541,36.6912548547,98.9144620801,0.0,32.1804615127,65.7244621605,325.285246196,46.9324718923,83.4695,194.883274304
 01/25  13:00:00,238.097878442,36.728611682,80.8197579604,0.0,32.1804615127,65.7244621605,339.60721205,67.6128080052,83.4695,188.524904044
 01/25  14:00:00,218.451261571,36.7613076129,70.7560115933,0.0,32.1804615127,55.9779621605,415.148645029,144.826417641,75.1392,195.183027388
 01/25  15:00:00,224.253612485,36.7941464204,75.9684681403,0.0,32.1804615127,55.9779621605,497.471038266,242.775553,66.8089,187.886585265
 01/25  16:00:00,215.131392001,36.6984876587,66.6265910212,0.0,32.1804615127,55.9779621605,491.240070459,228.199260142,75.1392,187.901610317
 01/25  17:00:00,237.562425857,36.3820677949,60.2276598178,0.0,32.1804615127,60.9114621605,429.242138014,191.397495434,91.7998,146.04484258
 01/25  18:00:00,275.096037352,35.965600478,54.937385642,0.0,32.1804615127,77.5397301883,455.667160491,189.470454649,49.9818,216.214905843
 01/25  19:00:00,343.105584921,35.965600478,60.7795775558,0.0,77.122965704,86.2600435998,656.358400459,213.136071209,49.9818,393.240529251
 01/25  20:00:00,349.684118819,35.965600478,59.9602625116,0.0,102.647051061,80.1663183927,555.394916318,228.395923241,33.3212,293.677793077
 01/25  21:00:00,371.704333838,35.965600478,56.7936701149,0.0,115.40909374,92.7192997104,565.58778021,241.946102701,33.3212,290.32047751
 01/25  22:00:00,348.858327408,35.965600478,57.6324498692,0.0,102.647051061,94.1340635361,720.019416801,261.450849807,24.9909,433.577666994
 01/25  23:00:00,277.125787273,35.965600478,52.3787144344,0.0,77.122965704,65.871452062,639.530698149,301.562263294,16.6606,321.307834855
 01/25  24:00:00,194.570146565,35.965600478,37.8526432127,0.0,38.286128036,48.4199368926,518.751897283,331.292857723,8.3303,179.12873956
 01/26  01:00:00,145.691851031,31.0270181927,33.1366729455,0.0,25.5240853573,30.610668775,210.566929486,61.5997111118,3.33212,145.635098374
 01/26  02:00:00,134.181582896,31.0270181927,28.9431445785,0.0,19.418418834,29.3649097162,160.873533406,49.2634537879,3.33212,108.277959618
 01/26  03:00:00,125.334971091,31.0270181927,27.9971336005,0.0,12.7620426787,28.1191506574,153.313127102,41.6999368292,3.33212,108.281070273
 01/26  04:00:00,125.039061919,31.0270181927,27.7065762068,0.0,12.7620426787,28.1191506574,148.055549661,36.439271553,3.33212,108.284158108
 01/26  05:00:00,133.105973629,31.0270181927,29.1960879265,0.0,12.7620426787,28.1191506574,175.785795571,33.4383001545,3.33212,139.015375417
 01/26  06:00:00,168.918809108,31.0270181927,37.3886525092,0.0,25.5240853573,30.610668775,291.767671867,31.5842943377,8.3303,251.85307753
 01/26  07:00:00,294.755018069,31.0270181927,65.4360608922,0.0,51.0481707146,78.1489452969,472.527205359,29.558153774,16.6606,426.308451585
 01/26  08:00:00,420.758556629,35.9910119306,132.834423524,0.0,64.3609230253,109.708623606,774.198604444,178.948999584,24.9909,570.258704859
 01/26  09:00:00,334.434662292,35.965600478,100.420708757,0.0,51.0481707146,80.7689615957,686.251155353,213.914224806,33.3212,439.015730547
 01/26  10:00:00,303.856075297,36.2563706025,97.5220181013,0.0,51.0481707146,71.0224615957,600.15226834,205.072676557,66.8089,328.270691784
 01/26  11:00:00,235.611024647,36.5546891338,77.5048131858,0.0,32.1804615127,65.7244621605,537.169329929,191.363522629,83.4695,262.3363073
 01/26  12:00:00,218.843147792,36.6740874651,60.4573067146,0.0,32.1804615127,65.7244621605,414.050370761,141.700268273,83.4695,188.880602489
 01/26  13:00:00,212.545455871,36.7122346468,55.268551321,0.0,32.1804615127,65.7244621605,373.091436953,94.0747308787,83.4695,195.547206074
 01/26  14:00:00,202.584353037,36.7451317421,55.0501990634,0.0,32.1804615127,55.9779621605,360.673927737,97.2763047255,75.1392,188.258423012
 01/26  15:00:00,208.971135815,36.7755546444,61.3913965304,0.0,32.1804615127,55.9779621605,359.755943699,105.037166823,66.8089,187.909876875
 01/26  16:00:00,216.636542525,36.8035495093,68.9956814541,0.0,32.1804615127,55.9779621605,379.222943419,116.166664551,75.1392,187.917078868
 01/26  17:00:00,246.610447099,36.5011081175,69.9381374849,0.0,32.1804615127,60.9114621605,387.209449103,149.368971029,91.7998,146.040678074
 01/26  18:00:00,282.418297067,35.965600478,62.7607870962,0.0,32.1804615127,77.5397301883,475.681625641,204.048794009,49.9818,221.651031632
 01/26  19:00:00,349.770281548,35.965600478,67.0995463063,0.0,77.122965704,86.2600435998,695.218058034,249.987385614,49.9818,395.24887242
 01/26  20:00:00,357.055729624,35.965600478,66.9765210467,0.0,102.647051061,80.1663183927,532.263210371,206.068702245,33.3212,292.873308127
 01/26  21:00:00,379.190768221,35.965600478,64.0057002865,0.0,115.40909374,92.7192997104,537.362070422,212.245064918,33.3212,291.795805503
 01/26  22:00:00,363.19107599,35.965600478,71.7262052677,0.0,102.647051061,94.1340635361,676.509564879,226.641410305,24.9909,424.877254574
 01/26  23:00:00,282.940207792,35.965600478,58.1424506778,0.0,77.122965704,65.871452062,588.029974114,243.459846799,16.6606,327.909527314
 01/26  24:00:00,190.409386915,35.965600478,33.7674141497,0.0,38.286128036,48.4199368926,455.237373579,266.832691543,8.3303,180.074382036
 01/27  01:00:00,136.33219614,31.0270181927,23.7605613462,0.0,25.5240853573,30.610668775,196.81880397,54.4610620402,3.33212,139.025621929
 01/27  02:00:00,127.149029066,31.0270181927,21.901384466,0.0,19.418418834,29.3649097162,155.952581254,44.3310040525,3.33212,108.289457201
 01/27  03:00:00,117.75192956,31.0270181927,20.410702511,0.0,12.7620426787,28.1191506574,150.556003072,38.9323786657,3.33212,108.291504406
 01/27  04:00:00,116.814045871,31.0270181927,19.4845361259,0.0,12.7620426787,28.1191506574,148.269026216,36.6425262026,3.33212,108.294380013
 01/27  05:00:00,125.321782216,31.0270181927,20.7851309454,0.0,12.7620426787,28.1191506574,184.961992151,35.9662536941,3.33212,145.663618456
 01/27  06:00:00,160.366242748,31.0270181927,28.1898808378,0.0,25.5240853573,30.610668775,291.216476107,36.0418900269,8.3303,246.84428608
 01/27  07:00:00,283.741575681,31.0270181927,53.7051567307,0.0,51.0481707146,78.1489452969,484.460879325,34.7799583525,16.6606,433.020320973
 01/27  08:00:00,368.941121228,35.9797744133,80.4501921351,0.0,64.3609230253,109.708623606,820.829476091,226.155081606,24.9909,569.683494485
 01/27  09:00:00,299.012721598,35.965600478,64.6364632266,0.0,51.0481707146,80.7689615957,735.082493259,266.72634683,33.3212,435.034946429
 01/27  10:00:00,344.5560493,36.1110924118,138.612655699,0.0,51.0481707146,71.0224615957,634.575936194,238.808014561,66.8089,328.959021633
 01/27  11:00:00,292.716209018,36.523174596,134.737418809,0.0,32.1804615127,65.7244621605,528.317673069,179.843725176,83.4695,265.004447893
 01/27  12:00:00,263.680521794,36.6746885719,105.53860811,0.0,32.1804615127,65.7244621605,352.398052535,79.4097190136,83.4695,189.518833521
 01/27  13:00:00,261.885626454,36.7273874609,104.454463289,0.0,32.1804615127,65.7244621605,344.770761741,65.7214576655,83.4695,195.579804076
 01/27  14:00:00,259.734932397,36.8127868462,111.892398375,0.0,32.1804615127,55.9779621605,322.535623099,59.1291220817,75.1392,188.267301017
 01/27  15:00:00,263.052872045,36.8377964346,115.128072663,0.0,32.1804615127,55.9779621605,309.348186984,54.5583537744,66.8089,187.98093321
 01/27  16:00:00,261.996512299,36.8399977571,114.075029193,0.0,32.1804615127,55.9779621605,317.212857047,54.1221473505,75.1392,187.951509696
 01/27  17:00:00,280.019858513,36.5159056466,103.231621721,0.0,32.1804615127,60.9114621605,302.429604862,64.5551402272,91.7998,146.074664634
 01/27  18:00:00,303.077346048,35.965600478,83.5865646885,0.0,32.1804615127,77.5397301883,406.428808658,138.61172173,49.9818,217.835286928
 01/27  19:00:00,369.907028395,35.965600478,87.8830038248,0.0,77.122965704,86.2600435998,644.607066158,195.038137224,49.9818,399.587128934
 01/27  20:00:00,377.271383855,35.965600478,87.66309787,0.0,102.647051061,80.1663183927,555.907921987,228.986716044,33.3212,293.600005942
 01/27  21:00:00,403.042751372,35.965600478,87.7031392624,0.0,115.40909374,92.7192997104,525.242779313,203.45941614,33.3212,288.462163174
 01/27  22:00:00,399.245865534,35.965600478,107.29651097,0.0,102.647051061,94.1340635361,635.459341489,181.97230178,24.9909,428.496139709
 01/27  23:00:00,315.510373325,35.965600478,89.8081869376,0.0,77.122965704,65.871452062,530.955615516,191.47940993,16.6606,322.815605586
 01/27  24:00:00,221.650525795,35.965600478,64.2189136825,0.0,38.286128036,48.4199368926,401.210126678,209.420210396,8.3303,183.459616282
 01/28  01:00:00,140.629380587,31.0270181927,25.6051584922,0.0,27.7269238854,30.610668775,188.44973727,44.5935401205,3.33212,140.52407715
 01/28  02:00:00,144.901074621,31.0270181927,29.874034875,0.0,27.7269238854,30.610668775,147.700543356,36.0655359212,3.33212,108.302887434
 01/28  03:00:00,128.102083946,31.0270181927,30.5765133639,0.0,12.7620426787,28.1191506574,142.786909333,31.1531648187,3.33212,108.301624514
 01/28  04:00:00,127.705076086,31.0270181927,30.2070669404,0.0,12.7620426787,28.1191506574,140.134369881,28.5028209026,3.33212,108.299428979
 01/28  05:00:00,135.868607323,31.0270181927,31.8002638481,0.0,12.7620426787,28.1191506574,176.541539207,27.529147485,3.33212,145.680271722
 01/28  06:00:00,150.497103854,31.0270181927,34.185289241,0.0,12.7620426787,28.1191506574,214.708636933,27.154367111,8.3303,179.223969822
 01/28  07:00:00,282.028878109,33.0847608116,81.2912626982,0.0,42.6918050922,54.3732441037,299.684078541,27.2526339435,16.6606,255.770844598
 01/28  08:00:00,272.019927379,35.965600478,29.9794808147,0.0,42.6918050922,86.1019271793,665.432709514,215.033342916,24.9909,425.408466598
 01/28  09:00:00,324.247674521,35.965600478,52.3789177287,0.0,57.6566862989,112.030105488,915.583433396,272.409698972,33.3212,609.852534424
 01/28  10:00:00,274.782601501,35.9974705466,49.9639028307,0.0,57.6566862989,83.6599452969,769.949690462,268.363427555,66.8089,434.777362907
 01/28  11:00:00,251.398757295,36.1184883429,80.5306705183,0.0,42.6918050922,68.9656133826,681.160955606,264.498976435,83.4695,333.192479171
 01/28  12:00:00,243.32505791,36.2271934196,80.5190118226,0.0,34.9340096728,67.7198543238,604.112907072,253.997084696,83.4695,266.646322376
 01/28  13:00:00,224.89162075,36.312517758,62.7464086723,0.0,34.9340096728,67.7198543238,518.321272787,245.580643247,83.4695,189.271129541
 01/28  14:00:00,205.04351165,36.3987002314,52.4318241494,0.0,34.9340096728,57.9733543238,508.455720864,237.392761698,75.1392,195.923759166
 01/28  15:00:00,201.180367266,36.4577411156,48.4541343625,0.0,34.9340096728,57.9733543238,486.177444329,230.769847071,66.8089,188.598697258
 01/28  16:00:00,196.809003189,36.4573139302,44.123850652,0.0,34.9340096728,57.9733543238,503.216403441,232.477206611,75.1392,195.59999683
 01/28  17:00:00,223.009819752,36.2160835147,41.3626250256,0.0,34.9340096728,62.9068543238,470.969470617,232.85673963,91.7998,146.312930987
 01/28  18:00:00,253.847250559,35.965600478,36.5552532327,0.0,34.9340096728,72.2186844194,475.360966807,238.361128346,49.9818,187.018038461
 01/28  19:00:00,331.295122772,35.965600478,39.4413858422,0.0,87.0357390804,86.2600435998,519.266347447,248.428528507,49.9818,220.856018939
 01/28  20:00:00,332.048445951,35.965600478,45.5861675911,0.0,102.000620287,77.6748002752,584.151482842,259.236193479,33.3212,291.594089363
 01/28  21:00:00,350.676121373,35.965600478,52.9849627882,0.0,102.000620287,88.9820225341,591.166256597,268.71627161,33.3212,289.128784987
 01/28  22:00:00,342.686631369,35.965600478,54.7664197266,0.0,102.000620287,91.6425454185,590.29387887,272.830547612,24.9909,292.472431258
 01/28  23:00:00,286.712334459,35.965600478,52.0118788027,0.0,87.0357390804,65.871452062,731.252415048,283.714856536,16.6606,430.876958511
 01/28  24:00:00,196.961213636,35.965600478,35.8543526898,0.0,42.6918050922,48.4199368926,557.719604409,301.753561334,8.3303,247.635743076
 01/29  01:00:00,152.435628512,31.0270181927,28.4416712012,0.0,34.4311606118,33.1021868926,211.584746138,62.3394007803,3.33212,145.913225358
 01/29  02:00:00,148.545019566,31.0270181927,24.5066004776,0.0,34.4311606118,33.1021868926,163.860807185,52.0594778218,3.33212,108.469209364
 01/29  03:00:00,128.640984782,31.0270181927,22.073886041,0.0,19.466279405,30.610668775,158.262808528,46.4672847684,3.33212,108.46340376
 01/29  04:00:00,127.602167,31.0270181927,21.0424432557,0.0,19.466279405,30.610668775,160.78309444,43.5900790328,3.33212,113.860895407
 01/29  05:00:00,135.605046588,31.0270181927,22.4717606181,0.0,19.466279405,30.610668775,185.697979782,42.2760063871,3.33212,140.089853395
 01/29  06:00:00,149.867265006,31.0270181927,24.4889235331,0.0,19.466279405,30.610668775,236.712122306,41.9295426083,8.3303,186.452279698
