Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  07:00:00,230.048747454,31.0270181927,33.1388382322,0.0,42.6918050922,54.3732441037,314.046964524,41.3509892112,16.6606,256.035375313
 01/29  08:00:00,310.463313082,35.9751530227,59.292130627,0.0,49.3960418185,88.5934452969,694.511788892,244.903682543,24.9909,424.61720635
 01/29  09:00:00,349.028494768,35.965600478,77.3232467057,0.0,57.6566862989,112.030105488,933.953916201,291.717659502,33.3212,608.915056699
 01/29  10:00:00,276.891519394,35.9869563661,60.8409829176,0.50273270549,50.9524495726,81.1684271793,794.963303361,289.289926065,66.8089,438.864477296
 01/29  11:00:00,212.085386994,36.0235710545,41.2022928601,0.353752901052,42.6918050922,68.9656133826,716.684656254,299.271255875,83.4695,333.943900379
 01/29  12:00:00,200.47213678,36.0564440886,33.2122656587,0.421873534543,38.286128036,68.9656133826,664.022896561,313.823965473,83.4695,266.729431088
 01/29  13:00:00,193.760720203,36.0693545518,27.4281302643,0.346443527332,38.286128036,68.9656133826,590.809113995,318.692202845,83.4695,188.64741115
 01/29  14:00:00,191.574662812,36.1148801542,43.9593013267,0.485779297059,31.5818913096,56.727595265,589.797895876,321.088966571,75.1392,193.569729305
 01/29  15:00:00,208.141754168,36.1359441537,60.7895426723,0.145848188699,31.5818913096,56.727595265,570.419371893,313.566915129,66.8089,190.043556764
 01/29  16:00:00,186.916240647,36.103489345,39.8206138306,0.0,31.5818913096,56.727595265,573.422630545,310.281924412,75.1392,188.001506133
 01/29  17:00:00,209.598726005,35.9832833089,32.9368891858,0.428910539975,31.5818913096,61.661095265,555.849428702,317.948413289,91.7998,146.101215413
 01/29  18:00:00,243.932344255,35.9725080121,31.3741215297,0.165516425848,31.5818913096,70.9729253606,594.180534637,360.365117464,49.9818,183.833617173
 01/29  19:00:00,319.908114188,35.9915037309,36.6242874735,0.683989063885,80.3315023541,83.7685254822,672.182487277,401.728206799,49.9818,220.472480478
 01/29  20:00:00,333.255986164,35.9733714538,46.4999305205,0.15448858392,102.000620287,77.6748002752,743.495051219,418.177081344,33.3212,291.996769874
 01/29  21:00:00,360.529748617,35.9811424297,53.2474281715,0.14215194486,108.704857014,91.4735406516,752.625230363,428.363355346,33.3212,290.940675016
 01/29  22:00:00,332.291796977,35.9759617791,53.3109133509,0.00831729389712,95.2963835608,89.1510273009,755.902699179,442.100580798,24.9909,288.811218381
 01/29  23:00:00,277.326524847,35.9707811285,51.5016734809,0.0,80.3315023541,63.3799339444,909.664012441,467.334857995,16.6606,425.668554446
 01/29  24:00:00,191.04058257,35.9811424297,29.5233193514,0.0,42.6918050922,48.4199368926,750.495534344,495.669241176,8.3303,246.495993168
 01/30  01:00:00,129.322788144,31.0581020962,15.4037261757,1.40776798159,25.5240853573,30.610668775,241.769202375,92.7376118531,3.33212,145.699470522
 01/30  02:00:00,113.721077461,31.0581020962,6.9896233505,1.54113635213,19.418418834,29.3649097162,192.655129777,81.008901653,3.33212,108.314108124
 01/30  03:00:00,103.244724924,31.0581020962,4.1974466486,1.76263970329,12.7620426787,28.1191506574,186.558788343,74.9110795531,3.33212,108.31558879
 01/30  04:00:00,102.302328285,31.0581020962,3.05541861713,1.97016107494,12.7620426787,28.1191506574,183.505079009,71.8562500858,3.33212,108.316708923
 01/30  05:00:00,109.189772045,31.0581020962,3.15730029688,2.18132778296,12.7620426787,28.1191506574,219.678102155,70.6515447309,3.33212,145.694437424
 01/30  06:00:00,141.584210811,31.0581020962,7.81263241564,2.31465798324,25.5240853573,30.610668775,325.421101161,70.0791833583,8.3303,247.011617803
 01/30  07:00:00,266.777659066,31.0581020962,35.1542913784,2.31255972998,51.0481707146,78.1489452969,515.202553436,66.8008305507,16.6606,431.741122885
 01/30  08:00:00,347.595598477,35.9966843815,58.934094319,0.810258182464,64.3609230253,109.708623606,1058.46852771,464.27607943,24.9909,569.20154828
 01/30  09:00:00,278.350398284,35.9966843815,43.8854373264,0.434086162702,51.0481707146,80.7689615957,969.134009238,499.723544966,33.3212,436.089264271
 01/30  10:00:00,255.663056464,35.9759617791,49.9689038879,0.0,51.0481707146,71.0224615957,815.070923277,416.746425789,66.8089,331.515597488
 01/30  11:00:00,208.684312635,35.98965792,51.9088862853,0.0,32.1804615127,65.7244621605,699.581360087,351.384343441,83.4695,264.727516646
 01/30  12:00:00,208.198875204,36.0251389336,50.7956059404,0.0,32.1804615127,65.7244621605,592.363349774,318.921107644,83.4695,189.97274213
 01/30  13:00:00,248.474210478,36.1166055763,91.5554110717,0.0758897879931,32.1804615127,65.7244621605,579.05819425,299.937215532,83.4695,195.651478718
 01/30  14:00:00,262.097395271,36.2128126189,114.593917556,0.0677658829701,32.1804615127,55.9779621605,538.497470664,275.003892642,75.1392,188.354378022
 01/30  15:00:00,247.577316983,36.3023878212,99.9026498996,0.0,32.1804615127,55.9779621605,510.347387924,255.522229444,66.8089,188.016258481
 01/30  16:00:00,233.873786194,36.4055615939,85.9814461833,0.0,32.1804615127,55.9779621605,501.845699439,238.697777654,75.1392,188.008721785
 01/30  17:00:00,239.676609737,36.1842180933,62.8289219376,0.0,32.1804615127,60.9114621605,459.764217532,221.860556332,91.7998,146.1038612
 01/30  18:00:00,262.19644782,35.965600478,42.3927523624,0.0,32.1804615127,77.5397301883,513.215094875,239.591066517,49.9818,223.642228358
 01/30  19:00:00,319.911870678,35.965600478,37.9192537356,0.0,77.122965704,86.2600435998,715.005022268,271.586427178,49.9818,393.43679509
 01/30  20:00:00,322.284939035,35.965600478,32.8311952113,0.0,102.647051061,80.1663183927,613.790347183,287.312381376,33.3212,293.156765807
 01/30  21:00:00,359.612926587,35.965600478,44.8066680635,0.0,115.40909374,92.7192997104,625.028858131,299.654738204,33.3212,292.052919927
 01/30  22:00:00,353.131849479,35.965600478,61.8768704885,0.0,102.647051061,94.1340635361,769.878665281,311.463398812,24.9909,433.42436647
 01/30  23:00:00,276.548426161,35.9733714538,51.4026233401,0.395901965576,77.122965704,65.871452062,670.088768028,330.691181905,16.6606,322.736986123
 01/30  24:00:00,190.46706499,35.9889134056,32.8175646955,0.881202942688,38.286128036,48.4199368926,545.807751829,358.222106838,8.3303,179.255344992
 01/31  01:00:00,137.185611529,31.0270181927,24.66441424,0.0,25.5240853573,30.610668775,220.182906743,71.1500985543,3.33212,145.700688189
 01/31  02:00:00,124.043690298,31.0270181927,18.8442392315,0.0,19.418418834,29.3649097162,173.034467869,61.3839888053,3.33212,108.318359064
 01/31  03:00:00,112.979131782,31.0425601445,15.6465810593,0.0241298232286,12.7620426787,28.1191506574,168.285392561,56.634243506,3.33212,108.319029055
 01/31  04:00:00,111.199684278,31.0581020962,13.6189695911,0.26746460578,12.7620426787,28.1191506574,166.516552557,54.8651314307,3.33212,108.319301127
 01/31  05:00:00,118.99916055,31.0581020962,13.9550952633,0.521587786248,12.7620426787,28.1191506574,203.880290923,54.8339539824,3.33212,145.714216941
 01/31  06:00:00,153.820710465,31.0581020962,21.004410361,0.655651785538,25.5240853573,30.610668775,310.712048485,55.323018744,8.3303,247.058729741
 01/31  07:00:00,277.934715867,31.0581020962,47.194828193,0.678491919368,51.0481707146,78.1489452969,500.76079033,53.6751100207,16.6606,430.425080309
 01/31  08:00:00,358.158428456,35.9806243647,69.3988144364,0.0,64.3609230253,109.708623606,968.386449985,373.90104637,24.9909,569.494503615
 01/31  09:00:00,289.93480261,35.9707811285,55.2894174115,0.0,51.0481707146,80.7689615957,878.824647788,409.135062172,33.3212,436.368385616
 01/31  10:00:00,287.544227552,35.9971844778,82.0235075267,0.0,51.0481707146,71.0224615957,716.705779402,317.119672434,66.8089,332.777206968
 01/31  11:00:00,297.211225041,36.4041715512,139.246461138,0.210907486105,32.1804615127,65.7244621605,576.872037859,229.522942227,83.4695,263.879595632
 01/31  12:00:00,270.465753995,36.6452285534,112.35975372,0.0,32.1804615127,65.7244621605,375.879430818,101.595326444,83.4695,190.814604374
 01/31  13:00:00,252.203329238,36.6901391014,94.8978759037,0.0,32.1804615127,65.7244621605,353.657516301,74.5172778561,83.4695,195.670738445
 01/31  14:00:00,247.561645126,36.7312363261,99.8956321379,0.0,32.1804615127,55.9779621605,327.795956729,64.2867484055,75.1392,188.370008323
 01/31  15:00:00,250.473116705,36.7638507821,102.716594416,0.0,32.1804615127,55.9779621605,314.688175966,59.8482676928,66.8089,188.031008273
 01/31  16:00:00,247.043934891,36.7909506921,99.3021777349,0.0,32.1804615127,55.9779621605,333.575793508,70.4051447069,75.1392,188.031448801
 01/31  17:00:00,267.359594821,36.487679892,90.7521829247,0.0,32.1804615127,60.9114621605,324.098910428,86.1828614393,91.7998,146.116248989
 01/31  18:00:00,293.933853242,35.965600478,77.3767078565,0.0,32.1804615127,77.5397301883,395.323131758,121.687905747,49.9818,223.653426011
 01/31  19:00:00,363.584406455,35.965600478,81.7534600301,0.0,77.122965704,86.2600435998,626.679795488,183.142041459,49.9818,393.555954029
 01/31  20:00:00,373.411983273,35.965600478,84.196070744,0.0,102.647051061,80.1663183927,539.172150537,212.634812705,33.3212,293.216137832
 01/31  21:00:00,400.426438,35.965600478,85.5555336168,0.0,115.40909374,92.7192997104,536.891759926,211.464047989,33.3212,292.106511937
 01/31  22:00:00,384.197594048,35.965600478,92.3971645765,0.0,102.647051061,94.1340635361,668.242709609,208.55512372,24.9909,434.696685888
 01/31  23:00:00,305.617213488,35.965600478,80.2249196536,0.0,77.122965704,65.871452062,535.604168554,197.101660878,16.6606,321.841907676
 01/31  24:00:00,213.447204334,35.965600478,56.326412261,0.0,38.286128036,48.4199368926,405.816075932,218.208209327,8.3303,179.277566605
 02/01  01:00:00,126.961910432,31.0270181927,14.3472993166,0.0,25.5240853573,30.610668775,196.513328851,47.4545783426,3.33212,145.726630508
 02/01  02:00:00,121.513289147,31.0270181927,16.2318411295,0.0,19.418418834,29.3649097162,151.12063968,39.460926304,3.33212,108.327593376
 02/01  03:00:00,114.192549385,31.0270181927,16.8212875028,0.0,12.7620426787,28.1191506574,147.128604061,35.4679025791,3.33212,108.328581482
 02/01  04:00:00,113.988427687,31.0270181927,16.6339803723,0.0,12.7620426787,28.1191506574,145.860954159,34.2006556062,3.33212,108.328178553
 02/01  05:00:00,122.196833504,31.0270181927,18.268529159,0.0,12.7620426787,28.1191506574,183.858964388,34.8121840853,3.33212,145.714660303
 02/01  06:00:00,157.031995448,31.0270181927,25.4853411694,0.0,25.5240853573,30.610668775,291.105368091,35.6989156778,8.3303,247.076152413
 02/01  07:00:00,296.546689829,32.261663764,64.9257349865,0.0,51.0481707146,78.1489452969,484.74156129,34.9263073613,16.6606,433.154653929
 02/01  08:00:00,316.648380211,35.965600478,31.9677074734,0.0,64.3609230253,109.708623606,848.827658475,254.170922104,24.9909,569.665836371
 02/01  09:00:00,269.198025885,35.965600478,35.5528849116,0.0,51.0481707146,80.7689615957,780.69321937,310.712449101,33.3212,436.659570269
 02/01  10:00:00,255.195812184,36.0034661996,49.7470553956,0.0,51.0481707146,71.0224615957,683.135837025,285.806036619,66.8089,330.520900406
 02/01  11:00:00,247.676703582,36.1374047952,90.5794242203,0.0,32.1804615127,65.7244621605,614.728060098,265.362831054,83.4695,265.895729044
 02/01  12:00:00,243.83306072,36.2939395773,85.66579305,0.0,32.1804615127,65.7244621605,521.410175852,248.928138165,83.4695,189.012537687
 02/01  13:00:00,227.639102277,36.4790109394,69.8133622192,0.0,32.1804615127,65.7244621605,504.58432595,225.428150001,83.4695,195.686675949
 02/01  14:00:00,207.302754073,36.576387585,59.0062463584,0.0,32.1804615127,55.9779621605,475.989273215,212.467517727,75.1392,188.382555488
 02/01  15:00:00,204.158503566,36.6007987486,55.839912907,0.0,32.1804615127,55.9779621605,466.100648293,211.245591598,66.8089,188.046156696
 02/01  16:00:00,196.917163631,36.5537056489,48.7542772822,0.0,32.1804615127,55.9779621605,479.560850639,216.347637479,75.1392,188.07401316
 02/01  17:00:00,217.1604146,36.2079778899,40.3000811493,0.0,32.1804615127,60.9114621605,460.286574023,216.731657361,91.7998,151.755116663
 02/01  18:00:00,250.800834705,35.965600478,33.8119639851,0.0,32.1804615127,77.5397301883,505.615857329,238.10477123,49.9818,217.529286099
 02/01  19:00:00,325.274936308,35.965600478,43.2170068999,0.0,77.122965704,86.2600435998,707.191629209,263.520771293,49.9818,393.689057917
 02/01  20:00:00,341.606382126,35.965600478,52.0102776031,0.0,102.647051061,80.1663183927,591.385927726,261.964149326,33.3212,296.100578401
 02/01  21:00:00,363.948904143,35.965600478,49.1126085378,0.0,115.40909374,92.7192997104,585.326985453,262.598355398,33.3212,289.407430055
 02/01  22:00:00,344.537597935,35.965600478,53.3229425818,0.0,102.647051061,94.1340635361,741.480000146,281.763854122,24.9909,434.725246024
 02/01  23:00:00,272.488191612,35.965600478,47.7657841983,0.0,77.122965704,65.871452062,652.679373326,314.140532339,16.6606,321.878240987
 02/01  24:00:00,189.439311055,35.965600478,32.7158814631,0.0,38.286128036,48.4199368926,533.210916075,344.436200464,8.3303,180.44441561
 02/02  01:00:00,137.70884047,31.0270181927,25.1713021654,0.0,25.5240853573,30.610668775,217.619430433,69.6689331846,3.33212,144.618377248
 02/02  02:00:00,124.36524271,31.0270181927,19.1494082148,0.0,19.418418834,29.3649097162,172.715493764,61.0510111878,3.33212,108.332362576
 02/02  03:00:00,113.482560586,31.0270181927,16.1722365423,0.0,12.7620426787,28.1191506574,168.658190334,56.9941357504,3.33212,108.331934583
 02/02  04:00:00,112.087753738,31.0270181927,14.7877929452,0.0,12.7620426787,28.1191506574,166.719112254,55.0560359755,3.33212,108.330956278
 02/02  05:00:00,119.454572592,31.0270181927,15.5784590635,0.0,12.7620426787,28.1191506574,203.560280113,54.4983512495,3.33212,145.729808864
 02/02  06:00:00,154.74833332,31.0270181927,23.2551147028,0.0,25.5240853573,30.610668775,311.509349828,54.377199684,8.3303,248.801850144
 02/02  07:00:00,279.758125931,31.0270181927,50.4505863704,0.0,51.0481707146,78.1489452969,499.823478226,51.4267993695,16.6606,431.736078857
 02/02  08:00:00,360.602081766,35.9856953365,75.2070536838,0.621798575863,64.3609230253,109.708623606,898.981294896,301.153852063,24.9909,572.836542833
 02/02  09:00:00,291.307426773,35.9759617791,57.3126211823,0.363358028607,51.0481707146,80.7689615957,794.721062443,322.177203233,33.3212,439.22265921
 02/02  10:00:00,327.779100595,36.069567553,122.058499884,0.0,51.0481707146,71.0224615957,665.453241786,270.05389309,66.8089,328.590448696
 02/02  11:00:00,286.872902383,36.3741510931,129.11813902,0.0,32.1804615127,65.7244621605,582.311463155,235.255723495,83.4695,263.58623966
 02/02  12:00:00,246.370809928,36.6481277734,87.7468474985,0.0,32.1804615127,65.7244621605,441.192405892,165.537349893,83.4695,192.185555999
 02/02  13:00:00,236.552801761,36.6981030941,79.1809093736,0.0,32.1804615127,65.7244621605,375.181891044,99.1538633087,83.4695,192.558527735
 02/02  14:00:00,233.984762854,36.734928548,86.3579128326,0.0,32.1804615127,55.9779621605,350.737912686,87.2185933879,75.1392,188.380119298
 02/02  15:00:00,239.275559694,36.7678718733,91.6176582624,0.0,32.1804615127,55.9779621605,341.706700604,84.7465306751,66.8089,190.151269929
 02/02  16:00:00,236.498902118,36.796401776,88.8491751703,0.0,32.1804615127,55.9779621605,355.201789812,87.0781361554,75.1392,192.984453657
 02/02  17:00:00,252.011531848,36.4924131867,75.4416326737,0.0,32.1804615127,60.9114621605,358.583467038,120.635154289,91.7998,146.148512748
 02/02  18:00:00,280.626650994,35.965600478,63.6953641497,0.0,32.1804615127,77.5397301883,506.188612439,239.735452285,49.9818,216.471360154
 02/02  19:00:00,347.277036538,35.965600478,64.6904324449,0.0,77.122965704,86.2600435998,705.33691848,258.303190684,49.9818,397.051927796
 02/02  20:00:00,351.833118955,35.965600478,61.9804835885,0.0,102.647051061,80.1663183927,552.981222859,222.456186599,33.3212,297.203836261
 02/02  21:00:00,365.805997087,35.965600478,50.8732666111,0.0,115.40909374,92.7192997104,561.431070616,238.446988904,33.3212,289.662881711
 02/02  22:00:00,348.094783577,35.965600478,56.8694868676,0.0,102.647051061,94.1340635361,711.623293514,256.791275998,24.9909,429.841117516
 02/02  23:00:00,276.007602077,35.965600478,51.3389542748,0.0,77.122965704,65.871452062,613.545532005,271.001092785,16.6606,325.88383922
 02/02  24:00:00,194.750064567,35.965600478,38.1209227317,0.0,38.286128036,48.4199368926,481.639752377,290.386666377,8.3303,182.922786
 02/03  01:00:00,144.35602651,31.0270181927,31.7860384526,0.0,25.5240853573,30.610668775,202.543003127,58.3808491335,3.33212,140.830033993
 02/03  02:00:00,131.870898155,31.0270181927,26.6259204481,0.0,19.418418834,29.3649097162,161.227216763,48.5779079513,3.33212,109.317188812
 02/03  03:00:00,121.17246284,31.0270181927,23.8357093408,0.0,12.7620426787,28.1191506574,156.493311064,43.8052926975,3.33212,109.355898366
 02/03  04:00:00,119.232481287,31.0270181927,21.9069864456,0.0,12.7620426787,28.1191506574,154.754553672,42.0449799953,3.33212,109.377453677
 02/03  05:00:00,127.010603998,31.0270181927,22.4782148123,0.0,12.7620426787,28.1191506574,186.260187159,42.0933529772,3.33212,140.834714182
 02/03  06:00:00,161.883520233,31.0270181927,29.7120212165,0.0,25.5240853573,30.610668775,305.876883322,42.917737251,8.3303,254.628846071
 02/03  07:00:00,286.998330021,31.0270181927,56.9549807447,0.0,51.0481707146,78.1489452969,483.784323935,42.0458819995,16.6606,425.077841935
 02/03  08:00:00,368.335309271,35.9708309034,82.5242800899,0.0,64.3609230253,109.708623606,882.432561069,285.305111456,24.9909,572.136549612
 02/03  09:00:00,294.026699524,35.965600478,59.565421916,0.0,51.0481707146,80.7689615957,808.75386991,335.184326016,33.3212,440.248343893
 02/03  10:00:00,286.6273644,36.0066338133,81.1357641569,0.0,51.0481707146,71.0224615957,692.415772779,292.009901943,66.8089,333.596970836
 02/03  11:00:00,299.872591024,36.3283154703,142.21107477,0.0,32.1804615127,65.7244621605,583.934109537,242.131047133,83.4695,258.333562404
 02/03  12:00:00,270.348626157,36.6572468359,111.784625657,0.0,32.1804615127,65.7244621605,429.492369129,149.96209819,83.4695,196.060770939
 02/03  13:00:00,252.341752682,36.7068785757,95.0114429103,0.0,32.1804615127,65.7244621605,339.976766531,66.7021549651,83.4695,189.805111566
 02/03  14:00:00,236.432795273,36.7420184188,88.7940521588,0.0,32.1804615127,55.9779621605,319.18868884,49.7675785862,75.1392,194.281910254
 02/03  15:00:00,225.43806398,36.7705577174,77.8196562317,0.0,32.1804615127,55.9779621605,316.013526907,61.0974293691,66.8089,188.107197538
 02/03  16:00:00,225.125189912,36.7986606799,77.4987808106,0.0,32.1804615127,55.9779621605,332.17106965,68.9543775648,75.1392,188.077492085
 02/03  17:00:00,250.923590025,36.4961534287,74.3676209738,0.0,32.1804615127,60.9114621605,322.85473991,84.9137323433,91.7998,146.141207567
 02/03  18:00:00,283.70967537,35.965600478,67.1083638686,0.0,32.1804615127,77.5397301883,435.493063824,161.750590692,49.9818,223.760673132
 02/03  19:00:00,357.778986128,35.965600478,75.6931330834,0.0,77.122965704,86.2600435998,675.237645434,231.434833216,49.9818,393.821012217
 02/03  20:00:00,368.659840835,35.965600478,78.8567976952,0.0,102.647051061,80.1663183927,565.840627442,239.176497419,33.3212,293.342930023
 02/03  21:00:00,392.467133927,35.965600478,77.2997465424,0.0,115.40909374,92.7192997104,520.104194427,194.548144541,33.3212,292.234849886
 02/03  22:00:00,373.215182312,35.965600478,81.7503934501,0.0,102.647051061,94.1340635361,658.11465186,198.071428957,24.9909,435.052322903
 02/03  23:00:00,299.151740898,35.965600478,74.0765653581,0.0,77.122965704,65.871452062,555.664883654,216.999312391,16.6606,322.004971262
 02/03  24:00:00,212.643965334,35.965600478,55.7025459111,0.0,38.286128036,48.4199368926,423.660435235,236.014176461,8.3303,179.315958774
 02/04  01:00:00,131.738556406,31.0270181927,16.9336457485,0.0,27.7269238854,30.610668775,198.86473015,49.7802668469,3.33212,145.752343303
 02/04  02:00:00,133.80561479,31.0270181927,18.9560439697,0.0,27.7269238854,30.610668775,152.072554901,40.4056489825,3.33212,108.334785919
 02/04  03:00:00,116.652020408,31.0270181927,19.2811571427,0.0,12.7620426787,28.1191506574,146.707551956,35.0407590112,3.33212,108.334672944
 02/04  04:00:00,116.426465673,31.0270181927,19.0701917339,0.0,12.7620426787,28.1191506574,144.283163201,32.6147869672,3.33212,108.336256234
 02/04  05:00:00,124.500980165,31.0270181927,20.5705507017,0.0,12.7620426787,28.1191506574,181.555821032,32.4810256255,3.33212,145.742675407
 02/04  06:00:00,138.898807486,31.0270181927,22.7271213367,0.0,12.7620426787,28.1191506574,221.125168967,33.4673979435,8.3303,179.327471024
 02/04  07:00:00,227.592512472,31.0270181927,30.6881263615,0.0,42.6918050922,54.3732441037,307.094321105,34.4154665837,16.6606,256.018254521
 02/04  08:00:00,295.868661506,35.9829655248,56.6560345768,0.0,42.6918050922,86.1019271793,697.328491692,243.975851105,24.9909,428.361740587
 02/04  09:00:00,353.657645806,35.965600478,81.9073062231,0.0,57.6566862989,112.030105488,933.389674716,288.908468425,33.3212,611.16000629
 02/04  10:00:00,341.562813739,36.0256061497,116.56676489,0.0,57.6566862989,83.6599452969,759.761932906,257.93299921,66.8089,435.020033696
 02/04  11:00:00,316.568804087,36.2196447847,145.301766546,0.0,42.6918050922,68.9656133826,650.844780792,234.223577313,83.4695,333.151703479
 02/04  12:00:00,284.889026039,36.4111405643,121.481391502,0.0,34.9340096728,67.7198543238,562.143284465,211.726451597,83.4695,266.947332868
 02/04  13:00:00,268.190586984,36.6117894405,105.185259038,0.0,34.9340096728,67.7198543238,473.002009896,193.135402777,83.4695,196.397107118
 02/04  14:00:00,254.913746689,36.7573338175,101.834749339,0.0,34.9340096728,57.9733543238,404.456459401,140.276743614,75.1392,189.040515787
 02/04  15:00:00,236.155228677,36.7856153684,83.439196,0.0,34.9340096728,57.9733543238,394.98260476,132.456057075,66.8089,195.717647685
 02/04  16:00:00,220.989406406,36.8096278121,68.1903827094,0.0,34.9340096728,57.9733543238,431.372327596,167.513444976,75.1392,188.71968262
 02/04  17:00:00,241.173735601,36.5014034912,59.3143910342,0.0,34.9340096728,62.9068543238,430.037587487,185.19066096,91.7998,153.047126527
 02/04  18:00:00,266.28193481,35.965600478,51.4453261494,0.0,34.9340096728,72.2186844194,445.84733982,215.666312572,49.9818,180.199227249
 02/04  19:00:00,344.423293182,35.965600478,52.3324580001,0.0,87.0357390804,86.2600435998,488.762333354,213.866717844,49.9818,224.913815511
 02/04  20:00:00,350.75308282,35.965600478,64.0839552253,0.0,102.000620287,77.6748002752,551.727951353,225.579118316,33.3212,292.827633036
 02/04  21:00:00,372.778588223,35.965600478,74.8630416522,0.0,102.000620287,88.9820225341,557.966241109,232.378167006,33.3212,292.266874103
 02/04  22:00:00,353.372644037,35.965600478,65.3220222673,0.0,102.000620287,91.6425454185,562.847175179,245.035815043,24.9909,292.820460136
 02/04  23:00:00,296.865728996,35.965600478,62.082723666,0.0,87.0357390804,65.871452062,712.75852814,265.232767875,16.6606,430.865160265
 02/04  24:00:00,229.122249165,35.965600478,67.8523205071,0.0,42.6918050922,48.4199368926,530.833864087,273.92937901,8.3303,248.574185076
 02/05  01:00:00,152.743094621,31.0270181927,28.7040380508,0.0,34.4311606118,33.1021868926,203.796622348,54.4729570166,3.33212,145.991545331
 02/05  02:00:00,151.525760762,31.0270181927,27.4441800838,0.0,34.4311606118,33.1021868926,155.685498878,43.854584846,3.33212,108.498794032
 02/05  03:00:00,132.857437699,31.0270181927,26.252484184,0.0,19.466279405,30.610668775,155.50583987,37.8012466052,3.33212,114.372473265
 02/05  04:00:00,131.880746991,31.0270181927,25.2871167766,0.0,19.466279405,30.610668775,147.147502488,34.7915803561,3.33212,109.023802132
 02/05  05:00:00,139.184927527,31.0270181927,26.0210314756,0.0,19.466279405,30.610668775,183.297110131,34.2123510471,3.33212,145.752639084
 02/05  06:00:00,153.04405803,31.0270181927,27.637820294,0.0,19.466279405,30.610668775,222.932094136,34.9759735128,8.3303,179.625820623
 02/05  07:00:00,246.357840369,31.8501152402,48.0352976977,0.0,42.6918050922,54.3732441037,309.250127741,35.6313195032,16.6606,256.958208238
 02/05  08:00:00,279.310139117,35.965600478,30.9348608294,0.0,49.3960418185,88.5934452969,710.34276853,253.861391046,24.9909,431.490477484
 02/05  09:00:00,339.400045344,35.965600478,67.6448269313,0.0,57.6566862989,112.030105488,930.709708769,286.160326111,33.3212,611.228182657
 02/05  10:00:00,353.912084555,36.1021693861,137.811167169,0.0,50.9524495726,81.1684271793,739.341655947,235.349048217,66.8089,437.18370773
 02/05  11:00:00,306.814585284,36.4089220592,134.997404324,0.0,42.6918050922,68.9656133826,618.656349284,202.886093203,83.4695,332.300756081
 02/05  12:00:00,286.326215141,36.6770494257,118.279550586,0.0,38.286128036,68.9656133826,472.600936749,123.933106827,83.4695,265.198329921
 02/05  13:00:00,279.66402509,36.7539906323,112.818984466,0.0,38.286128036,68.9656133826,344.009461422,64.7893806259,83.4695,195.750580796
 02/05  14:00:00,262.905186118,36.8018589547,114.950115781,0.0,31.5818913096,56.727595265,316.788557449,52.9130440842,75.1392,188.736313365
 02/05  15:00:00,264.379945469,36.826717652,116.369203921,0.0,31.5818913096,56.727595265,310.817835811,55.9087115809,66.8089,188.10022423
 02/05  16:00:00,263.294130911,36.8232504169,115.30537142,0.0,31.5818913096,56.727595265,322.679048737,56.7379932772,75.1392,190.80185546
 02/05  17:00:00,280.953328584,36.5140691184,104.081400716,0.0,31.5818913096,61.661095265,304.177930809,62.1216353066,91.7998,150.256495503
 02/05  18:00:00,290.614513909,35.965600478,81.1575547149,0.0,31.5818913096,70.9729253606,386.663829596,156.474216548,49.9818,180.207813048
 02/05  19:00:00,354.24164069,35.965600478,71.1484142656,0.0,80.3315023541,83.7685254822,580.579029027,306.059459562,49.9818,224.537769465
 02/05  20:00:00,364.752443357,35.965600478,77.8168838339,0.0,102.000620287,77.6748002752,542.943853861,217.327242887,33.3212,292.295410974
 02/05  21:00:00,399.920270001,35.965600478,92.4703168458,0.0,108.704857014,91.4735406516,523.432773629,198.884063787,33.3212,291.227509842
 02/05  22:00:00,366.587263899,35.965600478,87.4074810648,0.0,95.2963835608,89.1510273009,519.18040548,203.534028321,24.9909,290.655477159
 02/05  23:00:00,311.922273287,35.965600478,86.0297746396,0.0,80.3315023541,63.3799339444,662.212839113,221.006243678,16.6606,424.545995435
 02/05  24:00:00,246.039247134,35.965600478,84.3835967801,0.0,42.6918050922,48.4199368926,477.045129261,221.87000983,8.3303,246.844819432
 02/06  01:00:00,131.978823214,31.0270181927,19.3334086568,0.0,25.5240853573,30.610668775,193.934302587,44.9581187395,3.33212,145.644063847
 02/06  02:00:00,127.486034177,31.0270181927,22.1794298845,0.0,19.418418834,29.3649097162,147.96129695,36.2859035645,3.33212,108.343273386
 02/06  03:00:00,121.281469857,31.0270181927,23.8855094594,0.0,12.7620426787,28.1191506574,142.905182048,31.23190291,3.33212,108.341159138
 02/06  04:00:00,122.110302398,31.0270181927,24.7315109891,0.0,12.7620426787,28.1191506574,140.158910989,28.4872179977,3.33212,108.339572991
 02/06  05:00:00,130.656960437,31.0270181927,26.7070184571,0.0,12.7620426787,28.1191506574,176.297959107,27.2172253871,3.33212,145.74861372
 02/06  06:00:00,165.709898948,31.0270181927,34.1447193403,0.0,25.5240853573,30.610668775,286.780247083,27.2204128201,8.3303,251.229534263
 02/06  07:00:00,317.538945932,33.0847608116,84.6330274374,0.0,51.0481707146,78.1489452969,473.258358284,27.5823175024,16.6606,429.015440782
 02/06  08:00:00,315.723002497,35.965600478,31.106888807,0.0,64.3609230253,109.708623606,826.770787995,228.310114879,24.9909,573.469773116
 02/06  09:00:00,306.236358041,35.965600478,72.4688478305,0.0,51.0481707146,80.7689615957,733.599229017,259.820221098,33.3212,440.457807919
 02/06  10:00:00,334.625786631,36.3424778787,128.031182741,0.0,51.0481707146,71.0224615957,602.878364166,203.690110167,66.8089,332.379353999
 02/06  11:00:00,267.466575162,36.6264903893,109.882322041,0.0,32.1804615127,65.7244621605,435.735334634,92.6247152871,83.4695,259.641119347
 02/06  12:00:00,263.649566931,36.6837030213,105.543471065,0.0,32.1804615127,65.7244621605,320.134561768,40.5889927402,83.4695,196.076069028
 02/06  13:00:00,270.87101747,36.7260404897,113.248230367,0.0,32.1804615127,65.7244621605,292.957688811,20.7505220382,83.4695,188.737666773
 02/06  14:00:00,286.218856447,36.7776449447,138.043135562,0.0,32.1804615127,55.9779621605,276.126492724,8.06543912147,75.1392,192.921853602
 02/06  15:00:00,290.270648503,36.8070697003,141.88233066,0.0,32.1804615127,55.9779621605,262.101306291,4.7001625235,66.8089,190.592243768
 02/06  16:00:00,289.996960089,36.8468249273,141.556263568,0.0,32.1804615127,55.9779621605,267.498870174,4.23819485453,75.1392,188.12147532
 02/06  17:00:00,316.926214921,36.5223441005,139.733214376,0.0,32.1804615127,60.9114621605,243.293272598,5.33596668017,91.7998,146.157505918
 02/06  18:00:00,319.520609811,35.965600478,102.664525464,0.0,32.1804615127,77.5397301883,304.518006316,36.2386585314,49.9818,218.297547785
 02/06  19:00:00,370.272881551,35.9695476364,88.1931427256,0.0,77.122965704,86.2600435998,643.998617115,192.991460286,49.9818,401.025356829
 02/06  20:00:00,372.447023619,35.965600478,82.1228675075,0.0,102.647051061,80.1663183927,595.15530738,268.433923674,33.3212,293.400183706
 02/06  21:00:00,391.377117017,35.965600478,76.0658256485,0.0,115.40909374,92.7192997104,535.39247751,209.757404173,33.3212,292.313873337
 02/06  22:00:00,365.030030655,35.965600478,73.5729699477,0.0,102.647051061,94.1340635361,677.074930924,222.286216617,24.9909,429.797814308
 02/06  23:00:00,272.383651827,35.965600478,47.6829400029,0.0,77.122965704,65.871452062,595.678616644,252.313505507,16.6606,326.704511137
 02/06  24:00:00,192.921898989,35.965600478,36.247744737,0.0,38.286128036,48.4199368926,479.178563004,291.516234112,8.3303,179.332028891
 02/07  01:00:00,143.773058987,31.0270181927,31.1970818204,0.0,25.5240853573,30.610668775,207.155308236,58.0740633577,3.33212,145.749124878
 02/07  02:00:00,131.87925345,31.0270181927,26.6266476353,0.0,19.418418834,29.3649097162,159.610932839,47.935514483,3.33212,108.343298356
 02/07  03:00:00,121.104540859,31.0270181927,23.7627096355,0.0,12.7620426787,28.1191506574,154.017818895,42.3437678609,3.33212,108.341931034
 02/07  04:00:00,119.059619201,31.0270181927,21.7313377732,0.0,12.7620426787,28.1191506574,151.84428678,40.170915318,3.33212,108.341251462
 02/07  05:00:00,126.403169786,31.0270181927,21.8707464357,0.0,12.7620426787,28.1191506574,189.165221035,40.0797211426,3.33212,145.753379892
 02/07  06:00:00,160.86853504,31.0270181927,28.6994696514,0.0,25.5240853573,30.610668775,296.428357306,40.9092684876,8.3303,247.188788818
 02/07  07:00:00,284.498696943,31.0270181927,54.4652432545,0.0,51.0481707146,78.1489452969,491.172099598,40.3732806791,16.6606,434.138218919
 02/07  08:00:00,362.358746095,35.9696818551,76.4134166561,0.0,64.3609230253,109.708623606,909.201353417,313.797357122,24.9909,570.413096295
 02/07  09:00:00,287.055781511,35.965600478,52.3905552471,0.0,51.0481707146,80.7689615957,867.698142926,396.834492193,33.3212,437.542450733
 02/07  10:00:00,246.702352876,35.965600478,41.0487027749,0.0,51.0481707146,71.0224615957,788.943224423,392.111197483,66.8089,330.02312694
 02/07  11:00:00,185.53835201,35.965600478,28.6325117911,0.0,32.1804615127,65.7244621605,744.129431705,394.635542338,83.4695,266.024389367
 02/07  12:00:00,180.302035832,35.965600478,22.7681426887,0.0,32.1804615127,65.7244621605,661.743497243,388.472723144,83.4695,189.801274099
 02/07  13:00:00,179.198023342,35.965600478,22.5174510979,0.0,32.1804615127,65.7244621605,654.049057714,375.559209271,83.4695,195.020348443
 02/07  14:00:00,169.529608474,35.965600478,22.5956472254,0.0,32.1804615127,55.9779621605,636.487921479,372.926993472,75.1392,188.421728007
 02/07  15:00:00,167.997048897,35.965600478,21.0433212516,0.0,32.1804615127,55.9779621605,637.762751682,380.713831665,66.8089,190.240020017
 02/07  16:00:00,166.626591039,35.965600478,19.6581193016,0.0,32.1804615127,55.9779621605,655.94955391,387.834640657,75.1392,192.975713253
 02/07  17:00:00,195.600600724,35.9733714538,18.8905009227,0.457126719664,32.1804615127,60.9114621605,621.94575416,383.968638811,91.7998,146.177315349
 02/07  18:00:00,247.300472391,35.9785521044,29.6354639911,0.654488358319,32.1804615127,77.5397301883,680.796338281,414.264395729,49.9818,216.550142552
 02/07  19:00:00,329.500805824,35.9863230803,46.3228986615,0.955255342699,77.122965704,86.2600435998,882.889014421,433.993896363,49.9818,398.913318059
 02/07  20:00:00,335.750407969,35.9889134056,45.3413154631,1.04663320009,102.647051061,80.1663183927,764.215478311,433.727054016,33.3212,297.167224295
 02/07  21:00:00,366.854956448,35.9785521044,51.657839606,0.495756691303,115.40909374,92.7192997104,755.396065116,430.729244912,33.3212,291.345620203
 02/07  22:00:00,356.057434002,35.9811424297,64.4866632077,0.348307424502,102.647051061,94.1340635361,887.035294436,435.142490354,24.9909,426.901904081
 02/07  23:00:00,270.506578665,35.9707811285,45.5171441951,0.000165874820416,77.122965704,65.871452062,796.368465842,449.44796828,16.6606,330.259897562
 02/07  24:00:00,179.558400975,35.9759617791,22.5733832939,0.0,38.286128036,48.4199368926,657.670732496,469.992742044,8.3303,179.347690452
 02/08  01:00:00,127.751419062,31.0581020962,14.4102280132,0.830692317311,25.5240853573,30.610668775,238.749369568,89.6560628573,3.33212,145.76118671
 02/08  02:00:00,114.950705665,31.0581020962,8.91266959702,0.845305184156,19.418418834,29.3649097162,189.414913453,77.73763745,3.33212,108.345156003
 02/08  03:00:00,104.139153195,31.0581020962,5.90643920044,0.94716545646,12.7620426787,28.1191506574,183.041541357,71.3659633162,3.33212,108.343458041
 02/08  04:00:00,102.757382296,31.0581020962,4.39718674972,1.08269745299,12.7620426787,28.1191506574,179.980851038,68.3062400615,3.33212,108.342490977
 02/08  05:00:00,109.549345895,31.0581020962,4.47292951828,1.22494328391,12.7620426787,28.1191506574,215.917946544,67.0474031494,3.33212,145.538423395
 02/08  06:00:00,144.110941176,31.0581020962,11.377834077,1.26942081402,25.5240853573,30.610668775,321.919382674,66.1349444359,8.3303,247.454138238
 02/08  07:00:00,271.310512711,31.0581020962,40.8446677618,1.15046247035,51.0481707146,78.1489452969,510.591253388,62.4498440831,16.6606,431.480809305
 02/08  08:00:00,349.990925937,35.9741485514,65.0285182914,0.0,64.3609230253,109.708623606,996.31657876,400.909923391,24.9909,570.415755369
 02/08  09:00:00,273.820792295,35.965600478,39.8459739492,0.0,51.0481707146,80.7689615957,934.086402408,463.221627541,33.3212,437.543574867
 02/08  10:00:00,233.872693,35.9707811285,28.1312987128,0.0,51.0481707146,71.0224615957,848.413120535,449.213113489,66.8089,332.391107046
 02/08  11:00:00,172.775003402,35.9940940562,15.7526305741,0.0,32.1804615127,65.7244621605,796.608058063,447.119363926,83.4695,266.019194137
 02/08  12:00:00,166.844590997,35.9811424297,9.17567614263,0.0,32.1804615127,65.7244621605,717.698147593,445.15694369,83.4695,189.071703903
 02/08  13:00:00,166.097185711,35.9707811285,9.2326066405,0.0,32.1804615127,65.7244621605,715.706394452,436.488345407,83.4695,195.748549045
 02/08  14:00:00,156.24419194,35.9759617791,9.10279620519,0.0,32.1804615127,55.9779621605,698.060274023,434.488308405,75.1392,188.432765618
 02/08  15:00:00,155.045050982,35.9811424297,7.89686118875,0.0,32.1804615127,55.9779621605,694.315004276,439.383749398,66.8089,188.122354878
 02/08  16:00:00,154.130596256,35.965600478,7.01833598933,0.0,32.1804615127,55.9779621605,709.903160105,441.231902823,75.1392,193.532057282
 02/08  17:00:00,182.580575023,35.9733714538,6.22354132317,0.0,32.1804615127,60.9114621605,673.751600562,434.28020032,91.7998,147.671600243
 02/08  18:00:00,231.260358329,35.965600478,16.9850337089,0.0,32.1804615127,77.5397301883,732.531253079,466.022251616,49.9818,216.527201463
 02/08  19:00:00,316.231478265,35.9707811285,33.9674865042,0.0,77.122965704,86.2600435998,932.361918439,484.933139556,49.9818,397.446978884
 02/08  20:00:00,322.912756812,35.9759617791,33.0803724862,0.0,102.647051061,80.1663183927,817.660678538,486.283758645,33.3212,298.055719893
 02/08  21:00:00,354.041614442,35.9811424297,38.8751439778,0.0,115.40909374,92.7192997104,815.731415802,491.871627957,33.3212,290.538587845
 02/08  22:00:00,342.64419488,35.9811424297,51.0381909216,0.00139947685761,102.647051061,94.1340635361,955.102603879,501.873678465,24.9909,428.238025414
 02/08  23:00:00,257.397575849,35.9966843815,32.0858947593,0.21554166081,77.122965704,65.871452062,861.067258177,514.653759965,16.6606,329.752898212
 02/08  24:00:00,166.350150411,35.9966843815,8.54297818349,0.709502716839,38.286128036,48.4199368926,723.287291297,535.06720881,8.3303,179.889782487
 02/09  01:00:00,115.933373339,31.0581020962,0.697961872119,2.7365472942,25.5240853573,30.610668775,253.161459992,104.077836234,3.33212,145.751503758
 02/09  02:00:00,107.964786498,31.0581020962,0.0,2.77085642383,19.418418834,29.3649097162,202.728777116,91.0524368135,3.33212,108.344220303
 02/09  03:00:00,100.213686912,31.0581020962,0.0,2.92289016326,12.7620426787,28.1191506574,196.535398131,84.8561575804,3.33212,108.34712055
 02/09  04:00:00,100.304447816,31.0581020962,0.0,3.02128694992,12.7620426787,28.1191506574,193.002163418,81.3235555712,3.33212,108.346487846
 02/09  05:00:00,106.971865585,31.0581020962,0.0,3.11672543183,12.7620426787,28.1191506574,225.094249697,79.4519439183,3.33212,142.310185779
 02/09  06:00:00,134.588847276,31.0581020962,0.0,3.14330832183,25.5240853573,30.610668775,338.020768231,78.6049457839,8.3303,251.085522447
 02/09  07:00:00,326.303601751,34.8992216514,90.3673985855,0.899321093796,51.0481707146,78.1489452969,529.001824887,82.9198316807,16.6606,429.421393207
 02/09  08:00:00,293.947372116,35.9966843815,7.12031241517,1.83320537226,64.3609230253,109.708623606,1109.09056107,513.656920252,24.9909,570.44274082
 02/09  09:00:00,242.916966704,35.9966843815,7.38101251125,1.47945140308,51.0481707146,80.7689615957,1025.64169424,554.264719977,33.3212,438.055774259
 02/09  10:00:00,215.954221033,35.9966843815,9.29429857202,0.865562097785,51.0481707146,71.0224615957,915.414870377,514.89590679,66.8089,333.710063586
 02/09  11:00:00,168.399584013,35.9966843815,11.1144082655,0.236566866965,32.1804615127,65.7244621605,851.670593888,503.204894321,83.4695,264.996199567
 02/09  12:00:00,173.638337614,35.9707811285,15.961073962,0.0,32.1804615127,65.7244621605,753.798765811,480.319048952,83.4695,190.010216858
 02/09  13:00:00,178.512222127,35.9731124213,21.6374176797,0.0,32.1804615127,65.7244621605,727.744682914,448.52567128,83.4695,195.749511635
 02/09  14:00:00,175.374450576,35.9759617791,28.2647574699,0.0467958345931,32.1804615127,55.9779621605,662.84582798,399.275939347,75.1392,188.430688633
 02/09  15:00:00,180.433185519,35.9827548507,33.0695477879,0.43246776481,32.1804615127,55.9779621605,610.302668999,355.385742894,66.8089,188.108026105
 02/09  16:00:00,182.013557643,36.002464902,34.7409971402,0.382412109421,32.1804615127,55.9779621605,602.411001986,336.790500318,75.1392,190.481301667
 02/09  17:00:00,207.673122578,35.9744075839,31.2500837911,0.337510491441,32.1804615127,60.9114621605,563.8827128,321.502248098,91.7998,150.580664702
 02/09  18:00:00,248.089507181,35.9863230803,33.4134891279,0.630376290714,32.1804615127,77.5397301883,624.21117959,357.703041219,49.9818,216.52633837
 02/09  19:00:00,328.158725381,35.9940940562,45.0136201585,0.973227022958,77.122965704,86.2600435998,854.405226543,407.99394221,49.9818,396.429484333
 02/09  20:00:00,333.329805392,35.9759617791,43.2569241736,0.29897138854,102.647051061,80.1663183927,755.739205825,424.377749937,33.3212,298.040255888
 02/09  21:00:00,363.847718251,35.9863230803,48.3078392486,0.420039877634,115.40909374,92.7192997104,762.566065371,438.719434475,33.3212,290.525430895
 02/09  22:00:00,353.302347787,35.9863230803,61.6294724972,0.129316567477,102.647051061,94.1340635361,905.074918505,450.748790487,24.9909,429.335228018
 02/09  23:00:00,268.687492646,35.9759617791,43.6872914696,0.0,77.122965704,65.871452062,801.18419467,456.249812241,16.6606,328.273782428
 02/09  24:00:00,177.969033396,35.965600478,20.9977645778,0.0,38.286128036,48.4199368926,660.935623666,471.489244709,8.3303,181.116078957
 02/10  01:00:00,127.089841626,31.0581020962,13.076727583,1.51029834608,25.5240853573,30.610668775,236.062837687,87.7400974588,3.33212,144.990620228
 02/10  02:00:00,116.049311883,31.0581020962,9.18995086052,1.66556550938,19.418418834,29.3649097162,189.98169933,77.5738797242,3.33212,109.075699605
 02/10  03:00:00,106.547862232,31.0581020962,7.38406951317,1.87556160438,12.7620426787,28.1191506574,184.302240297,72.6266082819,3.33212,108.343512015
 02/10  04:00:00,105.488230943,31.0581020962,6.17068159193,2.0372945413,12.7620426787,28.1191506574,181.757098677,70.0787497458,3.33212,108.346228931
 02/10  05:00:00,113.008606484,31.0581020962,6.34281952823,2.17647117573,12.7620426787,28.1191506574,213.22075149,69.0628556755,3.33212,140.825775815
 02/10  06:00:00,144.677127196,31.0581020962,10.4063510974,2.15645224521,25.5240853573,30.610668775,329.173933607,68.0899835737,8.3303,252.753650034
 02/10  07:00:00,268.056106081,31.0581020962,36.0333453247,1.98289311353,51.0481707146,78.1489452969,509.380686367,64.3747292992,16.6606,428.345357068
 02/10  08:00:00,348.489206399,35.9679317707,62.5391721514,0.0,64.3609230253,109.708623606,996.629491417,401.235862895,24.9909,570.402728522
 02/10  09:00:00,279.178873324,35.9811424297,44.5020724279,0.0,51.0481707146,80.7689615957,899.64229086,427.177963854,33.3212,439.143127007
 02/10  10:00:00,251.232098583,35.9733714538,45.7047831383,0.0,51.0481707146,71.0224615957,769.348199958,368.838235036,66.8089,333.701064922
 02/10  11:00:00,203.165794431,35.9690618041,46.4597807955,0.0,32.1804615127,65.7244621605,686.683210853,340.16987575,83.4695,263.043835104
 02/10  12:00:00,238.586778529,36.0707498209,80.8888595905,0.169450113664,32.1804615127,65.7244621605,584.025880139,308.763419185,83.4695,191.792960954
 02/10  13:00:00,279.227535982,36.1765395089,122.117140844,0.0,32.1804615127,65.7244621605,554.255720675,275.040284249,83.4695,195.745936426
 02/10  14:00:00,247.541356298,36.2483817419,99.9671662303,0.0,32.1804615127,55.9779621605,523.665971763,260.087199315,75.1392,188.439572448
 02/10  15:00:00,237.087380241,36.3555135647,89.2633390215,0.0,32.1804615127,55.9779621605,502.384127504,247.477780888,66.8089,188.097446616
 02/10  16:00:00,223.299611221,36.4298941321,75.3478891977,0.0,32.1804615127,55.9779621605,497.117190775,233.548295531,75.1392,188.429695245
 02/10  17:00:00,240.084630055,36.212868151,63.1443291086,0.0,32.1804615127,60.9114621605,461.185618667,216.862384303,91.7998,152.523434364
 02/10  18:00:00,267.453830385,35.965600478,53.0488094978,0.0,32.1804615127,77.5397301883,486.155046589,219.66841343,49.9818,216.504833158
 02/10  19:00:00,333.75838797,35.965600478,51.5616044877,0.0,77.122965704,86.2600435998,687.575140604,241.932208585,49.9818,395.661132019
 02/10  20:00:00,332.90659948,35.965600478,43.7645446939,0.0,102.647051061,80.1663183927,591.890503006,260.598300663,33.3212,297.971002342
 02/10  21:00:00,354.405294241,35.965600478,40.0230393669,0.0,115.40909374,92.7192997104,597.525720058,273.726587122,33.3212,290.477932937
 02/10  22:00:00,348.568243203,35.965600478,57.6761131655,0.0,102.647051061,94.1340635361,737.092499384,281.848232588,24.9909,430.253366796
 02/10  23:00:00,275.684731078,35.965600478,51.0237150083,0.0,77.122965704,65.871452062,635.163634225,291.51573681,16.6606,326.987297415
 02/10  24:00:00,190.633714932,35.965600478,33.9677667858,0.0,38.286128036,48.4199368926,510.416716936,319.91364756,8.3303,182.172769376
 02/11  01:00:00,141.599227036,31.0270181927,26.8575969122,0.0,27.7269238854,30.610668775,213.121975756,66.235377282,3.33212,143.554478474
 02/11  02:00:00,136.847450422,31.0270181927,22.0575345851,0.0,27.7269238854,30.610668775,169.745221403,56.4326063837,3.33212,109.980495019
 02/11  03:00:00,115.20993506,31.0270181927,17.9002955137,0.0,12.7620426787,28.1191506574,164.323041411,52.1797206251,3.33212,108.811200786
 02/11  04:00:00,112.771325653,31.0270181927,15.4745114864,0.0,12.7620426787,28.1191506574,162.585738477,50.9113571862,3.33212,108.34226129
 02/11  05:00:00,120.246030183,31.0270181927,16.3729300448,0.0,12.7620426787,28.1191506574,193.772672479,50.9740221627,3.33212,139.466530316
 02/11  06:00:00,133.275081605,31.0270181927,17.1603765491,0.0,12.7620426787,28.1191506574,246.399022899,52.181232171,8.3303,185.887490728
 02/11  07:00:00,221.501268925,31.0570659661,24.5298959288,0.0447975887077,42.6918050922,54.3732441037,319.552361157,53.3930884459,16.6606,249.498672711
 02/11  08:00:00,284.3426491,35.9781617994,47.7261719305,0.0,42.6918050922,86.1019271793,821.465069605,363.51386351,24.9909,432.960306096
 02/11  09:00:00,355.142013235,35.9707811285,83.302907941,0.0,57.6566862989,112.030105488,1001.3871375,357.763674414,33.3212,610.302263085
 02/11  10:00:00,339.792058205,36.0386886408,114.786019827,0.0,57.6566862989,83.6599452969,791.726221896,285.581764067,66.8089,439.335557829
 02/11  11:00:00,299.850712893,36.1915328615,128.526634036,0.157219401558,42.6918050922,68.9656133826,671.733785485,255.181352697,83.4695,333.082932788
 02/11  12:00:00,284.968113766,36.4911001644,121.520186834,0.0,34.9340096728,67.7198543238,556.843157415,213.475742524,83.4695,259.897914891
 02/11  13:00:00,259.657754407,36.6911867458,97.3194885044,0.0,34.9340096728,67.7198543238,405.42325742,125.550295852,83.4695,196.403461568
 02/11  14:00:00,247.340159362,36.7307334303,94.9493788584,0.0,34.9340096728,57.9733543238,346.197504244,74.9931906167,75.1392,196.065113627
 02/11  15:00:00,248.233691473,36.7651226604,95.8079438235,0.0,34.9340096728,57.9733543238,312.737365884,57.1933370851,66.8089,188.735128798
 02/11  16:00:00,241.352900523,36.7929778095,88.9150056196,0.0,34.9340096728,57.9733543238,329.212175325,58.3361515454,75.1392,195.73682378
 02/11  17:00:00,261.007091968,36.4866400815,79.6719527929,0.0,34.9340096728,62.9068543238,303.263200056,65.0667498388,91.7998,146.396650217
 02/11  18:00:00,279.518271168,35.965600478,68.4092289337,0.0,34.9340096728,72.2186844194,348.635579383,111.507707592,49.9818,187.146071791
 02/11  19:00:00,357.820037894,35.965600478,66.0160579608,0.0,87.0357390804,86.2600435998,537.737479885,262.783037504,49.9818,224.972642381
 02/11  20:00:00,360.902698338,35.965600478,73.7409765362,0.0,102.000620287,77.6748002752,583.846953602,257.667583518,33.3212,292.858170084
 02/11  21:00:00,383.145517,35.965600478,84.7101785032,0.0,102.000620287,88.9820225341,519.742409707,194.104102219,33.3212,292.317107488
 02/11  22:00:00,369.956687156,35.965600478,81.3859752273,0.0,102.000620287,91.6425454185,510.308842621,192.461380658,24.9909,292.856561963
 02/11  23:00:00,322.838148821,35.965600478,87.462056598,0.0,87.0357390804,65.871452062,642.098526001,202.852906131,16.6606,422.585019869
 02/11  24:00:00,235.943145244,35.965600478,74.1166732015,0.0,42.6918050922,48.4199368926,469.506752805,206.044010877,8.3303,255.132441929
 02/12  01:00:00,139.331021475,31.0270181927,15.2486974484,0.0,34.4311606118,33.1021868926,193.650025711,44.3345968913,3.33212,145.983308819
 02/12  02:00:00,142.832829915,31.0270181927,18.7226326174,0.0,34.4311606118,33.1021868926,148.239676735,36.4008223408,3.33212,108.506734395
 02/12  03:00:00,127.199444765,31.0270181927,20.5616391141,0.0,19.466279405,30.610668775,143.660503425,31.831481093,3.33212,108.496902332
 02/12  04:00:00,128.535121604,31.0270181927,21.9051625085,0.0,19.466279405,30.610668775,144.700374609,29.2798073607,3.33212,112.088447248
 02/12  05:00:00,137.847763945,31.0270181927,24.6458364313,0.0,19.466279405,30.610668775,173.346472782,27.9910118182,3.33212,142.023340964
