Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  07:00:00,220.963380612,31.0581020962,22.4337745271,1.59978304184,42.6918050922,54.3732441037,334.27500008,61.3249857108,16.6606,256.28941437
 02/26  08:00:00,288.193254719,35.9687088683,47.9283751046,0.0,49.3960418185,88.5934452969,833.318692372,386.209807991,24.9909,422.117984381
 02/26  09:00:00,349.675672524,35.9811424297,77.615482411,0.0,57.6566862989,112.030105488,1058.09025311,417.93497149,33.3212,606.834081622
 02/26  10:00:00,284.940296308,35.9681908032,69.1862705329,0.0,50.9524495726,81.1684271793,866.360411262,364.13902907,66.8089,435.412482193
 02/26  11:00:00,220.559835287,35.9708928945,49.9834774451,0.0,42.6918050922,68.9656133826,752.647585234,336.042097247,83.4695,333.135987987
 02/26  12:00:00,232.365378934,36.0563977146,65.3191457197,0.148072123859,38.286128036,68.9656133826,651.493770306,308.036821153,83.4695,259.987449152
 02/26  13:00:00,258.232458135,36.1309156501,91.4270745738,0.573557558816,38.286128036,68.9656133826,564.404003245,286.758824271,83.4695,194.175678974
 02/26  14:00:00,231.869084507,36.1571580009,84.4926399348,0.0,31.5818913096,56.727595265,549.223298945,285.663769132,75.1392,188.420329814
 02/26  15:00:00,223.256930772,36.2042524989,75.7760603896,0.0,31.5818913096,56.727595265,536.820597175,282.235300134,66.8089,187.776397042
 02/26  16:00:00,217.268517804,36.2544639753,69.6824027068,0.0,31.5818913096,56.727595265,536.79891533,273.880984176,75.1392,187.778731154
 02/26  17:00:00,230.540384439,36.0670079916,53.9259179373,0.0,31.5818913096,61.661095265,503.877700844,266.114258006,91.7998,145.963642837
 02/26  18:00:00,236.198315058,35.965600478,32.173700394,0.0,31.5818913096,70.9729253606,519.663585737,282.864943619,49.9818,186.816842118
 02/26  19:00:00,304.167330163,35.965600478,24.5823476658,0.0,80.3315023541,83.7685254822,575.594381655,308.806173545,49.9818,216.806408109
 02/26  20:00:00,323.131714821,35.965600478,36.7912376576,0.0,102.000620287,77.6748002752,650.841255639,326.137753913,33.3212,291.382301726
 02/26  21:00:00,355.756872,35.965600478,48.8879147176,0.0,108.704857014,91.4735406516,649.902857797,331.785448825,33.3212,284.796208972
 02/26  22:00:00,333.742141115,35.965600478,55.0180716995,0.0,95.2963835608,89.1510273009,650.773885931,336.747764823,24.9909,289.035221108
 02/26  23:00:00,284.476487739,35.9915037309,57.5922741517,1.27660303195,80.3315023541,63.3799339444,795.63689894,353.120044523,16.6606,425.856254417
 02/26  24:00:00,201.974940916,35.9811424297,40.3212365773,0.399674830006,42.6918050922,48.4199368926,623.585388422,367.850107686,8.3303,247.404980737
 02/27  01:00:00,140.85940403,31.0270181927,28.3279187814,0.0,25.5240853573,30.610668775,216.359396289,72.5553475409,3.33212,140.471928748
 02/27  02:00:00,126.158571202,31.0270181927,20.9505965177,0.0,19.418418834,29.3649097162,174.185743137,62.6213065292,3.33212,108.232316608
 02/27  03:00:00,114.10808489,31.0477407951,16.7299339113,0.0563669235474,12.7620426787,28.1191506574,169.900457293,58.3431049379,3.33212,108.225232355
 02/27  04:00:00,112.084467004,31.0581020962,14.4781129398,0.285572977061,12.7620426787,28.1191506574,168.581195173,57.0210138874,3.33212,108.228061285
 02/27  05:00:00,119.251055628,31.0581020962,14.8550626657,0.499555564005,12.7620426787,28.1191506574,203.456748217,56.9209940018,3.33212,143.203634215
 02/27  06:00:00,154.235398962,31.0581020962,22.0972777592,0.625678751193,25.5240853573,30.610668775,314.577677462,57.1560768268,8.3303,249.091300635
 02/27  07:00:00,280.147402468,31.0581020962,50.2327680415,0.577917308002,51.0481707146,78.1489452969,493.119556703,54.6245744835,16.6606,421.834382219
 02/27  08:00:00,350.403100628,35.9748895471,73.8708431995,0.0,64.3609230253,109.708623606,936.776697038,344.596034448,24.9909,567.18976259
 02/27  09:00:00,287.871460367,35.9811424297,54.1705069226,0.0,51.0481707146,80.7689615957,829.830448405,358.885981824,33.3212,437.623266581
 02/27  10:00:00,295.582339632,36.0283121926,90.0264892334,0.0,51.0481707146,71.0224615957,694.902710752,299.637288115,66.8089,328.456522637
 02/27  11:00:00,282.390213151,36.2517358779,124.958413307,0.0,32.1804615127,65.7244621605,614.661004187,270.016088865,83.4695,261.175415322
 02/27  12:00:00,238.079507599,36.5537884428,79.3537006625,0.0346033347374,32.1804615127,65.7244621605,504.381175927,232.211455008,83.4695,188.700220919
 02/27  13:00:00,209.510194329,36.6766994372,51.9125992292,0.0,32.1804615127,65.7244621605,434.71595276,159.23256881,83.4695,192.01388395
 02/27  14:00:00,191.217284577,36.7100187808,43.3566851279,0.0,32.1804615127,55.9779621605,449.782283777,183.241175319,75.1392,191.401908459
 02/27  15:00:00,188.823026414,36.74004,41.057155941,0.0,32.1804615127,55.9779621605,421.354887375,166.803175901,66.8089,187.742811473
 02/27  16:00:00,190.354302672,36.7689094962,42.7659469861,0.0,32.1804615127,55.9779621605,400.12137092,137.23985202,75.1392,187.742318899
 02/27  17:00:00,218.579984649,36.4681653853,42.0035281854,0.0,32.1804615127,60.9114621605,397.785454731,160.037549598,91.7998,145.948105133
 02/27  18:00:00,254.301992091,35.965600478,42.9077628344,0.0,32.1804615127,77.5397301883,493.156591154,227.217102613,49.9818,215.957688541
 02/27  19:00:00,333.726543974,35.965600478,53.8849066227,0.0,77.122965704,86.2600435998,681.334793426,239.567022818,49.9818,391.785970607
 02/27  20:00:00,348.801301452,35.965600478,58.7492074306,0.0,102.647051061,80.1663183927,538.920285744,213.237998128,33.3212,292.361087616
 02/27  21:00:00,378.059528666,35.965600478,62.7812069256,0.0,115.40909374,92.7192997104,538.618682582,214.004977737,33.3212,291.292504845
 02/27  22:00:00,364.835074048,35.965600478,73.1988168265,0.0,102.647051061,94.1340635361,666.59946638,218.652891902,24.9909,422.955674478
 02/27  23:00:00,295.124557992,35.965600478,70.057964675,0.0,77.122965704,65.871452062,571.101829597,229.922658453,16.6606,324.518571145
 02/27  24:00:00,206.21507696,35.965600478,49.2717117254,0.0,38.286128036,48.4199368926,435.505840371,248.343203207,8.3303,178.832337164
 02/28  01:00:00,124.97474896,31.0270181927,12.3873703652,0.0,25.5240853573,30.610668775,201.287319562,55.4108653092,3.33212,142.544334253
 02/28  02:00:00,118.864873016,31.0270181927,13.5990561625,0.0,19.418418834,29.3649097162,158.788087389,47.2404034081,3.33212,108.215563981
 02/28  03:00:00,112.304030333,31.0270181927,14.9355715426,0.0,12.7620426787,28.1191506574,153.831054789,42.280736649,3.33212,108.21819814
 02/28  04:00:00,113.533352323,31.0270181927,16.169082573,0.0,12.7620426787,28.1191506574,150.861703423,39.31845925,3.33212,108.211124173
 02/28  05:00:00,123.336648704,31.0270181927,18.759334514,0.0,12.7620426787,28.1191506574,179.853228683,37.6295712463,3.33212,138.891537437
 02/28  06:00:00,158.944593034,31.0270181927,26.7221023537,0.0,25.5240853573,30.610668775,293.871611791,36.232092485,8.3303,249.309219306
 02/28  07:00:00,312.822144596,33.0847608116,78.8593778125,0.0,51.0481707146,78.1489452969,477.629395505,33.5377364079,16.6606,427.431059097
 02/28  08:00:00,353.883417954,35.965600478,75.5821120717,0.0,64.3609230253,109.708623606,775.403685175,183.906878844,24.9909,566.505906332
 02/28  09:00:00,295.005774126,35.965600478,60.0642060644,0.0,51.0481707146,80.7689615957,679.552185261,212.176990792,33.3212,434.053994469
 02/28  10:00:00,268.823506735,36.2589877447,62.5089745594,0.0,51.0481707146,71.0224615957,607.910619835,214.469593754,66.8089,326.632126081
 02/28  11:00:00,207.46577159,36.3301306575,49.8024163729,0.0,32.1804615127,65.7244621605,570.484166796,229.462479407,83.4695,257.552187389
 02/28  12:00:00,200.106359112,36.3763054268,41.7154953211,0.0,32.1804615127,65.7244621605,517.834341281,238.702573138,83.4695,195.662268143
 02/28  13:00:00,196.539240162,36.4514750332,38.7667949057,0.0,32.1804615127,65.7244621605,506.536076683,234.732926249,83.4695,188.333650435
 02/28  14:00:00,185.374536896,36.4955348969,37.2534833294,0.0,32.1804615127,55.9779621605,496.517710404,233.351377506,75.1392,188.027132897
 02/28  15:00:00,183.222760113,36.4898756681,35.1453459265,0.0,32.1804615127,55.9779621605,492.433088136,237.896506341,66.8089,187.727681795
 02/28  16:00:00,182.530665246,36.4903215073,34.4951956329,0.0,32.1804615127,55.9779621605,503.068707979,240.206829712,75.1392,187.722678267
 02/28  17:00:00,210.361426261,36.2367145596,33.3891443781,0.0,32.1804615127,60.9114621605,465.138173494,227.429648851,91.7998,145.908724643
 02/28  18:00:00,248.020253608,35.965600478,36.3689598942,0.0,32.1804615127,77.5397301883,493.716779798,227.718872001,49.9818,216.016107797
 02/28  19:00:00,332.096266695,35.965600478,52.4698777814,0.0,77.122965704,86.2600435998,675.182686455,229.989939975,49.9818,395.21094648
 02/28  20:00:00,350.69270561,35.965600478,61.1277189978,0.0,102.647051061,80.1663183927,544.422224736,221.10904689,33.3212,289.991977846
 02/28  21:00:00,381.448971469,35.965600478,66.5297568308,0.0,115.40909374,92.7192997104,537.220767803,213.708586964,33.3212,290.190980839
 02/28  22:00:00,378.611123395,35.965600478,86.970346689,0.0,102.647051061,94.1340635361,667.965002418,213.915190224,24.9909,429.058912195
 02/28  23:00:00,294.056220254,35.965600478,68.7637038804,0.0,77.122965704,65.871452062,568.445781094,228.57880181,16.6606,323.206379285
 02/28  24:00:00,203.811448484,35.965600478,46.7340923051,0.0,38.286128036,48.4199368926,437.678355837,250.396473792,8.3303,178.951582045
 03/01  01:00:00,130.982153828,31.0270181927,18.2791414262,0.0,25.5240853573,30.610668775,198.402067365,56.1895323769,3.33212,138.880414988
 03/01  02:00:00,123.975600467,31.0270181927,18.6181108147,0.0,19.418418834,29.3649097162,160.575424819,49.0356615982,3.33212,108.207643221
 03/01  03:00:00,115.710265391,31.0270181927,18.2711209046,0.0,12.7620426787,28.1191506574,157.192788363,45.6591393855,3.33212,108.201528977
 03/01  04:00:00,115.049934425,31.0270181927,17.6307097104,0.0,12.7620426787,28.1191506574,156.071702324,44.5431253547,3.33212,108.19645697
 03/01  05:00:00,123.453232997,31.0270181927,19.4549771026,0.0,12.7620426787,28.1191506574,186.570150518,44.3699057934,3.33212,138.868124725
 03/01  06:00:00,159.945061514,31.0270181927,28.2987387148,0.0,25.5240853573,30.610668775,300.348862402,43.8079869202,8.3303,248.210575482
 03/01  07:00:00,285.881481539,31.0270181927,56.366045418,0.0,51.0481707146,78.1489452969,486.407516095,41.3436907431,16.6606,428.403225351
 03/01  08:00:00,376.279878855,35.9875246325,99.4185380287,0.0,64.3609230253,109.708623606,808.303191925,217.551994626,24.9909,565.760297298
 03/01  09:00:00,331.031609169,35.965600478,96.6312091073,0.0,51.0481707146,80.7689615957,671.408114468,205.94354796,33.3212,432.143366508
 03/01  10:00:00,293.630094134,36.5225255748,87.4615436355,0.0,51.0481707146,71.0224615957,459.343368192,64.73959885,66.8089,327.794869342
 03/01  11:00:00,249.075801788,36.6111591749,91.4002119886,0.0,32.1804615127,65.7244621605,356.518726757,15.5863494117,83.4695,257.462877345
 03/01  12:00:00,300.633719338,36.665585112,141.882457696,0.0,32.1804615127,65.7244621605,284.211712535,5.12762085046,83.4695,195.614591684
 03/01  13:00:00,302.415941388,36.7126241386,143.964462129,0.0,32.1804615127,65.7244621605,276.650466188,4.87359964984,83.4695,188.307366538
 03/01  14:00:00,292.400309698,36.7786075343,143.355995454,0.0,32.1804615127,55.9779621605,268.18536208,5.07822953586,75.1392,187.967932544
 03/01  15:00:00,292.636730804,36.8276237484,143.253828009,0.0,32.1804615127,55.9779621605,259.531374555,5.06425319403,66.8089,187.658221361
 03/01  16:00:00,292.639929389,36.84447631,143.171727098,0.0,32.1804615127,55.9779621605,267.73965371,4.94259058757,75.1392,187.657863122
 03/01  17:00:00,322.39578551,36.5204409202,144.105431622,0.0,32.1804615127,60.9114621605,241.204780981,3.50938982573,91.7998,145.895591155
 03/01  18:00:00,356.821878913,35.9886208333,144.376455713,0.0,32.1804615127,77.5397301883,272.611688941,6.72838755826,49.9818,215.901501383
 03/01  19:00:00,422.635211333,36.0331228615,142.676760409,0.0,77.122965704,86.2600435998,449.204942598,7.92315205897,49.9818,391.299990539
 03/01  20:00:00,432.758788575,35.9721755642,142.727566802,0.0,102.647051061,80.1663183927,332.93141926,7.49781187686,33.3212,292.112407383
 03/01  21:00:00,457.733577128,35.965600478,142.450315618,0.0,115.40909374,92.7192997104,336.154579977,11.7944770231,33.3212,291.038902953
 03/01  22:00:00,432.924894166,35.9833366187,140.875259523,0.0,102.647051061,94.1340635361,463.149709719,14.3968195444,24.9909,423.761990174
 03/01  23:00:00,353.864875287,36.0249387907,128.447424034,0.0,77.122965704,65.871452062,362.72398878,23.0999997184,16.6606,322.963389061
 03/01  24:00:00,248.324727765,36.004738104,91.2169600688,0.0,38.286128036,48.4199368926,219.821062712,34.5457904017,8.3303,176.94497231
 03/02  01:00:00,138.918317254,31.0270181927,26.218741148,0.0,25.5240853573,30.610668775,182.104076909,34.5021923677,3.33212,144.269764541
 03/02  02:00:00,143.656952369,31.0270181927,38.3450800828,0.0,19.418418834,29.3649097162,145.427366997,33.9062569864,3.33212,108.18899001
 03/02  03:00:00,140.570752453,31.0270181927,43.1946210987,0.0,12.7620426787,28.1191506574,143.77454044,32.2590881262,3.33212,108.183332314
 03/02  04:00:00,155.335454605,31.8501152402,56.2413568154,0.0,12.7620426787,28.1191506574,148.277944983,36.7581266925,3.33212,108.187698291
 03/02  05:00:00,163.930543628,32.6732122878,56.9798933058,0.0,12.7620426787,28.1191506574,182.444771436,40.2668353637,3.33212,138.845816072
 03/02  06:00:00,216.254431676,33.4963093353,79.5723494901,0.0,25.5240853573,30.610668775,292.453232007,37.9176368681,8.3303,246.205295139
 03/02  07:00:00,323.08130818,33.9901675639,87.6448145583,0.0,51.0481707146,78.1489452969,481.776224038,37.0501628653,16.6606,428.065461173
 03/02  08:00:00,395.584940813,35.971673754,118.301703685,0.0,64.3609230253,109.708623606,626.005311755,36.9505760964,24.9909,564.063835658
 03/02  09:00:00,342.354428571,35.9850839974,108.255380376,0.0,51.0481707146,80.7689615957,484.088126716,20.652393971,33.3212,430.114532745
 03/02  10:00:00,345.336963193,36.5522750266,138.427679614,0.0,51.0481707146,71.0224615957,402.530622699,3.87651183615,66.8089,331.845210862
 03/02  11:00:00,301.421988884,36.644657348,142.49900165,0.0,32.1804615127,65.7244621605,343.998017752,3.1506100137,83.4695,257.377907738
 03/02  12:00:00,302.135745837,36.757139321,141.919989772,0.0,32.1804615127,65.7244621605,276.616494301,2.89613058564,83.4695,190.250863715
 03/02  13:00:00,301.702061113,36.9935613993,141.296610274,0.0,32.1804615127,65.7244621605,279.365748478,2.35061747995,83.4695,193.545630998
 03/02  14:00:00,292.683506736,37.0692954223,141.455857449,0.0,32.1804615127,55.9779621605,265.307597775,2.22636139566,75.1392,187.94203638
 03/02  15:00:00,292.815075338,37.1094362322,141.334291156,0.0,32.1804615127,55.9779621605,256.659329898,2.21300050802,66.8089,187.63742939
 03/02  16:00:00,292.938002012,37.0818298929,141.457959488,0.0,32.1804615127,55.9779621605,264.831760149,2.06463341064,75.1392,187.627926739
 03/02  17:00:00,323.274751535,36.8138028445,143.067637072,0.0,32.1804615127,60.9114621605,239.30989855,1.78791728156,91.7998,145.722181269
 03/02  18:00:00,357.267972216,36.1663817026,143.336698339,0.0,32.1804615127,77.5397301883,269.714714798,3.8198372424,49.9818,215.913077556
 03/02  19:00:00,422.682353734,36.2117013402,141.003290216,0.0,77.122965704,86.2600435998,445.013006446,4.01826270909,49.9818,391.012943737
 03/02  20:00:00,432.193559827,36.2258969208,140.483322042,0.0,102.647051061,80.1663183927,328.941360773,3.61800827837,33.3212,292.002152494
 03/02  21:00:00,456.408813816,36.1946004626,139.652281734,0.0,115.40909374,92.7192997104,321.572265107,3.93589590709,33.3212,284.3151692
 03/02  22:00:00,431.65649816,36.253761716,138.477966069,0.0,102.647051061,94.1340635361,459.166006541,4.26123921777,24.9909,429.913867323
 03/02  23:00:00,366.181313723,36.2942191431,138.7346174,0.0,77.122965704,65.871452062,343.246527599,6.26856274773,16.6606,320.317364851
 03/02  24:00:00,303.551432364,36.2002013184,142.771452471,0.0,38.286128036,48.4199368926,196.710014745,9.49585898569,8.3303,178.883855759
 03/03  01:00:00,190.921988709,33.0847608116,74.5905635366,0.0,25.5240853573,30.610668775,142.484308846,0.319886336744,3.33212,138.832302509
 03/03  02:00:00,149.728680932,31.0270181927,44.3905370564,0.0,19.418418834,29.3649097162,112.235385458,0.726889067819,3.33212,108.176376391
 03/03  03:00:00,182.342272041,33.4963093353,79.9189785278,0.0,12.7620426787,28.1191506574,115.266686655,3.75177584894,3.33212,108.182790806
 03/03  04:00:00,164.719473006,32.6732122878,63.8153690466,0.0,12.7620426787,28.1191506574,119.232158199,7.72109477466,3.33212,108.178943425
 03/03  05:00:00,150.439237496,31.8501152402,44.2027274403,0.0,12.7620426787,28.1191506574,153.865093649,11.7181950941,3.33212,138.814778555
 03/03  06:00:00,214.101688565,33.4963093353,76.6251777428,0.0,25.5240853573,30.610668775,267.575685534,13.1139893373,8.3303,246.131396197
 03/03  07:00:00,346.290462751,34.9778840209,107.708440324,0.0,51.0481707146,78.1489452969,465.213628623,18.5127134782,16.6606,430.040315145
 03/03  08:00:00,418.233864676,35.9808404591,139.367657099,0.0,64.3609230253,109.708623606,608.302762723,19.8404354923,24.9909,563.471427231
 03/03  09:00:00,378.104222698,36.0171064223,140.938346817,0.0,51.0481707146,80.7689615957,468.436549332,6.05670234022,33.3212,429.058646992
 03/03  10:00:00,350.10282348,36.5639538941,140.349299778,0.0,51.0481707146,71.0224615957,398.864609972,1.92856919305,66.8089,330.127140779
 03/03  11:00:00,302.196403918,36.6902023696,140.457848052,0.0,32.1804615127,65.7244621605,343.409393981,2.65482582854,83.4695,257.285068152
 03/03  12:00:00,302.849310788,36.8999332036,140.219249641,0.0,32.1804615127,65.7244621605,276.565261216,2.68999184441,83.4695,190.405769372
 03/03  13:00:00,301.996304066,37.108201514,139.857079057,0.0,32.1804615127,65.7244621605,279.436773357,2.66917850833,83.4695,193.298094848
 03/03  14:00:00,291.703462901,37.1078587679,139.267859731,0.0,32.1804615127,55.9779621605,265.67163829,2.64147807765,75.1392,187.890960212
 03/03  15:00:00,292.751841898,37.0138980688,140.403759043,0.0,32.1804615127,55.9779621605,257.010509405,2.61871433089,66.8089,187.582895074
 03/03  16:00:00,294.199389298,36.8944757493,141.98067719,0.0,32.1804615127,55.9779621605,264.78458523,2.45386818644,75.1392,187.191517043
 03/03  17:00:00,323.310450796,36.7860285463,141.961005304,0.0,32.1804615127,60.9114621605,234.777879728,2.12565479594,91.7998,140.852424932
 03/03  18:00:00,358.561226931,36.1576513491,142.816688048,0.0,32.1804615127,77.5397301883,274.078983647,4.75058046916,49.9818,219.346603178
 03/03  19:00:00,423.997873053,36.2095239931,141.163766001,0.0,77.122965704,86.2600435998,447.667422021,4.60333128794,49.9818,393.082290733
 03/03  20:00:00,431.7379063,36.2404646488,139.942803256,0.0,102.647051061,80.1663183927,325.229475006,4.64602503743,33.3212,287.262249969
 03/03  21:00:00,455.694778495,36.2135898702,138.831739516,0.0,115.40909374,92.7192997104,326.224753996,5.04760538067,33.3212,287.855948615
 03/03  22:00:00,431.356512469,36.2893346061,137.568377493,0.0,102.647051061,94.1340635361,457.080662418,5.41322048131,24.9909,426.676541936
 03/03  23:00:00,366.856434636,36.3367447508,139.098854116,0.0,77.122965704,65.871452062,344.795500983,6.84316495536,16.6606,321.291736028
 03/03  24:00:00,300.667044998,36.2439812143,141.258706231,0.0,38.286128036,48.4199368926,193.694985502,10.4817176246,8.3303,174.882967877
 03/04  01:00:00,199.910425992,33.2905350734,80.4241638469,0.0,27.7269238854,30.610668775,148.058302799,0.03450057042,3.33212,144.691682229
 03/04  02:00:00,194.657057379,32.6732122878,76.0955350483,0.0,27.7269238854,30.610668775,111.563139195,0.0654639564456,3.33212,108.165555238
 03/04  03:00:00,162.916376382,32.6732122878,61.9834762072,0.0,12.7620426787,28.1191506574,111.584173152,0.0820481605614,3.33212,108.170004991
 03/04  04:00:00,169.596422285,33.0847608116,68.0587709419,0.0,12.7620426787,28.1191506574,106.356243893,1.2250716645,3.33212,101.799052228
 03/04  05:00:00,174.347308962,33.0847608116,66.1296680172,0.0,12.7620426787,28.1191506574,153.714586526,4.97140974711,3.33212,145.411056778
 03/04  06:00:00,186.367991263,33.0847608116,65.9154523743,0.0,12.7620426787,28.1191506574,193.984655752,6.86165707624,8.3303,178.792698676
 03/04  07:00:00,315.857342566,35.1425034304,110.170850347,0.0,42.6918050922,54.3732441037,270.515283623,6.50451339025,16.6606,247.350170232
 03/04  08:00:00,372.671728274,36.0628721722,139.749110101,0.0,42.6918050922,86.1019271793,464.853402989,13.2466950603,24.9909,426.615807929
 03/04  09:00:00,410.463924233,36.0916817776,135.909411619,0.0,57.6566862989,112.030105488,641.383145185,5.5137623002,33.3212,602.548182885
 03/04  10:00:00,363.572447272,36.5602597193,134.995158623,0.0,57.6566862989,83.6599452969,498.188983014,2.47316884982,66.8089,428.906914164
 03/04  11:00:00,311.543662803,36.7891561423,137.088138159,0.0,42.6918050922,68.9656133826,414.757465416,3.02739939912,83.4695,328.260566017
 03/04  12:00:00,303.560026986,36.9946232236,137.134312689,0.0,34.9340096728,67.7198543238,344.894354925,3.33057977229,83.4695,258.094275153
 03/04  13:00:00,301.851872712,37.2061322988,135.718564782,0.0,34.9340096728,67.7198543238,282.564989252,3.30211545787,83.4695,195.793373794
 03/04  14:00:00,291.971046637,37.1714212652,135.488575561,0.0,34.9340096728,57.9733543238,266.834175159,3.23695298928,75.1392,188.45802217
 03/04  15:00:00,291.766673237,37.1545556209,134.918418545,0.0,34.9340096728,57.9733543238,259.64005128,3.16177648093,66.8089,189.669374799
 03/04  16:00:00,291.456642604,37.0754165025,134.328781879,0.0,34.9340096728,57.9733543238,271.859163424,3.09807837824,75.1392,193.621885046
 03/04  17:00:00,321.672129826,36.7067563132,135.805744725,0.0,34.9340096728,62.9068543238,240.956335537,3.1171650212,91.7998,146.039370516
 03/04  18:00:00,349.824350123,36.1433739529,137.479824013,0.0,34.9340096728,72.2186844194,236.713302959,7.08715434666,49.9818,179.644348613
 03/04  19:00:00,428.644890189,36.3235647221,135.91298503,0.0,87.0357390804,86.2600435998,278.530173464,5.58285700752,49.9818,222.965516456
 03/04  20:00:00,424.572722088,36.1158478143,134.726901226,0.0,102.000620287,77.6748002752,323.742027372,5.92838184801,33.3212,284.492445523
 03/04  21:00:00,435.019713485,36.0585492092,134.386434116,0.0,102.000620287,88.9820225341,330.345386811,6.39438165026,33.3212,290.629805161
 03/04  22:00:00,425.330646928,36.1146113122,134.440716941,0.0,102.000620287,91.6425454185,321.349934619,6.80875220223,24.9909,289.550282417
 03/04  23:00:00,372.120574707,36.0748156746,134.421247379,0.0,87.0357390804,65.871452062,446.173574202,9.2065921822,16.6606,420.30638202
 03/04  24:00:00,300.856362875,36.0138836791,137.056635689,0.0,42.6918050922,48.4199368926,268.914991793,14.1171643408,8.3303,246.467527452
 03/05  01:00:00,205.031237749,33.2219436528,76.5434106898,0.0,34.4311606118,33.1021868926,149.141427035,0.201121697322,3.33212,145.608185337
 03/05  02:00:00,216.29321008,33.4963093353,86.8125265495,0.0,34.4311606118,33.1021868926,111.71361539,0.0724229876852,3.33212,108.309072402
 03/05  03:00:00,143.476226283,31.0270181927,36.8954620281,0.0,19.466279405,30.610668775,111.640356987,0.0,3.33212,108.308236987
 03/05  04:00:00,163.848570767,31.0270181927,57.2600242498,0.0,19.466279405,30.610668775,111.631973031,0.0,3.33212,108.299853031
 03/05  05:00:00,191.327697872,33.4963093353,72.7659491809,0.0,19.466279405,30.610668775,142.21678502,0.116863894347,3.33212,138.767801125
 03/05  06:00:00,196.134326315,32.6732122878,67.083553172,0.0,19.466279405,30.610668775,187.520083713,0.153604829447,8.3303,179.036178883
 03/05  07:00:00,296.152829372,34.3194063829,95.0616985521,0.0,42.6918050922,54.3732441037,272.39194457,0.0995292069541,16.6606,255.631815363
 03/05  08:00:00,381.62285944,36.482510173,138.875771096,0.0,49.3960418185,88.5934452969,457.965244698,13.1649480993,24.9909,419.809396599
 03/05  09:00:00,411.19790265,36.1767751094,136.976661465,0.0,57.6566862989,112.030105488,648.074816253,11.8934747802,33.3212,602.860141473
 03/05  10:00:00,355.616192348,36.6178586038,137.095885184,0.0,50.9524495726,81.1684271793,507.914116796,9.87598782166,66.8089,431.229228974
 03/05  11:00:00,311.628476938,36.9557854529,137.942654832,0.0,42.6918050922,68.9656133826,429.045787436,13.6181217642,83.4695,331.958165672
 03/05  12:00:00,307.382265306,37.0261367446,137.475527705,0.0,38.286128036,68.9656133826,358.132831337,16.6575255947,83.4695,258.005805742
 03/05  13:00:00,306.138583199,37.1897923787,136.878631466,0.0,38.286128036,68.9656133826,287.891935051,16.3189412266,83.4695,188.103493825
 03/05  14:00:00,286.656013323,37.0603500213,136.323585806,0.0,31.5818913096,56.727595265,271.00672146,7.75377536327,75.1392,188.113746097
 03/05  15:00:00,286.298689364,37.0417393837,135.937988968,0.0,31.5818913096,56.727595265,258.082450572,3.76750039983,66.8089,187.506050172
 03/05  16:00:00,286.598557109,36.9379209416,136.430201188,0.0,31.5818913096,56.727595265,266.894978361,4.27627922708,75.1392,187.479499134
 03/05  17:00:00,317.116472244,36.6387735132,138.087697216,0.0,31.5818913096,61.661095265,242.750328603,5.16633200975,91.7998,145.784196594
 03/05  18:00:00,345.689476805,36.1017515699,139.608194005,0.0,31.5818913096,70.9729253606,239.558082559,9.98505441474,49.9818,179.591228144
 03/05  19:00:00,421.226463916,36.1276372107,139.481400667,0.0,80.3315023541,83.7685254822,284.539508662,10.9392070467,49.9818,223.618501615
 03/05  20:00:00,427.219961038,36.0641307734,138.704566796,0.0,102.000620287,77.6748002752,329.509328996,13.5895603098,33.3212,282.598568686
 03/05  21:00:00,447.095849482,36.0324584571,138.074771691,0.0,108.704857014,91.4735406516,337.494952046,17.8014785727,33.3212,286.372273474
 03/05  22:00:00,419.487886094,36.1631490532,138.708792718,0.0,95.2963835608,89.1510273009,335.209647282,24.5000491241,24.9909,285.718698158
 03/05  23:00:00,366.852714642,36.1250591592,139.839794227,0.0,80.3315023541,63.3799339444,463.998475992,28.5881492066,16.6606,418.749726786
 03/05  24:00:00,292.825338951,36.072324503,130.653629689,0.0,42.6918050922,48.4199368926,293.964541312,40.7522486665,8.3303,244.881992646
 03/06  01:00:00,195.807941842,33.4963093353,78.1976204852,0.0,25.5240853573,30.610668775,180.478503079,31.7783850563,3.33212,145.367998023
 03/06  02:00:00,136.740652517,31.0270181927,31.4889186061,0.0,19.418418834,29.3649097162,142.424035343,31.3530571981,3.33212,107.738858144
 03/06  03:00:00,170.080271127,32.6732122878,69.132892005,0.0,12.7620426787,28.1191506574,148.845892212,43.3544888788,3.33212,102.159283333
 03/06  04:00:00,139.744018513,31.8501152402,40.6827867379,0.0,12.7620426787,28.1191506574,158.934208643,47.4710002296,3.33212,108.131088413
 03/06  05:00:00,181.663697095,33.4963093353,72.431702855,0.0,12.7620426787,28.1191506574,197.365565673,49.0359729113,3.33212,144.997472762
 03/06  06:00:00,212.908766431,33.4963093353,75.9803078686,0.0,25.5240853573,30.610668775,300.546230434,47.7450918995,8.3303,244.470838534
 03/06  07:00:00,317.822915986,33.9901675639,84.9181421488,0.0,51.0481707146,78.1489452969,480.477156173,42.1729705472,16.6606,421.643585626
 03/06  08:00:00,414.777251377,35.9891455005,137.558474137,0.0,64.3609230253,109.708623606,632.012813843,45.3456479039,24.9909,561.676265939
 03/06  09:00:00,363.161693977,36.0039457426,128.715114899,0.0,51.0481707146,80.7689615957,509.157118664,43.6604117402,33.3212,432.175506924
 03/06  10:00:00,334.931724268,36.5563938022,127.986475964,0.0,51.0481707146,71.0224615957,434.594620539,42.4460836867,66.8089,325.339636852
 03/06  11:00:00,287.39403151,36.645399221,129.046580678,0.0,32.1804615127,65.7244621605,374.238391559,33.7849761334,83.4695,256.983915426
 03/06  12:00:00,298.207210774,36.7296457272,138.995167539,0.0,32.1804615127,65.7244621605,290.07824794,18.2392723799,83.4695,188.36947556
 03/06  13:00:00,298.314230091,36.88531512,139.398222091,0.0,32.1804615127,65.7244621605,284.312923237,8.34691229555,83.4695,192.496510942
 03/06  14:00:00,288.643562739,36.897980372,139.140428543,0.0,32.1804615127,55.9779621605,264.927025825,2.3467842236,75.1392,187.441041601
 03/06  15:00:00,288.777377358,36.8262462277,139.121385092,0.0,32.1804615127,55.9779621605,252.394238844,2.25098740098,66.8089,183.334351443
 03/06  16:00:00,289.369942364,36.8427510215,139.657255932,0.0,32.1804615127,55.9779621605,265.055494537,2.47294822273,75.1392,187.443346314
 03/06  17:00:00,318.877970734,36.6325456422,140.199286669,0.0,32.1804615127,60.9114621605,239.330323127,1.77195277819,91.7998,145.758570349
 03/06  18:00:00,353.177171856,36.0911229672,140.457836465,0.0,32.1804615127,77.5397301883,270.489953959,4.9691638619,49.9818,215.538990097
 03/06  19:00:00,420.186677873,36.1231904706,139.727994436,0.0,77.122965704,86.2600435998,454.332511133,14.5148076467,49.9818,389.835903486
 03/06  20:00:00,429.596423105,36.1033508334,138.761297846,0.0,102.647051061,80.1663183927,351.86338045,27.1058745084,33.3212,291.436305942
 03/06  21:00:00,455.513048336,36.0854253537,139.389620797,0.0,115.40909374,92.7192997104,356.887540466,41.072223773,33.3212,282.494116693
 03/06  22:00:00,430.963850721,36.1444158482,138.372692525,0.0,102.647051061,94.1340635361,501.883059029,48.2194104777,24.9909,428.672748551
 03/06  23:00:00,355.689080598,36.2037696126,129.696701436,0.0,77.122965704,65.871452062,401.945366096,66.8665530743,16.6606,318.418213021
 03/06  24:00:00,256.490958954,36.1383506991,98.7610861707,0.0,38.286128036,48.4199368926,286.790954746,104.785682083,8.3303,173.674972664
 03/07  01:00:00,141.027117379,31.0270181927,28.1774429354,0.0,25.5240853573,30.610668775,228.229544896,79.5651757656,3.33212,145.332249131
 03/07  02:00:00,150.557035159,31.0270181927,45.1388709016,0.0,19.418418834,29.3649097162,164.279972099,52.8410766174,3.33212,108.106775482
 03/07  03:00:00,177.138856681,33.4963093353,74.5909629837,0.0,12.7620426787,28.1191506574,148.306233796,43.2213958947,3.33212,101.752717901
 03/07  04:00:00,140.196015538,31.8501152402,40.9108745473,0.0,12.7620426787,28.1191506574,148.506401931,37.0644358593,3.33212,108.109846071
 03/07  05:00:00,163.790282455,32.6732122878,55.7629340215,0.0,12.7620426787,28.1191506574,177.806173184,30.6004542387,3.33212,143.873598945
 03/07  06:00:00,210.441658372,33.4963093353,72.9109231813,0.0,25.5240853573,30.610668775,278.196972136,26.5946953789,8.3303,243.271976757
 03/07  07:00:00,330.083849171,34.4840257924,95.2826537804,0.0,51.0481707146,78.1489452969,464.440999245,23.5166959654,16.6606,424.26370328
 03/07  08:00:00,410.271615655,35.9852903303,132.32031897,0.0,64.3609230253,109.708623606,615.327314861,29.5632785731,24.9909,560.773136288
 03/07  09:00:00,361.55879305,36.0151374253,126.293602731,0.0,51.0481707146,80.7689615957,493.990030537,32.5838681522,33.3212,428.084962385
 03/07  10:00:00,330.124544568,36.5544718132,123.181286442,0.0,51.0481707146,71.0224615957,425.19824417,30.1204195587,66.8089,328.268924611
 03/07  11:00:00,275.361187699,36.6411128124,117.037946098,0.0,32.1804615127,65.7244621605,359.088661805,18.7616466241,83.4695,256.857515181
 03/07  12:00:00,290.918208454,36.7022151186,131.664630521,0.0,32.1804615127,65.7244621605,279.528028995,7.73822490842,83.4695,188.320304086
 03/07  13:00:00,300.822043929,36.7707676187,141.794829697,0.0,32.1804615127,65.7244621605,274.093580942,2.62647555981,83.4695,187.997605382
 03/07  14:00:00,291.630441036,36.7737734901,142.556674082,0.0,32.1804615127,55.9779621605,266.541654909,3.71784826782,75.1392,187.684606641
 03/07  15:00:00,288.531297595,36.8025728135,139.645370419,0.0,32.1804615127,55.9779621605,262.753840032,8.57256200966,66.8089,187.372378022
 03/07  16:00:00,284.892542733,36.8326769447,136.008192772,0.0,32.1804615127,55.9779621605,275.994723544,13.4510206926,75.1392,187.404502852
 03/07  17:00:00,303.092001309,36.5688462618,125.160623944,0.0,32.1804615127,60.9114621605,252.363250273,14.8377304997,91.7998,145.725719773
 03/07  18:00:00,339.66147517,36.0508058519,127.165328055,0.0,32.1804615127,77.5397301883,281.538135156,16.1672609779,49.9818,215.389074179
 03/07  19:00:00,409.433623043,36.0865729866,131.65682933,0.0,77.122965704,86.2600435998,461.549492714,22.0581410774,49.9818,389.509551637
 03/07  20:00:00,411.101380801,36.0147292053,120.744309058,0.0,102.647051061,80.1663183927,366.63163592,48.9908958871,33.3212,284.319540033
 03/07  21:00:00,440.404937357,35.9925442999,124.758843687,0.0,115.40909374,92.7192997104,389.616602276,67.0762591701,33.3212,289.219143106
 03/07  22:00:00,425.012466784,36.0454777978,132.779152269,0.0,102.647051061,94.1340635361,546.866630823,101.907432259,24.9909,419.968298564
 03/07  23:00:00,340.319656339,36.1073770752,114.077467114,0.0,77.122965704,65.871452062,507.909461999,171.857962761,16.6606,319.390899238
 03/07  24:00:00,243.651595804,36.0503322189,85.4124115489,0.0,38.286128036,48.4199368926,363.044846847,176.082606768,8.3303,178.631940079
 03/08  01:00:00,133.009496733,31.0270181927,20.0995677045,0.0,25.5240853573,30.610668775,221.715124281,74.0086032401,3.33212,144.374401041
 03/08  02:00:00,137.101279046,31.0270181927,31.5770125216,0.0,19.418418834,29.3649097162,159.178377924,53.2294863813,3.33212,102.616771543
 03/08  03:00:00,133.748605237,31.0270181927,36.1643596757,0.0,12.7620426787,28.1191506574,151.437231803,40.0112147879,3.33212,108.093897015
 03/08  04:00:00,135.245353182,31.0270181927,37.690557448,0.0,12.7620426787,28.1191506574,143.299537541,31.8846682336,3.33212,108.082749308
 03/08  05:00:00,157.771813897,31.8501152402,51.8898541476,0.0,12.7620426787,28.1191506574,169.012034656,26.9960136187,3.33212,138.683901038
 03/08  06:00:00,190.742462832,32.6732122878,55.7709284077,0.0,25.5240853573,30.610668775,277.79094976,23.8467509794,8.3303,245.61389878
 03/08  07:00:00,335.933094229,34.6486452019,101.533271538,0.0,51.0481707146,78.1489452969,457.38962746,21.8397132901,16.6606,418.88931417
 03/08  08:00:00,385.080452349,35.9689485618,107.036365535,0.0,64.3609230253,109.708623606,716.114852033,131.000622667,24.9909,560.123329366
 03/08  09:00:00,333.599514348,35.965600478,98.2673954589,0.0,51.0481707146,80.7689615957,577.733536116,110.66352128,33.3212,433.748814836
 03/08  10:00:00,298.595188624,36.5578066069,91.2922115436,0.0,51.0481707146,71.0224615957,444.322957907,55.0983185981,66.8089,322.415739308
 03/08  11:00:00,240.318825964,36.6393979804,81.8106830924,0.0,32.1804615127,65.7244621605,363.345601292,23.1305889807,83.4695,256.745512311
 03/08  12:00:00,281.957510605,36.6897210655,122.063179918,0.0,32.1804615127,65.7244621605,284.341314463,5.97555510107,83.4695,194.896259362
 03/08  13:00:00,305.151737148,36.7303236856,144.91101851,0.0,32.1804615127,65.7244621605,275.920578915,4.16481543041,83.4695,188.286263485
 03/08  14:00:00,296.599269292,36.7637462051,145.268880844,0.0,32.1804615127,55.9779621605,267.912370809,5.14933980768,75.1392,187.623831001
 03/08  15:00:00,297.717142205,36.7938351297,145.720975163,0.0,32.1804615127,55.9779621605,252.854010203,5.66480475805,66.8089,180.380305445
 03/08  16:00:00,297.052227467,36.8234669229,145.001584359,0.0,32.1804615127,55.9779621605,267.614922592,5.14629525039,75.1392,187.329427342
 03/08  17:00:00,326.875725035,36.5261705641,145.85015272,0.0,32.1804615127,60.9114621605,240.923886043,3.4329873246,91.7998,145.691098719
 03/08  18:00:00,360.452852717,36.0160589882,145.341397541,0.0,32.1804615127,77.5397301883,271.557902023,6.214972989,49.9818,215.361129034
 03/08  19:00:00,421.650125713,36.058545245,142.580742514,0.0,77.122965704,86.2600435998,446.422140463,7.25963140532,49.9818,389.180709058
 03/08  20:00:00,433.823491992,35.9914021363,142.202266837,0.0,102.647051061,80.1663183927,328.084117061,6.01528390498,33.3212,288.747633156
 03/08  21:00:00,458.402261848,35.969972518,141.656971818,0.0,115.40909374,92.7192997104,327.583545641,9.75844946853,33.3212,284.503896172
 03/08  22:00:00,433.726176728,36.0153385628,140.609870241,0.0,102.647051061,94.1340635361,459.880163672,13.8247547058,24.9909,421.064508966
 03/08  23:00:00,368.903874252,36.0948485099,142.28972562,0.0,77.122965704,65.871452062,345.586556418,11.0243909753,16.6606,317.901565443
 03/08  24:00:00,298.896724162,36.0570941592,140.399690655,0.0,38.286128036,48.4199368926,200.429325707,13.5190673445,8.3303,178.579958363
 03/09  01:00:00,139.12817257,31.0270181927,26.5124170431,0.0,25.5240853573,30.610668775,149.710947729,2.89809891011,3.33212,143.480728819
 03/09  02:00:00,145.189034823,31.0270181927,39.966396853,0.0,19.418418834,29.3649097162,115.349913916,8.58811320397,3.33212,103.429680712
 03/09  03:00:00,153.904861266,31.8501152402,54.8139330029,0.0,12.7620426787,28.1191506574,135.086386447,23.681180534,3.33212,108.073085913
 03/09  04:00:00,154.941482773,32.6732122878,54.3063775771,0.0,12.7620426787,28.1191506574,159.483602375,48.0793781918,3.33212,108.072104183
 03/09  05:00:00,165.556846999,32.6732122878,58.0609677298,0.0,12.7620426787,28.1191506574,176.05736006,34.079394441,3.33212,138.645845619
 03/09  06:00:00,174.48938877,31.8501152402,41.3378841712,0.0,25.5240853573,30.610668775,274.491969933,20.6593439561,8.3303,245.502325977
 03/09  07:00:00,344.678027441,35.1425034304,109.292787256,0.0,51.0481707146,78.1489452969,454.484137461,19.6231541233,16.6606,418.200383338
 03/09  08:00:00,415.870569383,35.9815587019,138.411174006,0.0,64.3609230253,109.708623606,603.39954216,19.568233866,24.9909,558.840408294
 03/09  09:00:00,377.347306401,35.965600478,142.283775208,0.0,51.0481707146,80.7689615957,473.329204895,6.16906759096,33.3212,433.838937304
 03/09  10:00:00,351.389939414,36.5422091221,143.349753539,0.0,51.0481707146,71.0224615957,392.135748751,3.10790938484,66.8089,322.218939366
 03/09  11:00:00,305.12280921,36.6337509836,145.58203885,0.0,32.1804615127,65.7244621605,347.177843709,7.07170521369,83.4695,256.636638496
 03/09  12:00:00,307.50623196,36.6837766049,146.58549131,0.0,32.1804615127,65.7244621605,279.240920098,7.57601096543,83.4695,188.195409132
 03/09  13:00:00,308.04418592,36.7226489934,146.903200059,0.0,32.1804615127,65.7244621605,278.986195014,7.61341139515,83.4695,187.903283619
 03/09  14:00:00,298.685171042,36.7638626143,146.613736142,0.0,32.1804615127,55.9779621605,269.617475,6.89388164962,75.1392,187.58439335
 03/09  15:00:00,298.405800804,36.7943838278,146.308828217,0.0,32.1804615127,55.9779621605,261.215540712,7.14175358062,66.8089,187.264887131
 03/09  16:00:00,297.027034149,36.8247053488,144.927653377,0.0,32.1804615127,55.9779621605,269.357245588,6.92377820415,75.1392,187.294267383
 03/09  17:00:00,325.609678196,36.5620161402,144.543377818,0.0,32.1804615127,60.9114621605,237.768725683,4.39044350699,91.7998,141.578482176
 03/09  18:00:00,359.618285415,36.054252699,144.333515169,0.0,32.1804615127,77.5397301883,270.859752704,8.29083038252,49.9818,212.587122322
 03/09  19:00:00,422.521089328,36.0978580594,142.431463155,0.0,77.122965704,86.2600435998,448.013939584,9.22323727951,49.9818,388.808902305
 03/09  20:00:00,434.721109846,36.0487683014,141.976926346,0.0,102.647051061,80.1663183927,331.37644372,7.12952594638,33.3212,290.925717774
 03/09  21:00:00,458.882000492,36.0332633787,141.058576716,0.0,115.40909374,92.7192997104,322.388211114,7.00456191493,33.3212,282.062449199
 03/09  22:00:00,433.795924325,36.0933015259,139.882739192,0.0,102.647051061,94.1340635361,459.376677181,7.75154746899,24.9909,426.634229712
 03/09  23:00:00,368.713472685,36.1691614749,141.615479813,0.0,77.122965704,65.871452062,342.858584567,11.0965846979,16.6606,315.101399869
 03/09  24:00:00,302.894990549,36.1223327316,144.222484013,0.0,38.286128036,48.4199368926,200.735745944,16.0591501042,8.3303,176.34629584
 03/10  01:00:00,176.247013176,32.6732122878,60.2238903591,0.0,25.5240853573,30.610668775,156.426326633,7.86686393346,3.33212,145.227342699
 03/10  02:00:00,149.100464825,31.8501152402,42.3485439467,0.0,19.418418834,29.3649097162,131.883863311,26.8526881035,3.33212,101.699055208
 03/10  03:00:00,147.040852769,31.8501152402,47.8861854858,0.0,12.7620426787,28.1191506574,153.479451373,42.0898697771,3.33212,108.057461595
 03/10  04:00:00,156.365129558,32.6732122878,55.663475087,0.0,12.7620426787,28.1191506574,135.487502395,24.10011625,3.33212,108.055266145
 03/10  05:00:00,184.543965367,33.4963093353,74.688426161,0.0,12.7620426787,28.1191506574,152.781520835,10.8426689942,3.33212,138.606731841
 03/10  06:00:00,212.315517836,33.4963093353,74.7854437148,0.0,25.5240853573,30.610668775,270.387904669,16.6689194519,8.3303,245.388685217
 03/10  07:00:00,319.11259012,33.9901675639,85.5218093088,0.0,51.0481707146,78.1489452969,458.370018948,23.931474954,16.6606,417.777943994
 03/10  08:00:00,418.524290756,35.9990908624,139.834619018,0.0,64.3609230253,109.708623606,615.8170597,32.995252591,24.9909,557.830907109
 03/10  09:00:00,374.044344953,36.0207961238,138.528954213,0.0,51.0481707146,80.7689615957,485.984298488,19.2738722499,33.3212,433.389226238
 03/10  10:00:00,348.745770295,36.5446096709,141.246021194,0.0,51.0481707146,71.0224615957,397.707747349,8.89377604623,66.8089,322.005071303
 03/10  11:00:00,265.915512297,36.6360237087,106.908345195,0.0,32.1804615127,65.7244621605,411.966687865,72.0001145032,83.4695,256.497073362
 03/10  12:00:00,228.861395061,36.6849963802,69.5757309101,0.0,32.1804615127,65.7244621605,565.978683978,294.357323443,83.4695,188.151860535
 03/10  13:00:00,233.421339904,36.6259642104,74.9273971052,0.0,32.1804615127,65.7244621605,524.150301504,252.878739915,83.4695,187.802061589
 03/10  14:00:00,230.972807977,36.5123066556,82.4789058353,0.0,32.1804615127,55.9779621605,458.642462464,195.993716738,75.1392,187.509545726
 03/10  15:00:00,237.678520189,36.3926148571,89.4850962667,0.0,32.1804615127,55.9779621605,453.756043853,199.71605839,66.8089,187.231085462
 03/10  16:00:00,242.160476853,36.3359889727,94.1586462534,0.0,32.1804615127,55.9779621605,467.231084284,211.669649313,75.1392,180.422234971
 03/10  17:00:00,264.253904968,36.1159712499,87.3423243452,0.0,32.1804615127,60.9114621605,446.253273045,208.993500679,91.7998,145.459972366
 03/10  18:00:00,291.416992546,35.965600478,79.7384719371,0.0,32.1804615127,77.5397301883,487.52412558,222.319480242,49.9818,215.222845338
 03/10  19:00:00,369.512850131,35.965600478,92.6823218869,0.0,77.122965704,86.2600435998,674.697294523,236.235187107,49.9818,388.480307416
 03/10  20:00:00,379.400991718,35.965600478,89.893196123,0.0,102.647051061,80.1663183927,555.028042979,234.201597847,33.3212,287.505245132
 03/10  21:00:00,410.20253995,35.965600478,95.3553428112,0.0,115.40909374,92.7192997104,551.496996213,233.094439838,33.3212,285.081356375
 03/10  22:00:00,400.892538759,35.965600478,109.489200907,0.0,102.647051061,94.1340635361,677.003515992,233.33078048,24.9909,418.681835513
 03/10  23:00:00,305.204403074,35.965600478,80.2068799346,0.0,77.122965704,65.871452062,579.740497018,244.348911391,16.6606,318.730985628
 03/10  24:00:00,209.893764024,35.965600478,53.0818643077,0.0,38.286128036,48.4199368926,453.344531766,266.534847717,8.3303,178.479384049
 03/11  01:00:00,160.936109211,31.0270181927,45.9795503743,0.0,27.7269238854,30.610668775,195.476125066,53.5693799649,3.33212,138.574625101
 03/11  02:00:00,156.155231825,31.0270181927,41.1638350342,0.0,27.7269238854,30.610668775,154.620341884,43.2543814752,3.33212,108.033840409
 03/11  03:00:00,134.704875174,31.0270181927,37.2051402281,0.0,12.7620426787,28.1191506574,143.653922802,37.0528435862,3.33212,103.268959216
 03/11  04:00:00,132.332582754,31.0270181927,34.852863789,0.0,12.7620426787,28.1191506574,143.214576459,33.444686571,3.33212,106.437769888
 03/11  05:00:00,139.288500953,31.0270181927,35.234102117,0.0,12.7620426787,28.1191506574,175.69608244,31.7593308257,3.33212,140.604631614
 03/11  06:00:00,152.384616698,31.0270181927,36.0894567319,0.0,12.7620426787,28.1191506574,215.970767272,31.3436618582,8.3303,176.296805413
 03/11  07:00:00,253.700801773,31.8501152402,57.9261458109,0.0,42.6918050922,54.3732441037,294.623372568,31.4152106085,16.6606,246.547561959
 03/11  08:00:00,254.378243576,35.965600478,23.5741966636,0.0,42.6918050922,86.1019271793,695.284796974,249.191638699,24.9909,421.102258275
 03/11  09:00:00,333.718007254,35.965600478,61.8670664994,0.0,57.6566862989,112.030105488,932.393186628,300.899293229,33.3212,598.172693399
 03/11  10:00:00,301.62561084,35.973629757,76.7183286086,0.0,57.6566862989,83.6599452969,767.610145465,278.572636974,66.8089,422.228608491
 03/11  11:00:00,249.401339623,36.0312727177,78.7259039103,0.0,42.6918050922,68.9656133826,680.031189775,266.808019846,83.4695,329.753669929
 03/11  12:00:00,278.037712128,36.1133425174,115.468667541,0.0,34.9340096728,67.7198543238,597.347147949,256.343649322,83.4695,257.533998627
 03/11  13:00:00,285.823104291,36.2062507353,123.840957518,0.0,34.9340096728,67.7198543238,510.930982874,239.062265729,83.4695,188.399217144
 03/11  14:00:00,268.281612681,36.3162655847,115.754859208,0.0,34.9340096728,57.9733543238,488.760302701,225.565736986,75.1392,188.055365715
 03/11  15:00:00,263.242739864,36.4374229291,110.411217257,0.0,34.9340096728,57.9733543238,466.079211359,211.51389986,66.8089,187.756411499
 03/11  16:00:00,251.688761286,36.4960581536,98.7691661999,0.0,34.9340096728,57.9733543238,467.155720511,204.262283563,75.1392,187.754236948
 03/11  17:00:00,268.785605884,36.2910408172,86.8426288186,0.0,34.9340096728,62.9068543238,436.944944519,199.339226723,91.7998,145.805917796
 03/11  18:00:00,281.239350618,35.965600478,72.099293242,0.0,34.9340096728,72.2186844194,432.959048763,203.717025609,49.9818,179.260223154
 03/11  19:00:00,353.700345232,35.965600478,67.2765490285,0.0,87.0357390804,86.2600435998,488.025198694,218.786685213,49.9818,219.256713481
 03/11  20:00:00,356.170729964,35.965600478,69.604210291,0.0,102.000620287,77.6748002752,552.457753168,232.379247485,33.3212,286.757305683
 03/11  21:00:00,379.970034942,35.965600478,82.1492933452,0.0,102.000620287,88.9820225341,556.401522793,241.360485035,33.3212,281.719837758
 03/11  22:00:00,351.575685915,35.965600478,63.6202167274,0.0,102.000620287,91.6425454185,571.492198141,256.436012932,24.9909,290.065285209
 03/11  23:00:00,298.207617963,35.965600478,63.4632992976,0.0,87.0357390804,65.871452062,717.018301031,284.907315068,16.6606,415.450385963
 03/11  24:00:00,210.438239012,35.965600478,49.2294451171,0.0,42.6918050922,48.4199368926,569.309221634,315.272456182,8.3303,245.706465452
 03/12  01:00:00,159.808038043,31.0270181927,35.8451422226,0.0,34.4311606118,33.1021868926,172.489405727,60.9728458042,3.33212,108.184439923
 03/12  02:00:00,137.339102291,31.0270181927,30.7830767103,0.0,19.466279405,30.610668775,154.236542749,49.0964978737,3.33212,101.807924875
 03/12  03:00:00,135.522760979,31.0270181927,28.9470385629,0.0,19.466279405,30.610668775,153.561876623,42.0487397563,3.33212,108.181016867
 03/12  04:00:00,143.027576905,31.0270181927,29.8785306533,0.0,19.466279405,30.610668775,185.9848345,38.2521161865,3.33212,144.400598314
 03/12  05:00:00,156.91033763,31.0270181927,31.5192862496,0.0,19.466279405,30.610668775,217.145033711,36.2770032678,8.3303,172.537730444
 03/12  06:00:00,238.300831902,31.0270181927,41.3949861298,0.0,42.6918050922,54.3732441037,306.242262483,34.8000191154,16.6606,254.781643367
 03/12  07:00:00,320.079093936,35.9776008664,68.8830954153,0.0,49.3960418185,88.5934452969,664.946647561,223.116458369,24.9909,416.839289192
 03/12  08:00:00,384.929911516,35.965600478,113.128614197,0.0,57.6566862989,112.030105488,886.347052072,259.058806014,33.3212,593.967046058
 03/12  09:00:00,361.702108293,36.1312796146,145.532963802,0.0,50.9524495726,81.1684271793,727.472623697,232.004571988,66.8089,428.659151708
