Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  10:00:00,288.925336213,36.3697255597,117.259849641,0.0,42.6918050922,68.9656133826,616.681254531,211.062723681,83.4695,322.14903085
 03/12  11:00:00,263.224191772,36.6230808558,94.8190973773,0.0,38.286128036,68.9656133826,528.613837499,186.733264917,83.4695,258.411072583
 03/12  12:00:00,256.432021668,36.7335951491,89.322996597,0.0,38.286128036,68.9656133826,388.360796411,118.205151742,83.4695,186.686144669
 03/12  13:00:00,247.848831417,36.7680234574,99.9629250379,0.0,31.5818913096,56.727595265,323.445030941,60.6814771349,75.1392,187.624353806
 03/12  14:00:00,259.230076606,36.799656145,111.16752192,0.0,31.5818913096,56.727595265,283.136977187,29.2353158337,66.8089,187.092761354
 03/12  15:00:00,272.655337258,36.8283965339,124.409168811,0.0,31.5818913096,56.727595265,277.629246272,15.3817656348,75.1392,187.108280637
 03/12  16:00:00,305.161672145,36.521986161,127.948127712,0.0,31.5818913096,61.661095265,246.260637753,15.5399526926,91.7998,138.92088506
 03/12  17:00:00,321.263312178,35.965600478,117.049149821,0.0,31.5818913096,70.9729253606,251.79399555,22.6217005641,49.9818,179.190494986
 03/12  18:00:00,375.283090899,35.965600478,109.517369388,0.0,80.3315023541,83.7685254822,320.143766077,51.1077276074,49.9818,219.05423847
 03/12  19:00:00,390.372369103,35.965600478,109.658495885,0.0,102.000620287,77.6748002752,403.303472193,84.214096392,33.3212,285.768175802
 03/12  20:00:00,417.901235059,35.965600478,111.054715237,0.0,108.704857014,91.4735406516,450.431837218,136.666776342,33.3212,280.443860875
 03/12  21:00:00,388.854205774,35.965600478,109.972456143,0.0,95.2963835608,89.1510273009,502.584779331,196.068144924,24.9909,281.525734408
 03/12  22:00:00,323.241455409,35.965600478,96.8995558322,0.0,80.3315023541,63.3799339444,697.427935653,265.75364209,16.6606,415.013693563
 03/12  23:00:00,247.651114103,35.965600478,85.7259698371,0.0,42.6918050922,48.4199368926,445.931294259,192.895481697,8.3303,244.705512562
 03/12  24:00:00,156.422366009,31.0270181927,32.0324431955,0.0,34.4311606118,33.1021868926,187.546174942,45.0354041909,3.33212,139.178650751
 03/13  01:00:00,142.012325371,31.0270181927,36.4425334743,0.0,19.418418834,29.3649097162,145.576220731,34.6627364655,3.33212,107.581364265
 03/13  02:00:00,135.301691172,31.0270181927,37.6792762647,0.0,12.7620426787,28.1191506574,139.684492268,28.3616328279,3.33212,107.99073944
 03/13  03:00:00,135.326220268,31.0270181927,37.7312905215,0.0,12.7620426787,28.1191506574,129.535746956,24.5624678632,3.33212,101.641159093
 03/13  04:00:00,143.298517483,31.0270181927,39.1461719628,0.0,12.7620426787,28.1191506574,169.845879545,22.591609501,3.33212,143.922150044
 03/13  05:00:00,179.0460978,31.0270181927,47.2768709487,0.0,25.5240853573,30.610668775,269.129732883,21.8696390275,8.3303,238.929793856
 03/13  06:00:00,330.70296323,33.9078578591,95.5102376894,0.0,51.0481707146,78.1489452969,456.920868929,21.8308016811,16.6606,418.429467248
 03/13  07:00:00,363.806398294,35.965600478,75.4825289895,0.0,64.3609230253,109.708623606,748.493954163,167.479912306,24.9909,556.023141856
 03/13  08:00:00,310.003929588,35.965600478,75.7209500068,0.0,51.0481707146,80.7689615957,669.34711059,207.276228133,33.3212,428.749682457
 03/13  09:00:00,280.760276651,36.2250469911,74.314795502,0.0,51.0481707146,71.0224615957,591.779908956,203.678524106,66.8089,321.29248485
 03/13  10:00:00,215.77077771,36.4280266205,57.8617685036,0.0,32.1804615127,65.7244621605,546.123149214,206.532140173,83.4695,256.121509041
 03/13  11:00:00,217.682687483,36.6039312467,58.7664209689,0.0,32.1804615127,65.7244621605,468.331583219,196.901576731,83.4695,187.960506487
 03/13  12:00:00,226.691942424,36.6995773765,68.3171468977,0.0,32.1804615127,65.7244621605,455.577841908,184.470455447,83.4695,187.637886461
 03/13  13:00:00,231.567570098,36.7335623077,82.8226454411,0.0,32.1804615127,55.9779621605,443.871602069,181.378779398,75.1392,187.353622671
 03/13  14:00:00,241.674230746,36.7949462341,93.1524274343,0.0,32.1804615127,55.9779621605,399.823075543,152.924416077,66.8089,180.089759466
 03/13  15:00:00,243.912262485,36.8242764005,95.7382537071,0.0,32.1804615127,55.9779621605,393.900881547,131.733830311,75.1392,187.027851237
 03/13  16:00:00,271.70717581,36.5187848413,94.7706116006,0.0,32.1804615127,60.9114621605,349.841393236,112.553711195,91.7998,145.487882041
 03/13  17:00:00,303.259558611,35.965600478,91.9859955212,0.0,32.1804615127,77.5397301883,377.79439952,120.05097665,49.9818,207.761622871
 03/13  18:00:00,366.845337328,35.9764699379,101.445277802,0.0,77.122965704,86.2600435998,590.182890305,152.899515883,49.9818,387.301574421
 03/13  19:00:00,381.478232267,35.965600478,96.8476453437,0.0,102.647051061,80.1663183927,532.747750276,209.163526926,33.3212,290.26302335
 03/13  20:00:00,414.409229623,35.965600478,98.5734042222,0.0,115.40909374,92.7192997104,501.138557843,186.557029968,33.3212,281.260327875
 03/13  21:00:00,398.806259463,35.965600478,106.619049736,0.0,102.647051061,94.1340635361,616.966906376,174.693386336,24.9909,417.282620039
 03/13  22:00:00,321.547990722,35.965600478,95.9972107656,0.0,77.122965704,65.871452062,519.053396076,184.342952211,16.6606,318.049843865
 03/13  23:00:00,231.411010638,35.965600478,73.9470484841,0.0,38.286128036,48.4199368926,376.807946647,195.143255342,8.3303,173.334391305
 03/13  24:00:00,128.538510614,31.0270181927,15.8343552333,0.0,25.5240853573,30.610668775,188.181254644,41.5796893209,3.33212,143.269445323
 03/14  01:00:00,126.251113669,31.0270181927,20.8879232627,0.0,19.418418834,29.3649097162,138.243048497,33.2946068747,3.33212,101.616321622
 03/14  02:00:00,121.351852123,31.0270181927,23.9151370034,0.0,12.7620426787,28.1191506574,139.645883334,28.3343823853,3.33212,107.979380949
 03/14  03:00:00,123.429493209,31.0270181927,26.0057184632,0.0,12.7620426787,28.1191506574,132.398094442,25.4568791505,3.33212,103.609095291
 03/14  04:00:00,133.860595984,31.0270181927,29.236451665,0.0,12.7620426787,28.1191506574,170.237535977,23.9220924545,3.33212,142.983323523
 03/14  05:00:00,170.247685198,31.0270181927,37.9954313021,0.0,25.5240853573,30.610668775,270.457188158,23.1659983609,8.3303,238.960889797
 03/14  06:00:00,323.56673609,33.9078578591,88.1633769506,0.0,51.0481707146,78.1489452969,458.858163674,22.8093026121,16.6606,419.388261062
 03/14  07:00:00,353.98032276,35.965600478,65.0904209589,0.0,64.3609230253,109.708623606,746.648330198,166.604804935,24.9909,555.052625263
 03/14  08:00:00,317.07278397,35.965600478,82.1811736214,0.0,51.0481707146,80.7689615957,660.256940102,202.196901187,33.3212,424.738838915
 03/14  09:00:00,296.927095864,36.4332509627,90.2367366158,0.0,51.0481707146,71.0224615957,566.291408404,178.441385571,66.8089,321.041122833
 03/14  10:00:00,238.560572679,36.6302088951,81.1289909221,0.0,32.1804615127,65.7244621605,415.888918222,76.4295690107,83.4695,255.989849211
 03/14  11:00:00,242.315622457,36.6827346202,84.1817511156,0.0,32.1804615127,65.7244621605,303.831673534,32.4905030286,83.4695,187.871670505
 03/14  12:00:00,272.051682515,36.7238704678,114.278351353,0.0,32.1804615127,65.7244621605,280.802804775,9.77310990984,83.4695,187.560194865
 03/14  13:00:00,291.307491734,36.7608570595,142.887902965,0.0,32.1804615127,55.9779621605,266.323477944,3.89869081352,75.1392,187.28558713
 03/14  14:00:00,290.971625047,36.7960040938,142.191455595,0.0,32.1804615127,55.9779621605,250.688757318,3.84975668052,66.8089,180.030100637
 03/14  15:00:00,290.959435394,36.8257810544,141.937491475,0.0,32.1804615127,55.9779621605,265.936971344,3.83826588136,75.1392,186.959505462
 03/14  16:00:00,320.119031335,36.5241019006,142.180298332,0.0,32.1804615127,60.9114621605,234.204262532,2.34469935537,91.7998,140.059763177
 03/14  17:00:00,354.772600523,36.0058857768,142.435780486,0.0,32.1804615127,77.5397301883,268.572777526,5.01561494121,49.9818,213.575362585
 03/14  18:00:00,407.116144008,36.054057146,140.955062027,0.0,77.122965704,86.2600435998,442.90695555,5.99042599598,49.9818,386.934729554
 03/14  19:00:00,424.262915988,35.9855051946,140.26779142,0.0,102.647051061,80.1663183927,326.130918461,10.6053120821,33.3212,282.204406379
 03/14  20:00:00,442.864271713,35.9661292234,128.15665022,0.0,115.40909374,92.7192997104,350.319860183,29.6570144747,33.3212,287.341645709
 03/14  21:00:00,421.744130011,35.991691698,130.604341777,0.0,102.647051061,94.1340635361,498.671256906,54.8716638057,24.9909,418.8086931
 03/14  22:00:00,341.349446913,36.0281285578,116.202144189,0.0,77.122965704,65.871452062,415.108950452,86.0633183406,16.6606,312.385032111
 03/14  23:00:00,236.00554098,35.9990052276,79.0562487351,0.0,38.286128036,48.4199368926,353.848761571,169.614303475,8.3303,175.904158097
 03/14  24:00:00,138.818320286,31.0270181927,25.8602611883,0.0,25.5240853573,30.610668775,240.604617993,98.8231210876,3.33212,138.449376906
 03/15  01:00:00,138.497157827,31.0270181927,32.9579786171,0.0,19.418418834,29.3649097162,180.528349081,69.2364025916,3.33212,107.959826489
 03/15  02:00:00,132.175969661,31.0270181927,34.6026165152,0.0,12.7620426787,28.1191506574,155.667876138,50.74042518,3.33212,101.595330958
 03/15  03:00:00,132.259264474,31.0270181927,34.7223711005,0.0,12.7620426787,28.1191506574,151.053154973,39.7604486016,3.33212,107.960586372
 03/15  04:00:00,141.081102824,31.0270181927,36.9682072118,0.0,12.7620426787,28.1191506574,175.024024492,33.2824027903,3.33212,138.409501701
 03/15  05:00:00,177.857802245,31.0270181927,46.1109293016,0.0,25.5240853573,30.610668775,282.387664613,29.3155787732,8.3303,244.74178584
 03/15  06:00:00,349.112291292,34.8132646114,112.195510736,0.0,51.0481707146,78.1489452969,458.945157392,26.8882766242,16.6606,415.396280768
 03/15  07:00:00,345.820916887,35.965600478,57.8385825169,0.0,64.3609230253,109.708623606,763.800396673,186.344434887,24.9909,552.465061786
 03/15  08:00:00,316.896656268,35.965600478,82.6814095064,0.0,51.0481707146,80.7689615957,679.976894938,221.110550688,33.3212,425.54514425
 03/15  09:00:00,296.186389476,36.3159854774,89.4596968144,0.0,51.0481707146,71.0224615957,583.891823317,192.201259435,66.8089,324.881663882
 03/15  10:00:00,234.843821456,36.633754021,77.0091559018,0.0,32.1804615127,65.7244621605,432.044535275,99.796284957,83.4695,248.778750318
 03/15  11:00:00,232.928874712,36.6943053343,74.5858579539,0.0,32.1804615127,65.7244621605,298.970026323,27.6623039545,83.4695,187.838222368
 03/15  12:00:00,251.792045899,36.7364130412,94.1162562436,0.0,32.1804615127,65.7244621605,281.968781499,10.9861405523,83.4695,187.513140947
 03/15  13:00:00,278.601869153,36.7705899562,130.415854678,0.0,32.1804615127,55.9779621605,267.371205469,5.04001469223,75.1392,187.191990777
 03/15  14:00:00,293.014603468,36.8000752438,144.733375332,0.0,32.1804615127,55.9779621605,254.076797942,4.93850082759,66.8089,182.329397114
 03/15  15:00:00,292.93016327,36.8293754769,144.538683533,0.0,32.1804615127,55.9779621605,264.573280466,4.90478203315,75.1392,184.529298433
 03/15  16:00:00,321.720114239,36.5248104537,144.303552851,0.0,32.1804615127,60.9114621605,240.462005287,3.25383600577,91.7998,145.408369281
 03/15  17:00:00,355.812352016,35.9766029392,143.979218727,0.0,32.1804615127,77.5397301883,263.424876594,5.84900826101,49.9818,207.594068333
 03/15  18:00:00,408.126549659,36.0250331394,142.277179593,0.0,77.122965704,86.2600435998,443.256976457,6.77032630504,49.9818,386.504850152
 03/15  19:00:00,425.09769412,35.9694586651,140.694048234,0.0,102.647051061,80.1663183927,326.125691359,9.88411114881,33.3212,282.92038021
 03/15  20:00:00,445.42641438,35.965600478,130.265599023,0.0,115.40909374,92.7192997104,341.002368309,21.313390959,33.3212,286.36777735
 03/15  21:00:00,418.775023912,35.9731736006,127.310289806,0.0,102.647051061,94.1340635361,481.887990084,38.7431905048,24.9909,418.153899579
 03/15  22:00:00,330.218929603,36.0132571464,105.449432195,0.0,77.122965704,65.871452062,408.239130102,81.2652416253,16.6606,310.313288477
 03/15  23:00:00,229.315923994,35.9878718975,72.5305450599,0.0,38.286128036,48.4199368926,403.762043531,218.043235993,8.3303,177.388507537
 03/15  24:00:00,126.397055186,31.0270181927,13.6548534441,0.0,25.5240853573,30.610668775,230.096565706,88.3603401927,3.33212,138.404105513
 03/16  01:00:00,135.306788076,31.0270181927,29.8491349962,0.0,19.418418834,29.3649097162,173.319885998,62.0486599053,3.33212,107.939106093
 03/16  02:00:00,135.62316986,31.0270181927,38.0364795411,0.0,12.7620426787,28.1191506574,151.084387163,46.1715574942,3.33212,101.580709668
 03/16  03:00:00,133.974638352,31.0270181927,36.4249711634,0.0,12.7620426787,28.1191506574,147.679340335,36.4193992301,3.33212,107.927821105
 03/16  04:00:00,141.741556372,31.0270181927,37.6229576793,0.0,12.7620426787,28.1191506574,172.784147394,31.0558723154,3.33212,138.396155079
 03/16  05:00:00,176.845250293,31.0270181927,45.1003126597,0.0,25.5240853573,30.610668775,278.2723751,27.9863144118,8.3303,241.955760688
 03/16  06:00:00,345.861751326,34.6486452019,109.523559288,0.0,51.0481707146,78.1489452969,460.466119416,26.8616212654,16.6606,416.94389815
 03/16  07:00:00,338.838677551,35.965600478,51.0016872153,0.0,64.3609230253,109.708623606,773.719627897,195.7148122,24.9909,553.013915697
 03/16  08:00:00,301.265215858,35.965600478,67.3344339966,0.0,51.0481707146,80.7689615957,684.810151498,230.721538773,33.3212,420.767412725
 03/16  09:00:00,303.34342109,36.3328516409,96.7998850311,0.0,51.0481707146,71.0224615957,584.305381699,196.963015984,66.8089,320.533465714
 03/16  10:00:00,241.765681802,36.6388222717,83.8787487469,0.0,32.1804615127,65.7244621605,470.967282185,131.796549636,83.4695,255.701232549
 03/16  11:00:00,238.138860013,36.6977777539,80.0375908314,0.0,32.1804615127,65.7244621605,347.636823638,76.4003410581,83.4695,187.76698258
 03/16  12:00:00,245.62362227,36.7404019099,88.2272354367,0.0,32.1804615127,65.7244621605,330.149100533,59.2281264326,83.4695,187.4514741
 03/16  13:00:00,249.224729141,36.7787403326,101.405277214,0.0,32.1804615127,55.9779621605,302.18948358,46.4870963112,75.1392,180.563187269
 03/16  14:00:00,256.307532611,36.8126865012,108.357651505,0.0,32.1804615127,55.9779621605,284.167212517,30.9024341019,66.8089,186.455878415
 03/16  15:00:00,260.530096501,36.8440374571,112.475276811,0.0,32.1804615127,55.9779621605,278.654045289,22.7485046343,75.1392,180.766340655
 03/16  16:00:00,295.750765771,36.538892638,118.65608016,0.0,32.1804615127,60.9114621605,253.443272282,17.0928076133,91.7998,144.550664669
 03/16  17:00:00,332.692322329,35.9702700842,121.202586821,0.0,32.1804615127,77.5397301883,283.823887208,19.2468114564,49.9818,214.595275752
 03/16  18:00:00,389.463088746,36.0125462276,124.032074976,0.0,77.122965704,86.2600435998,462.56178057,32.8611443981,49.9818,379.718836172
 03/16  19:00:00,397.91432002,35.9663003318,113.935298312,0.0,102.647051061,80.1663183927,382.871588391,62.2484254576,33.3212,287.301962934
 03/16  20:00:00,422.114682155,35.965600478,107.271280726,0.0,115.40909374,92.7192997104,433.750830716,119.698129996,33.3212,280.73150072
 03/16  21:00:00,403.052754506,35.965600478,111.340629253,0.0,102.647051061,94.1340635361,678.762543535,238.000583297,24.9909,415.771060238
 03/16  22:00:00,328.615360858,35.9774762167,103.400391913,0.0,77.122965704,65.871452062,512.018905104,178.038852732,16.6606,317.319452372
 03/16  23:00:00,236.670548604,35.965600478,79.851263991,0.0,38.286128036,48.4199368926,313.957867957,134.390593723,8.3303,171.236974235
 03/16  24:00:00,128.099757425,31.0270181927,15.3675327609,0.0,25.5240853573,30.610668775,200.022020645,58.3115390885,3.33212,138.378361556
 03/17  01:00:00,127.298247112,31.0270181927,21.8931599965,0.0,19.418418834,29.3649097162,157.458042999,46.2085562389,3.33212,107.91736676
 03/17  02:00:00,123.110832015,31.0270181927,25.6304271107,0.0,12.7620426787,28.1191506574,140.537775946,35.655604085,3.33212,101.55005186
 03/17  03:00:00,125.911311436,31.0270181927,28.4373177629,0.0,12.7620426787,28.1191506574,140.011350787,28.7723490024,3.33212,107.906881785
 03/17  04:00:00,136.658928528,31.0270181927,31.9868571898,0.0,12.7620426787,28.1191506574,166.27689643,24.588563668,3.33212,138.356212762
 03/17  05:00:00,173.286192362,31.0270181927,40.9891452187,0.0,25.5240853573,30.610668775,272.244249559,22.2481705908,8.3303,241.665778968
 03/17  06:00:00,343.071559305,34.9778840209,105.615173168,0.0,51.0481707146,78.1489452969,453.405018104,21.0068714094,16.6606,415.737546695
 03/17  07:00:00,379.582057833,35.9676781023,90.5248548035,0.0,64.3609230253,109.708623606,669.196599264,92.0107242507,24.9909,552.194975013
 03/17  08:00:00,329.488226644,35.965600478,95.0525013399,0.0,51.0481707146,80.7689615957,527.447291519,73.310449491,33.3212,420.815642028
 03/17  09:00:00,299.577223352,36.5621935664,93.5104041896,0.0,51.0481707146,71.0224615957,433.104959639,46.0219228344,66.8089,320.274136804
 03/17  10:00:00,253.341442617,36.6497704587,95.6983275691,0.0,32.1804615127,65.7244621605,356.792839359,17.775402658,83.4695,255.547936701
 03/17  11:00:00,290.36263879,36.7021149178,131.73427268,0.0,32.1804615127,65.7244621605,276.561347752,5.41664402258,83.4695,187.675203729
 03/17  12:00:00,301.153564596,36.7428291605,142.841619919,0.0,32.1804615127,65.7244621605,270.970263707,3.33839211632,83.4695,184.162371591
 03/17  13:00:00,290.549881021,36.7842823454,141.568199508,0.0,32.1804615127,55.9779621605,261.382853087,2.94211502131,75.1392,183.301538065
 03/17  14:00:00,289.999549832,36.8706188618,138.85842846,0.0,32.1804615127,55.9779621605,256.273371664,2.70169675802,66.8089,186.762774906
 03/17  15:00:00,292.687821328,36.9338955077,140.526680799,0.0,32.1804615127,55.9779621605,257.552355544,2.57835949344,75.1392,179.834796051
 03/17  16:00:00,322.459788724,36.6690812984,141.27888924,0.0,32.1804615127,60.9114621605,238.561525223,1.80473459169,91.7998,144.956990631
 03/17  17:00:00,358.563873825,36.0890041881,142.906749629,0.0,32.1804615127,77.5397301883,261.664817891,3.86837462071,49.9818,207.814643271
 03/17  18:00:00,410.751869209,36.1362319198,141.621248447,0.0,77.122965704,86.2600435998,440.102191843,4.4342800683,49.9818,385.686111774
 03/17  19:00:00,424.693168648,36.0965864676,141.153673406,0.0,102.647051061,80.1663183927,318.587323896,3.70008247806,33.3212,281.566041418
 03/17  20:00:00,457.043893973,36.0797928604,140.156024007,0.0,115.40909374,92.7192997104,317.930384167,3.98369071363,33.3212,280.625493453
 03/17  21:00:00,431.843817466,36.159045182,138.536373958,0.0,102.647051061,94.1340635361,444.555384365,4.31298771386,24.9909,415.251496651
 03/17  22:00:00,367.023095196,36.2279367294,140.226292987,0.0,77.122965704,65.871452062,340.445051692,6.73213072406,16.6606,317.052320968
 03/17  23:00:00,301.419708948,36.1676793881,143.157276991,0.0,38.286128036,48.4199368926,189.46862629,9.96495245761,8.3303,171.173373833
 03/17  24:00:00,189.215227501,33.0847608116,72.5532932439,0.0,25.5240853573,30.610668775,144.148479152,0.323481373673,3.33212,140.492877778
 03/18  01:00:00,154.62889116,31.0270181927,39.7662101406,0.0,27.7269238854,30.610668775,109.91044449,0.736302379247,3.33212,105.842022111
 03/18  02:00:00,175.894574405,33.4963093353,73.2810720358,0.0,12.7620426787,28.1191506574,111.005360355,6.12718974174,3.33212,101.546050613
 03/18  03:00:00,178.130702768,33.4963093353,75.5407594763,0.0,12.7620426787,28.1191506574,136.368521636,25.1431798003,3.33212,107.893221836
 03/18  04:00:00,164.254717545,32.6732122878,56.6824889967,0.0,12.7620426787,28.1191506574,203.135684663,61.4961470281,3.33212,138.307417635
 03/18  05:00:00,157.755919988,31.8501152402,39.8800151897,0.0,12.7620426787,28.1191506574,237.515973617,58.0754744652,8.3303,171.110199152
 03/18  06:00:00,314.969329473,35.1425034304,109.306357138,0.0,42.6918050922,54.3732441037,313.869902697,51.6212640582,16.6606,245.588038639
 03/18  07:00:00,344.286488349,36.015907556,104.27960403,0.0,42.6918050922,86.1019271793,516.580238938,77.7871818594,24.9909,413.802157079
 03/18  08:00:00,394.354846988,35.9847333723,121.262368831,0.0,57.6566862989,112.030105488,727.523694965,101.418856549,33.3212,592.783638415
 03/18  09:00:00,342.402483459,36.5555101528,116.601457519,0.0,57.6566862989,83.6599452969,607.815560449,121.610331189,66.8089,419.39632926
 03/18  10:00:00,271.981720287,36.6447254631,100.439086844,0.0,42.6918050922,68.9656133826,513.660988694,110.15922643,83.4695,320.032262264
 03/18  11:00:00,260.301144099,36.7062268915,97.0452936888,0.0,34.9340096728,67.7198543238,446.236820125,106.493758764,83.4695,256.273561362
 03/18  12:00:00,268.47778487,36.7662874084,105.914808996,0.0,34.9340096728,67.7198543238,370.768564088,99.3788215298,83.4695,187.920242558
 03/18  13:00:00,269.813984045,36.7775067851,116.900383696,0.0,34.9340096728,57.9733543238,357.786281171,95.043320924,75.1392,187.603760247
 03/18  14:00:00,274.752167347,36.8185894943,121.770540374,0.0,34.9340096728,57.9733543238,350.083449547,98.078691502,66.8089,185.195858045
 03/18  15:00:00,281.432136071,36.8409234209,128.379487163,0.0,34.9340096728,57.9733543238,330.115214217,72.5499043696,75.1392,182.426109848
 03/18  16:00:00,301.813230612,36.5295367052,119.860217369,0.0,34.9340096728,62.9068543238,304.766843858,67.4601939821,91.7998,145.506849876
 03/18  17:00:00,326.937917683,36.0254219195,117.897348269,0.0,34.9340096728,72.2186844194,303.608105373,74.836632853,49.9818,178.78967252
 03/18  18:00:00,399.600838034,36.0907400005,124.168124779,0.0,87.0357390804,86.2600435998,345.286751941,79.8274686353,49.9818,215.477483306
 03/18  19:00:00,403.614116125,35.9792570581,125.258859353,0.0,102.000620287,77.6748002752,407.976378227,93.8097874062,33.3212,280.845390821
 03/18  20:00:00,426.225450229,35.965600478,128.225670889,0.0,102.000620287,88.9820225341,426.092118627,112.394052585,33.3212,280.376866043
 03/18  21:00:00,421.3788705,35.965600478,132.058759589,0.0,102.000620287,91.6425454185,437.921633466,132.01785329,24.9909,280.912880175
 03/18  22:00:00,357.813413022,35.965600478,121.380633931,0.0,87.0357390804,65.871452062,566.006989437,137.333523819,16.6606,412.012865618
 03/18  23:00:00,260.740810365,35.965600478,98.1040512317,0.0,42.6918050922,48.4199368926,389.018987136,135.945252941,8.3303,244.743434195
 03/18  24:00:00,142.31324492,31.0270181927,27.2072245888,0.0,27.7269238854,30.610668775,217.70934517,76.0690830162,3.33212,138.308142154
 03/19  01:00:00,165.883853994,31.0270181927,41.5692079526,0.0,34.4311606118,33.1021868926,165.294898775,59.8983604346,3.33212,102.064418341
 03/19  02:00:00,152.596248397,31.0270181927,45.7903291987,0.0,19.466279405,30.610668775,158.154994535,47.2006983482,3.33212,107.622176187
 03/19  03:00:00,154.397162597,31.0270181927,47.6102203757,0.0,19.466279405,30.610668775,148.416812676,37.0720034947,3.33212,108.012689182
 03/19  04:00:00,164.070846644,31.0270181927,50.7090367826,0.0,19.466279405,30.610668775,171.806830296,30.2159189765,3.33212,138.258791319
 03/19  05:00:00,179.228166023,31.0270181927,53.6285344196,0.0,19.466279405,30.610668775,205.218484431,25.5795866828,8.3303,171.308597748
 03/19  06:00:00,310.282970447,34.9778840209,105.246454024,0.0,42.6918050922,54.3732441037,286.973732969,23.5914246389,16.6606,246.72170833
 03/19  07:00:00,342.779081203,36.159744786,93.1108623736,0.0,49.3960418185,88.5934452969,528.25711761,90.088486707,24.9909,413.177730903
 03/19  08:00:00,400.63438369,36.0038935897,126.825813216,0.0,57.6566862989,112.030105488,749.063968961,124.161743926,33.3212,591.581025034
 03/19  09:00:00,319.209589795,36.5661053593,102.108721453,0.0,50.9524495726,81.1684271793,631.261699719,145.380886559,66.8089,419.07191316
 03/19  10:00:00,272.292323464,36.7499619262,99.8190158111,0.0,42.6918050922,68.9656133826,575.922650825,172.118078882,83.4695,320.335071943
 03/19  11:00:00,268.943005628,36.7800969377,99.9841263665,0.0,38.286128036,68.9656133826,513.302036653,173.699319828,83.4695,256.133216826
 03/19  12:00:00,268.739516599,36.7392316747,100.505135663,0.0,38.286128036,68.9656133826,453.675336087,182.964394701,83.4695,187.241441386
 03/19  13:00:00,256.348621024,36.7213037473,107.080693511,0.0,31.5818913096,56.727595265,432.588200809,175.399609465,75.1392,182.049391344
 03/19  14:00:00,259.10831734,36.7394125851,109.829678222,0.0,31.5818913096,56.727595265,425.915522374,174.268579402,66.8089,184.838042972
 03/19  15:00:00,256.679358769,36.6942321916,107.553424271,0.0,31.5818913096,56.727595265,432.668581411,177.833654356,75.1392,179.695727056
 03/19  16:00:00,272.962510052,36.3820491338,95.0564404335,0.0,31.5818913096,61.661095265,418.426480027,181.387267894,91.7998,145.239412133
 03/19  17:00:00,293.449548816,35.9656108972,88.4162160927,0.0,31.5818913096,70.9729253606,413.523231739,187.905915954,49.9818,175.635515785
 03/19  18:00:00,366.942457616,35.965600478,100.196699511,0.0,80.3315023541,83.7685254822,453.885350944,192.769477896,49.9818,211.134073048
 03/19  19:00:00,383.379253583,35.965600478,104.399637284,0.0,102.000620287,77.6748002752,506.755894645,193.192581455,33.3212,280.242113189
 03/19  20:00:00,416.446124202,35.965600478,108.652516771,0.0,108.704857014,91.4735406516,509.114419443,196.585096979,33.3212,279.208122464
 03/19  21:00:00,390.356766104,35.965600478,110.727694691,0.0,95.2963835608,89.1510273009,505.224412849,200.057906481,24.9909,280.175606368
 03/19  22:00:00,332.881652758,35.965600478,106.416945687,0.0,80.3315023541,63.3799339444,632.997014788,204.843184772,16.6606,411.493230015
 03/19  23:00:00,243.524205929,35.965600478,81.5508502242,0.0,42.6918050922,48.4199368926,455.869862404,211.17991188,8.3303,236.359650524
 03/19  24:00:00,156.194259825,31.0270181927,31.8991227536,0.0,34.4311606118,33.1021868926,189.75559758,44.5487509287,3.33212,141.874726652
 03/20  01:00:00,140.613365936,31.0270181927,35.1227820991,0.0,19.418418834,29.3649097162,143.781858182,35.8732861285,3.33212,104.576452054
 03/20  02:00:00,133.90930753,31.0270181927,36.3523505603,0.0,12.7620426787,28.1191506574,135.278427318,30.4628515291,3.33212,101.483455789
 03/20  03:00:00,134.210018711,31.0270181927,36.6670725087,0.0,12.7620426787,28.1191506574,138.148916064,26.984235161,3.33212,107.832560903
 03/20  04:00:00,143.171413131,31.0270181927,39.0488940899,0.0,12.7620426787,28.1191506574,166.370059312,24.8246049646,3.33212,138.213334347
 03/20  05:00:00,179.672335115,31.0270181927,47.9228853987,0.0,25.5240853573,30.610668775,268.527581188,23.5739569447,8.3303,236.623324243
 03/20  06:00:00,330.50095686,33.9078578591,95.3217574484,0.0,51.0481707146,78.1489452969,452.389057974,23.0121973092,16.6606,412.716260665
 03/20  07:00:00,362.224194751,35.965600478,76.7467896278,0.0,64.3609230253,109.708623606,737.268539179,165.820368334,24.9909,546.457270846
 03/20  08:00:00,315.591366235,35.965600478,81.3063334976,0.0,51.0481707146,80.7689615957,662.498423892,204.754669234,33.3212,424.422554658
 03/20  09:00:00,288.055056736,36.2308878816,81.5590988701,0.0,51.0481707146,71.0224615957,584.378965617,199.735929447,66.8089,317.83413617
 03/20  10:00:00,233.386204371,36.4376951358,75.2170951906,0.0,32.1804615127,65.7244621605,534.972072375,199.508545847,83.4695,251.994026528
 03/20  11:00:00,233.903055354,36.6179862951,74.7048549634,0.0,32.1804615127,65.7244621605,459.723568887,188.785914865,83.4695,187.468154021
 03/20  12:00:00,240.134561166,36.7395423146,82.1083991464,0.0,32.1804615127,65.7244621605,403.717591578,138.041584396,83.4695,182.206507182
 03/20  13:00:00,241.012047373,36.776839616,92.9359595418,0.0,32.1804615127,55.9779621605,387.495013384,127.545706954,75.1392,184.81010643
 03/20  14:00:00,242.760526066,36.8110303692,94.5487682907,0.0,32.1804615127,55.9779621605,401.689578182,155.255146754,66.8089,179.625531428
 03/20  15:00:00,237.426023306,36.8387705567,88.9566283613,0.0,32.1804615127,55.9779621605,444.782792018,183.106664406,75.1392,186.536927612
 03/20  16:00:00,262.978502154,36.5326243571,85.5018841872,0.0,32.1804615127,60.9114621605,396.811591332,166.410264182,91.7998,138.601527151
 03/20  17:00:00,294.539025818,35.9658354734,82.890171654,0.0,32.1804615127,77.5397301883,406.667242686,146.101357844,49.9818,210.584084843
 03/20  18:00:00,358.447128041,35.9991822463,92.553962608,0.0,77.122965704,86.2600435998,605.343677202,175.546148777,49.9818,379.815728425
 03/20  19:00:00,376.73890235,35.965600478,94.6143833892,0.0,102.647051061,80.1663183927,496.315125661,181.987077805,33.3212,281.006847856
 03/20  20:00:00,407.537846822,35.965600478,91.8229551653,0.0,115.40909374,92.7192997104,488.341519303,174.997425012,33.3212,280.022894291
 03/20  21:00:00,387.448793231,35.965600478,95.5385912107,0.0,102.647051061,94.1340635361,627.423757627,188.838787773,24.9909,413.594069854
 03/20  22:00:00,302.581764601,35.965600478,77.4667252212,0.0,77.122965704,65.871452062,545.432235768,213.091015623,16.6606,315.680620145
 03/20  23:00:00,210.365138914,35.965600478,53.4696350356,0.0,38.286128036,48.4199368926,418.522086566,238.761011788,8.3303,171.430774778
 03/20  24:00:00,132.044782778,31.0270181927,19.4267321169,0.0,25.5240853573,30.610668775,191.154246289,49.5964488408,3.33212,138.225677448
 03/21  01:00:00,125.851933373,31.0270181927,20.5587139391,0.0,19.418418834,29.3649097162,145.026819796,40.2275321073,3.33212,101.467167689
 03/21  02:00:00,118.635565651,31.0270181927,21.2504270511,0.0,12.7620426787,28.1191506574,145.550216425,34.407128947,3.33212,107.810967478
 03/21  03:00:00,118.813489145,31.0270181927,21.4443708175,0.0,12.7620426787,28.1191506574,135.990590143,31.1927581191,3.33212,101.465712024
 03/21  04:00:00,128.517845934,31.0270181927,23.9436601771,0.0,12.7620426787,28.1191506574,171.097664935,29.6145966611,3.33212,138.150948274
 03/21  05:00:00,188.39820936,31.0270181927,56.0644129615,0.0,25.5240853573,30.610668775,273.850663239,28.8758900841,8.3303,236.644473155
 03/21  06:00:00,327.535246939,33.0847608116,93.3369322049,0.0,51.0481707146,78.1489452969,456.806943891,28.2407514522,16.6606,411.905592439
 03/21  07:00:00,357.2186993,35.9987108707,70.9111672189,0.0,64.3609230253,109.708623606,753.423714231,181.494852501,24.9909,546.93796173
 03/21  08:00:00,297.159549973,35.965600478,62.4146766208,0.0,51.0481707146,80.7689615957,676.614213767,219.008508985,33.3212,424.284504782
 03/21  09:00:00,282.382959441,36.2933342259,75.9960954705,0.0,51.0481707146,71.0224615957,587.327823706,204.194852794,66.8089,316.324070911
 03/21  10:00:00,221.714450818,36.613087085,63.9063948665,0.0,32.1804615127,65.7244621605,483.488652169,148.498639231,83.4695,251.520512938
 03/21  11:00:00,208.574073083,36.6793335495,50.6673877697,0.0,32.1804615127,65.7244621605,346.239903243,75.3872268154,83.4695,187.383176428
 03/21  12:00:00,204.668124988,36.7146646158,47.4351052671,0.0,32.1804615127,65.7244621605,315.315109712,51.7317009896,83.4695,180.113908722
 03/21  13:00:00,195.225733755,36.7446575301,47.5939332694,0.0,32.1804615127,55.9779621605,300.201955054,38.3066296726,75.1392,186.756125382
 03/21  14:00:00,198.272633426,36.7733608232,50.5329695388,0.0,32.1804615127,55.9779621605,275.799346575,29.4469865389,66.8089,179.543460036
 03/21  15:00:00,210.549015334,36.7995924289,62.724750761,0.0,32.1804615127,55.9779621605,278.110324036,22.8940927282,75.1392,180.077031308
 03/21  16:00:00,246.612443684,36.4976711669,69.7968892521,0.0,32.1804615127,60.9114621605,254.836608475,18.4084179328,91.7998,144.628390542
 03/21  17:00:00,288.895306639,35.965600478,77.6242115218,0.0,32.1804615127,77.5397301883,278.517418124,21.5935470036,49.9818,206.94207112
 03/21  18:00:00,354.687946341,35.965600478,89.4443745819,0.0,77.122965704,86.2600435998,463.249196341,29.3533759617,49.9818,383.914020379
 03/21  19:00:00,361.443714739,35.965600478,80.7983111397,0.0,102.647051061,80.1663183927,373.961548231,59.9910345431,33.3212,280.649313687
 03/21  20:00:00,392.589928927,35.965600478,78.335045993,0.0,115.40909374,92.7192997104,435.47763574,122.486956358,33.3212,279.669479382
 03/21  21:00:00,383.124647269,35.965600478,92.333575535,0.0,102.647051061,94.1340635361,580.46595668,142.452315209,24.9909,413.022741471
 03/21  22:00:00,312.797059891,35.965600478,88.2016699173,0.0,77.122965704,65.871452062,440.587886461,116.10632914,16.6606,307.820957321
 03/21  23:00:00,223.32302281,35.965600478,66.6703466283,0.0,38.286128036,48.4199368926,281.817972432,102.584383245,8.3303,170.903289187
 03/21  24:00:00,130.120836171,31.0270181927,17.4028701712,0.0,25.5240853573,30.610668775,217.640231555,76.1254433672,3.33212,138.182668188
 03/22  01:00:00,130.942118812,31.0270181927,25.6039538534,0.0,19.418418834,29.3649097162,167.071027696,55.9464544458,3.33212,107.79245325
 03/22  02:00:00,127.458625077,31.0270181927,30.0626859382,0.0,12.7620426787,28.1191506574,148.283349372,43.5051449196,3.33212,101.446084453
 03/22  03:00:00,129.080462225,31.0270181927,31.660125486,0.0,12.7620426787,28.1191506574,149.224639769,44.4588928787,3.33212,101.433626891
 03/22  04:00:00,138.998717187,31.0270181927,34.9762898067,0.0,12.7620426787,28.1191506574,181.393358927,39.919639521,3.33212,138.141599406
 03/22  05:00:00,177.03854556,31.0270181927,45.3999009473,0.0,25.5240853573,30.610668775,282.801661281,30.7570631432,8.3303,243.714298138
 03/22  06:00:00,340.817617449,34.8132646114,103.767831625,0.0,51.0481707146,78.1489452969,447.555006529,21.8493569508,16.6606,409.045049578
 03/22  07:00:00,392.372975619,35.9688332968,106.812606901,0.0,64.3609230253,109.708623606,594.15704799,22.301432865,24.9909,546.864715124
 03/22  08:00:00,320.228061198,35.965600478,86.3382344804,0.0,51.0481707146,80.7689615957,476.525861095,25.5668469468,33.3212,417.637814148
 03/22  09:00:00,281.380593929,36.5344021735,75.152394387,0.0,51.0481707146,71.0224615957,408.76391889,23.0188477368,66.8089,318.936171153
 03/22  10:00:00,219.321670901,36.6202224694,61.7144436139,0.0,32.1804615127,65.7244621605,352.701486171,21.969658285,83.4695,247.262327886
 03/22  11:00:00,210.673610638,36.6690565922,52.4205175327,0.0,32.1804615127,65.7244621605,296.306349439,25.550445421,83.4695,187.286404018
 03/22  12:00:00,205.969536125,36.7049391818,48.4445869848,0.0,32.1804615127,65.7244621605,299.49482211,33.7513979443,83.4695,182.273924166
 03/22  13:00:00,196.309713045,36.7379261268,48.5077475752,0.0,32.1804615127,55.9779621605,299.230668635,39.6472529788,75.1392,184.444215656
 03/22  14:00:00,196.226846793,36.7667410589,48.4280344147,0.0,32.1804615127,55.9779621605,294.651498476,48.3643421711,66.8089,179.478256305
 03/22  15:00:00,197.568521856,36.7944720596,49.7448157646,0.0,32.1804615127,55.9779621605,304.427788736,49.3175027882,75.1392,179.971085948
 03/22  16:00:00,227.225190103,36.492682504,50.428586924,0.0,32.1804615127,60.9114621605,285.806948144,49.4001621526,91.7998,144.606985991
 03/22  17:00:00,268.712143122,35.965600478,57.4743727522,0.0,32.1804615127,77.5397301883,327.558742929,70.7390370226,49.9818,206.837905906
 03/22  18:00:00,339.268780652,35.965600478,74.0275242554,0.0,77.122965704,86.2600435998,521.90740786,90.6898890735,49.9818,381.235718786
 03/22  19:00:00,357.172320258,35.965600478,75.9669743489,0.0,102.647051061,80.1663183927,464.053216267,148.355494358,33.3212,282.376521909
 03/22  20:00:00,392.548302365,35.965600478,77.3174971701,0.0,115.40909374,92.7192997104,552.586237855,242.73443506,33.3212,276.530602794
 03/22  21:00:00,379.461696577,35.9656158824,87.1186240235,0.0,102.647051061,94.1340635361,697.318423213,261.215711214,24.9909,411.111811998
 03/22  22:00:00,300.434109156,35.965600478,74.7909340028,0.0,77.122965704,65.871452062,535.481945311,207.094970317,16.6606,311.726374994
 03/22  23:00:00,211.730857605,35.965600478,54.3761300431,0.0,38.286128036,48.4199368926,396.478928411,217.328357889,8.3303,170.820270521
 03/22  24:00:00,131.174378424,31.0270181927,18.4247227458,0.0,25.5240853573,30.610668775,187.652750459,46.1961410087,3.33212,138.12448945
 03/23  01:00:00,127.006081766,31.0270181927,21.6032497327,0.0,19.418418834,29.3649097162,142.370594648,37.6188394465,3.33212,101.419635202
 03/23  02:00:00,120.929949044,31.0270181927,23.4380482786,0.0,12.7620426787,28.1191506574,143.786050479,32.6919440297,3.33212,107.761986449
 03/23  03:00:00,122.42291771,31.0270181927,24.9373114096,0.0,12.7620426787,28.1191506574,134.675252845,29.9220903581,3.33212,101.421042487
 03/23  04:00:00,131.889031465,31.0270181927,27.831025041,0.0,12.7620426787,28.1191506574,169.978869146,28.5548047752,3.33212,138.091944371
 03/23  05:00:00,168.640306139,31.0270181927,36.9407747164,0.0,25.5240853573,30.610668775,272.62510692,28.1334091343,8.3303,236.161397785
 03/23  06:00:00,324.189968987,33.4963093353,90.1424366852,0.0,51.0481707146,78.1489452969,455.152290914,27.5075879025,16.6606,410.984103011
 03/23  07:00:00,351.353232994,35.997309625,66.1273362204,0.0,64.3609230253,109.708623606,754.48973554,186.858659677,24.9909,542.640175863
 03/23  08:00:00,299.262568106,35.965600478,65.2130474467,0.0,51.0481707146,80.7689615957,682.789068806,232.640914599,33.3212,416.826954207
 03/23  09:00:00,262.335941966,36.0971130494,56.4714018368,0.0,51.0481707146,71.0224615957,620.248331719,234.842526212,66.8089,318.596905508
 03/23  10:00:00,220.703740283,36.2739814749,63.2075796011,0.0,32.1804615127,65.7244621605,569.300619722,235.298429051,83.4695,250.532690671
 03/23  11:00:00,222.901474529,36.4992610199,64.2204938509,0.0,32.1804615127,65.7244621605,482.272138902,214.767795877,83.4695,184.034843024
 03/23  12:00:00,219.834854141,36.6961337814,61.6189711949,0.0,32.1804615127,65.7244621605,456.162017253,185.793378663,83.4695,186.899138589
 03/23  13:00:00,207.553308863,36.7524258987,59.5232309727,0.0,32.1804615127,55.9779621605,395.74809262,140.931380665,75.1392,179.677511954
 03/23  14:00:00,207.453933393,36.7846821982,59.7183441091,0.0,32.1804615127,55.9779621605,360.461402068,114.258445825,66.8089,179.394056243
 03/23  15:00:00,212.128545424,36.8157240329,64.4738883565,0.0,32.1804615127,55.9779621605,360.627140843,99.9842470226,75.1392,185.50369382
 03/23  16:00:00,244.181227133,36.5130183852,67.5970591173,0.0,32.1804615127,60.9114621605,317.901104179,86.8862315758,91.7998,139.215072603
 03/23  17:00:00,281.919318969,35.965600478,70.9326721303,0.0,32.1804615127,77.5397301883,349.366841465,92.666699239,49.9818,206.718342226
 03/23  18:00:00,351.144446907,35.9852218396,86.0564822575,0.0,77.122965704,86.2600435998,563.330353518,133.414587979,49.9818,379.933965538
 03/23  19:00:00,368.605174484,35.965600478,87.3995629038,0.0,102.647051061,80.1663183927,497.323959771,182.565178381,33.3212,281.437581389
 03/23  20:00:00,394.337555531,35.965600478,78.7598009393,0.0,115.40909374,92.7192997104,565.892050625,259.016105147,33.3212,273.554745479
 03/23  21:00:00,364.329260053,35.965600478,72.66697276,0.0,102.647051061,94.1340635361,655.205588262,219.042698767,24.9909,411.171989495
 03/23  22:00:00,284.528908909,35.965600478,59.6666505076,0.0,77.122965704,65.871452062,568.069900216,239.069216705,16.6606,312.340083511
 03/23  23:00:00,191.658002096,35.965600478,34.9793221668,0.0,38.286128036,48.4199368926,441.848198775,260.215421436,8.3303,173.30247734
 03/23  24:00:00,137.092216564,31.0270181927,24.4944699993,0.0,25.5240853573,30.610668775,194.204496381,52.7900003614,3.33212,138.08237602
 03/24  01:00:00,128.612388241,31.0270181927,23.3331322119,0.0,19.418418834,29.3649097162,147.461430273,42.7254925796,3.33212,101.403817693
 03/24  02:00:00,120.393779962,31.0270181927,23.0170320245,0.0,12.7620426787,28.1191506574,141.544175072,36.8172462441,3.33212,101.394808828
 03/24  03:00:00,120.870138084,31.0270181927,23.5007176826,0.0,12.7620426787,28.1191506574,138.323811625,33.6059236863,3.33212,101.385767938
 03/24  04:00:00,130.600808357,31.0270181927,26.0243123718,0.0,12.7620426787,28.1191506574,172.980727032,31.6029105557,3.33212,138.045696476
 03/24  05:00:00,166.089451716,31.0270181927,33.875362601,0.0,25.5240853573,30.610668775,277.171080133,30.5510817666,8.3303,238.289698366
 03/24  06:00:00,310.297233548,33.0847608116,76.7582646953,0.0,51.0481707146,78.1489452969,454.051491404,29.8740905942,16.6606,407.51680081
 03/24  07:00:00,319.700813193,35.9854259097,36.8810182926,0.0,64.3609230253,109.708623606,783.64131331,215.168545844,24.9909,543.481867466
 03/24  08:00:00,303.332436467,35.965600478,68.8355021893,0.0,51.0481707146,80.7689615957,706.036289659,252.551293124,33.3212,420.163796535
 03/24  09:00:00,311.931862232,36.3027435303,105.53755596,0.0,51.0481707146,71.0224615957,596.08180687,215.867334569,66.8089,313.405572301
 03/24  10:00:00,233.057188198,36.6258860733,75.6429270254,0.0,32.1804615127,65.7244621605,431.019944604,93.789020844,83.4695,253.76142376
 03/24  11:00:00,212.248283298,36.6777696173,54.287644916,0.0,32.1804615127,65.7244621605,300.558430632,36.2873446711,83.4695,180.801585961
 03/24  12:00:00,215.379278549,36.7141658134,57.9225319746,0.0,32.1804615127,65.7244621605,289.658240817,19.3723245436,83.4695,186.816416273
 03/24  13:00:00,232.443708299,36.7453420684,84.5226213331,0.0,32.1804615127,55.9779621605,267.794075332,13.057726082,75.1392,179.59714925
 03/24  14:00:00,255.156267978,36.7743146907,107.063927241,0.0,32.1804615127,55.9779621605,259.29829025,13.165509289,66.8089,179.323880961
 03/24  15:00:00,268.956877847,36.8019185261,120.777962639,0.0,32.1804615127,55.9779621605,267.30329455,12.4349759934,75.1392,179.729118557
 03/24  16:00:00,298.360636218,36.4992779084,121.209097268,0.0,32.1804615127,60.9114621605,245.124353647,8.72890137067,91.7998,144.595652276
 03/24  17:00:00,327.977808801,35.965600478,116.464589443,0.0,32.1804615127,77.5397301883,269.383800169,12.7869533162,49.9818,206.615046853
 03/24  18:00:00,382.607246071,35.965600478,117.197894351,0.0,77.122965704,86.2600435998,441.541170198,16.9901396597,49.9818,374.569230539
 03/24  19:00:00,374.535567014,35.965600478,93.785439839,0.0,102.647051061,80.1663183927,355.608469248,42.995633719,33.3212,279.291635529
 03/24  20:00:00,399.62144128,35.965600478,85.2645037389,0.0,115.40909374,92.7192997104,392.620316307,80.1696344727,33.3212,279.129481835
 03/24  21:00:00,381.492422484,35.965600478,90.6871152102,0.0,102.647051061,94.1340635361,581.738745185,145.493037841,24.9909,411.254807344
 03/24  22:00:00,310.256659339,35.965600478,85.6749094884,0.0,77.122965704,65.871452062,482.737478616,159.096787489,16.6606,306.980091127
 03/24  23:00:00,221.962389672,35.965600478,65.4952369695,0.0,38.286128036,48.4199368926,311.804321327,132.7955297,8.3303,170.678491627
 03/24  24:00:00,122.367982189,31.0270181927,9.72299081905,0.0,25.5240853573,30.610668775,239.759114042,98.392488415,3.33212,138.034505627
 03/25  01:00:00,129.610842414,31.0270181927,14.6723329977,0.0,27.7269238854,30.610668775,189.026779423,82.3345426985,3.33212,103.360116725
 03/25  02:00:00,124.246918444,31.0270181927,26.7363569706,0.0,12.7620426787,28.1191506574,166.643388779,57.5914886116,3.33212,105.719780167
 03/25  03:00:00,132.674713472,31.0270181927,35.1072501528,0.0,12.7620426787,28.1191506574,147.971476979,43.2735075221,3.33212,101.365849457
 03/25  04:00:00,140.037664494,31.0270181927,35.8963381489,0.0,12.7620426787,28.1191506574,175.602813724,34.2703669523,3.33212,138.000326772
 03/25  05:00:00,154.41765059,31.0270181927,38.0340478796,0.0,12.7620426787,28.1191506574,207.898383053,28.970424187,8.3303,170.597658866
 03/25  06:00:00,284.694929416,33.7020835972,82.6462116449,0.0,42.6918050922,54.3732441037,281.047345207,25.7985249321,16.6606,238.588220275
 03/25  07:00:00,304.354396381,35.9718414514,66.7070867458,0.0,42.6918050922,86.1019271793,581.326531829,148.501017392,24.9909,407.834614437
 03/25  08:00:00,367.642634649,35.965600478,95.4514727515,0.0,57.6566862989,112.030105488,712.568741685,96.4762609514,33.3212,582.771280733
 03/25  09:00:00,317.100174563,36.5372325132,91.5109231073,0.0,57.6566862989,83.6599452969,552.801571476,71.349943194,66.8089,414.642728282
 03/25  10:00:00,235.738717349,36.6234840958,64.5177878869,0.0,42.6918050922,68.9656133826,502.592320527,103.121671881,83.4695,316.001148646
 03/25  11:00:00,218.605674014,36.6706929028,55.7830061633,0.0,34.9340096728,67.7198543238,452.883378524,119.962952224,83.4695,249.4509263
 03/25  12:00:00,213.04697163,36.7060124787,51.0570861924,0.0,34.9340096728,67.7198543238,359.205827715,88.3947964102,83.4695,187.341531305
 03/25  13:00:00,197.239772619,36.7370475336,44.9349059365,0.0,34.9340096728,57.9733543238,380.988214473,124.594511742,75.1392,181.254502731
 03/25  14:00:00,198.065503809,36.7638041577,45.4735731889,0.0,34.9340096728,57.9733543238,434.200645765,181.831900211,66.8089,185.559845554
 03/25  15:00:00,197.158746735,36.7882821822,44.5137963753,0.0,34.9340096728,57.9733543238,434.055930049,179.116393563,75.1392,179.800336486
 03/25  16:00:00,225.348887762,36.4839169813,43.8116347513,0.0,34.9340096728,62.9068543238,397.342553923,160.383106286,91.7998,145.159647638
 03/25  17:00:00,258.487496515,35.965600478,49.603474899,0.0,34.9340096728,72.2186844194,385.883519895,164.515308935,49.9818,171.38641096
 03/25  18:00:00,332.301296814,35.965600478,57.2761204692,0.0,87.0357390804,86.2600435998,414.784867257,150.113477522,49.9818,214.689589735
 03/25  19:00:00,348.320697865,35.965600478,70.1595751538,0.0,102.000620287,77.6748002752,468.175401951,155.568790064,33.3212,279.285411887
 03/25  20:00:00,377.056573945,35.965600478,79.0918772299,0.0,102.000620287,88.9820225341,484.858423089,177.743219946,33.3212,273.794003143
 03/25  21:00:00,370.075791846,35.965600478,81.6444766465,0.0,102.000620287,91.6425454185,493.970591618,192.351155412,24.9909,276.628536207
 03/25  22:00:00,316.425600548,35.965600478,81.0742326393,0.0,87.0357390804,65.871452062,611.235190463,186.534366079,16.6606,408.040224383
 03/25  23:00:00,226.227737336,35.965600478,64.2044356544,0.0,42.6918050922,48.4199368926,463.497138378,218.930319079,8.3303,236.236519299
 03/25  24:00:00,133.121657811,31.0270181927,18.09721478,0.0,27.7269238854,30.610668775,186.462886903,45.1679989515,3.33212,137.962767951
 03/26  01:00:00,147.456620043,31.0270181927,23.1840883867,0.0,34.4311606118,33.1021868926,139.886070008,35.0567694992,3.33212,101.497180508
 03/26  02:00:00,132.372598559,31.0270181927,25.5992821031,0.0,19.466279405,30.610668775,140.133851668,28.9662574538,3.33212,107.835474214
 03/26  03:00:00,133.627582725,31.0270181927,26.8661083804,0.0,19.466279405,30.610668775,130.276242095,25.4593023174,3.33212,101.484819778
 03/26  04:00:00,143.331559769,31.0270181927,29.9891433875,0.0,19.466279405,30.610668775,164.72485179,23.4722460814,3.33212,137.920485709
 03/26  05:00:00,159.527997544,31.0270181927,33.9416213521,0.0,19.466279405,30.610668775,201.111854324,21.9949056824,8.3303,170.786648641
 03/26  06:00:00,287.428287156,33.9078578591,84.8366952536,0.0,42.6918050922,54.3732441037,283.214752973,21.442154577,16.6606,245.111998396
 03/26  07:00:00,314.208103878,35.9831320354,67.1475224348,0.0,49.3960418185,88.5934452969,575.313501749,141.718822343,24.9909,408.603779406
 03/26  08:00:00,359.119190958,35.965600478,86.4535560137,0.0,57.6566862989,112.030105488,759.63326044,150.641432354,33.3212,575.670628086
 03/26  09:00:00,309.447071981,36.5285279287,92.9552162954,0.0,50.9524495726,81.1684271793,576.86174497,92.9899894478,66.8089,417.062855522
 03/26  10:00:00,244.87775092,36.6170323904,73.5670121427,0.0,42.6918050922,68.9656133826,455.566161709,59.8564664904,83.4695,312.240195219
 03/26  11:00:00,230.85711966,36.6698050333,63.2517540127,0.0,38.286128036,68.9656133826,392.39323608,53.9900219442,83.4695,254.933714136
 03/26  12:00:00,224.792386502,36.7102053008,57.8980827834,0.0,38.286128036,68.9656133826,303.11548997,39.9120532366,83.4695,179.733936733
 03/26  13:00:00,214.50072295,36.7436883261,66.3862417497,0.0,31.5818913096,56.727595265,286.747249371,24.9603349676,75.1392,186.647714403
