Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  14:00:00,229.321755294,36.7736795384,81.1214124377,0.0,31.5818913096,56.727595265,266.841333598,20.876933214,66.8089,179.155500384
 03/26  15:00:00,238.243823401,36.8007341532,89.9648217251,0.0,31.5818913096,56.727595265,272.027070065,17.7197447417,75.1392,179.168125323
 03/26  16:00:00,273.983633982,36.496884283,96.8297540833,0.0,31.5818913096,61.661095265,245.145470057,15.0335978244,91.7998,138.312072233
 03/26  17:00:00,300.112410436,35.965600478,95.9663569896,0.0,31.5818913096,70.9729253606,242.454570889,21.1629734863,49.9818,171.309797403
 03/26  18:00:00,360.675632915,35.965600478,94.8851339942,0.0,80.3315023541,83.7685254822,293.312173727,29.1040041602,49.9818,214.226369566
 03/26  19:00:00,363.024146918,35.965600478,85.0995965819,0.0,102.000620287,77.6748002752,379.819471606,71.5212750931,33.3212,274.976996513
 03/26  20:00:00,400.590120857,35.965600478,93.8226211035,0.0,108.704857014,91.4735406516,407.512174021,100.705862668,33.3212,273.485111353
 03/26  21:00:00,377.459582879,35.965600478,98.5733854747,0.0,95.2963835608,89.1510273009,406.008330502,104.270696143,24.9909,276.746734359
 03/26  22:00:00,317.538158368,35.965600478,91.8499483318,0.0,80.3315023541,63.3799339444,551.260969496,134.321617855,16.6606,400.278751641
 03/26  23:00:00,237.681758525,35.9656192332,76.491662112,0.0,42.6918050922,48.4199368926,368.583436646,124.97271361,8.3303,235.280423036
 03/26  24:00:00,146.375560726,31.0270181927,22.164095998,0.0,34.4311606118,33.1021868926,228.738531089,87.2660594065,3.33212,138.140351683
 03/27  01:00:00,134.78767685,31.0270181927,29.3776674711,0.0,19.418418834,29.3649097162,178.371967078,73.7191308135,3.33212,101.320716265
 03/27  02:00:00,130.078907675,31.0270181927,32.5992620513,0.0,12.7620426787,28.1191506574,170.15369126,59.1715092701,3.33212,107.65006199
 03/27  03:00:00,131.683671612,31.0270181927,34.2042455959,0.0,12.7620426787,28.1191506574,153.608923874,48.9615897886,3.33212,101.315214086
 03/27  04:00:00,140.871585682,31.0270181927,36.7738704734,0.0,12.7620426787,28.1191506574,184.497431512,43.8912192457,3.33212,137.274092266
 03/27  05:00:00,177.331123048,31.0270181927,45.5645947938,0.0,25.5240853573,30.610668775,282.851158271,38.3330477644,8.3303,236.187810507
 03/27  06:00:00,343.324573603,34.8132646114,106.305556288,0.0,51.0481707146,78.1489452969,450.81603388,32.8014681481,16.6606,401.353965732
 03/27  07:00:00,366.951259421,35.9676974621,83.6879551202,0.0,64.3609230253,109.708623606,723.226584237,157.32644218,24.9909,540.909242058
 03/27  08:00:00,319.754617684,35.965600478,85.3224976701,0.0,51.0481707146,80.7689615957,581.503471819,132.434794596,33.3212,415.747477224
 03/27  09:00:00,291.355134677,36.539517229,85.156194517,0.0,51.0481707146,71.0224615957,428.717756892,50.1501667245,66.8089,311.758690168
 03/27  10:00:00,235.85229738,36.6309588702,78.1623890177,0.0,32.1804615127,65.7244621605,354.266521345,24.3867084414,83.4695,246.410312904
 03/27  11:00:00,242.755507586,36.6879289533,84.2425678824,0.0,32.1804615127,65.7244621605,286.813486657,16.4790859468,83.4695,186.86490071
 03/27  12:00:00,263.598784559,36.734566721,105.614080164,0.0,32.1804615127,65.7244621605,274.994602357,11.8843004769,83.4695,179.64080188
 03/27  13:00:00,269.91821905,36.7748240421,121.762923903,0.0,32.1804615127,55.9779621605,264.154658087,9.65823451167,75.1392,179.357223575
 03/27  14:00:00,283.22571915,36.8117352509,135.039986352,0.0,32.1804615127,55.9779621605,255.603005429,8.14086096919,66.8089,180.65324446
 03/27  15:00:00,286.467439322,36.8417991938,138.24936197,0.0,32.1804615127,55.9779621605,264.955911148,9.07735190938,75.1392,180.739359238
 03/27  16:00:00,304.539412623,36.5466689983,127.383212734,0.0,32.1804615127,60.9114621605,244.648577363,11.1058624685,91.7998,141.742914894
 03/27  17:00:00,333.732537682,36.0200148528,122.17600923,0.0,32.1804615127,77.5397301883,273.479840511,17.2430352598,49.9818,206.255005252
 03/27  18:00:00,389.894020858,36.0606319792,124.387299911,0.0,77.122965704,86.2600435998,451.787282296,29.8007960473,49.9818,372.004686249
 03/27  19:00:00,388.955474994,35.9848844758,110.551223962,0.0,102.647051061,80.1663183927,382.355178227,69.7003653844,33.3212,279.333612842
 03/27  20:00:00,416.526860038,35.965600478,101.596906377,0.0,115.40909374,92.7192997104,479.696998281,172.561476119,33.3212,273.814322162
 03/27  21:00:00,397.284405059,35.9760363226,105.200068291,0.0,102.647051061,94.1340635361,704.526230327,274.061993761,24.9909,405.473336566
 03/27  22:00:00,314.522438142,35.965600478,89.0083071091,0.0,77.122965704,65.871452062,531.154189764,208.418883104,16.6606,306.074706661
 03/27  23:00:00,221.933347349,35.965600478,64.6824308253,0.0,38.286128036,48.4199368926,389.687926341,210.92110817,8.3303,170.436518171
 03/27  24:00:00,129.106426161,31.0270181927,16.4404927439,0.0,25.5240853573,30.610668775,186.154110829,44.9411024322,3.33212,137.880888397
 03/28  01:00:00,125.585010428,31.0270181927,20.2558834341,0.0,19.418418834,29.3649097162,140.925593362,36.3054273189,3.33212,101.288046044
 03/28  02:00:00,119.569398641,31.0270181927,22.1653628836,0.0,12.7620426787,28.1191506574,135.670858107,31.0488304203,3.33212,101.289907686
 03/28  03:00:00,121.257924368,31.0270181927,23.8583047159,0.0,12.7620426787,28.1191506574,138.356208576,27.8891725554,3.33212,107.13491602
 03/28  04:00:00,131.797813315,31.0270181927,27.1893361811,0.0,12.7620426787,28.1191506574,160.793688756,25.6868879563,3.33212,131.7746808
 03/28  05:00:00,167.798606826,31.0270181927,35.5639239967,0.0,25.5240853573,30.610668775,268.191605935,24.5221102078,8.3303,235.339195727
 03/28  06:00:00,329.355616818,34.113632121,93.7683302143,0.0,51.0481707146,78.1489452969,448.583148891,24.0165738262,16.6606,407.905975064
 03/28  07:00:00,338.065259404,35.965600478,54.9277942395,0.0,64.3609230253,109.708623606,736.96064234,176.1110781,24.9909,535.85866424
 03/28  08:00:00,318.778077038,35.965600478,83.9514716879,0.0,51.0481707146,80.7689615957,655.314162557,208.300156766,33.3212,413.692805792
 03/28  09:00:00,299.539105458,36.3906148267,92.8848184862,0.0,51.0481707146,71.0224615957,569.001514865,186.203263768,66.8089,315.989351097
 03/28  10:00:00,237.050761246,36.6413961148,79.0475645617,0.0,32.1804615127,65.7244621605,474.874124408,144.167768204,83.4695,247.236856204
 03/28  11:00:00,233.605653007,36.7024284035,75.4452454837,0.0,32.1804615127,65.7244621605,352.597055047,89.2843068455,83.4695,179.843248201
 03/28  12:00:00,241.574490894,36.7447276649,84.1803375058,0.0,32.1804615127,65.7244621605,319.965656289,56.2026316761,83.4695,180.293524613
 03/28  13:00:00,237.826749957,36.7814176435,90.0593523553,0.0,32.1804615127,55.9779621605,306.941117682,46.3877122739,75.1392,185.414205408
 03/28  14:00:00,246.038200238,36.8160049711,98.1850043984,0.0,32.1804615127,55.9779621605,287.694040546,42.0703626052,66.8089,178.81477794
 03/28  15:00:00,248.963079073,36.8472746192,101.068123352,0.0,32.1804615127,55.9779621605,299.801719388,45.8782868589,75.1392,178.78423253
 03/28  16:00:00,276.262777792,36.5553118184,99.391439241,0.0,32.1804615127,60.9114621605,280.072629041,49.7183738463,91.7998,138.554455194
 03/28  17:00:00,310.822648978,36.035915061,99.5247891765,0.0,32.1804615127,77.5397301883,314.93587057,58.827594835,49.9818,206.126475735
 03/28  18:00:00,376.639219017,36.0823368812,111.310209033,0.0,77.122965704,86.2600435998,487.790650589,66.3303453328,49.9818,371.478505257
 03/28  19:00:00,389.331604133,36.0135954926,111.347114369,0.0,102.647051061,80.1663183927,383.16847213,70.78897962,33.3212,279.05829251
 03/28  20:00:00,425.252565017,35.9906649516,110.790095369,0.0,115.40909374,92.7192997104,389.508561996,85.8079562552,33.3212,270.379405741
 03/28  21:00:00,411.349432835,36.0192643429,120.335926469,0.0,102.647051061,94.1340635361,544.505500782,110.763748909,24.9909,408.750851873
 03/28  22:00:00,330.169417042,36.0650217014,105.353105153,0.0,77.122965704,65.871452062,457.241497682,134.81674697,16.6606,305.764150712
 03/28  23:00:00,235.718899543,36.013577793,79.0616769716,0.0,38.286128036,48.4199368926,321.067048575,142.375121427,8.3303,170.361627148
 03/28  24:00:00,127.853866386,31.0270181927,15.2061789862,0.0,25.5240853573,30.610668775,212.958247859,71.7951135128,3.33212,137.831014346
 03/29  01:00:00,128.224588417,31.0270181927,22.9540070673,0.0,19.418418834,29.3649097162,157.216544506,52.6209541317,3.33212,101.263470374
 03/29  02:00:00,124.934542047,31.0270181927,27.5891594741,0.0,12.7620426787,28.1191506574,147.18810097,42.5903369021,3.33212,101.265644068
 03/29  03:00:00,128.533870302,31.0270181927,31.1923506562,0.0,12.7620426787,28.1191506574,139.835344408,35.238251472,3.33212,101.264972936
 03/29  04:00:00,178.03064184,33.4963093353,69.8110609278,0.0,12.7620426787,28.1191506574,169.321655778,29.7808592742,3.33212,136.208676504
 03/29  05:00:00,149.532887206,31.0270181927,17.9838774993,0.0,25.5240853573,30.610668775,268.495344487,28.1227211919,8.3303,232.042323295
 03/29  06:00:00,349.141148421,35.1425034304,111.212857556,0.0,51.0481707146,78.1489452969,449.137702632,28.2703882134,16.6606,404.206714418
 03/29  07:00:00,391.081762693,35.9707965953,108.036578122,0.0,64.3609230253,109.708623606,643.172524709,83.7469600291,24.9909,534.43466468
 03/29  08:00:00,323.613096546,35.965600478,89.6121805463,0.0,51.0481707146,80.7689615957,544.846372068,98.4722376177,33.3212,413.05293445
 03/29  09:00:00,292.382909772,36.5541570357,86.0078725986,0.0,51.0481707146,71.0224615957,486.389773573,102.835095812,66.8089,316.745777761
 03/29  10:00:00,231.653894053,36.6401982533,73.9884782412,0.0,32.1804615127,65.7244621605,441.054470886,111.51315543,83.4695,246.071815456
 03/29  11:00:00,234.843629609,36.6920736088,76.510402038,0.0,32.1804615127,65.7244621605,349.61533937,86.3891886335,83.4695,179.756650737
 03/29  12:00:00,257.540145349,36.7315368006,98.8265011574,0.0,32.1804615127,65.7244621605,321.442175081,56.9211224213,83.4695,181.05155266
 03/29  13:00:00,244.198865065,36.7652786499,94.1241254867,0.0,32.1804615127,55.9779621605,295.353065183,36.8312191989,75.1392,183.382645985
 03/29  14:00:00,241.163182881,36.7980024895,91.4263473441,0.0,32.1804615127,55.9779621605,272.466536375,28.9308614404,66.8089,176.726774934
 03/29  15:00:00,255.24917456,36.8274892249,105.46907904,0.0,32.1804615127,55.9779621605,274.894284965,23.0994509572,75.1392,176.655634008
 03/29  16:00:00,286.647646651,36.54215539,107.390808889,0.0,32.1804615127,60.9114621605,242.224870009,12.5187782615,91.7998,137.906291748
 03/29  17:00:00,350.078329531,36.0443699222,136.42888048,0.0,32.1804615127,77.5397301883,263.849689446,7.81199763381,49.9818,206.055891812
 03/29  18:00:00,409.339639842,36.0877001252,141.726059565,0.0,77.122965704,86.2600435998,433.37333659,7.98956772159,49.9818,375.401968868
 03/29  19:00:00,422.410077286,36.0173034759,141.88091012,0.0,102.647051061,80.1663183927,317.844336672,10.7225243801,33.3212,273.800612292
 03/29  20:00:00,457.149799316,35.9988919736,140.282322926,0.0,115.40909374,92.7192997104,329.141872214,17.9550555437,33.3212,277.86561667
 03/29  21:00:00,432.970968336,36.0358349521,139.845112484,0.0,102.647051061,94.1340635361,449.274804033,22.530472585,24.9909,401.753431448
 03/29  22:00:00,353.50583727,36.1134362907,127.144620531,0.0,77.122965704,65.871452062,345.335891055,25.1138633235,16.6606,303.561427731
 03/29  23:00:00,257.152541089,36.0673713458,99.1624053131,0.0,38.286128036,48.4199368926,206.50032687,28.4473607547,8.3303,169.722666115
 03/29  24:00:00,137.156853943,31.0270181927,24.4975583751,0.0,25.5240853573,30.610668775,163.413097318,22.3101014569,3.33212,137.770875861
 03/30  01:00:00,143.863840826,31.0270181927,38.6083681689,0.0,19.418418834,29.3649097162,124.945462298,20.3670948199,3.33212,101.246247478
 03/30  02:00:00,180.943069536,33.4963093353,78.4963037033,0.0,12.7620426787,28.1191506574,128.515678133,23.9497477205,3.33212,101.233810412
 03/30  03:00:00,118.881182022,31.0270181927,21.564917541,0.0,12.7620426787,28.1191506574,135.318890617,30.7562499925,3.33212,101.230520624
 03/30  04:00:00,179.465655558,33.4963093353,70.3449168682,0.0,12.7620426787,28.1191506574,180.318578932,39.2541746138,3.33212,137.732284318
 03/30  05:00:00,212.059039971,33.4963093353,75.1932387795,0.0,25.5240853573,30.610668775,288.455003181,45.1020481779,8.3303,235.022655003
 03/30  06:00:00,320.561092065,33.9901675639,84.9526324619,0.0,51.0481707146,78.1489452969,459.971221474,45.3777752075,16.6606,397.932846266
 03/30  07:00:00,401.844722547,35.9762152599,119.453109268,0.0,64.3609230253,109.708623606,616.439665307,54.4518617611,24.9909,536.996903546
 03/30  08:00:00,333.898518334,35.965600478,99.4519884869,0.0,51.0481707146,80.7689615957,521.41935593,77.0575731341,33.3212,411.040582795
 03/30  09:00:00,288.902385359,36.5432840703,81.6214440665,0.0,51.0481707146,71.0224615957,499.621081551,118.558118162,66.8089,314.254063389
 03/30  10:00:00,224.513174397,36.6306259628,65.5228131106,0.0,32.1804615127,65.7244621605,464.646592862,135.274601511,83.4695,245.902491351
 03/30  11:00:00,205.241862783,36.6803512567,46.5157781398,0.0,32.1804615127,65.7244621605,401.21314034,138.073112789,83.4695,179.670527551
 03/30  12:00:00,206.287044533,36.7177521188,48.816449992,0.0,32.1804615127,65.7244621605,402.848614067,140.002536745,83.4695,179.376577322
 03/30  13:00:00,198.291444802,36.7499951691,50.5674886086,0.0,32.1804615127,55.9779621605,381.502874176,125.534031017,75.1392,180.829643159
 03/30  14:00:00,197.99877076,36.7784199325,50.2845527797,0.0,32.1804615127,55.9779621605,364.805585054,120.892731932,66.8089,177.103953123
 03/30  15:00:00,197.985819383,36.8053324875,50.2540405997,0.0,32.1804615127,55.9779621605,379.145133847,125.188104921,75.1392,178.817828926
 03/30  16:00:00,228.723839143,36.5025820741,52.0471806417,0.0,32.1804615127,60.9114621605,336.735548722,106.845274138,91.7998,138.090474583
 03/30  17:00:00,273.015859705,35.965600478,61.8876595901,0.0,32.1804615127,77.5397301883,342.142422917,86.2930499823,49.9818,205.867572935
 03/30  18:00:00,348.904116555,35.965600478,83.6739808806,0.0,77.122965704,86.2600435998,516.147648495,95.5876904285,49.9818,370.578158066
 03/30  19:00:00,367.092750228,35.965600478,88.6779703436,0.0,102.647051061,80.1663183927,426.328981766,114.392863715,33.3212,278.614918051
 03/30  20:00:00,405.095692038,35.965600478,90.1393404914,0.0,115.40909374,92.7192997104,437.734423643,134.53080818,33.3212,269.882415463
 03/30  21:00:00,394.067150307,35.965600478,102.623859858,0.0,102.647051061,94.1340635361,570.590605446,138.138819226,24.9909,407.46088622
 03/30  22:00:00,313.779386332,35.965600478,88.9117401014,0.0,77.122965704,65.871452062,470.654063716,148.852253932,16.6606,305.141209784
 03/30  23:00:00,222.656798177,35.965600478,65.9146272002,0.0,38.286128036,48.4199368926,332.768602506,155.865105762,8.3303,168.573196743
 03/30  24:00:00,129.921338464,31.0270181927,17.1331513511,0.0,25.5240853573,30.610668775,214.532024457,78.4530116972,3.33212,132.74689276
 03/31  01:00:00,129.513566295,31.0270181927,24.0731325834,0.0,19.418418834,29.3649097162,163.992082294,59.4534267888,3.33212,101.206535505
 03/31  02:00:00,125.009702528,31.0270181927,27.4829443515,0.0,12.7620426787,28.1191506574,150.916819871,46.3883676487,3.33212,101.196332222
 03/31  03:00:00,127.123088072,31.0270181927,29.5936379297,0.0,12.7620426787,28.1191506574,141.253614235,36.7265914511,3.33212,101.194902783
 03/31  04:00:00,137.969534533,31.0270181927,33.228489359,0.0,12.7620426787,28.1191506574,170.491549536,29.4806134165,3.33212,137.67881612
 03/31  05:00:00,174.925199409,31.0270181927,42.5208861418,0.0,25.5240853573,30.610668775,268.913167358,25.7312621104,8.3303,234.851605248
 03/31  06:00:00,343.073367485,34.8132646114,105.262464294,0.0,51.0481707146,78.1489452969,436.334155031,22.9356750658,16.6606,396.737879966
 03/31  07:00:00,363.181765412,35.9670633522,81.725667282,0.0,64.3609230253,109.708623606,704.837964434,145.546810507,24.9909,534.300253927
 03/31  08:00:00,309.367631965,35.965600478,74.0135123782,0.0,51.0481707146,80.7689615957,623.046622297,180.222228717,33.3212,409.50319358
 03/31  09:00:00,279.403993728,36.5085927632,72.5446791441,0.0,51.0481707146,71.0224615957,536.22315842,153.329118087,66.8089,316.085140333
 03/31  10:00:00,218.694414803,36.6257034548,61.1512095519,0.0,32.1804615127,65.7244621605,420.770855439,91.6137265226,83.4695,245.687628917
 03/31  11:00:00,215.099397682,36.6777250594,57.0014053318,0.0,32.1804615127,65.7244621605,321.54775204,58.503027328,83.4695,179.575224712
 03/31  12:00:00,219.431900149,36.7169730516,61.9053382294,0.0,32.1804615127,65.7244621605,308.319972296,45.5605226316,83.4695,179.289949665
 03/31  13:00:00,209.262361503,36.7508955873,61.3933372988,0.0,32.1804615127,55.9779621605,289.641506826,35.4742691821,75.1392,179.028037644
 03/31  14:00:00,209.363896348,36.7799309878,61.4016102864,0.0,32.1804615127,55.9779621605,271.674594299,26.1280832273,66.8089,178.737611071
 03/31  15:00:00,222.127355959,36.8071873051,74.0607192825,0.0,32.1804615127,55.9779621605,273.664140339,19.7892151238,75.1392,178.735725215
 03/31  16:00:00,240.779303409,36.5042949798,63.8705764311,0.0,32.1804615127,60.9114621605,266.756537422,36.9161856741,91.7998,138.040551748
 03/31  17:00:00,280.400935773,35.965600478,68.9927971778,0.0,32.1804615127,77.5397301883,291.725199925,36.7132649112,49.9818,205.030135014
 03/31  18:00:00,359.3914194,35.9741314971,93.8109230497,0.0,77.122965704,86.2600435998,448.450035074,27.7236979203,49.9818,370.744537154
 03/31  19:00:00,370.074381744,35.965600478,91.8287223293,0.0,102.647051061,80.1663183927,346.045439758,42.1365695927,33.3212,270.587670165
 03/31  20:00:00,402.440304671,35.965600478,87.7902379208,0.0,115.40909374,92.7192997104,425.543246014,114.859739139,33.3212,277.362306875
 03/31  21:00:00,388.830234776,35.965600478,97.4402576168,0.0,102.647051061,94.1340635361,636.806768143,214.292783784,24.9909,397.523084359
 03/31  22:00:00,309.707542703,35.9668474707,84.3105312626,0.0,77.122965704,65.871452062,553.035997457,231.566363071,16.6606,304.809034387
 03/31  23:00:00,219.247422681,35.965600478,61.5418942002,0.0,38.286128036,48.4199368926,408.198689832,229.758414945,8.3303,170.109974887
 03/31  24:00:00,131.320745082,31.0270181927,18.4815322546,0.0,25.5240853573,30.610668775,183.423563839,43.6391290739,3.33212,136.452314766
 04/01  01:00:00,139.396220756,31.0270181927,24.3595423293,0.0,27.7269238854,30.610668775,138.770593512,34.5988131896,3.33212,100.839660323
 04/01  02:00:00,124.022860321,31.0270181927,26.5026972059,0.0,12.7620426787,28.1191506574,132.926226448,29.445989447,3.33212,100.148117
 04/01  03:00:00,125.399171524,31.0270181927,27.9001300242,0.0,12.7620426787,28.1191506574,129.855188943,26.6852663497,3.33212,99.8378025929
 04/01  04:00:00,134.920687375,31.0270181927,30.8436753136,0.0,12.7620426787,28.1191506574,163.912088515,25.5007542019,3.33212,135.079214314
 04/01  05:00:00,149.048377854,31.0270181927,32.735104614,0.0,12.7620426787,28.1191506574,204.090070371,25.7247176682,8.3303,170.035052703
 04/01  06:00:00,280.740804932,33.4963093353,79.1419983875,0.0,42.6918050922,54.3732441037,279.223760427,26.7483912561,16.6606,235.81476917
 04/01  07:00:00,276.560100441,35.965600478,42.6110026773,0.0,42.6918050922,86.1019271793,620.938735562,197.555501073,24.9909,398.392334489
 04/01  08:00:00,367.569605292,35.965600478,95.0899768221,0.0,57.6566862989,112.030105488,822.76346268,221.042399072,33.3212,568.399863608
 04/01  09:00:00,333.582298411,36.4652714592,107.370311753,0.0,57.6566862989,83.6599452969,631.666835508,155.292431872,66.8089,409.565503636
 04/01  10:00:00,259.54553604,36.6299127741,88.095353915,0.0,42.6918050922,68.9656133826,445.195952464,50.7345191799,83.4695,310.991933284
 04/01  11:00:00,251.624109582,36.68549477,88.3157505056,0.0,34.9340096728,67.7198543238,353.908280607,20.5337043858,83.4695,249.905076221
 04/01  12:00:00,289.955297081,36.7296409048,127.295185739,0.0,34.9340096728,67.7198543238,270.041912822,6.06485528506,83.4695,180.507557537
 04/01  13:00:00,296.789498955,36.7690956776,143.523194707,0.0,34.9340096728,57.9733543238,259.184153447,4.56141041817,75.1392,179.483543028
 04/01  14:00:00,296.449140016,36.8043794872,142.95134266,0.0,34.9340096728,57.9733543238,250.579763427,4.57508234418,66.8089,179.195781083
 04/01  15:00:00,296.340283325,36.8350460784,142.68181974,0.0,34.9340096728,57.9733543238,261.965940256,4.83550374896,75.1392,181.991236507
 04/01  16:00:00,325.947147736,36.5348605227,143.237591413,0.0,34.9340096728,62.9068543238,236.994736605,5.39455218003,91.7998,139.800384425
 04/01  17:00:00,353.281285117,36.0509020706,143.423423441,0.0,34.9340096728,72.2186844194,231.347356865,8.17124916988,49.9818,173.194307695
 04/01  18:00:00,418.434603562,36.12834501,142.251956019,0.0,87.0357390804,86.2600435998,263.548787773,6.94350513768,49.9818,206.623482636
 04/01  19:00:00,417.614779122,36.0099459448,141.400879805,0.0,102.000620287,77.6748002752,311.220315766,6.60264847102,33.3212,271.296467295
 04/01  20:00:00,439.115626068,35.9711927972,140.803772829,0.0,102.000620287,88.9820225341,316.559485839,7.56493916747,33.3212,275.673346672
 04/01  21:00:00,429.252163094,35.9767336091,140.852115569,0.0,102.000620287,91.6425454185,309.270764152,14.3920013953,24.9909,269.887862757
 04/01  22:00:00,373.937369081,35.9668658303,138.869437276,0.0,87.0357390804,65.871452062,439.870151434,25.1072408899,16.6606,398.102310544
 04/01  23:00:00,269.541085795,35.965600478,108.121829062,0.0,42.6918050922,48.4199368926,277.062387103,36.6119824346,8.3303,232.120104669
 04/01  24:00:00,148.720027405,31.0270181927,33.7549294082,0.0,27.7269238854,30.610668775,174.020092624,33.0685594102,3.33212,137.619413213
 04/02  01:00:00,170.659626632,31.0270181927,46.482168611,0.0,34.4311606118,33.1021868926,144.442131097,39.8078410145,3.33212,101.302170082
 04/02  02:00:00,156.149117499,31.0270181927,49.4782134345,0.0,19.466279405,30.610668775,145.582813301,40.9570495227,3.33212,101.293643779
 04/02  03:00:00,156.869260329,31.0270181927,50.2028523088,0.0,19.466279405,30.610668775,145.99022756,41.3760611984,3.33212,101.282046362
 04/02  04:00:00,165.813364572,31.0270181927,52.5522992915,0.0,19.466279405,30.610668775,180.822265413,39.9183306703,3.33212,137.571814742
 04/02  05:00:00,214.392216584,33.4963093353,84.3335735692,0.0,19.466279405,30.610668775,214.541035245,36.009890272,8.3303,170.200844973
 04/02  06:00:00,308.021814649,34.6486452019,104.474695398,0.0,42.6918050922,54.3732441037,281.693520031,28.6078195639,16.6606,236.425100467
 04/02  07:00:00,339.596958588,36.154897355,96.1504519358,0.0,49.3960418185,88.5934452969,454.260772755,30.6840637624,24.9909,398.585808993
 04/02  08:00:00,405.736862968,36.0359290651,133.109957647,0.0,57.6566862989,112.030105488,613.862767606,13.44928429,33.3212,567.092283316
 04/02  09:00:00,358.416707656,36.5775482173,141.041074544,0.0,50.9524495726,81.1684271793,477.14207046,1.77688028231,66.8089,408.556290178
 04/02  10:00:00,315.61126507,36.8174286121,142.652098935,0.0,42.6918050922,68.9656133826,401.20327499,3.50022028487,83.4695,314.233554706
 04/02  11:00:00,312.600585448,36.8619829953,143.242498752,0.0,38.286128036,68.9656133826,334.717127807,3.50983556455,83.4695,247.737792243
 04/02  12:00:00,311.614425115,36.8972401832,142.648419087,0.0,38.286128036,68.9656133826,265.594281509,3.00855568261,83.4695,179.116225827
 04/02  13:00:00,293.041790339,36.8043626926,142.776807527,0.0,31.5818913096,56.727595265,257.743970288,3.48964094497,75.1392,179.115129343
 04/02  14:00:00,293.336940558,36.8378089457,142.835575918,0.0,31.5818913096,56.727595265,243.776021284,3.45215313712,66.8089,173.514968147
 04/02  15:00:00,293.986331203,36.8680135953,143.249541114,0.0,31.5818913096,56.727595265,255.519581196,3.66605385328,75.1392,176.714327343
 04/02  16:00:00,323.960258355,36.6533922383,144.067524012,0.0,31.5818913096,61.661095265,233.666192234,3.95297532239,91.7998,137.913416912
 04/02  17:00:00,351.931865387,36.1199803,144.963839433,0.0,31.5818913096,70.9729253606,227.20396688,6.52235666474,49.9818,170.699810215
 04/02  18:00:00,412.044006247,36.1604302288,143.413282359,0.0,80.3315023541,83.7685254822,261.860410539,5.73437833985,49.9818,206.144232199
 04/02  19:00:00,420.038491832,36.1132884175,142.006944913,0.0,102.000620287,77.6748002752,308.970646196,4.20410869075,33.3212,271.445337505
 04/02  20:00:00,450.099420409,36.0933473124,140.787915287,0.0,108.704857014,91.4735406516,305.668405674,4.21862033183,33.3212,268.128585342
 04/02  21:00:00,420.608682709,36.2558221583,139.766328962,0.0,95.2963835608,89.1510273009,304.818293924,5.16161301567,24.9909,274.665780908
 04/02  22:00:00,367.202209971,36.2039066331,139.932661206,0.0,80.3315023541,63.3799339444,418.29271958,7.86157724512,16.6606,393.770542335
 04/02  23:00:00,304.747887547,36.1585656393,142.126084323,0.0,42.6918050922,48.4199368926,252.705084915,10.9126704382,8.3303,233.462114477
 04/02  24:00:00,215.146668263,33.2905350734,87.4897699345,0.0,34.4311606118,33.1021868926,135.144981823,0.0252705206259,3.33212,131.787591303
 04/03  01:00:00,197.070445622,33.4963093353,87.9232804514,0.0,19.418418834,29.3649097162,104.510050436,0.0418338842801,3.33212,101.136096552
 04/03  02:00:00,190.590712446,33.4963093353,88.9747866211,0.0,12.7620426787,28.1191506574,104.539723565,0.0753222766432,3.33212,101.132281288
 04/03  03:00:00,173.09436934,33.0847608116,71.9946091707,0.0,12.7620426787,28.1191506574,104.800408616,0.335067697539,3.33212,101.133220918
 04/03  04:00:00,176.60984725,33.0847608116,68.7881492943,0.0,12.7620426787,28.1191506574,134.638364657,0.335550756004,3.33212,130.970693901
 04/03  05:00:00,198.609633388,32.9475779703,63.3399365512,0.0,25.5240853573,30.610668775,242.746139648,0.109393356796,8.3303,234.306446291
 04/03  06:00:00,336.100050405,34.4840257924,99.7328998236,0.0,51.0481707146,78.1489452969,412.735461395,0.116219434852,16.6606,395.95864196
 04/03  07:00:00,420.293908911,36.010898356,140.37862785,0.0,64.3609230253,109.708623606,565.720163477,9.36415355049,24.9909,531.365109927
 04/03  08:00:00,375.641237554,35.9958182021,141.208801581,0.0,51.0481707146,80.7689615957,443.701728694,5.32922968325,33.3212,405.051299011
 04/03  09:00:00,349.00514465,36.5739061371,141.867243951,0.0,51.0481707146,71.0224615957,381.184931602,2.69687152906,66.8089,311.679160073
 04/03  10:00:00,301.46258764,36.7099397635,142.60755262,0.0,32.1804615127,65.7244621605,330.062441554,5.77360271983,83.4695,240.819338834
 04/03  11:00:00,301.962816549,36.810765572,142.211212751,0.0,32.1804615127,65.7244621605,269.748945784,5.75082882202,83.4695,180.528616962
 04/03  12:00:00,299.272413786,36.843808144,140.647495541,0.0,32.1804615127,65.7244621605,267.852974776,5.16050036772,83.4695,179.222974409
 04/03  13:00:00,289.049720188,36.8036869258,140.480120896,0.0,32.1804615127,55.9779621605,257.194191402,4.72772862878,75.1392,177.327262773
 04/03  14:00:00,288.605953639,36.8384119595,140.238971297,0.0,32.1804615127,55.9779621605,259.051300197,13.7782193234,66.8089,178.464180874
 04/03  15:00:00,289.337113949,36.8695257946,140.991119004,0.0,32.1804615127,55.9779621605,269.391037804,15.7789219815,75.1392,178.472915823
 04/03  16:00:00,318.508645974,36.6735153935,140.934952068,0.0,32.1804615127,60.9114621605,227.539337012,4.44227829064,91.7998,131.297258721
 04/03  17:00:00,352.235334673,36.1250479506,140.288958648,0.0,32.1804615127,77.5397301883,265.732688346,10.4012742415,49.9818,205.349614104
 04/03  18:00:00,405.173492215,36.1884236855,139.304847482,0.0,77.122965704,86.2600435998,440.601784995,22.2372081327,49.9818,368.382776863
 04/03  19:00:00,417.424636803,36.1989598522,138.494626032,0.0,102.647051061,80.1663183927,347.582815955,43.5884835538,33.3212,270.673132402
 04/03  20:00:00,450.060002837,36.1529716355,134.83809379,0.0,115.40909374,92.7192997104,391.399091661,84.2956301057,33.3212,273.782261556
 04/03  21:00:00,429.223187746,36.1911671804,137.642417769,0.0,102.647051061,94.1340635361,543.935325423,121.070574936,24.9909,397.873850487
 04/03  22:00:00,347.444709028,36.2359146092,122.343107547,0.0,77.122965704,65.871452062,493.741425392,173.239090823,16.6606,303.841734569
 04/03  23:00:00,249.833232989,36.1566486967,92.7778532648,0.0,38.286128036,48.4199368926,379.568343356,208.205272549,8.3303,163.032770807
 04/03  24:00:00,135.210926723,31.0270181927,22.3992710707,0.0,25.5240853573,30.610668775,226.655673533,85.8094166369,3.33212,137.514136896
 04/04  01:00:00,135.575262557,31.0270181927,30.136058308,0.0,19.418418834,29.3649097162,166.710158468,62.2824272475,3.33212,101.09561122
 04/04  02:00:00,130.652605767,31.0270181927,33.1588565398,0.0,12.7620426787,28.1191506574,143.714995618,45.616187976,3.33212,94.7666876416
 04/04  03:00:00,170.150002253,33.4963093353,68.5174859902,0.0,12.7620426787,28.1191506574,139.922557376,35.4990426821,3.33212,101.091394694
 04/04  04:00:00,121.11620953,31.0270181927,16.4555156223,0.0,12.7620426787,28.1191506574,170.210282207,29.4148402214,3.33212,137.463321986
 04/04  05:00:00,198.301557267,33.0847608116,62.4628085634,0.0,25.5240853573,30.610668775,261.229250818,26.1003307269,8.3303,226.798620091
 04/04  06:00:00,336.539305173,34.4840257924,99.5024982193,0.0,51.0481707146,78.1489452969,440.468329925,23.9136388574,16.6606,399.894091068
 04/04  07:00:00,357.5950313,35.965600478,76.903034511,0.0,64.3609230253,109.708623606,705.417752984,150.633316476,24.9909,529.793536508
 04/04  08:00:00,326.361661854,35.965600478,91.2952986079,0.0,51.0481707146,80.7689615957,617.88876483,182.038919401,33.3212,402.528645429
 04/04  09:00:00,294.32052379,36.2649234859,87.871126446,0.0,51.0481707146,71.0224615957,559.235985985,181.767567285,66.8089,310.6595187
 04/04  10:00:00,239.270125025,36.447491447,81.2561966892,0.0,32.1804615127,65.7244621605,512.123714642,189.566509232,83.4695,239.087705411
 04/04  11:00:00,240.568683882,36.6808504895,81.6085629548,0.0,32.1804615127,65.7244621605,427.419622373,164.74223774,83.4695,179.207884633
 04/04  12:00:00,242.354442818,36.7567298845,84.5400563332,0.0,32.1804615127,65.7244621605,387.916379162,125.519440492,83.4695,178.92743867
 04/04  13:00:00,240.46830813,36.7941275834,92.5558036491,0.0,32.1804615127,55.9779621605,358.819674909,105.044517398,75.1392,178.63595751
 04/04  14:00:00,244.341353242,36.8268746799,96.5110044839,0.0,32.1804615127,55.9779621605,337.919659717,92.7283395047,66.8089,178.382420213
 04/04  15:00:00,246.134581589,36.856200871,98.3178559066,0.0,32.1804615127,55.9779621605,332.573119587,85.9323042255,75.1392,171.501615362
 04/04  16:00:00,273.987635597,36.5473726788,97.2295111764,0.0,32.1804615127,60.9114621605,310.283570069,80.6701927248,91.7998,137.813577345
 04/04  17:00:00,311.87456333,35.9847525923,100.717182189,0.0,32.1804615127,77.5397301883,346.488390282,91.3048907264,49.9818,205.201699556
 04/04  18:00:00,379.764550102,36.0333105189,114.498269991,0.0,77.122965704,86.2600435998,543.827042993,126.114524819,49.9818,367.730718175
 04/04  19:00:00,387.712096392,35.9712838803,109.48981363,0.0,102.647051061,80.1663183927,500.25785337,197.352652722,33.3212,269.584000648
 04/04  20:00:00,417.124012873,35.965600478,101.733994204,0.0,115.40909374,92.7192997104,536.378870387,234.410004827,33.3212,268.64766556
 04/04  21:00:00,398.1103464,35.965600478,106.383261245,0.0,102.647051061,94.1340635361,612.407049161,188.736308242,24.9909,398.679840918
 04/04  22:00:00,317.574401314,35.965600478,92.2745021105,0.0,77.122965704,65.871452062,515.683754559,198.832182452,16.6606,300.190972108
 04/04  23:00:00,223.771020596,35.965600478,66.6802974936,0.0,38.286128036,48.4199368926,397.484595931,219.36722537,8.3303,169.787070561
 04/04  24:00:00,132.319297021,31.0270181927,19.6699226852,0.0,25.5240853573,30.610668775,180.708471385,46.4651429537,3.33212,130.911208432
 04/05  01:00:00,127.544910273,31.0270181927,22.2236482388,0.0,19.418418834,29.3649097162,142.167382696,37.7737437304,3.33212,101.061518965
 04/05  02:00:00,121.088917537,31.0270181927,23.6859068354,0.0,12.7620426787,28.1191506574,137.042378651,32.6450967721,3.33212,101.065161879
 04/05  03:00:00,122.045731937,31.0270181927,24.6506558262,0.0,12.7620426787,28.1191506574,129.315259609,29.6571622254,3.33212,96.3259773834
 04/05  04:00:00,131.094052158,31.0270181927,27.1221051754,0.0,12.7620426787,28.1191506574,167.231331249,28.1363420762,3.33212,135.762869173
 04/05  05:00:00,166.785337784,31.0270181927,35.2070390036,0.0,25.5240853573,30.610668775,262.398084581,27.4511269543,8.3303,226.616657627
 04/05  06:00:00,319.423906541,33.7020835972,85.4791493277,0.0,51.0481707146,78.1489452969,442.654905625,26.9831342294,16.6606,399.011171396
 04/05  07:00:00,326.023352848,35.965600478,46.8607043747,0.0,64.3609230253,109.708623606,742.984912477,189.70527144,24.9909,528.288741036
 04/05  08:00:00,306.320407618,35.965600478,72.5022480751,0.0,51.0481707146,80.7689615957,661.398669343,227.343609056,33.3212,400.733860287
 04/05  09:00:00,306.785595483,36.2220100394,100.544340069,0.0,51.0481707146,71.0224615957,583.900464768,208.453037183,66.8089,308.638527585
 04/05  10:00:00,235.056300451,36.426717171,77.1631401738,0.0,32.1804615127,65.7244621605,525.485443502,200.560725714,83.4695,241.455217787
 04/05  11:00:00,225.595185528,36.628899069,66.7107367629,0.0,32.1804615127,65.7244621605,450.314169234,187.727416649,83.4695,179.117252585
 04/05  12:00:00,225.314713844,36.7422243167,67.6322138562,0.0,32.1804615127,65.7244621605,383.945562423,121.644592366,83.4695,178.831470057
 04/05  13:00:00,218.805191566,36.7771303399,71.1726500221,0.0,32.1804615127,55.9779621605,328.871125729,75.1752164826,75.1392,178.556709246
 04/05  14:00:00,222.090083158,36.807323995,74.4547119561,0.0,32.1804615127,55.9779621605,292.311768978,54.0868146486,66.8089,171.416054329
 04/05  15:00:00,223.265039846,36.8363822598,75.5417502858,0.0,32.1804615127,55.9779621605,299.710115703,46.2974187736,75.1392,178.273496929
 04/05  16:00:00,252.254673196,36.5305701749,75.5213248098,0.0,32.1804615127,60.9114621605,269.798794357,40.2318119065,91.7998,137.76718245
 04/05  17:00:00,293.735850582,35.965600478,82.5747790768,0.0,32.1804615127,77.5397301883,291.805912456,43.8300750721,49.9818,197.994037384
 04/05  18:00:00,365.233791332,35.9951430592,100.031875548,0.0,77.122965704,86.2600435998,468.894919998,51.6068757946,49.9818,367.306244203
 04/05  19:00:00,380.328107135,35.965600478,102.03189859,0.0,102.647051061,80.1663183927,372.941941131,70.3320908851,33.3212,269.288650246
 04/05  20:00:00,419.517623645,35.965600478,104.761984753,0.0,115.40909374,92.7192997104,381.845771501,80.1453249854,33.3212,268.379246516
 04/05  21:00:00,408.809682418,35.965600478,117.612617803,0.0,102.647051061,94.1340635361,509.139353467,82.6320603831,24.9909,401.516393084
 04/05  22:00:00,330.185976859,35.9890448829,105.500067312,0.0,77.122965704,65.871452062,399.98654067,86.546906387,16.6606,296.779034283
 04/05  23:00:00,234.108902493,35.9711745944,77.5675917801,0.0,38.286128036,48.4199368926,285.485829873,107.458155057,8.3303,169.697374816
 04/05  24:00:00,126.933695493,31.0270181927,14.2864368276,0.0,25.5240853573,30.610668775,222.361761863,88.173216091,3.33212,130.856425772
 04/06  01:00:00,127.294615292,31.0270181927,22.0098474754,0.0,19.418418834,29.3649097162,170.596255269,66.2279712113,3.33212,101.036164058
 04/06  02:00:00,124.179871018,31.0270181927,26.8300125266,0.0,12.7620426787,28.1191506574,152.41719026,50.1129772806,3.33212,98.9720929791
 04/06  03:00:00,128.576596238,31.0270181927,31.2607152006,0.0,12.7620426787,28.1191506574,135.695634844,35.5956827391,3.33212,96.7678321054
 04/06  04:00:00,140.731587622,31.0270181927,36.8692456181,0.0,12.7620426787,28.1191506574,165.855779631,25.1697947044,3.33212,137.353864927
 04/06  05:00:00,207.090224339,33.4963093353,70.9220706236,0.0,25.5240853573,30.610668775,255.336753154,20.5766365542,8.3303,226.429816599
 04/06  06:00:00,335.348242152,34.4840257924,98.7415241643,0.0,51.0481707146,78.1489452969,424.342595247,14.9332896061,16.6606,392.748705641
 04/06  07:00:00,406.610956549,35.9711371626,129.093418595,0.0,64.3609230253,109.708623606,567.662447148,16.5098006021,24.9909,526.161746546
 04/06  08:00:00,355.910202982,35.9659327964,120.2669778,0.0,51.0481707146,80.7689615957,446.615853048,8.55578298931,33.3212,404.738870058
 04/06  09:00:00,351.675604599,36.551153359,143.33875293,0.0,51.0481707146,71.0224615957,374.491684046,1.72171658499,66.8089,305.961067461
 04/06  10:00:00,303.988386305,36.6429550566,144.055932217,0.0,32.1804615127,65.7244621605,331.634223699,3.61183496893,83.4695,244.55288873
 04/06  11:00:00,304.740561885,36.7243647646,143.710637242,0.0,32.1804615127,65.7244621605,266.052470478,3.57039488528,83.4695,179.012575593
 04/06  12:00:00,304.185588208,36.7805429072,143.184384062,0.0,32.1804615127,65.7244621605,261.479941401,3.33960712382,83.4695,174.670834278
 04/06  13:00:00,294.282768496,36.7721863787,142.399018905,0.0,32.1804615127,55.9779621605,253.844652776,3.08036738516,75.1392,175.62508539
 04/06  14:00:00,294.201170883,36.8077554507,142.122464548,0.0,32.1804615127,55.9779621605,248.011901397,3.00221064813,66.8089,178.200790748
 04/06  15:00:00,294.175061278,36.8404646943,142.062822084,0.0,32.1804615127,55.9779621605,249.486948776,3.02491107498,75.1392,171.322837701
 04/06  16:00:00,323.451909896,36.7265367584,142.206853971,0.0,32.1804615127,60.9114621605,231.352950579,1.8514291122,91.7998,137.701721467
 04/06  17:00:00,358.206843882,36.2168029132,142.435606687,0.0,32.1804615127,77.5397301883,251.587345104,3.76538968908,49.9818,197.840155415
 04/06  18:00:00,410.170911078,36.3207616332,140.349958706,0.0,77.122965704,86.2600435998,421.055291751,4.29047114739,49.9818,366.783020604
 04/06  19:00:00,422.402890269,36.3426491635,139.822088039,0.0,102.647051061,80.1663183927,305.734033641,3.38677611357,33.3212,269.026057527
 04/06  20:00:00,457.32731821,36.298834982,139.277904805,0.0,115.40909374,92.7192997104,305.131156672,3.68321458853,33.3212,268.126742084
 04/06  21:00:00,432.393562084,36.336201899,138.427932691,0.0,102.647051061,94.1340635361,428.572925101,5.61484232164,24.9909,397.96718278
 04/06  22:00:00,367.273515913,36.3492483118,140.317197462,0.0,77.122965704,65.871452062,331.541366293,15.9522358838,16.6606,298.928530409
 04/06  23:00:00,264.273859156,36.2606168334,105.905739307,0.0,38.286128036,48.4199368926,205.886161968,34.7479070363,8.3303,162.807954931
 04/06  24:00:00,183.947693142,33.0847608116,67.4997567379,0.0,25.5240853573,30.610668775,181.498887576,40.8231211793,3.33212,137.343646397
 04/07  01:00:00,139.140912489,31.0270181927,33.7810759126,0.0,19.418418834,29.3649097162,137.868972504,39.8413296015,3.33212,94.6955229027
 04/07  02:00:00,174.709089915,33.4963093353,72.1847737251,0.0,12.7620426787,28.1191506574,132.3192677,27.9758250751,3.33212,101.011322625
 04/07  03:00:00,177.557229537,33.4963093353,75.0103357808,0.0,12.7620426787,28.1191506574,131.995820954,27.6608307564,3.33212,101.002870197
 04/07  04:00:00,164.620330246,32.6732122878,56.4482958189,0.0,12.7620426787,28.1191506574,163.971614638,29.8787480958,3.33212,130.760746543
 04/07  05:00:00,177.287269672,31.8501152402,43.4020588355,0.0,25.5240853573,30.610668775,271.194042987,33.6198227282,8.3303,229.243920259
 04/07  06:00:00,346.869896166,35.1425034304,107.815372134,0.0,51.0481707146,78.1489452969,447.259961153,33.7787879157,16.6606,396.820573237
 04/07  07:00:00,410.053773008,35.9877411027,132.044781051,0.0,64.3609230253,109.708623606,578.805445618,31.771090577,24.9909,522.04345504
 04/07  08:00:00,349.378389776,35.965600478,114.049403742,0.0,51.0481707146,80.7689615957,460.516808451,26.0954655956,33.3212,401.100142856
 04/07  09:00:00,305.355169143,36.5509914111,98.3052854426,0.0,51.0481707146,71.0224615957,390.315587068,19.0144995021,66.8089,304.492187566
 04/07  10:00:00,251.996520298,36.6369346705,93.533797252,0.0,32.1804615127,65.7244621605,339.980490167,13.9578306298,83.4695,242.553159537
 04/07  11:00:00,259.363143582,36.6852913673,100.279101919,0.0,32.1804615127,65.7244621605,273.305887967,10.9275329811,83.4695,178.908854986
 04/07  12:00:00,271.814038425,36.7216331528,113.384783371,0.0,32.1804615127,65.7244621605,270.639933612,8.527251264,83.4695,178.643182348
 04/07  13:00:00,279.08616617,36.7575659002,130.304100554,0.0,32.1804615127,55.9779621605,255.322610037,8.69255129035,75.1392,171.490858746
 04/07  14:00:00,285.077797971,36.7855423458,136.253514748,0.0,32.1804615127,55.9779621605,252.114150591,7.21623440462,66.8089,178.089016186
 04/07  15:00:00,292.399939689,36.8130152425,143.170328511,0.0,32.1804615127,55.9779621605,251.441892238,5.0712908721,75.1392,171.231401366
 04/07  16:00:00,321.774915068,36.528228301,143.605464458,0.0,32.1804615127,60.9114621605,232.684650906,3.24188689239,91.7998,137.642964014
 04/07  17:00:00,356.092129473,36.029977143,143.202544918,0.0,32.1804615127,77.5397301883,253.85815217,6.17318854152,49.9818,197.703163629
 04/07  18:00:00,408.061863575,36.0860467539,140.805034031,0.0,77.122965704,86.2600435998,422.98810443,6.83059996778,49.9818,366.175704463
 04/07  19:00:00,416.452395076,36.0253749534,139.358708311,0.0,102.647051061,80.1663183927,317.293725156,15.2068926908,33.3212,268.765632465
 04/07  20:00:00,443.87638201,36.0033998028,127.791552457,0.0,115.40909374,92.7192997104,350.146761905,48.9669669189,33.3212,267.858594986
 04/07  21:00:00,425.059671323,36.0623719551,132.532177537,0.0,102.647051061,94.1340635361,517.241557824,99.4157130564,24.9909,392.834944767
 04/07  22:00:00,337.401845986,36.126231093,110.931831795,0.0,77.122965704,65.871452062,524.040237043,205.897983717,16.6606,301.481653327
 04/07  23:00:00,231.698292709,36.0648125249,73.3716027998,0.0,38.286128036,48.4199368926,420.678685063,248.845839787,8.3303,163.502545276
 04/07  24:00:00,134.501454218,31.0270181927,21.6039134449,0.0,25.5240853573,30.610668775,193.838517627,59.7480628912,3.33212,130.758334735
 04/08  01:00:00,146.018636246,31.0270181927,30.9572295914,0.0,27.7269238854,30.610668775,148.526924544,44.2103536507,3.33212,100.984450893
 04/08  02:00:00,131.524354051,31.0270181927,33.9881837491,0.0,12.7620426787,28.1191506574,139.490568856,35.1924080159,3.33212,100.96604084
 04/08  03:00:00,132.985689611,31.0270181927,35.4781519613,0.0,12.7620426787,28.1191506574,127.944267174,29.9588916499,3.33212,94.6532555245
 04/08  04:00:00,142.36917207,31.0270181927,38.288338428,0.0,12.7620426787,28.1191506574,164.636711343,27.2054014122,3.33212,134.099189931
 04/08  05:00:00,190.568586804,33.4963093353,69.489181375,0.0,12.7620426787,28.1191506574,199.823840099,25.6538993644,8.3303,165.839640734
 04/08  06:00:00,289.521473606,33.9078578591,86.7323417152,0.0,42.6918050922,54.3732441037,273.044712551,24.8289091028,16.6606,231.555203449
 04/08  07:00:00,289.146482465,35.965600478,57.6527335811,0.0,42.6918050922,86.1019271793,594.616111929,174.784319221,24.9909,394.840892708
 04/08  08:00:00,384.300427083,35.965600478,111.49831624,0.0,57.6566862989,112.030105488,783.899736383,192.161404457,33.3212,558.417131925
 04/08  09:00:00,356.121640458,36.5537237864,129.529635849,0.0,57.6566862989,83.6599452969,542.602780101,79.7841023433,66.8089,396.009777758
 04/08  10:00:00,274.900803908,36.6372763265,102.533502114,0.0,42.6918050922,68.9656133826,410.951366461,22.2319347412,83.4695,305.249931719
 04/08  11:00:00,290.037987177,36.7100788318,125.923309332,0.0,34.9340096728,67.7198543238,336.426122145,8.00420531916,83.4695,244.952416826
 04/08  12:00:00,306.529934679,36.7649551639,142.944671271,0.0,34.9340096728,67.7198543238,266.282886711,3.72403162316,83.4695,179.089355088
 04/08  13:00:00,295.976946418,36.7659647744,141.898082807,0.0,34.9340096728,57.9733543238,257.345819558,3.38907014916,75.1392,178.817549409
 04/08  14:00:00,295.622009719,36.8005372687,141.402897857,0.0,34.9340096728,57.9733543238,243.531970195,3.38734310909,66.8089,173.335727086
 04/08  15:00:00,295.201766127,36.8299333455,141.01584231,0.0,34.9340096728,57.9733543238,255.664493336,3.67786282838,75.1392,176.847430507
 04/08  16:00:00,325.007775291,36.5782061602,141.574149506,0.0,34.9340096728,62.9068543238,233.743186301,4.1627349924,91.7998,137.780651309
 04/08  17:00:00,352.28187957,36.0996456499,141.539299113,0.0,34.9340096728,72.2186844194,226.661804622,6.5228833491,49.9818,170.157121273
 04/08  18:00:00,417.541188484,36.2174666368,140.506175545,0.0,87.0357390804,86.2600435998,258.52992102,5.39437408569,49.9818,203.153746934
 04/08  19:00:00,414.112065414,36.0562394017,139.997670155,0.0,102.000620287,77.6748002752,315.152805261,15.379910741,33.3212,266.45169452
 04/08  20:00:00,438.999960762,36.0068493372,139.883261706,0.0,102.000620287,88.9820225341,327.042770053,29.5321680588,33.3212,264.189401994
 04/08  21:00:00,426.660546026,36.0235992311,137.327011719,0.0,102.000620287,91.6425454185,332.853089085,39.8175532012,24.9909,268.044635884
 04/08  22:00:00,364.695043085,35.9956409091,128.563490028,0.0,87.0357390804,65.871452062,470.137943637,63.6998796278,16.6606,389.777464009
 04/08  23:00:00,261.47660394,35.9664718143,99.1255067827,0.0,42.6918050922,48.4199368926,347.571660542,105.499398973,8.3303,233.741961569
 04/08  24:00:00,139.418417837,31.0270181927,24.2918859453,0.0,27.7269238854,30.610668775,239.481192892,105.449125846,3.33212,130.699947047
 04/09  01:00:00,161.178867937,31.0270181927,36.8564758467,0.0,34.4311606118,33.1021868926,178.614531702,74.1914333226,3.33212,101.090978379
 04/09  02:00:00,148.11195369,31.0270181927,41.317808837,0.0,19.466279405,30.610668775,156.134720498,51.726441198,3.33212,101.0761593
 04/09  03:00:00,149.315191087,31.0270181927,42.5085821132,0.0,19.466279405,30.610668775,140.746721931,42.6618410258,3.33212,94.7527609047
 04/09  04:00:00,158.383771998,31.0270181927,44.9889232244,0.0,19.466279405,30.610668775,173.729996827,34.4597020051,3.33212,135.938174822
 04/09  05:00:00,172.946718634,31.0270181927,47.3211061981,0.0,19.466279405,30.610668775,200.49062507,28.1408416848,8.3303,164.019483385
 04/09  06:00:00,311.806799935,34.9778840209,106.759452102,0.0,42.6918050922,54.3732441037,276.164501115,24.4438627353,16.6606,235.06003838
 04/09  07:00:00,320.934921204,36.1495177782,79.0764552624,0.0,49.3960418185,88.5934452969,554.456216444,138.801825468,24.9909,390.663490976
 04/09  08:00:00,381.65665375,35.9723765106,109.32057306,0.0,57.6566862989,112.030105488,678.37356142,88.7061295056,33.3212,556.346231915
 04/09  09:00:00,334.010073103,36.5740529561,117.424691278,0.0,50.9524495726,81.1684271793,515.047367581,47.2068007084,66.8089,401.031666872
 04/09  10:00:00,266.379730587,36.6619604004,94.6565718909,0.0,42.6918050922,68.9656133826,409.859816349,22.9300179535,83.4695,303.460298395
 04/09  11:00:00,279.137140796,36.7097273034,110.894176439,0.0,38.286128036,68.9656133826,333.261127996,7.19190795609,83.4695,242.59972004
 04/09  12:00:00,309.626510368,36.7468175001,142.01910371,0.0,38.286128036,68.9656133826,266.858131605,4.93132235864,83.4695,178.457309246
 04/09  13:00:00,294.557355554,36.7775928635,145.716276197,0.0,31.5818913096,56.727595265,253.767902936,6.53389291935,75.1392,172.094810017
 04/09  14:00:00,294.389140567,36.8063588659,145.344607536,0.0,31.5818913096,56.727595265,251.117405763,6.93627418339,66.8089,177.372231579
 04/09  15:00:00,294.262490238,36.8324675985,145.13414199,0.0,31.5818913096,56.727595265,253.833984789,7.64927264017,75.1392,171.045512149
 04/09  16:00:00,323.877941537,36.5250735973,145.737120873,0.0,31.5818913096,61.661095265,237.19452707,7.87377085636,91.7998,137.520956214
 04/09  17:00:00,351.03518837,35.9752260019,145.8116404,0.0,31.5818913096,70.9729253606,224.25463791,11.0314555122,49.9818,163.241382398
