Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  18:00:00,410.863247994,36.0148736879,144.062325031,0.0,80.3315023541,83.7685254822,265.568043751,10.4174052115,49.9818,205.16883854
 04/09  19:00:00,415.821232345,35.9665498799,142.519249705,0.0,102.000620287,77.6748002752,309.26100275,8.62317503137,33.3212,267.316627719
 04/09  20:00:00,449.343436389,35.965600478,141.69620294,0.0,108.704857014,91.4735406516,303.597727364,11.4762690614,33.3212,258.800258303
 04/09  21:00:00,420.971858149,35.9678655993,141.563552799,0.0,95.2963835608,89.1510273009,312.077921478,19.7608705328,24.9909,267.326150945
 04/09  22:00:00,356.447499747,35.9685132265,130.335382511,0.0,80.3315023541,63.3799339444,437.007187017,31.2505653522,16.6606,389.096021665
 04/09  23:00:00,257.97098085,35.965600478,96.4426481922,0.0,42.6918050922,48.4199368926,278.148918606,44.3081644069,8.3303,225.510454199
 04/09  24:00:00,152.487720098,31.0270181927,28.3366966305,0.0,34.4311606118,33.1021868926,177.446550522,43.2958264554,3.33212,130.818604067
 04/10  01:00:00,144.698473334,31.0270181927,39.3483131722,0.0,19.418418834,29.3649097162,156.844998197,52.594735571,3.33212,100.918142626
 04/10  02:00:00,140.977783055,31.0270181927,43.5473800051,0.0,12.7620426787,28.1191506574,157.110532658,52.8694778351,3.33212,100.908934823
 04/10  03:00:00,154.313666439,31.8501152402,55.1690512177,0.0,12.7620426787,28.1191506574,160.423322586,62.4888029045,3.33212,94.6023996819
 04/10  04:00:00,162.774713924,32.6732122878,55.8324687917,0.0,12.7620426787,28.1191506574,193.071710831,59.1568045345,3.33212,130.582786296
 04/10  05:00:00,196.058433784,32.6732122878,60.8805566094,0.0,25.5240853573,30.610668775,284.888013064,49.1044403869,8.3303,227.453272677
 04/10  06:00:00,333.595493398,34.3194063829,97.6522337567,0.0,51.0481707146,78.1489452969,453.432853455,45.9227882975,16.6606,390.849465157
 04/10  07:00:00,395.634658165,36.0595739297,118.237446081,0.0,64.3609230253,109.708623606,622.638486074,77.2198320049,24.9909,520.427754069
 04/10  08:00:00,335.791508518,35.965600478,101.911821751,0.0,51.0481707146,80.7689615957,471.031465036,39.2653438029,33.3212,398.444921233
 04/10  09:00:00,321.400777761,36.5538785085,114.789387304,0.0,51.0481707146,71.0224615957,380.396556113,9.03454471827,66.8089,304.553111395
 04/10  10:00:00,304.479732793,36.6406899128,145.987287215,0.0,32.1804615127,65.7244621605,325.439565291,5.62831482949,83.4695,236.341750462
 04/10  11:00:00,306.194478195,36.6905736074,146.513434157,0.0,32.1804615127,65.7244621605,268.124708054,6.03621115194,83.4695,178.618996902
 04/10  12:00:00,305.510591421,36.7283292622,145.376521029,0.0,32.1804615127,65.7244621605,262.646097274,6.12634291343,83.4695,173.050254361
 04/10  13:00:00,298.026576034,36.762183139,145.987813501,0.0,32.1804615127,55.9779621605,257.344946622,5.71712460302,75.1392,176.488622019
 04/10  14:00:00,297.817893656,36.7943343667,145.732204058,0.0,32.1804615127,55.9779621605,243.25595016,5.49402125597,66.8089,170.953028904
 04/10  15:00:00,296.945467921,36.8255660206,146.387386906,0.0,32.1804615127,55.9779621605,255.891967171,5.35306039109,75.1392,175.399706779
 04/10  16:00:00,324.995612411,36.5949861219,145.320959921,0.0,32.1804615127,60.9114621605,228.149566085,3.13640573521,91.7998,133.21336035
 04/10  17:00:00,359.887021714,36.1027481342,145.603344364,0.0,32.1804615127,77.5397301883,253.10271339,5.82406899557,49.9818,197.296844394
 04/10  18:00:00,412.58238192,36.1742270188,144.142518723,0.0,77.122965704,86.2600435998,420.836442473,6.46248430958,49.9818,364.392158164
 04/10  19:00:00,422.279319144,36.1866443102,143.433291208,0.0,102.647051061,80.1663183927,303.723477294,4.80016059217,33.3212,265.602116702
 04/10  20:00:00,459.49739977,36.1835290038,141.808741771,0.0,115.40909374,92.7192997104,299.808881959,4.73539468906,33.3212,261.75228727
 04/10  21:00:00,433.583590153,36.2587087782,139.793743582,0.0,102.647051061,94.1340635361,421.001471722,5.27726477203,24.9909,390.73330695
 04/10  22:00:00,368.14814903,36.3119997641,141.201533373,0.0,77.122965704,65.871452062,322.173406967,8.04240927747,16.6606,297.47039769
 04/10  23:00:00,301.988623303,36.2594062657,142.466532427,0.0,38.286128036,48.4199368926,186.046981962,11.978574608,8.3303,165.738107354
 04/10  24:00:00,207.908460093,33.2219436528,91.0352726763,0.0,25.5240853573,30.610668775,134.092996825,0.162233043501,3.33212,130.598643781
 04/11  01:00:00,210.424134088,33.4963093353,99.8268448611,0.0,19.418418834,29.3649097162,97.9589373883,0.0483278629134,3.33212,94.5784895254
 04/11  02:00:00,181.379770627,33.0847608116,79.6928284543,0.0,12.7620426787,28.1191506574,104.579188803,0.355396961272,3.33212,100.891671841
 04/11  03:00:00,173.871596874,32.9475779703,72.4522314374,0.0,12.7620426787,28.1191506574,102.525455994,0.118819901712,3.33212,99.0745160926
 04/11  04:00:00,179.195658142,32.9475779703,70.3914535693,0.0,12.7620426787,28.1191506574,135.84615041,0.123768466263,3.33212,132.390261944
 04/11  05:00:00,217.722587021,33.4963093353,80.2370950934,0.0,25.5240853573,30.610668775,234.124447768,0.291939134737,8.3303,225.502208633
 04/11  06:00:00,353.436780757,35.1425034304,114.358991524,0.0,51.0481707146,78.1489452969,406.081078959,0.159894293564,16.6606,389.260584666
 04/11  07:00:00,417.565040618,36.0224752459,137.453784461,0.0,64.3609230253,109.708623606,550.594419364,10.4638034066,24.9909,515.139715958
 04/11  08:00:00,375.878033306,36.0530687467,138.090180884,0.0,51.0481707146,80.7689615957,434.239702732,6.15572641391,33.3212,394.762776318
 04/11  09:00:00,348.000727544,36.5406719309,138.190374395,0.0,51.0481707146,71.0224615957,374.12260431,3.15223045173,66.8089,304.161473858
 04/11  10:00:00,301.380229658,36.7207019305,139.54008068,0.0,32.1804615127,65.7244621605,326.33586924,6.72439857469,83.4695,236.141970665
 04/11  11:00:00,303.189733274,36.8152591559,140.552195437,0.0,32.1804615127,65.7244621605,268.500213691,6.51735584012,83.4695,178.513357851
 04/11  12:00:00,302.249276195,36.8671797559,140.259221633,0.0,32.1804615127,65.7244621605,267.165380693,5.45431508841,83.4695,178.241565605
 04/11  13:00:00,292.224955291,36.7894470847,140.013972089,0.0,32.1804615127,55.9779621605,250.838752698,4.59754466564,75.1392,171.102008033
 04/11  14:00:00,292.067346324,36.829521225,139.80070927,0.0,32.1804615127,55.9779621605,241.891585002,4.21901748357,66.8089,170.863667518
 04/11  15:00:00,290.549600528,36.8799471779,138.229052172,0.0,32.1804615127,55.9779621605,252.555484598,3.95562256444,75.1392,173.460662034
 04/11  16:00:00,317.184955153,36.8923635225,135.604809821,0.0,32.1804615127,60.9114621605,230.094694286,3.37208716773,91.7998,134.922807119
 04/11  17:00:00,354.111057696,36.3498015142,138.043739672,0.0,32.1804615127,77.5397301883,253.813992608,6.6761511059,49.9818,197.156041502
 04/11  18:00:00,407.919268442,36.4441468165,137.82182332,0.0,77.122965704,86.2600435998,415.543732757,6.27530379788,49.9818,359.286628959
 04/11  19:00:00,417.101969029,36.5231081201,136.972548575,0.0,102.647051061,80.1663183927,303.095496543,5.79535616125,33.3212,263.978940382
 04/11  20:00:00,456.187777145,36.481725435,136.811339385,0.0,115.40909374,92.7192997104,306.307393738,6.1994578025,33.3212,266.786735935
 04/11  21:00:00,431.151158074,36.5507794573,135.289434194,0.0,102.647051061,94.1340635361,421.622933837,6.60956610846,24.9909,390.022467728
 04/11  22:00:00,365.938700083,36.5515719904,136.501809255,0.0,77.122965704,65.871452062,317.051605547,7.28952505106,16.6606,293.101480496
 04/11  23:00:00,299.918117951,36.413943227,139.782143652,0.0,38.286128036,48.4199368926,182.547200106,11.8492479246,8.3303,162.367652182
 04/11  24:00:00,203.73325911,33.4963093353,85.9893834712,0.0,25.5240853573,30.610668775,133.872019447,0.00576342010191,3.33212,130.534136027
 04/12  01:00:00,182.587719696,33.2219436528,72.7919023971,0.0,19.418418834,29.3649097162,108.153358473,3.96277353466,3.33212,100.858464938
 04/12  02:00:00,182.473725016,33.7706750178,79.2930629505,0.0,12.7620426787,28.1191506574,117.386505753,19.5011889134,3.33212,94.5531968398
 04/12  03:00:00,176.350801646,33.4963093353,73.6720352383,0.0,12.7620426787,28.1191506574,146.689914919,42.5123392502,3.33212,100.845455668
 04/12  04:00:00,172.827969725,33.0847608116,64.6376000323,0.0,12.7620426787,28.1191506574,216.781601278,82.9803431658,3.33212,130.469138112
 04/12  05:00:00,201.224728043,33.0847608116,65.3230865849,0.0,25.5240853573,30.610668775,326.168168903,92.5350485042,8.3303,225.302820399
 04/12  06:00:00,330.318395484,34.3194063829,93.8843028142,0.0,51.0481707146,78.1489452969,486.118894026,80.9036905099,16.6606,388.554603516
 04/12  07:00:00,413.240909384,36.1094707417,136.097344529,0.0,64.3609230253,109.708623606,638.935391876,100.347210112,24.9909,513.597281765
 04/12  08:00:00,357.908204118,35.9895533773,123.303497381,0.0,51.0481707146,80.7689615957,541.385163561,112.351682088,33.3212,395.712281473
 04/12  09:00:00,315.948929119,36.5623381915,108.822046154,0.0,51.0481707146,71.0224615957,452.408404748,83.2619523948,66.8089,302.337552354
 04/12  10:00:00,250.3728337,36.6478522291,92.0098994008,0.0,32.1804615127,65.7244621605,381.279064048,61.8652145823,83.4695,235.944349465
 04/12  11:00:00,246.456126596,36.6989518285,87.2775537037,0.0,32.1804615127,65.7244621605,309.209641237,47.3281771044,83.4695,178.411964132
 04/12  12:00:00,244.910709083,36.7380864249,86.2886594279,0.0,32.1804615127,65.7244621605,288.319809867,33.5685752089,83.4695,171.281734658
 04/12  13:00:00,254.123419509,36.7728875272,104.979599821,0.0,32.1804615127,55.9779621605,271.21414097,18.2131203854,75.1392,177.861820584
 04/12  14:00:00,280.846363006,36.80336647,131.450683648,0.0,32.1804615127,55.9779621605,246.810331727,9.2438757714,66.8089,170.757555956
 04/12  15:00:00,290.651164048,36.8313939819,140.974195642,0.0,32.1804615127,55.9779621605,252.587563279,6.68655361674,75.1392,170.761809662
 04/12  16:00:00,323.05441488,36.5376362105,144.081349599,0.0,32.1804615127,60.9114621605,226.108715263,3.50909425154,91.7998,130.799821011
 04/12  17:00:00,356.609029441,36.0214461876,143.113041934,0.0,32.1804615127,77.5397301883,256.99273112,6.48014419389,49.9818,200.530786926
 04/12  18:00:00,408.869055027,36.0695010301,140.976808415,0.0,77.122965704,86.2600435998,417.20910718,8.2252223805,49.9818,359.002084799
 04/12  19:00:00,419.565465671,36.0008492156,141.021998499,0.0,102.647051061,80.1663183927,312.237213076,11.5445853364,33.3212,267.37142774
 04/12  20:00:00,448.980694879,35.9806224306,132.596848126,0.0,115.40909374,92.7192997104,308.547742777,16.3484461803,33.3212,258.878096597
 04/12  21:00:00,432.218659449,36.0483228258,140.193913006,0.0,102.647051061,94.1340635361,436.177599237,21.8843322306,24.9909,389.302367007
 04/12  22:00:00,354.665671407,36.1298124431,129.24871009,0.0,77.122965704,65.871452062,339.141060052,29.7323618714,16.6606,292.74809818
 04/12  23:00:00,251.950010969,36.0829333602,94.8230183978,0.0,38.286128036,48.4199368926,210.123562795,39.5071263065,8.3303,162.286136488
 04/12  24:00:00,139.996395202,31.0270181927,27.3164607635,0.0,25.5240853573,30.610668775,171.868361955,38.0783440286,3.33212,130.457897927
 04/13  01:00:00,146.18146106,31.0270181927,40.8712144596,0.0,19.418418834,29.3649097162,146.837515644,42.6831242757,3.33212,100.822271368
 04/13  02:00:00,155.478390223,31.8501152402,56.3535504718,0.0,12.7620426787,28.1191506574,144.420321246,46.5784969665,3.33212,94.5097042791
 04/13  03:00:00,156.343262942,32.6732122878,55.9008647006,0.0,12.7620426787,28.1191506574,152.12898991,47.9795035704,3.33212,100.817366339
 04/13  04:00:00,186.627078199,33.4963093353,77.5829525751,0.0,12.7620426787,28.1191506574,179.363763118,45.6106317366,3.33212,130.421011381
 04/13  05:00:00,154.690508455,31.0270181927,23.0929510172,0.0,25.5240853573,30.610668775,273.181407668,39.733284726,8.3303,225.117822942
 04/13  06:00:00,345.156711782,35.1425034304,109.813548692,0.0,51.0481707146,78.1489452969,434.321093632,32.102318382,16.6606,385.55817525
 04/13  07:00:00,400.744324392,35.9805760382,123.314946813,0.0,64.3609230253,109.708623606,572.504630849,32.6507088157,24.9909,514.863022034
 04/13  08:00:00,346.104089031,35.9845727543,112.077887549,0.0,51.0481707146,80.7689615957,453.945713265,27.3330878127,33.3212,393.291425453
 04/13  09:00:00,316.191938263,36.5628656354,109.640408242,0.0,51.0481707146,71.0224615957,384.511150335,16.5114733589,66.8089,301.190776976
 04/13  10:00:00,276.949585432,36.655943578,118.915320287,0.0,32.1804615127,65.7244621605,330.046250967,8.73401665186,83.4695,237.842734315
 04/13  11:00:00,299.5803015,36.7333878616,140.670382913,0.0,32.1804615127,65.7244621605,259.122827993,4.21143789788,83.4695,171.441890095
 04/13  12:00:00,301.600878706,36.7817188007,143.14726055,0.0,32.1804615127,65.7244621605,265.139853418,3.62259732073,83.4695,178.047756098
 04/13  13:00:00,290.547302531,36.7859672361,141.058713486,0.0,32.1804615127,55.9779621605,249.452451193,3.40156900687,75.1392,170.911682186
 04/13  14:00:00,293.152491511,36.8173041261,141.175939657,0.0,32.1804615127,55.9779621605,240.891026207,3.41579161493,66.8089,170.666334592
 04/13  15:00:00,293.512109596,36.8473212881,141.51209999,0.0,32.1804615127,55.9779621605,249.344886597,3.53545947363,75.1392,170.670227123
 04/13  16:00:00,322.766311758,36.6373681051,141.882196592,0.0,32.1804615127,60.9114621605,224.843737346,1.98262693546,91.7998,131.061310411
 04/13  17:00:00,356.678645603,36.1162515364,141.720725997,0.0,32.1804615127,77.5397301883,253.201672024,4.12174718902,49.9818,199.098124835
 04/13  18:00:00,408.546201186,36.1908160401,139.215301927,0.0,77.122965704,86.2600435998,414.248461402,4.70106731078,49.9818,359.565594091
 04/13  19:00:00,419.308665096,36.2243726057,139.192075621,0.0,102.647051061,80.1663183927,298.701563393,3.68290229372,33.3212,261.697461099
 04/13  20:00:00,457.87535147,36.2020438826,139.356107805,0.0,115.40909374,92.7192997104,301.343290575,4.03265473354,33.3212,263.989435842
 04/13  21:00:00,432.594832306,36.2571179315,138.469330452,0.0,102.647051061,94.1340635361,419.235542064,5.64801740272,24.9909,388.596624661
 04/13  22:00:00,367.430317154,36.2932171385,140.304213958,0.0,77.122965704,65.871452062,321.117641483,12.0635848019,16.6606,292.393456681
 04/13  23:00:00,302.435246561,36.2268014261,143.229085811,0.0,38.286128036,48.4199368926,181.433847326,10.9870379269,8.3303,162.116509399
 04/13  24:00:00,189.177273099,33.0847608116,72.8095753481,0.0,25.5240853573,30.610668775,134.082857785,0.323356733072,3.33212,130.427381052
 04/14  01:00:00,144.785849859,31.0270181927,39.4959056847,0.0,19.418418834,29.3649097162,98.5623872091,0.740184708967,3.33212,94.4900825001
 04/14  02:00:00,177.056067909,33.4963093353,74.5940678655,0.0,12.7620426787,28.1191506574,107.935110671,3.81772867606,3.33212,100.785261995
 04/14  03:00:00,183.103873451,33.4963093353,80.5622614454,0.0,12.7620426787,28.1191506574,103.182064825,5.37155804245,3.33212,94.4783867823
 04/14  04:00:00,147.728676252,31.8501152402,41.2772793384,0.0,12.7620426787,28.1191506574,134.74168828,1.05510195962,3.33212,130.354466321
 04/14  05:00:00,209.093085245,33.0847608116,72.5875866632,0.0,25.5240853573,30.610668775,233.558368066,0.306601313576,8.3303,224.921466752
 04/14  06:00:00,349.817716395,35.1425034304,113.576485538,0.0,51.0481707146,78.1489452969,402.181003,0.0777773283349,16.6606,385.442625671
 04/14  07:00:00,418.78506413,35.9989691964,139.346696924,0.0,64.3609230253,109.708623606,546.034175984,8.48484785019,24.9909,512.558428133
 04/14  08:00:00,378.62041484,36.0421400527,141.164669942,0.0,51.0481707146,80.7689615957,430.684230985,4.79714172897,33.3212,392.565889256
 04/14  09:00:00,351.338044353,36.5619677661,142.289135198,0.0,51.0481707146,71.0224615957,367.251745563,2.36634796415,66.8089,298.076497599
 04/14  10:00:00,303.978341565,36.7242289071,143.245248639,0.0,32.1804615127,65.7244621605,325.159336311,5.38311151734,83.4695,236.306724794
 04/14  11:00:00,305.506960412,36.8137313205,143.554425133,0.0,32.1804615127,65.7244621605,263.735995643,5.34026385127,83.4695,174.926231791
 04/14  12:00:00,305.137488123,36.8662409627,143.2358929,0.0,32.1804615127,65.7244621605,259.013091657,4.45372122915,83.4695,171.089870428
 04/14  13:00:00,294.437935791,36.7973124352,142.252696468,0.0,32.1804615127,55.9779621605,256.48827532,3.68086111092,75.1392,177.668214209
 04/14  14:00:00,294.973158498,36.8291887316,142.731830341,0.0,32.1804615127,55.9779621605,240.828302864,3.45297472007,66.8089,170.566428144
 04/14  15:00:00,295.389962292,36.8923134224,143.092159835,0.0,32.1804615127,55.9779621605,248.926125182,3.21773630525,75.1392,170.569188877
 04/14  16:00:00,323.659387366,36.9336787099,142.086396989,0.0,32.1804615127,60.9114621605,225.230855104,2.75255371195,91.7998,130.678501392
 04/14  17:00:00,357.257986563,36.349873321,141.260938379,0.0,32.1804615127,77.5397301883,252.364964115,5.6618651542,49.9818,196.721298961
 04/14  18:00:00,407.605255831,36.4296621814,137.63470364,0.0,77.122965704,86.2600435998,408.800115337,5.38176672699,49.9818,353.43654861
 04/14  19:00:00,415.140207423,36.4702036754,135.680246426,0.0,102.647051061,80.1663183927,305.3116578,5.16863581319,33.3212,266.821821987
 04/14  20:00:00,450.784612764,36.3968733008,132.421473755,0.0,115.40909374,92.7192997104,297.185897519,5.54235870775,33.3212,258.322338812
 04/14  21:00:00,428.861913128,36.4277691472,134.95524941,0.0,102.647051061,94.1340635361,418.785183258,5.94449337345,24.9909,387.849789884
 04/14  22:00:00,365.872445994,36.4299489395,139.303643948,0.0,77.122965704,65.871452062,318.185759038,9.48914407471,16.6606,292.036014963
 04/14  23:00:00,286.057568464,36.3134678891,128.07725441,0.0,38.286128036,48.4199368926,202.603894094,32.2189802075,8.3303,162.054613886
 04/14  24:00:00,185.337941738,33.0847608116,68.7205398114,0.0,25.5240853573,30.610668775,193.066923503,59.3871887215,3.33212,130.347614781
 04/15  01:00:00,184.086619942,32.6732122878,65.4935117965,0.0,27.7269238854,30.610668775,183.414087883,85.6293590333,3.33212,94.4526088492
 04/15  02:00:00,140.51475875,31.8501152402,41.344830508,0.0,12.7620426787,28.1191506574,193.16565036,89.0850441515,3.33212,100.748486209
 04/15  03:00:00,173.647383267,33.4963093353,70.888549633,0.0,12.7620426787,28.1191506574,186.426745472,88.6369385282,3.33212,94.4576869439
 04/15  04:00:00,166.231746405,32.6732122878,58.5216748867,0.0,12.7620426787,28.1191506574,198.921613905,65.2991829411,3.33212,130.290310964
 04/15  05:00:00,154.889974026,31.8501152402,36.9464013332,0.0,12.7620426787,28.1191506574,218.470268349,48.1966568163,8.3303,161.943311532
 04/15  06:00:00,312.450036108,34.9778840209,109.927951293,0.0,42.6918050922,54.3732441037,279.987539759,37.5524271565,16.6606,225.774512602
 04/15  07:00:00,327.699546253,35.9987777427,95.4162147941,0.0,42.6918050922,86.1019271793,551.314704109,139.898370691,24.9909,386.425433419
 04/15  08:00:00,407.491617264,36.0066306086,134.071119825,0.0,57.6566862989,112.030105488,680.157228648,101.665676644,33.3212,545.170352004
 04/15  09:00:00,357.538114821,36.5662208227,130.729360269,0.0,57.6566862989,83.6599452969,524.437121997,66.6181321469,66.8089,391.01008985
 04/15  10:00:00,282.89876421,36.6867690409,110.558552399,0.0,42.6918050922,68.9656133826,424.843664539,45.5811292301,83.4695,295.793035309
 04/15  11:00:00,279.465239213,36.7643276998,115.432743915,0.0,34.9340096728,67.7198543238,350.526742957,24.5588219435,83.4695,242.498421013
 04/15  12:00:00,303.04445009,36.8075371848,138.843896205,0.0,34.9340096728,67.7198543238,263.993674151,9.03047481177,83.4695,171.49369934
 04/15  13:00:00,292.735634951,36.7776095494,138.113324103,0.0,34.9340096728,57.9733543238,257.298762943,4.0619342455,75.1392,178.097628697
 04/15  14:00:00,295.351225989,36.8116700813,140.790609648,0.0,34.9340096728,57.9733543238,240.993295416,3.21792084911,66.8089,170.966474566
 04/15  15:00:00,295.251753753,36.8423693313,140.749711551,0.0,34.9340096728,57.9733543238,249.506791842,3.38577793269,75.1392,170.98181391
 04/15  16:00:00,324.889560059,36.602522288,141.393897191,0.0,34.9340096728,62.9068543238,232.909525962,3.76164136299,91.7998,137.348084599
 04/15  17:00:00,351.896032111,36.1112608059,141.342991326,0.0,34.9340096728,72.2186844194,218.664726337,6.03848395891,49.9818,162.644442378
 04/15  18:00:00,416.960954534,36.2567689745,139.867266038,0.0,87.0357390804,86.2600435998,252.269310248,4.7817487521,49.9818,197.505761495
 04/15  19:00:00,413.045909074,36.0689272209,138.922253578,0.0,102.000620287,77.6748002752,304.019516757,4.59236394352,33.3212,266.105952813
 04/15  20:00:00,437.923653442,36.0155266081,139.078428279,0.0,102.000620287,88.9820225341,320.326778712,28.9468881204,33.3212,258.058690592
 04/15  21:00:00,427.711227167,36.0466315978,138.88267855,0.0,102.000620287,91.6425454185,358.78529327,69.5002995916,24.9909,264.294093678
 04/15  22:00:00,366.321597606,36.0031393376,130.611495951,0.0,87.0357390804,65.871452062,526.595758205,131.939593111,16.6606,377.995565094
 04/15  23:00:00,268.452667774,35.966607308,106.162079475,0.0,42.6918050922,48.4199368926,396.328978755,162.931401797,8.3303,225.067276957
 04/15  24:00:00,143.409219458,31.0270181927,28.2627485715,0.0,27.7269238854,30.610668775,223.106023116,89.4829392291,3.33212,130.290963887
 04/16  01:00:00,165.868165279,31.0270181927,41.5064624673,0.0,34.4311606118,33.1021868926,172.835458036,68.644596142,3.33212,100.858741894
 04/16  02:00:00,152.001379248,31.0270181927,45.1616142955,0.0,19.466279405,30.610668775,147.365650319,49.4942611222,3.33212,94.5392691965
 04/16  03:00:00,153.490052402,31.0270181927,46.6735528191,0.0,19.466279405,30.610668775,141.9237305,37.7435035897,3.33212,100.84810691
 04/16  04:00:00,162.084392757,31.0270181927,48.7061222915,0.0,19.466279405,30.610668775,157.74063098,30.6982334536,3.33212,123.710277526
 04/16  05:00:00,176.057159584,31.0270181927,50.4571566258,0.0,19.466279405,30.610668775,197.108199003,26.6096394474,8.3303,162.168259556
 04/16  06:00:00,311.295438901,34.9778840209,109.033677713,0.0,42.6918050922,54.3732441037,274.671411441,24.4150691766,16.6606,233.595742264
 04/16  07:00:00,331.714105268,36.0586788714,89.9395869139,0.0,49.3960418185,88.5934452969,550.412243841,145.470140406,24.9909,379.951203435
 04/16  08:00:00,407.416914702,36.050759844,133.665064412,0.0,57.6566862989,112.030105488,671.135908931,91.4984797365,33.3212,546.316229195
 04/16  09:00:00,348.75979388,36.5890531335,131.335849046,0.0,50.9524495726,81.1684271793,488.277111224,27.5065013616,66.8089,393.961709862
 04/16  10:00:00,311.73003762,36.8098839058,138.090187985,0.0,42.6918050922,68.9656133826,384.422102682,5.54217185059,83.4695,295.410430831
 04/16  11:00:00,302.115693396,36.8483463408,130.907214104,0.0,38.286128036,68.9656133826,321.875193626,2.53974612491,83.4695,235.865947501
 04/16  12:00:00,298.888659947,36.8839222056,127.68314915,0.0,38.286128036,68.9656133826,259.899884379,2.34132446761,83.4695,174.089059911
 04/16  13:00:00,280.055387109,36.7926072721,127.804896621,0.0,31.5818913096,56.727595265,252.475062288,2.81372646246,75.1392,174.522135826
 04/16  14:00:00,280.725196583,36.8233874915,128.40919966,0.0,31.5818913096,56.727595265,240.021326296,2.83451426375,66.8089,170.377912033
 04/16  15:00:00,281.788517854,36.8526055784,129.453844959,0.0,31.5818913096,56.727595265,248.555390527,3.03972800799,75.1392,170.376462519
 04/16  16:00:00,312.929255229,36.6778966281,131.51251993,0.0,31.5818913096,61.661095265,225.619222998,3.25261859863,91.7998,130.5668044
 04/16  17:00:00,342.367223222,36.1573884916,133.773921826,0.0,31.5818913096,70.9729253606,217.765748074,5.23714137922,49.9818,162.546806694
 04/16  18:00:00,403.363611211,36.2215834892,133.024723859,0.0,80.3315023541,83.7685254822,251.657432482,4.61342408895,49.9818,197.062208393
 04/16  19:00:00,408.861345047,36.2315566163,131.676662241,0.0,102.000620287,77.6748002752,295.073695765,3.33108470887,33.3212,258.421411056
 04/16  20:00:00,440.730652876,36.1772108482,129.294853762,0.0,108.704857014,91.4735406516,294.334308355,3.59678714121,33.3212,257.416321214
 04/16  21:00:00,412.51312659,36.3025956575,129.587871529,0.0,95.2963835608,89.1510273009,293.752705624,4.50218076542,24.9909,264.259624859
 04/16  22:00:00,362.529514175,36.2347788177,133.650504201,0.0,80.3315023541,63.3799339444,398.807548393,6.93761005864,16.6606,375.209338334
 04/16  23:00:00,303.85590328,36.170863144,140.286298064,0.0,42.6918050922,48.4199368926,242.312574863,9.82708235989,8.3303,224.155192503
 04/16  24:00:00,205.127686452,33.2905350734,76.616313004,0.0,34.4311606118,33.1021868926,133.7681544,0.0246337892625,3.33212,130.411400611
 04/17  01:00:00,163.959207744,31.8501152402,56.8560834201,0.0,19.418418834,29.3649097162,97.7655692396,0.0412706283292,3.33212,94.3921786113
 04/17  02:00:00,172.016330049,33.0847608116,70.3502970199,0.0,12.7620426787,28.1191506574,98.041341458,0.314484157018,3.33212,94.394737301
 04/17  03:00:00,168.529746988,33.0847608116,66.9356060455,0.0,12.7620426787,28.1191506574,104.32460304,0.308884527764,3.33212,100.683598512
 04/17  04:00:00,175.71033238,33.0847608116,67.4774211523,0.0,12.7620426787,28.1191506574,128.880410547,0.306348811733,3.33212,125.241941736
 04/17  05:00:00,218.950381958,33.7706750178,81.5350144141,0.0,25.5240853573,30.610668775,230.997838419,0.103067367286,8.3303,222.564471052
 04/17  06:00:00,330.277548409,34.3194063829,96.6904045501,0.0,51.0481707146,78.1489452969,402.379492744,0.759601271842,16.6606,384.959291472
 04/17  07:00:00,416.112487185,36.1471527435,137.708083755,0.0,64.3609230253,109.708623606,538.613222612,7.83201799755,24.9909,505.790304615
 04/17  08:00:00,376.577812176,36.0458463289,140.876233681,0.0,51.0481707146,80.7689615957,428.412370535,4.72169847905,33.3212,390.369472056
 04/17  09:00:00,349.692401266,36.5595097088,140.805300861,0.0,51.0481707146,71.0224615957,363.195372578,2.37980792248,66.8089,294.006664656
 04/17  10:00:00,297.537741911,36.7258724608,135.972265076,0.0,32.1804615127,65.7244621605,323.756654113,5.37516096728,83.4695,234.911993146
 04/17  11:00:00,294.167530678,36.8115081741,131.590636699,0.0,32.1804615127,65.7244621605,260.028783829,5.51139372368,83.4695,171.047890106
 04/17  12:00:00,292.268410092,36.8564214264,130.348984875,0.0,32.1804615127,65.7244621605,263.373422829,4.91669272396,83.4695,174.987230105
 04/17  13:00:00,280.647213317,36.7907865733,128.495556706,0.0,32.1804615127,55.9779621605,251.722638806,4.37403382109,75.1392,172.209404985
 04/17  14:00:00,281.786405263,36.8197349808,129.591901497,0.0,32.1804615127,55.9779621605,236.387402392,4.12068605988,66.8089,165.457816332
 04/17  15:00:00,283.336878791,36.8516471754,131.106903847,0.0,32.1804615127,55.9779621605,248.301438765,3.95609653619,75.1392,169.206142229
 04/17  16:00:00,312.358285597,36.7838714007,130.942252883,0.0,32.1804615127,60.9114621605,225.175960787,2.88154908722,91.7998,130.4946117
 04/17  17:00:00,346.167877597,36.2794713002,130.222470386,0.0,32.1804615127,77.5397301883,252.058034714,5.7850008915,49.9818,196.291233823
 04/17  18:00:00,396.742324988,36.3725746236,126.769216944,0.0,77.122965704,86.2600435998,407.158059876,5.48011422891,49.9818,351.696145647
 04/17  19:00:00,401.423766516,36.4105594606,123.696311865,0.0,102.647051061,80.1663183927,302.825766072,5.12726821652,33.3212,264.377297856
 04/17  20:00:00,440.35272164,36.3625103472,120.651666882,0.0,115.40909374,92.7192997104,297.921584167,5.52754462237,33.3212,259.072839545
 04/17  21:00:00,413.188296147,36.4298246676,117.120256191,0.0,102.647051061,94.1340635361,411.381798146,5.91183097889,24.9909,380.479067167
 04/17  22:00:00,347.946638872,36.4501768179,118.44176248,0.0,77.122965704,65.871452062,311.623027136,7.34616071508,16.6606,287.616266421
 04/17  23:00:00,284.775270689,36.342169217,123.431676157,0.0,38.286128036,48.4199368926,181.634387755,11.5234673196,8.3303,161.780620436
 04/17  24:00:00,215.57209986,33.4963093353,97.3701846158,0.0,25.5240853573,30.610668775,133.520349534,0.0069708244556,3.33212,130.181258709
 04/18  01:00:00,199.545550943,33.4963093353,88.7455740683,0.0,19.418418834,29.3649097162,97.7479995006,0.0383434746239,3.33212,94.377536026
 04/18  02:00:00,182.465749146,33.0847608116,80.641664068,0.0,12.7620426787,28.1191506574,98.1290995785,0.444665841965,3.33212,94.3523137365
 04/18  03:00:00,187.875807128,33.2219436528,85.7473739464,0.0,12.7620426787,28.1191506574,97.9262796286,0.236765064329,3.33212,94.3573945643
 04/18  04:00:00,199.953471393,33.7706750178,89.2230742171,0.0,12.7620426787,28.1191506574,133.630933789,0.18159765712,3.33212,130.117216132
 04/18  05:00:00,221.158758022,33.7706750178,83.0044498796,0.0,25.5240853573,30.610668775,233.811849199,1.97318473953,8.3303,223.50836446
 04/18  06:00:00,319.91957474,33.9901675639,86.2187147926,0.0,51.0481707146,78.1489452969,397.58707931,4.87410196033,16.6606,376.05237735
 04/18  07:00:00,412.510370239,36.040490336,131.975000774,0.0,64.3609230253,109.708623606,540.587387586,11.2058798781,24.9909,504.390607708
 04/18  08:00:00,369.329158383,35.9703039242,131.12632242,0.0,51.0481707146,80.7689615957,429.37066789,6.22179641545,33.3212,389.827671475
 04/18  09:00:00,336.869289904,36.5579774829,126.57448167,0.0,51.0481707146,71.0224615957,369.238528011,3.03668148621,66.8089,299.392946525
 04/18  10:00:00,287.681917452,36.6437850194,125.981089818,0.0,32.1804615127,65.7244621605,319.204176772,6.60491850772,83.4695,229.129758265
 04/18  11:00:00,289.20861949,36.71063382,126.765834791,0.0,32.1804615127,65.7244621605,268.786277515,7.52681227054,83.4695,177.789965244
 04/18  12:00:00,288.283507197,36.7759853571,126.482595356,0.0,32.1804615127,65.7244621605,261.645123922,7.50821467196,83.4695,170.66740925
 04/18  13:00:00,280.476321129,36.7691680432,128.393919143,0.0,32.1804615127,55.9779621605,253.643217063,8.0788350339,75.1392,170.425182029
 04/18  14:00:00,283.740826322,36.799686903,131.623876379,0.0,32.1804615127,55.9779621605,243.804486725,8.43172188819,66.8089,168.563864837
 04/18  15:00:00,285.430863992,36.8290754328,133.286502168,0.0,32.1804615127,55.9779621605,248.214817544,8.10289071189,75.1392,164.972726833
 04/18  16:00:00,316.984956887,36.6073727405,135.800137332,0.0,32.1804615127,60.9114621605,226.360346935,4.12852151068,91.7998,130.432025424
 04/18  17:00:00,355.956581152,36.0985190555,140.230459398,0.0,32.1804615127,77.5397301883,254.544898381,8.40949643102,49.9818,196.15360195
 04/18  18:00:00,410.127174275,36.1503242677,140.402623238,0.0,77.122965704,86.2600435998,410.50640712,9.41687830153,49.9818,351.107728818
 04/18  19:00:00,414.467606157,36.1738146994,137.571184053,0.0,102.647051061,80.1663183927,298.38720551,7.02142248578,33.3212,258.044583024
 04/18  20:00:00,452.998898782,36.1657401409,134.506070363,0.0,115.40909374,92.7192997104,299.617645888,7.44265486917,33.3212,258.853791019
 04/18  21:00:00,428.709163427,36.2335858298,134.361001382,0.0,102.647051061,94.1340635361,415.870007646,7.89261415399,24.9909,382.986493492
 04/18  22:00:00,364.004962598,36.2941105039,135.945591277,0.0,77.122965704,65.871452062,318.072992653,11.8331094858,16.6606,289.579283167
 04/18  23:00:00,297.517319693,36.2357339882,137.931690232,0.0,38.286128036,48.4199368926,181.47249017,17.2778309605,8.3303,155.864359209
 04/18  24:00:00,184.081731811,33.0847608116,67.2872598687,0.0,25.5240853573,30.610668775,138.747956027,5.30196280917,3.33212,130.113873218
 04/19  01:00:00,153.640595699,31.8501152402,46.5961324909,0.0,19.418418834,29.3649097162,100.441130342,2.77112422456,3.33212,94.3378861171
 04/19  02:00:00,176.899167345,33.0847608116,75.15167923,0.0,12.7620426787,28.1191506574,98.2017800461,0.543109392856,3.33212,94.3265506532
 04/19  03:00:00,186.55508946,33.4963093353,83.7121075933,0.0,12.7620426787,28.1191506574,104.069712735,0.115692027984,3.33212,100.621900707
 04/19  04:00:00,192.326824456,33.4963093353,82.9411451007,0.0,12.7620426787,28.1191506574,127.017882781,0.135177107577,3.33212,123.550585673
 04/19  05:00:00,232.30094869,34.0450407004,94.2759464437,0.0,25.5240853573,30.610668775,232.60123049,0.321817842301,8.3303,223.949112648
 04/19  06:00:00,335.612556385,34.3194063829,101.973937439,0.0,51.0481707146,78.1489452969,391.36648822,0.14283372969,16.6606,374.563054491
 04/19  07:00:00,416.141930381,36.1840903007,137.644397737,0.0,64.3609230253,109.708623606,541.135902134,13.4666122828,24.9909,502.678389851
 04/19  08:00:00,377.072264116,36.0806089745,140.500467359,0.0,51.0481707146,80.7689615957,430.329910214,8.13302723348,33.3212,388.87568298
 04/19  09:00:00,350.831178827,36.5649799793,141.028809918,0.0,51.0481707146,71.0224615957,365.139577134,4.03784691967,66.8089,294.292830214
 04/19  10:00:00,304.262854158,36.7482709542,142.487877119,0.0,32.1804615127,65.7244621605,325.371595038,8.35661863238,83.4695,233.545476406
 04/19  11:00:00,305.412532566,36.8301914415,142.868526959,0.0,32.1804615127,65.7244621605,262.917565092,8.61059600934,83.4695,170.837469083
 04/19  12:00:00,304.945267484,36.8707967783,143.404012732,0.0,32.1804615127,65.7244621605,261.732723863,7.68782769593,83.4695,170.575396167
 04/19  13:00:00,292.990967867,36.8036829927,142.730856794,0.0,32.1804615127,55.9779621605,252.244240946,6.7870741618,75.1392,170.317966784
 04/19  14:00:00,292.457510929,36.8319314473,142.10691575,0.0,32.1804615127,55.9779621605,243.390410097,6.51426128533,66.8089,170.067248812
 04/19  15:00:00,292.195520948,36.8642949832,141.795259237,0.0,32.1804615127,55.9779621605,251.624095017,6.40746825412,75.1392,170.077426763
 04/19  16:00:00,321.358419148,36.7548834249,141.761127904,0.0,32.1804615127,60.9114621605,226.578288653,4.39074587623,91.7998,130.387742777
 04/19  17:00:00,356.269199201,36.2425202749,142.128388061,0.0,32.1804615127,77.5397301883,247.684990039,8.70952064688,49.9818,188.993669392
 04/19  18:00:00,408.421142829,36.3403581742,140.206477629,0.0,77.122965704,86.2600435998,408.627227451,8.11468056639,49.9818,350.530746885
 04/19  19:00:00,415.369160657,36.3568520179,139.755116765,0.0,102.647051061,80.1663183927,302.345179995,7.58992779583,33.3212,261.4340522
 04/19  20:00:00,455.78357956,36.3146944858,138.641602568,0.0,115.40909374,92.7192997104,298.888770026,8.0856495221,33.3212,257.481920504
 04/19  21:00:00,430.196937629,36.3565211923,137.137519861,0.0,102.647051061,94.1340635361,412.761080672,8.57019328889,24.9909,379.199987383
 04/19  22:00:00,365.440031449,36.3759586332,139.327777873,0.0,77.122965704,65.871452062,317.793206904,12.1389102906,16.6606,288.993696614
 04/19  23:00:00,300.031306597,36.298965608,142.243375884,0.0,38.286128036,48.4199368926,182.767583565,18.4694600063,8.3303,155.967823559
 04/19  24:00:00,195.387992384,33.2905350734,78.6820946319,0.0,25.5240853573,30.610668775,144.521638829,11.1379087832,3.33212,130.051610046
 04/20  01:00:00,179.803445731,32.6732122878,71.0369613312,0.0,19.418418834,29.3649097162,115.428673047,17.7846035156,3.33212,94.3119495312
 04/20  02:00:00,161.233384841,32.6732122878,60.5077848179,0.0,12.7620426787,28.1191506574,137.198835826,39.5700463177,3.33212,94.2966695081
 04/20  03:00:00,160.630824155,32.6732122878,59.9771643526,0.0,12.7620426787,28.1191506574,163.75363228,66.1331341014,3.33212,94.2883781785
 04/20  04:00:00,184.098099552,33.4963093353,74.9692164816,0.0,12.7620426787,28.1191506574,206.213064232,72.8807601698,3.33212,130.000184063
 04/20  05:00:00,202.693845763,33.0847608116,66.8947285599,0.0,25.5240853573,30.610668775,284.14450039,59.3021101042,8.3303,216.512090286
 04/20  06:00:00,335.934284527,34.8132646114,104.078594098,0.0,51.0481707146,78.1489452969,440.382594934,42.640451336,16.6606,381.081543598
 04/20  07:00:00,413.414576396,35.9917839928,135.919321624,0.0,64.3609230253,109.708623606,749.585306457,222.040107696,24.9909,502.554298761
 04/20  08:00:00,375.613496317,35.9714498525,139.549016562,0.0,51.0481707146,80.7689615957,467.433395506,48.6437943245,33.3212,385.468401181
 04/20  09:00:00,350.568644588,36.5723343913,143.029289578,0.0,51.0481707146,71.0224615957,362.945726955,1.65894425871,66.8089,294.477882696
 04/20  10:00:00,302.353287009,36.6900031283,143.054741037,0.0,32.1804615127,65.7244621605,315.18337779,3.62679029898,83.4695,228.087087491
 04/20  11:00:00,305.490840268,36.7526291135,144.94579727,0.0,32.1804615127,65.7244621605,258.515713149,4.31305133179,83.4695,170.733161817
 04/20  12:00:00,306.179631131,36.8031630127,145.1859005,0.0,32.1804615127,65.7244621605,258.541537989,4.60276224272,83.4695,170.469275747
 04/20  13:00:00,298.672850938,36.7847662549,146.541355224,0.0,32.1804615127,55.9779621605,250.057664909,4.70568853279,75.1392,170.212776376
 04/20  14:00:00,298.390208586,36.8123770801,146.227975852,0.0,32.1804615127,55.9779621605,241.633607773,4.85201412053,66.8089,169.972693653
 04/20  15:00:00,294.932163486,36.8383571684,142.720384088,0.0,32.1804615127,55.9779621605,249.877288219,4.74742686798,75.1392,169.990661351
 04/20  16:00:00,324.183576272,36.6681819688,142.890258843,0.0,32.1804615127,60.9114621605,218.170501779,2.58144348871,91.7998,123.78925829
 04/20  17:00:00,360.075217395,36.1545851276,144.253735018,0.0,32.1804615127,77.5397301883,250.996292273,5.16242813366,49.9818,195.852064139
 04/20  18:00:00,412.278640407,36.2576818051,142.403999849,0.0,77.122965704,86.2600435998,405.238434566,5.33672199829,49.9818,349.919912568
 04/20  19:00:00,417.982978277,36.3090094846,140.323684411,0.0,102.647051061,80.1663183927,295.283131798,4.47325802723,33.3212,257.488673771
 04/20  20:00:00,458.08375587,36.2883661304,138.541340216,0.0,115.40909374,92.7192997104,294.817272066,4.8412297353,33.3212,256.654842331
 04/20  21:00:00,432.00169402,36.3591257648,136.05296089,0.0,102.647051061,94.1340635361,406.764399096,5.1956972969,24.9909,376.577801799
 04/20  22:00:00,366.709178906,36.3974494272,137.231630503,0.0,77.122965704,65.871452062,311.684369376,6.96610037163,16.6606,288.057669005
 04/20  23:00:00,300.50939441,36.3341756432,139.35171181,0.0,38.286128036,48.4199368926,173.763717967,10.7100630214,8.3303,154.723354945
 04/20  24:00:00,224.023497543,33.4963093353,105.729518519,0.0,25.5240853573,30.610668775,133.345596232,0.0114559813998,3.33212,130.002020251
 04/21  01:00:00,201.572859138,33.2219436528,91.4552700087,0.0,19.418418834,29.3649097162,97.803060771,0.201965961434,3.33212,94.2689748095
 04/21  02:00:00,201.691958201,34.0450407004,97.7237921916,0.0,12.7620426787,28.1191506574,97.8198486964,0.230029152222,3.33212,94.2576995442
 04/21  03:00:00,187.93534712,33.7706750178,84.7590494355,0.0,12.7620426787,28.1191506574,98.8945577107,1.29437424529,3.33212,94.2680634654
 04/21  04:00:00,170.738956112,32.9475779703,62.0791727072,0.0,12.7620426787,28.1191506574,137.122072082,3.85707978177,3.33212,129.9328723
 04/21  05:00:00,206.778395281,33.2219436528,69.8936823771,0.0,25.5240853573,30.610668775,227.157027678,2.51553090652,8.3303,216.311196772
 04/21  06:00:00,339.500442956,34.9778840209,106.428030028,0.0,51.0481707146,78.1489452969,398.228351225,4.80076652156,16.6606,376.766984703
 04/21  07:00:00,416.37010244,36.0615072979,136.614246242,0.0,64.3609230253,109.708623606,540.105707708,14.4403205897,24.9909,500.674487118
 04/21  08:00:00,373.776894855,36.0448919403,136.40441686,0.0,51.0481707146,80.7689615957,422.485440352,5.9173262839,33.3212,383.246914068
 04/21  09:00:00,343.762290878,36.5537709731,134.276232089,0.0,51.0481707146,71.0224615957,361.701028118,2.81496828714,66.8089,292.077159831
 04/21  10:00:00,295.538094339,36.6748006156,135.016632469,0.0,32.1804615127,65.7244621605,323.403628952,5.87691904286,83.4695,234.057209909
 04/21  11:00:00,298.381650192,36.7743332672,138.123208628,0.0,32.1804615127,65.7244621605,263.319377519,9.22603646655,83.4695,170.623841053
 04/21  12:00:00,296.085231633,36.8202981535,135.925296961,0.0,32.1804615127,65.7244621605,260.444896764,6.60926777954,83.4695,170.366128985
 04/21  13:00:00,286.104372943,36.7773209492,135.674932351,0.0,32.1804615127,55.9779621605,250.709541932,5.44543873115,75.1392,170.124903201
 04/21  14:00:00,290.867922095,36.8080777534,140.945452784,0.0,32.1804615127,55.9779621605,235.935779338,6.05518274137,66.8089,163.071696597
 04/21  15:00:00,291.229595548,36.8377571932,141.148439092,0.0,32.1804615127,55.9779621605,250.999737725,6.00471369624,75.1392,169.855824029
 04/21  16:00:00,321.11699145,36.6761109276,141.929049012,0.0,32.1804615127,60.9114621605,225.550405021,3.49785045556,91.7998,130.252754566
 04/21  17:00:00,355.375803232,36.140496893,141.967386708,0.0,32.1804615127,77.5397301883,245.757035456,7.07333753195,49.9818,188.701897924
 04/21  18:00:00,407.264552075,36.208600132,140.223812696,0.0,77.122965704,86.2600435998,407.267056493,7.94433287023,49.9818,349.340923623
 04/21  19:00:00,414.013943144,36.2179973983,139.959504966,0.0,102.647051061,80.1663183927,297.280885995,6.75188086104,33.3212,257.207805134
 04/21  20:00:00,455.746360972,36.1821596728,139.7659222,0.0,115.40909374,92.7192997104,303.394338496,13.6838252472,33.3212,256.389313249
 04/21  21:00:00,431.209108984,36.2284572812,138.738038689,0.0,102.647051061,94.1340635361,423.843370259,23.4116660166,24.9909,375.440804242
 04/21  22:00:00,361.474075836,36.274276833,135.258850031,0.0,77.122965704,65.871452062,346.265209501,41.5347214792,16.6606,288.069888022
 04/21  23:00:00,261.296614792,36.2047547459,103.310981598,0.0,38.286128036,48.4199368926,219.665468864,56.679537469,8.3303,154.655631395
 04/21  24:00:00,173.303965425,32.6732122878,57.2496978844,0.0,25.5240853573,30.610668775,190.396027145,57.1354235999,3.33212,129.928483546
 04/22  01:00:00,158.609956518,31.8501152402,42.2056584045,0.0,27.7269238854,30.610668775,166.013294885,68.4432079855,3.33212,94.2379669
 04/22  02:00:00,164.229525715,32.6732122878,63.2418693085,0.0,12.7620426787,28.1191506574,165.517952282,67.9493820456,3.33212,94.236450236
 04/22  03:00:00,136.414820036,31.8501152402,37.3712683176,0.0,12.7620426787,28.1191506574,160.772371955,63.2025774476,3.33212,94.2376745079
 04/22  04:00:00,180.860983388,33.4963093353,71.6708129369,0.0,12.7620426787,28.1191506574,184.803161352,58.0941710197,3.33212,123.376870332
 04/22  05:00:00,175.454025912,32.6732122878,55.6254456656,0.0,12.7620426787,28.1191506574,216.728548144,47.1080771725,8.3303,161.290170972
 04/22  06:00:00,286.077637599,34.113632121,88.5294376034,0.0,42.6918050922,54.3732441037,273.471869622,39.159992753,16.6606,217.651276869
 04/22  07:00:00,342.226346037,36.1005858522,110.444658657,0.0,42.6918050922,86.1019271793,466.169802842,61.134161626,24.9909,380.044741216
 04/22  08:00:00,398.490814416,35.9668879596,125.276739751,0.0,57.6566862989,112.030105488,637.114670404,70.9897811559,33.3212,532.803689248
 04/22  09:00:00,340.887846127,36.5573713223,114.218238272,0.0,57.6566862989,83.6599452969,513.020683484,63.3695765571,66.8089,382.842206927
 04/22  10:00:00,263.401520011,36.6427209738,90.9327763752,0.0,42.6918050922,68.9656133826,429.731007331,56.8744868912,83.4695,289.38702044
 04/22  11:00:00,245.636117248,36.6921182801,81.3600053085,0.0,34.9340096728,67.7198543238,352.073684544,36.323512318,83.4695,232.280672226
 04/22  12:00:00,253.165113768,36.7276915079,89.591698922,0.0,34.9340096728,67.7198543238,272.451399222,18.2119142766,83.4695,170.769984946
 04/22  13:00:00,271.101313205,36.7597028554,117.128360408,0.0,34.9340096728,57.9733543238,254.847993812,9.20131916367,75.1392,170.507474648
 04/22  14:00:00,289.448623014,36.786626862,135.419441875,0.0,34.9340096728,57.9733543238,245.522839289,8.46080140614,66.8089,170.253137883
 04/22  15:00:00,298.493615425,36.8138159711,144.132020476,0.0,34.9340096728,57.9733543238,254.350402264,8.95503416982,75.1392,170.256168094
 04/22  16:00:00,329.331258978,36.5105203069,145.759836811,0.0,34.9340096728,62.9068543238,231.675657476,9.50267292268,91.7998,130.373184553
 04/22  17:00:00,355.934691042,35.9750618672,145.411407898,0.0,34.9340096728,72.2186844194,224.117677835,12.1747902276,49.9818,161.961087607
 04/22  18:00:00,420.370665867,36.0508916912,143.594293604,0.0,87.0357390804,86.2600435998,256.631501162,10.2123240433,49.9818,196.437377119
 04/22  19:00:00,412.0520503,35.9699636732,140.942700561,0.0,102.000620287,77.6748002752,306.439971083,16.6053920828,33.3212,256.513379
 04/22  20:00:00,422.256237464,35.965600478,123.44719958,0.0,102.000620287,88.9820225341,335.292472756,50.5819644805,33.3212,251.389308275
 04/22  21:00:00,405.609054947,35.965600478,116.715544116,0.0,102.000620287,91.6425454185,374.752860465,96.0935956744,24.9909,253.66836479
 04/22  22:00:00,344.738376801,35.965600478,109.078230792,0.0,87.0357390804,65.871452062,545.670607447,154.213226594,16.6606,374.796780853
 04/22  23:00:00,248.275654183,35.965600478,85.9778039254,0.0,42.6918050922,48.4199368926,465.372497194,236.474921777,8.3303,220.567275417
 04/22  24:00:00,134.271232494,31.0270181927,19.1885736006,0.0,27.7269238854,30.610668775,221.651440294,94.9519447681,3.33212,123.367375526
 04/23  01:00:00,152.325767548,31.0270181927,28.0560473814,0.0,34.4311606118,33.1021868926,166.290013483,66.2154411116,3.33212,96.7424523712
 04/23  02:00:00,137.588404482,31.0270181927,30.8520818953,0.0,19.466279405,30.610668775,150.500327472,48.9794844873,3.33212,98.1887229852
 04/23  03:00:00,139.379009731,31.0270181927,32.6608907274,0.0,19.466279405,30.610668775,136.437436638,38.7869198404,3.33212,94.3183967977
 04/23  04:00:00,149.272768529,31.0270181927,35.9780950289,0.0,19.466279405,30.610668775,159.115737078,32.4723873215,3.33212,123.311229757
 04/23  05:00:00,164.871854293,31.0270181927,39.3372626337,0.0,19.466279405,30.610668775,198.583830022,28.8322102073,8.3303,161.421319814
 04/23  06:00:00,297.682279345,34.4840257924,99.462238177,0.0,42.6918050922,54.3732441037,268.270862214,26.7755223059,16.6606,224.834739908
 04/23  07:00:00,304.930748259,35.9689828743,63.8788377353,0.0,49.3960418185,88.5934452969,564.016909588,167.410299953,24.9909,371.615709635
 04/23  08:00:00,397.63935672,35.965600478,124.309961785,0.0,57.6566862989,112.030105488,657.556477765,94.0350600596,33.3212,530.200217705
 04/23  09:00:00,328.451575988,36.5508315283,111.202266418,0.0,50.9524495726,81.1684271793,491.07966545,38.4529226736,66.8089,385.817842776
 04/23  10:00:00,282.586962466,36.633742511,110.195463843,0.0,42.6918050922,68.9656133826,393.472445225,17.7184368805,83.4695,292.284508345
 04/23  11:00:00,307.976876847,36.6786993908,137.970086919,0.0,38.286128036,68.9656133826,316.456002641,5.95147170961,83.4695,227.035030932
 04/23  12:00:00,304.445497403,36.7162287449,134.365779736,0.0,38.286128036,68.9656133826,259.61482052,5.98420752028,83.4695,170.161113
 04/23  13:00:00,285.925879854,36.7479925146,134.319948347,0.0,31.5818913096,56.727595265,252.954945032,7.66160944155,75.1392,170.15413559
 04/23  14:00:00,285.962489734,36.7773997891,133.94204385,0.0,31.5818913096,56.727595265,241.962791976,7.97112504808,66.8089,167.182766928
 04/23  15:00:00,286.754347759,36.8039167321,134.555410237,0.0,31.5818913096,56.727595265,249.220164859,8.72329070104,75.1392,165.357674158
 04/23  16:00:00,316.94705457,36.5031927644,135.782525738,0.0,31.5818913096,61.661095265,230.41675853,8.48838435059,91.7998,130.128574179
 04/23  17:00:00,344.501279991,35.9962881927,136.140458151,0.0,31.5818913096,70.9729253606,221.923968913,11.6250835464,49.9818,160.317085366
 04/23  18:00:00,404.862298954,36.0364054208,134.956093125,0.0,80.3315023541,83.7685254822,251.558606212,11.0414182641,49.9818,190.535387948
 04/23  19:00:00,407.002483016,35.9709393192,133.540524983,0.0,102.000620287,77.6748002752,298.260119291,9.12827948783,33.3212,255.810639803
 04/23  20:00:00,442.892709788,35.965600478,132.499445191,0.0,108.704857014,91.4735406516,289.099093755,8.29264454919,33.3212,247.485249206
 04/23  21:00:00,414.471458079,35.9961832301,132.458665194,0.0,95.2963835608,89.1510273009,291.295740056,10.4846867754,24.9909,255.820153281
