Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  22:00:00,362.404326266,35.9965319632,133.879574667,0.0,80.3315023541,63.3799339444,401.107177494,14.1482097171,16.6606,370.298367777
 04/23  23:00:00,301.50688169,35.9810318853,137.874495672,0.0,42.6918050922,48.4199368926,243.236491305,19.2942776915,8.3303,215.611913613
 04/23  24:00:00,150.18335263,31.0270181927,26.1695479463,0.0,34.4311606118,33.1021868926,140.336183632,7.01077123212,3.33212,129.9932924
 04/24  01:00:00,143.09397435,31.0270181927,37.9156972071,0.0,19.418418834,29.3649097162,107.606459226,10.1083813043,3.33212,94.1659579217
 04/24  02:00:00,167.310342564,32.6732122878,66.4807927661,0.0,12.7620426787,28.1191506574,106.511082489,9.01767863984,3.33212,94.1612838495
 04/24  03:00:00,135.092117664,31.8501152402,36.0770883892,0.0,12.7620426787,28.1191506574,107.26874369,9.77716465717,3.33212,94.1594590326
 04/24  04:00:00,180.199301527,33.4963093353,70.9507277791,0.0,12.7620426787,28.1191506574,138.466063298,11.8782656013,3.33212,123.255677696
 04/24  05:00:00,210.589435681,33.4963093353,73.7355613881,0.0,25.5240853573,30.610668775,235.669393477,11.6283570103,8.3303,215.710736467
 04/24  06:00:00,314.633463227,33.9901675639,84.6059591463,0.0,51.0481707146,78.1489452969,396.047237678,8.41379110843,16.6606,370.972846569
 04/24  07:00:00,413.430476469,35.9906771363,134.282633231,0.0,64.3609230253,109.708623606,531.865395598,12.0484772004,24.9909,494.826018398
 04/24  08:00:00,376.833953109,35.9703894993,141.115844247,0.0,51.0481707146,80.7689615957,425.496008852,7.03210561844,33.3212,385.142703234
 04/24  09:00:00,351.641426928,36.5457904222,143.299785879,0.0,51.0481707146,71.0224615957,361.077854315,5.13801656751,66.8089,289.130937748
 04/24  10:00:00,307.623491587,36.63712972,146.58514798,0.0,32.1804615127,65.7244621605,322.978499208,11.255941919,83.4695,228.253057289
 04/24  11:00:00,307.485889993,36.6923586026,147.474521886,0.0,32.1804615127,65.7244621605,265.587969431,11.8068877954,83.4695,170.311581635
 04/24  12:00:00,307.166488946,36.7313817276,147.528840943,0.0,32.1804615127,65.7244621605,260.974212685,11.8373075465,83.4695,165.667405139
 04/24  13:00:00,298.423210082,36.7673684306,148.189034302,0.0,32.1804615127,55.9779621605,254.104636586,11.6019220546,75.1392,167.363514531
 04/24  14:00:00,299.082068915,36.8014037638,148.579428958,0.0,32.1804615127,55.9779621605,244.632759641,11.2341498553,66.8089,166.589709785
 04/24  15:00:00,298.533712777,36.8320753794,147.730858713,0.0,32.1804615127,55.9779621605,250.650704719,9.76638402678,75.1392,165.745120692
 04/24  16:00:00,327.84330483,36.6071016055,147.747342109,0.0,32.1804615127,60.9114621605,226.839024187,5.44486160358,91.7998,129.594362584
 04/24  17:00:00,362.268001246,36.1051354469,147.743711493,0.0,32.1804615127,77.5397301883,248.56871325,9.80408869346,49.9818,188.782824557
 04/24  18:00:00,413.880835075,36.1663527004,145.475647158,0.0,77.122965704,86.2600435998,402.103822455,10.8520043048,49.9818,341.27001815
 04/24  19:00:00,420.764867709,36.1800418554,144.727877369,0.0,102.647051061,80.1663183927,295.431422159,7.7646432768,33.3212,254.345578883
 04/24  20:00:00,461.653386884,36.1866811282,143.609939563,0.0,115.40909374,92.7192997104,296.25640604,7.40006536133,33.3212,255.535140679
 04/24  21:00:00,436.150152076,36.2704365935,141.695167402,0.0,102.647051061,94.1340635361,404.681492206,8.05161170597,24.9909,371.6389805
 04/24  22:00:00,370.838592955,36.3246019858,143.121963361,0.0,77.122965704,65.871452062,309.235981019,11.9525237563,16.6606,280.622857262
 04/24  23:00:00,305.025878448,36.273033163,145.62283245,0.0,38.286128036,48.4199368926,186.998792169,17.5852533796,8.3303,161.083238789
 04/24  24:00:00,229.213752127,33.4963093353,111.198748248,0.0,25.5240853573,30.610668775,126.642853952,0.0413093887525,3.33212,123.269424564
 04/25  01:00:00,223.401219302,33.4963093353,112.663427352,0.0,19.418418834,29.3649097162,97.5480785103,0.075207277939,3.33212,94.1407512324
 04/25  02:00:00,185.98646031,32.9475779703,84.4358357265,0.0,12.7620426787,28.1191506574,97.6310706477,0.158208465649,3.33212,94.140742182
 04/25  03:00:00,181.714318056,32.9475779703,80.2092328189,0.0,12.7620426787,28.1191506574,97.6348603758,0.165308747476,3.33212,94.1374316283
 04/25  04:00:00,205.419669645,33.7706750178,94.8840926787,0.0,12.7620426787,28.1191506574,127.03575747,0.512428327839,3.33212,123.191209142
 04/25  05:00:00,237.604785226,34.0450407004,98.7804488831,0.0,25.5240853573,30.610668775,224.257102246,0.412409300441,8.3303,215.514392946
 04/25  06:00:00,335.304679519,34.3194063829,103.733021723,0.0,51.0481707146,78.1489452969,387.066949811,0.169807240669,16.6606,370.23654257
 04/25  07:00:00,417.070651311,36.177772502,136.731300711,0.0,64.3609230253,109.708623606,532.267542886,13.9857154341,24.9909,493.290927452
 04/25  08:00:00,378.450257479,36.0787769728,140.352959939,0.0,51.0481707146,80.7689615957,424.046064014,8.76941094647,33.3212,381.955453067
 04/25  09:00:00,350.596450445,36.5532981998,141.085054148,0.0,51.0481707146,71.0224615957,356.791167792,4.67138015385,66.8089,285.310887638
 04/25  10:00:00,303.183985018,36.720173945,142.428042396,0.0,32.1804615127,65.7244621605,322.500151562,10.4851190045,83.4695,228.545532557
 04/25  11:00:00,304.069579636,36.7903800571,142.36284167,0.0,32.1804615127,65.7244621605,262.052042551,10.8522329088,83.4695,167.730309642
 04/25  12:00:00,303.553991001,36.8336930055,144.075815927,0.0,32.1804615127,65.7244621605,263.496581025,10.0887060939,83.4695,169.938374931
 04/25  13:00:00,292.208829675,36.7922532464,142.59932549,0.0,32.1804615127,55.9779621605,251.536371696,9.04599394171,75.1392,167.351177754
 04/25  14:00:00,292.342542425,36.8272798792,142.367234151,0.0,32.1804615127,55.9779621605,240.320826385,8.49925883858,66.8089,165.012667547
 04/25  15:00:00,292.319283389,36.8583307732,142.132586943,0.0,32.1804615127,55.9779621605,246.06938015,8.24501427105,75.1392,162.685165879
 04/25  16:00:00,321.926838083,36.7475659396,142.408238651,0.0,32.1804615127,60.9114621605,226.727303941,4.93508742551,91.7998,129.992416515
 04/25  17:00:00,356.482241437,36.2305670095,142.381198569,0.0,32.1804615127,77.5397301883,247.426077331,9.31191393448,49.9818,188.132363396
 04/25  18:00:00,408.554255466,36.3311317505,140.283685566,0.0,77.122965704,86.2600435998,401.700217127,9.05723359138,49.9818,342.661183536
 04/25  19:00:00,414.604029503,36.3556786931,139.562489169,0.0,102.647051061,80.1663183927,293.27797001,7.65569273109,33.3212,252.301077279
 04/25  20:00:00,455.360635327,36.3125838549,138.750423707,0.0,115.40909374,92.7192997104,296.728389936,8.16434871492,33.3212,255.242841221
 04/25  21:00:00,430.161306454,36.350293777,137.406705626,0.0,102.647051061,94.1340635361,404.500637818,8.64992288605,24.9909,370.859814932
 04/25  22:00:00,365.573876107,36.3655511659,139.503566896,0.0,77.122965704,65.871452062,315.489681147,18.6335707428,16.6606,280.195510404
 04/25  23:00:00,290.81732518,36.2836424314,133.162620672,0.0,38.286128036,48.4199368926,197.232312959,34.6313306909,8.3303,154.270682268
 04/25  24:00:00,189.805860055,33.0847608116,73.5013857704,0.0,25.5240853573,30.610668775,156.657604668,27.5823114528,3.33212,125.743173215
 04/26  01:00:00,159.081285513,31.8501152402,51.9187585561,0.0,19.418418834,29.3649097162,172.842975193,77.8579111916,3.33212,91.6529440013
 04/26  02:00:00,161.116979708,32.6732122878,60.5928826715,0.0,12.7620426787,28.1191506574,210.126094454,112.687495211,3.33212,94.1064792435
 04/26  03:00:00,180.317632937,33.4963093353,77.8253864336,0.0,12.7620426787,28.1191506574,174.647010174,77.213835335,3.33212,94.1010548391
 04/26  04:00:00,166.325093958,32.6732122878,58.7891311685,0.0,12.7620426787,28.1191506574,192.291583302,65.8186385366,3.33212,123.140824765
 04/26  05:00:00,177.992985984,31.8501152402,44.7328964444,0.0,25.5240853573,30.610668775,300.528534136,76.8660267704,8.3303,215.332207366
 04/26  06:00:00,342.94427854,35.1425034304,110.20085354,0.0,51.0481707146,78.1489452969,467.845150741,81.655296663,16.6606,369.529254078
 04/26  07:00:00,405.262717874,35.9955489561,127.641841267,0.0,64.3609230253,109.708623606,670.616722391,153.924740318,24.9909,491.701082073
 04/26  08:00:00,342.706337172,36.0215097116,108.149764316,0.0,51.0481707146,80.7689615957,512.926927681,96.9548094353,33.3212,382.650918245
 04/26  09:00:00,315.028838135,36.5677430038,108.640482879,0.0,51.0481707146,71.0224615957,421.879908409,71.4047282449,66.8089,283.666280164
 04/26  10:00:00,256.516646674,36.674891892,98.767005052,0.0,32.1804615127,65.7244621605,363.335568446,54.164344422,83.4695,225.701724024
 04/26  11:00:00,252.665985112,36.7443191295,94.1139927712,0.0,32.1804615127,65.7244621605,288.789511327,35.2362859051,83.4695,170.083725422
 04/26  12:00:00,262.13668721,36.7819320974,104.108459932,0.0,32.1804615127,65.7244621605,271.926788424,18.6100978774,83.4695,169.847190547
 04/26  13:00:00,283.116943385,36.7931171743,134.623058642,0.0,32.1804615127,55.9779621605,245.611796477,7.6710098181,75.1392,162.801586659
 04/26  14:00:00,291.58561605,36.8285559131,142.893297712,0.0,32.1804615127,55.9779621605,238.348088658,4.16694201583,66.8089,167.372246643
 04/26  15:00:00,291.39196355,36.8580510019,142.472827731,0.0,32.1804615127,55.9779621605,243.898373062,4.20297100363,75.1392,164.556202058
 04/26  16:00:00,320.976476921,36.6545463004,140.45417719,0.0,32.1804615127,60.9114621605,217.391665913,2.16069257633,91.7998,123.431173337
 04/26  17:00:00,355.825022087,36.1311141927,140.89277041,0.0,32.1804615127,77.5397301883,242.432320996,4.46739207934,49.9818,187.983128917
 04/26  18:00:00,407.70880764,36.2228577727,138.904362543,0.0,77.122965704,86.2600435998,401.470583845,5.1342685216,49.9818,346.354515323
 04/26  19:00:00,414.982947478,36.2612760448,139.184242582,0.0,102.647051061,80.1663183927,288.011180778,6.46332754912,33.3212,248.226653229
 04/26  20:00:00,455.877460143,36.2208007104,138.852671296,0.0,115.40909374,92.7192997104,320.839465609,32.5589937263,33.3212,254.959271883
 04/26  21:00:00,430.852000656,36.2523574302,137.953862038,0.0,102.647051061,94.1340635361,473.927191317,78.8065068745,24.9909,370.129784443
 04/26  22:00:00,347.593091844,36.2759074712,121.255161975,0.0,77.122965704,65.871452062,472.96648068,176.499023197,16.6606,279.806857484
 04/26  23:00:00,243.889415214,36.1591995936,85.0609152916,0.0,38.286128036,48.4199368926,456.996600437,294.484536788,8.3303,154.181763648
 04/26  24:00:00,138.79498784,31.0270181927,25.8579569785,0.0,25.5240853573,30.610668775,178.502327276,52.036357241,3.33212,123.133850035
 04/27  01:00:00,141.526823201,31.0270181927,36.002639748,0.0,19.418418834,29.3649097162,137.344113494,39.9501679074,3.33212,94.0618255864
 04/27  02:00:00,136.964741651,31.0270181927,39.3948363362,0.0,12.7620426787,28.1191506574,130.080240976,32.6813680919,3.33212,94.0667528845
 04/27  03:00:00,173.197925819,33.4963093353,70.9168326568,0.0,12.7620426787,28.1191506574,125.906856939,28.4994583067,3.33212,94.0752786323
 04/27  04:00:00,124.718250251,31.0270181927,20.6063095668,0.0,12.7620426787,28.1191506574,152.322783296,25.91531023,3.33212,123.075353066
 04/27  05:00:00,200.6090701,32.6732122878,65.3663794636,0.0,25.5240853573,30.610668775,248.070213593,24.6523626069,8.3303,215.087550987
 04/27  06:00:00,324.030431866,34.113632121,96.8377630916,0.0,51.0481707146,78.1489452969,409.698966902,24.2662342404,16.6606,368.772132661
 04/27  07:00:00,384.276894886,36.0296831115,106.663986307,0.0,64.3609230253,109.708623606,668.562663323,154.319590346,24.9909,489.252172977
 04/27  08:00:00,355.040963902,35.9820480492,120.004165197,0.0,51.0481707146,80.7689615957,522.357312416,114.378791367,33.3212,374.657321049
 04/27  09:00:00,309.666936215,36.5667452369,102.303182697,0.0,51.0481707146,71.0224615957,402.703703518,45.9936949768,66.8089,289.901108541
 04/27  10:00:00,248.322326844,36.6509839158,89.8301440215,0.0,32.1804615127,65.7244621605,338.377335775,29.0051359197,83.4695,225.902699855
 04/27  11:00:00,248.4550492,36.7020309684,89.3736938782,0.0,32.1804615127,65.7244621605,264.119881805,17.4782324694,83.4695,163.172149335
 04/27  12:00:00,265.081905051,36.7471934893,106.491455297,0.0,32.1804615127,65.7244621605,265.77959146,12.5854385998,83.4695,169.724652861
 04/27  13:00:00,280.682319646,36.7816369277,131.572125044,0.0,32.1804615127,55.9779621605,244.45853812,6.6041842126,75.1392,162.715153908
 04/27  14:00:00,292.724405596,36.8141572492,143.541031,0.0,32.1804615127,55.9779621605,237.412230608,4.02844490132,66.8089,166.574885707
 04/27  15:00:00,292.168128941,36.842229031,142.89385968,0.0,32.1804615127,55.9779621605,244.462990857,4.17367882083,75.1392,165.150112036
 04/27  16:00:00,320.92424344,36.6443005712,142.366505369,0.0,32.1804615127,60.9114621605,217.443000834,2.27011166336,91.7998,123.373089171
 04/27  17:00:00,354.569233772,36.1339361539,141.135387631,0.0,32.1804615127,77.5397301883,242.275012509,4.48941932077,49.9818,187.803793188
 04/27  18:00:00,406.754201896,36.2234803926,139.369773401,0.0,77.122965704,86.2600435998,396.268421732,5.17955493825,49.9818,341.107066794
 04/27  19:00:00,413.692477713,36.2622285816,138.659843981,0.0,102.647051061,80.1663183927,296.885308358,11.497685045,33.3212,252.066423313
 04/27  20:00:00,449.998891498,36.2242722464,136.154193783,0.0,115.40909374,92.7192997104,317.397713645,34.7630847265,33.3212,249.313428919
 04/27  21:00:00,428.602311062,36.2624194519,136.181235013,0.0,102.647051061,94.1340635361,454.756441783,59.8160024282,24.9909,369.949539355
 04/27  22:00:00,351.259457762,36.2932186152,125.410465771,0.0,77.122965704,65.871452062,364.660321516,71.0729822347,16.6606,276.926739281
 04/27  23:00:00,254.681753166,36.2127078922,97.101404932,0.0,38.286128036,48.4199368926,224.797843364,62.3907309347,8.3303,154.076812429
 04/27  24:00:00,192.927643101,33.4963093353,75.2595753991,0.0,25.5240853573,30.610668775,182.332570203,49.5484328736,3.33212,129.452017329
 04/28  01:00:00,129.326432237,31.0270181927,24.011135205,0.0,19.418418834,29.3649097162,142.471676668,51.2611766584,3.33212,87.8783800092
 04/28  02:00:00,163.990716676,32.6732122878,62.9727336999,0.0,12.7620426787,28.1191506574,144.113068797,46.7475536174,3.33212,94.0333951795
 04/28  03:00:00,135.981617134,31.8501152402,36.9007178133,0.0,12.7620426787,28.1191506574,138.862401622,41.4979103476,3.33212,94.0323712746
 04/28  04:00:00,181.143880518,33.4963093353,71.2886266364,0.0,12.7620426787,28.1191506574,166.085884303,39.7295681398,3.33212,123.024196163
 04/28  05:00:00,211.656251509,33.4963093353,74.0767640468,0.0,25.5240853573,30.610668775,256.927691967,33.6966362221,8.3303,214.900755745
 04/28  06:00:00,312.642994838,33.9901675639,84.5945521991,0.0,51.0481707146,78.1489452969,411.006004174,26.7046198228,16.6606,367.640784351
 04/28  07:00:00,411.624503461,35.9912548392,133.57817512,0.0,64.3609230253,109.708623606,540.379746528,28.9252685694,24.9909,486.463577958
 04/28  08:00:00,361.582379591,36.0304162867,126.391462204,0.0,51.0481707146,80.7689615957,430.56181448,21.8975473589,33.3212,375.343067121
 04/28  09:00:00,338.164475301,36.5498186852,130.912703451,0.0,51.0481707146,71.0224615957,359.816017612,9.81219345267,66.8089,283.194924159
 04/28  10:00:00,300.118500036,36.6735740602,140.757499307,0.0,32.1804615127,65.7244621605,313.120076361,4.91088466126,83.4695,224.7396917
 04/28  11:00:00,301.008553962,36.750828284,140.820181931,0.0,32.1804615127,65.7244621605,256.673322832,3.77987430223,83.4695,169.42394853
 04/28  12:00:00,299.872306174,36.7983959232,140.06822139,0.0,32.1804615127,65.7244621605,255.450072628,3.67567628069,83.4695,168.304896347
 04/28  13:00:00,287.948967078,36.7738424197,137.764424276,0.0,32.1804615127,55.9779621605,242.692518213,3.6386802863,75.1392,163.914637926
 04/28  14:00:00,288.108646121,36.8084081402,137.939731449,0.0,32.1804615127,55.9779621605,232.91145094,3.73445089223,66.8089,162.368100048
 04/28  15:00:00,289.300519533,36.8399913995,138.979509472,0.0,32.1804615127,55.9779621605,241.301699421,3.76681329584,75.1392,162.395686125
 04/28  16:00:00,316.600347872,36.6766617791,136.951758733,0.0,32.1804615127,60.9114621605,223.608346355,1.9906252545,91.7998,129.817921101
 04/28  17:00:00,350.146985541,36.1663135169,136.103239764,0.0,32.1804615127,77.5397301883,241.291043734,4.16521424006,49.9818,187.144029494
 04/28  18:00:00,403.74422807,36.2585082913,135.996021296,0.0,77.122965704,86.2600435998,396.070364373,8.74085493332,49.9818,337.34770944
 04/28  19:00:00,412.770840494,36.2787335678,138.236268609,0.0,102.647051061,80.1663183927,300.674947876,19.7081976391,33.3212,247.645550237
 04/28  20:00:00,450.93439562,36.2302260944,137.614219492,0.0,115.40909374,92.7192997104,323.366526025,35.6627368072,33.3212,254.382589218
 04/28  21:00:00,429.575043228,36.2649078269,137.520177151,0.0,102.647051061,94.1340635361,451.127922273,57.5356864033,24.9909,368.601335869
 04/28  22:00:00,351.370931173,36.2923711294,125.546118467,0.0,77.122965704,65.871452062,382.821304031,93.8211263924,16.6606,272.339577639
 04/28  23:00:00,253.260185439,36.2076666519,95.4821473166,0.0,38.286128036,48.4199368926,288.6340438,125.372982539,8.3303,154.930761261
 04/28  24:00:00,136.210980289,31.0270181927,23.34492068,0.0,25.5240853573,30.610668775,221.148090473,91.8591289297,3.33212,125.956841543
 04/29  01:00:00,182.750868036,32.6732122878,64.2388980275,0.0,27.7269238854,30.610668775,169.518916424,76.7290212212,3.33212,89.4577752025
 04/29  02:00:00,134.469541909,31.8501152402,35.3962191212,0.0,12.7620426787,28.1191506574,151.986311449,54.6632277598,3.33212,93.9909636888
 04/29  03:00:00,158.001405288,32.6732122878,56.8938180643,0.0,12.7620426787,28.1191506574,138.300553254,40.9633135994,3.33212,94.0051196545
 04/29  04:00:00,139.941243858,31.8501152402,34.2722035634,0.0,12.7620426787,28.1191506574,158.594947326,32.2978481987,3.33212,122.964979128
 04/29  05:00:00,197.050023759,33.4963093353,75.4831930389,0.0,12.7620426787,28.1191506574,188.825403467,26.6132234851,8.3303,153.881879981
 04/29  06:00:00,270.48612466,33.6609287448,76.3563007219,0.0,42.6918050922,54.3732441037,254.07399685,21.7835018935,16.6606,215.629894956
 04/29  07:00:00,325.566493394,36.0089471664,94.12384264,0.0,42.6918050922,86.1019271793,458.296700949,66.6476726378,24.9909,366.658128311
 04/29  08:00:00,396.671811121,35.9668541072,123.920496404,0.0,57.6566862989,112.030105488,626.458146072,73.3207720846,33.3212,519.816173988
 04/29  09:00:00,343.819332799,36.5582659727,117.261164513,0.0,57.6566862989,83.6599452969,488.082415925,49.5485258999,66.8089,371.724990025
 04/29  10:00:00,264.117380815,36.6452037439,91.5772609242,0.0,42.6918050922,68.9656133826,406.433323903,38.7993985908,83.4695,284.164425312
 04/29  11:00:00,248.00681949,36.6949196729,83.5645367849,0.0,34.9340096728,67.7198543238,339.993123048,25.7108200027,83.4695,230.812803045
 04/29  12:00:00,254.219699647,36.7320425406,90.3582838693,0.0,34.9340096728,67.7198543238,263.414757411,16.7561049485,83.4695,163.189152463
 04/29  13:00:00,261.977377433,36.7643515589,107.801737329,0.0,34.9340096728,57.9733543238,255.191582159,10.3000047554,75.1392,169.752377404
 04/29  14:00:00,239.220176584,36.7892883224,85.661985603,0.0,34.9340096728,57.9733543238,269.619795255,40.0715920555,66.8089,162.7393032
 04/29  15:00:00,225.570551034,36.8136231721,72.2447371411,0.0,34.9340096728,57.9733543238,319.393151746,74.7264615233,75.1392,169.527490222
 04/29  16:00:00,259.820457505,36.5101397548,77.3675380509,0.0,34.9340096728,62.9068543238,253.313156639,38.0930155472,91.7998,123.420341092
 04/29  17:00:00,302.855111223,35.9716307187,93.3739416185,0.0,34.9340096728,72.2186844194,233.803332,23.8599501694,49.9818,159.961581831
 04/29  18:00:00,379.526570429,36.0411827617,103.715732543,0.0,87.0357390804,86.2600435998,265.071264873,25.42977182,49.9818,189.659693053
 04/29  19:00:00,376.929885275,35.9681700392,106.596511505,0.0,102.000620287,77.6748002752,321.668297121,41.3661728618,33.3212,246.98092426
 04/29  20:00:00,401.059107964,35.965600478,105.208501706,0.0,102.000620287,88.9820225341,519.106116543,239.170738369,33.3212,246.614178173
 04/29  21:00:00,372.341409247,35.965600478,83.3204594409,0.0,102.000620287,91.6425454185,567.618695621,288.14054873,24.9909,254.487246891
 04/29  22:00:00,328.6596471,35.965600478,93.0604805464,0.0,87.0357390804,65.871452062,592.269003815,216.049235145,16.6606,359.55916867
 04/29  23:00:00,242.738132002,35.965600478,80.6768558141,0.0,42.6918050922,48.4199368926,426.460417659,204.975265781,8.3303,213.154851878
 04/29  24:00:00,138.909950396,31.0270181927,23.8826703423,0.0,27.7269238854,30.610668775,168.575530884,42.2916615018,3.33212,122.951749382
 04/30  01:00:00,153.898521687,31.0270181927,29.6334917146,0.0,34.4311606118,33.1021868926,131.065221149,33.6455784633,3.33212,94.0875226854
 04/30  02:00:00,138.401489999,31.0270181927,31.6510399802,0.0,19.466279405,30.610668775,125.761657278,28.3576424863,3.33212,94.0718947913
 04/30  03:00:00,139.565304238,31.0270181927,32.8353742146,0.0,19.466279405,30.610668775,122.839907445,25.417521328,3.33212,94.090266117
 04/30  04:00:00,148.994852558,31.0270181927,35.6947673165,0.0,19.466279405,30.610668775,150.036500659,23.8068942111,3.33212,122.897486448
 04/30  05:00:00,164.707894538,31.0270181927,39.1653741159,0.0,19.466279405,30.610668775,185.392575247,23.055852839,8.3303,154.006422408
 04/30  06:00:00,292.99317585,34.3194063829,98.0275734348,0.0,42.6918050922,54.3732441037,255.361473936,22.5984148715,16.6606,216.102459064
 04/30  07:00:00,317.882446529,35.9804790728,76.312727566,0.0,49.3960418185,88.5934452969,540.882405167,149.307191184,24.9909,366.584313983
 04/30  08:00:00,383.062093585,35.965600478,109.893295832,0.0,57.6566862989,112.030105488,620.877350537,70.3043625829,33.3212,517.251787954
 04/30  09:00:00,320.004602,36.5473253394,102.94270914,0.0,50.9524495726,81.1684271793,464.655453226,26.1062762364,66.8089,371.740276989
 04/30  10:00:00,277.994167319,36.625953353,105.286922108,0.0,42.6918050922,68.9656133826,384.769679055,11.6529726543,83.4695,289.647206401
 04/30  11:00:00,305.034950948,36.6738356359,135.70843048,0.0,38.286128036,68.9656133826,315.754970119,6.74914304383,83.4695,225.536327075
 04/30  12:00:00,310.783834387,36.7108255979,141.365826819,0.0,38.286128036,68.9656133826,252.404157056,6.31489839815,83.4695,162.619758658
 04/30  13:00:00,292.116112467,36.7422701051,140.957802315,0.0,31.5818913096,56.727595265,245.826132578,8.02068454576,75.1392,162.666248032
 04/30  14:00:00,294.07976127,36.7701932843,143.123475328,0.0,31.5818913096,56.727595265,237.695687961,8.4438242945,66.8089,162.442963666
 04/30  15:00:00,294.273634272,36.7961636649,143.665321791,0.0,31.5818913096,56.727595265,247.918591886,9.14391078005,75.1392,163.635481106
 04/30  16:00:00,323.512129013,36.4946008646,144.582572238,0.0,31.5818913096,61.661095265,229.747021034,9.82610334547,91.7998,128.121117689
 04/30  17:00:00,350.791374026,35.965600478,145.077142672,0.0,31.5818913096,70.9729253606,217.863074084,13.4500693579,49.9818,154.431204726
 04/30  18:00:00,409.820592182,35.9994855954,142.269070886,0.0,80.3315023541,83.7685254822,250.963752958,13.0742915753,49.9818,187.907661383
 04/30  19:00:00,411.921930199,35.965600478,140.437164034,0.0,102.000620287,77.6748002752,298.253459136,18.6290792017,33.3212,246.303179934
 04/30  20:00:00,443.903931082,35.965600478,138.122307469,0.0,108.704857014,91.4735406516,309.206998937,30.3319825526,33.3212,245.553816384
 04/30  21:00:00,399.255418316,35.965600478,119.119223031,0.0,95.2963835608,89.1510273009,316.941005493,45.6482093376,24.9909,246.301896156
 04/30  22:00:00,337.651209945,35.965600478,111.061261898,0.0,80.3315023541,63.3799339444,440.225484031,58.2855447462,16.6606,365.279339285
 04/30  23:00:00,250.900402394,35.965600478,89.0040201485,0.0,42.6918050922,48.4199368926,282.270828677,66.8924690004,8.3303,207.048059676
 04/30  24:00:00,144.552215497,31.0270181927,20.4700540169,0.0,34.4311606118,33.1021868926,181.732030608,55.340817505,3.33212,123.059093103
 05/01  01:00:00,136.901606039,31.0270181927,31.6335450242,0.0,19.418418834,29.3649097162,150.461822507,53.2008625587,3.33212,93.9288399483
 05/01  02:00:00,134.649597932,31.0270181927,37.3019747305,0.0,12.7620426787,28.1191506574,147.161192442,49.8942172003,3.33212,93.9348552413
 05/01  03:00:00,135.188499386,31.0270181927,37.8526736078,0.0,12.7620426787,28.1191506574,137.48774367,46.4949862154,3.33212,87.6606374542
 05/01  04:00:00,187.852998694,33.4963093353,78.6527754824,0.0,12.7620426787,28.1191506574,168.92975949,42.7526582304,3.33212,122.844981259
 05/01  05:00:00,150.505821865,31.0270181927,18.9442591521,0.0,25.5240853573,30.610668775,261.821345286,39.1973997829,8.3303,214.293645503
 05/01  06:00:00,337.578316006,35.1425034304,107.687943452,0.0,51.0481707146,78.1489452969,412.137031642,37.7362447432,16.6606,357.740186899
 05/01  07:00:00,385.478962423,35.9710113923,108.7441665,0.0,64.3609230253,109.708623606,557.005413912,48.7539674552,24.9909,483.260546457
 05/01  08:00:00,334.230024057,35.965600478,99.637497326,0.0,51.0481707146,80.7689615957,457.007740153,52.5774736564,33.3212,371.109066497
 05/01  09:00:00,292.749323076,36.5432771414,85.3531358889,0.0,51.0481707146,71.0224615957,406.415205811,53.5433341511,66.8089,286.06297166
 05/01  10:00:00,230.436295293,36.6298175588,71.335586674,0.0,32.1804615127,65.7244621605,358.324309961,54.9236865651,83.4695,219.931123395
 05/01  11:00:00,223.61469367,36.6794238543,63.622224724,0.0,32.1804615127,65.7244621605,309.712617968,56.6868066739,83.4695,169.556311294
 05/01  12:00:00,217.256765531,36.7164555799,57.8007489419,0.0,32.1804615127,65.7244621605,300.802905997,54.8293722098,83.4695,162.504033787
 05/01  13:00:00,207.214865246,36.7494742928,57.3023677222,0.0,32.1804615127,55.9779621605,285.210583082,47.7623489143,75.1392,162.309034168
 05/01  14:00:00,215.154721057,36.7789161331,65.4935940705,0.0,32.1804615127,55.9779621605,272.37500739,43.4748525223,66.8089,162.091254867
 05/01  15:00:00,220.260549609,36.8066593605,72.2285118984,0.0,32.1804615127,55.9779621605,267.945034556,30.7197215376,75.1392,162.086113018
 05/01  16:00:00,282.738054459,36.5042424328,104.049787898,0.0,32.1804615127,60.9114621605,235.581270172,20.6502325042,91.7998,123.131237668
 05/01  17:00:00,315.387137739,35.9827315179,101.636840202,0.0,32.1804615127,77.5397301883,260.275163542,23.0830590179,49.9818,187.210304524
 05/01  18:00:00,367.216782521,36.0398059566,100.786418262,0.0,77.122965704,86.2600435998,412.767818373,27.8388372645,49.9818,334.947181108
 05/01  19:00:00,382.673960901,35.9835446009,109.444386467,0.0,102.647051061,80.1663183927,313.383704111,33.2843694498,33.3212,246.778134662
 05/01  20:00:00,436.714080694,35.9664023109,122.191792897,0.0,115.40909374,92.7192997104,324.767425942,45.404443418,33.3212,246.041782524
 05/01  21:00:00,414.72529129,36.007982972,121.419525275,0.0,102.647051061,94.1340635361,469.414615347,77.8613538409,24.9909,366.562361506
 05/01  22:00:00,328.927421908,36.0516908562,102.427607628,0.0,77.122965704,65.871452062,408.625563874,119.7378519,16.6606,272.227111973
 05/01  23:00:00,220.844654642,36.0108298495,63.144986148,0.0,38.286128036,48.4199368926,371.877479682,211.581356597,8.3303,151.965823086
 05/01  24:00:00,131.25522121,31.0270181927,18.3887383577,0.0,25.5240853573,30.610668775,215.998705182,89.8445260304,3.33212,122.822059152
 05/02  01:00:00,131.669108211,31.0270181927,26.1838185377,0.0,19.418418834,29.3649097162,161.350884675,64.1104085616,3.33212,93.9083561139
 05/02  02:00:00,127.038983454,31.0270181927,29.5002810593,0.0,12.7620426787,28.1191506574,137.841634418,46.8778673011,3.33212,87.6316471172
 05/02  03:00:00,128.968786256,31.0270181927,31.4477010631,0.0,12.7620426787,28.1191506574,133.632047017,36.4078729193,3.33212,93.8920540979
 05/02  04:00:00,139.514844902,31.0270181927,34.7927215003,0.0,12.7620426787,28.1191506574,156.221866766,30.1067808601,3.33212,122.782965906
 05/02  05:00:00,176.898892816,31.0270181927,44.529677278,0.0,25.5240853573,30.610668775,241.597886464,26.2919898634,8.3303,206.9755966
 05/02  06:00:00,341.794256069,35.1425034304,111.573640879,0.0,51.0481707146,78.1489452969,405.732957803,23.9009786356,16.6606,365.171379167
 05/02  07:00:00,384.137999385,35.967716376,105.096418049,0.0,64.3609230253,109.708623606,641.108170395,137.104723879,24.9909,479.012546517
 05/02  08:00:00,334.800588555,35.965600478,99.1212577397,0.0,51.0481707146,80.7689615957,486.4940283,80.0992594011,33.3212,373.073568899
 05/02  09:00:00,297.582774709,36.5439129505,90.1435140821,0.0,51.0481707146,71.0224615957,384.533656571,37.2245248538,66.8089,280.500231717
 05/02  10:00:00,257.419722754,36.6306303054,98.1483108999,0.0,32.1804615127,65.7244621605,313.918092622,13.2187854667,83.4695,217.229807155
 05/02  11:00:00,274.959292115,36.6864442181,115.415541129,0.0,32.1804615127,65.7244621605,257.735897862,4.87041331583,83.4695,169.395984546
 05/02  12:00:00,292.264910596,36.7283222488,134.151723695,0.0,32.1804615127,65.7244621605,250.854973247,4.97983159451,83.4695,162.405641652
 05/02  13:00:00,284.938986297,36.7651391864,136.52131574,0.0,32.1804615127,55.9779621605,241.894061242,4.55395832506,75.1392,162.200902917
 05/02  14:00:00,293.092340052,36.7974173888,144.523619949,0.0,32.1804615127,55.9779621605,233.257218866,4.4742550464,66.8089,161.97406382
 05/02  15:00:00,293.012986285,36.8261193329,144.248376532,0.0,32.1804615127,55.9779621605,241.567318269,4.4686844161,75.1392,161.959433853
 05/02  16:00:00,320.90560987,36.5501488762,141.93156602,0.0,32.1804615127,60.9114621605,217.660140337,2.79208289254,91.7998,123.068257444
 05/02  17:00:00,356.186256119,36.0535038558,141.810890351,0.0,32.1804615127,77.5397301883,242.581702162,5.51407755341,49.9818,187.085824609
 05/02  18:00:00,410.537214472,36.1011616258,142.224406345,0.0,77.122965704,86.2600435998,389.109653925,6.25611127477,49.9818,332.87174265
 05/02  19:00:00,414.278476374,36.0489468948,139.319899211,0.0,102.647051061,80.1663183927,292.863893434,11.6995741626,33.3212,247.843119271
 05/02  20:00:00,436.389926847,36.0235907424,122.937573684,0.0,115.40909374,92.7192997104,309.626028166,30.5471175458,33.3212,245.75771062
 05/02  21:00:00,422.74050652,36.0654603168,130.384269844,0.0,102.647051061,94.1340635361,426.375956144,42.6901765534,24.9909,358.694879591
 05/02  22:00:00,339.802063984,36.1368610113,113.813907748,0.0,77.122965704,65.871452062,343.109434599,50.2559739172,16.6606,276.192860682
 05/02  23:00:00,243.302899598,36.0846660568,85.588718546,0.0,38.286128036,48.4199368926,224.475506585,64.1553096973,8.3303,151.989896888
 05/02  24:00:00,134.387283522,31.0270181927,21.6844592633,0.0,25.5240853573,30.610668775,171.920546308,50.7252636923,3.33212,117.863162616
 05/03  01:00:00,139.923245258,31.0270181927,34.6287513016,0.0,19.418418834,29.3649097162,137.566673003,40.3612590083,3.33212,93.8732939944
 05/03  02:00:00,179.861199001,33.4963093353,77.3934189592,0.0,12.7620426787,28.1191506574,123.154193619,32.2132094296,3.33212,87.6088641892
 05/03  03:00:00,135.217198888,31.8501152402,36.0532801303,0.0,12.7620426787,28.1191506574,127.331844089,30.136204101,3.33212,93.8635199876
 05/03  04:00:00,162.080047473,32.6732122878,54.8297639981,0.0,12.7620426787,28.1191506574,155.528907182,29.4821799524,3.33212,122.714607229
 05/03  05:00:00,209.293935475,33.4963093353,72.5384055134,0.0,25.5240853573,30.610668775,241.72154509,26.6127557435,8.3303,206.778489346
 05/03  06:00:00,327.743415469,34.6486452019,99.0569532941,0.0,51.0481707146,78.1489452969,402.842274256,24.2135914868,16.6606,361.968082769
 05/03  07:00:00,399.246585939,35.9715534686,122.342662795,0.0,64.3609230253,109.708623606,526.065596756,25.3972262533,24.9909,475.677470503
 05/03  08:00:00,341.256515203,35.965600478,106.926979635,0.0,51.0481707146,80.7689615957,427.679494798,24.1300024933,33.3212,370.228292305
 05/03  09:00:00,293.984207675,36.5379672409,87.2643647978,0.0,51.0481707146,71.0224615957,372.541415897,25.1051572275,66.8089,280.627358669
 05/03  10:00:00,229.766729043,36.622795139,71.6964871342,0.0,32.1804615127,65.7244621605,331.117527507,25.8896892057,83.4695,221.758338301
 05/03  11:00:00,227.882075742,36.6726369296,69.0488635233,0.0,32.1804615127,65.7244621605,271.433370159,25.3768907467,83.4695,162.586979412
 05/03  12:00:00,218.941622852,36.7090659065,60.8673474446,0.0,32.1804615127,65.7244621605,276.001209232,27.6146604031,83.4695,164.917048829
 05/03  13:00:00,206.856809947,36.7397182911,58.574454964,0.0,32.1804615127,55.9779621605,265.90376381,29.3304757178,75.1392,161.434088093
 05/03  14:00:00,212.073950423,36.7679803813,63.7194822407,0.0,32.1804615127,55.9779621605,257.3455754,30.4695552073,66.8089,160.067120193
 05/03  15:00:00,208.038375201,36.7952121219,59.6745868947,0.0,32.1804615127,55.9779621605,268.806863801,31.7671507643,75.1392,161.900513037
 05/03  16:00:00,235.965065805,36.4936227248,58.7281428456,0.0,32.1804615127,60.9114621605,244.450804136,29.6436517908,91.7998,123.007352345
 05/03  17:00:00,287.026407281,35.965600478,75.3169968875,0.0,32.1804615127,77.5397301883,265.423692756,28.5169093225,49.9818,186.924983434
 05/03  18:00:00,359.062066858,35.9766481346,93.2934604427,0.0,77.122965704,86.2600435998,410.482044188,28.0281256337,49.9818,332.472118554
 05/03  19:00:00,370.521208763,35.965600478,97.1262933966,0.0,102.647051061,80.1663183927,308.353636183,27.6472386643,33.3212,247.385197518
 05/03  20:00:00,419.101403592,35.965600478,106.397169496,0.0,115.40909374,92.7192997104,306.128173827,30.5928751209,33.3212,242.214098706
 05/03  21:00:00,414.874170442,35.965600478,122.895861726,0.0,102.647051061,94.1340635361,418.860733972,33.6286572531,24.9909,360.241176718
 05/03  22:00:00,333.071345558,36.0039214563,107.529670413,0.0,77.122965704,65.871452062,324.463961412,36.3351397584,16.6606,271.468221653
 05/03  23:00:00,237.74109065,35.9905686005,80.3898935855,0.0,38.286128036,48.4199368926,199.444012499,39.2962859989,8.3303,151.8174265
 05/03  24:00:00,130.652719321,31.0270181927,18.0643676272,0.0,25.5240853573,30.610668775,155.525465802,29.4776675697,3.33212,122.715678232
 05/04  01:00:00,134.767276796,31.0270181927,29.5653058346,0.0,19.418418834,29.3649097162,118.260008714,27.3535758609,3.33212,87.5743128527
 05/04  02:00:00,132.830033604,31.0270181927,35.5590108292,0.0,12.7620426787,28.1191506574,122.603147764,25.4375852551,3.33212,93.8334425091
 05/04  03:00:00,164.550672911,32.6732122878,63.7135427689,0.0,12.7620426787,28.1191506574,114.61522249,23.7125168663,3.33212,87.5705856242
 05/04  04:00:00,140.185167436,31.8501152402,34.6209938249,0.0,12.7620426787,28.1191506574,145.504371915,19.5151241704,3.33212,122.657127744
 05/04  05:00:00,208.489192402,33.4963093353,71.6756332275,0.0,25.5240853573,30.610668775,231.74840401,16.833739338,8.3303,206.584364672
 05/04  06:00:00,323.289345244,34.4840257924,94.9544121577,0.0,51.0481707146,78.1489452969,395.995700914,16.1195243477,16.6606,363.215576566
 05/04  07:00:00,406.835019593,35.9756857544,129.383175294,0.0,64.3609230253,109.708623606,518.422582169,20.0175343611,24.9909,473.414147808
 05/04  08:00:00,344.164942196,35.965600478,109.578017206,0.0,51.0481707146,80.7689615957,416.670435764,15.6058705393,33.3212,367.743365225
 05/04  09:00:00,305.698445093,36.5267319021,98.7909957835,0.0,51.0481707146,71.0224615957,358.277470337,13.4103228698,66.8089,278.058247467
 05/04  10:00:00,246.933850164,36.6144385091,88.8608370301,0.0,32.1804615127,65.7244621605,321.943775345,14.5029254998,83.4695,223.971349846
 05/04  11:00:00,255.158881639,36.6654783219,96.2667104561,0.0,32.1804615127,65.7244621605,256.280792563,10.3622351365,83.4695,162.449057427
 05/04  12:00:00,264.878100194,36.7040307168,106.571794011,0.0,32.1804615127,65.7244621605,254.070931738,8.36246568561,83.4695,162.238966053
 05/04  13:00:00,256.789650315,36.7377503047,108.173809252,0.0,32.1804615127,55.9779621605,246.096655969,8.94467921761,75.1392,162.012776752
 05/04  14:00:00,244.517131777,36.7672144664,96.0018548676,0.0,32.1804615127,55.9779621605,244.710047492,16.1344036229,66.8089,161.76674387
 05/04  15:00:00,270.515137625,36.7967060298,121.75034332,0.0,32.1804615127,55.9779621605,245.232679363,8.36053487026,75.1392,161.732944492
 05/04  16:00:00,322.814772867,36.5130042934,144.629875917,0.0,32.1804615127,60.9114621605,218.215281969,3.46751897205,91.7998,122.947962997
 05/04  17:00:00,356.270244392,36.0365599112,143.443061172,0.0,32.1804615127,77.5397301883,236.376415819,6.53012425618,49.9818,179.864491563
 05/04  18:00:00,408.467348976,36.0934420668,141.717416802,0.0,77.122965704,86.2600435998,390.348822158,7.17086465231,49.9818,333.196157505
 05/04  19:00:00,415.719677461,36.0563309785,141.614680316,0.0,102.647051061,80.1663183927,286.016201494,6.72875659168,33.3212,245.966244902
 05/04  20:00:00,454.678232277,36.0443221908,141.335425829,0.0,115.40909374,92.7192997104,285.713902843,8.53803850447,33.3212,243.854664339
 05/04  21:00:00,432.852575242,36.1141867303,140.275548551,0.0,102.647051061,94.1340635361,395.371662092,13.1017902135,24.9909,357.278971878
 05/04  22:00:00,360.330140026,36.1872532913,134.413455691,0.0,77.122965704,65.871452062,310.131027305,24.2933197062,16.6606,269.177107599
 05/04  23:00:00,254.72721627,36.1298196433,97.1417998739,0.0,38.286128036,48.4199368926,197.866505321,36.1223494516,8.3303,153.413855869
 05/04  24:00:00,134.646157588,31.0270181927,22.015835366,0.0,25.5240853573,30.610668775,164.058384463,38.0645838814,3.33212,122.661680581
 05/05  01:00:00,138.949448107,31.0270181927,33.646328928,0.0,19.418418834,29.3649097162,154.753345364,63.8769030071,3.33212,87.5443223568
 05/05  02:00:00,170.82148507,33.4963093353,68.2335991291,0.0,12.7620426787,28.1191506574,162.249427909,65.1173549418,3.33212,93.7999529677
 05/05  03:00:00,155.78277048,32.6732122878,54.7775871163,0.0,12.7620426787,28.1191506574,151.823409712,60.9527944305,3.33212,87.5384952816
 05/05  04:00:00,140.858683832,31.8501152402,34.6402810294,0.0,12.7620426787,28.1191506574,176.874512541,50.9362082573,3.33212,122.606184284
 05/05  05:00:00,208.950819742,33.4963093353,71.4642199031,0.0,25.5240853573,30.610668775,256.299646102,41.5811301177,8.3303,206.388215985
 05/05  06:00:00,317.858795844,34.3194063829,91.7719188116,0.0,51.0481707146,78.1489452969,406.309562211,35.289711959,16.6606,354.359250252
 05/05  07:00:00,405.184904044,35.9846333123,127.315056085,0.0,64.3609230253,109.708623606,529.728692297,26.8754960133,24.9909,477.862296283
 05/05  08:00:00,359.098759436,35.9660386731,123.848194347,0.0,51.0481707146,80.7689615957,410.251999585,8.92871032071,33.3212,368.002089265
 05/05  09:00:00,348.760299476,36.5359338832,141.66704517,0.0,51.0481707146,71.0224615957,346.789963831,1.74741936102,66.8089,278.23364447
 05/05  10:00:00,302.761416734,36.6273029019,143.725894619,0.0,32.1804615127,65.7244621605,303.843269526,2.76350396396,83.4695,217.610265562
 05/05  11:00:00,304.647647788,36.6863722277,144.264148003,0.0,32.1804615127,65.7244621605,248.878399257,3.04951840494,83.4695,162.359380853
 05/05  12:00:00,304.311215755,36.7360615917,144.356623394,0.0,32.1804615127,65.7244621605,248.957590413,3.34965955518,83.4695,162.138430857
 05/05  13:00:00,294.842691028,36.7605913036,144.248627064,0.0,32.1804615127,55.9779621605,240.161964979,3.12014042156,75.1392,161.902624558
 05/05  14:00:00,294.044082687,36.7935280344,143.343143757,0.0,32.1804615127,55.9779621605,231.524286606,3.06699813759,66.8089,161.648388469
 05/05  15:00:00,293.617008769,36.8232983787,143.100619699,0.0,32.1804615127,55.9779621605,233.288430863,3.24586847246,75.1392,154.903362391
 05/05  16:00:00,323.058720894,36.6178421967,143.501036251,0.0,32.1804615127,60.9114621605,216.201459772,1.53224618149,91.7998,122.86941359
 05/05  17:00:00,357.374748051,36.1150500828,143.435049603,0.0,32.1804615127,77.5397301883,240.320975674,3.71382253873,49.9818,186.625353135
 05/05  18:00:00,408.901627282,36.1834243174,141.243345292,0.0,77.122965704,86.2600435998,381.32486003,4.3632655118,49.9818,326.979794518
 05/05  19:00:00,415.293513294,36.1829744506,140.864787447,0.0,102.647051061,80.1663183927,280.606364261,4.02585290217,33.3212,243.259311359
 05/05  20:00:00,453.868244236,36.1666574994,140.31672984,0.0,115.40909374,92.7192997104,282.245169206,4.00591963487,33.3212,244.918049571
 05/05  21:00:00,431.944335461,36.2291391366,139.117724018,0.0,102.647051061,94.1340635361,387.881912601,4.55062784667,24.9909,358.340384754
 05/05  22:00:00,367.267520799,36.2823308735,140.795195872,0.0,77.122965704,65.871452062,297.004491935,7.14995035628,16.6606,273.193941578
 05/05  23:00:00,296.520799282,36.2198417264,138.340384041,0.0,38.286128036,48.4199368926,166.04658511,10.8245669778,8.3303,146.891718132
 05/05  24:00:00,184.579913815,33.0847608116,68.1493484171,0.0,25.5240853573,30.610668775,131.308996061,5.37207812812,3.33212,122.604797933
 05/06  01:00:00,162.499428739,31.8501152402,45.8715185009,0.0,27.7269238854,30.610668775,95.937433843,5.08632770845,3.33212,87.5189861346
 05/06  02:00:00,159.019768721,32.6732122878,58.3304147539,0.0,12.7620426787,28.1191506574,99.7478111532,7.37490856082,3.33212,89.0407825923
 05/06  03:00:00,175.386351959,33.4963093353,72.8995637654,0.0,12.7620426787,28.1191506574,107.254822488,11.6725948399,3.33212,92.2501076477
 05/06  04:00:00,182.460692931,33.4963093353,73.3577593073,0.0,12.7620426787,28.1191506574,132.757747295,13.3305605382,3.33212,116.095066756
 05/06  05:00:00,184.421764968,33.0847608116,64.0734847215,0.0,12.7620426787,28.1191506574,174.689425843,13.1511519659,8.3303,153.207973877
 05/06  06:00:00,297.785847139,34.8132646114,104.138443957,0.0,42.6918050922,54.3732441037,233.794638921,10.0689156556,16.6606,207.065123266
 05/06  07:00:00,372.614486759,36.0403484118,140.810733089,0.0,42.6918050922,86.1019271793,395.033985905,10.3708026196,24.9909,359.672283285
 05/06  08:00:00,412.797083954,36.0017387939,139.856893286,0.0,57.6566862989,112.030105488,547.739649158,5.56166389434,33.3212,508.856785264
 05/06  09:00:00,367.244505714,36.5450322268,140.564593286,0.0,57.6566862989,83.6599452969,429.267197059,2.26096204352,66.8089,360.197335016
 05/06  10:00:00,312.579235773,36.6324491304,140.238327251,0.0,42.6918050922,68.9656133826,368.867301311,7.67018703885,83.4695,277.727614272
 05/06  11:00:00,301.340608712,36.6922504839,137.26754127,0.0,34.9340096728,67.7198543238,316.476724366,8.76229152536,83.4695,224.24493284
 05/06  12:00:00,308.010888026,36.7503624016,144.114279616,0.0,34.9340096728,67.7198543238,252.23349627,6.3200789794,83.4695,162.443917291
 05/06  13:00:00,297.875838274,36.7526048319,143.129700358,0.0,34.9340096728,57.9733543238,243.706532858,6.33010521734,75.1392,162.237227641
 05/06  14:00:00,297.138124224,36.783472514,141.961286501,0.0,34.9340096728,57.9733543238,235.135725695,6.31169744735,66.8089,162.015128248
 05/06  15:00:00,296.765720532,36.810525278,141.617926386,0.0,34.9340096728,57.9733543238,243.709522378,6.56659219208,75.1392,162.003730186
 05/06  16:00:00,325.553907758,36.5196597322,141.468998612,0.0,34.9340096728,62.9068543238,221.662520729,6.87804768369,91.7998,122.984673046
 05/06  17:00:00,351.682556719,36.0655158153,139.854576035,0.0,34.9340096728,72.2186844194,213.663592569,9.86340114596,49.9818,153.818391423
 05/06  18:00:00,417.077379009,36.1677590571,138.618727833,0.0,87.0357390804,86.2600435998,244.959032567,7.69401622046,49.9818,187.283216346
 05/06  19:00:00,411.247269235,36.0315271545,138.404146113,0.0,102.000620287,77.6748002752,278.563726975,7.67278868534,33.3212,237.56973829
 05/06  20:00:00,435.438346691,36.0018136468,137.543151933,0.0,102.000620287,88.9820225341,286.01644702,8.05757345792,33.3212,244.637673562
 05/06  21:00:00,428.599927113,36.0443443649,137.791604632,0.0,102.000620287,91.6425454185,278.310212789,8.46907242806,24.9909,244.850240361
 05/06  22:00:00,375.692139459,36.0289786015,138.268674069,0.0,87.0357390804,65.871452062,380.48158094,11.2199061283,16.6606,352.601074812
 05/06  23:00:00,303.898863821,35.9911514839,140.258477881,0.0,42.6918050922,48.4199368926,229.714383602,14.8983830364,8.3303,206.485700565
 05/06  24:00:00,191.057487111,33.0847608116,71.9627659688,0.0,27.7269238854,30.610668775,124.26673999,0.445845350551,3.33212,120.488774639
 05/07  01:00:00,165.069522539,31.0270181927,40.9684599935,0.0,34.4311606118,33.1021868926,92.9173463049,0.0,3.33212,89.5852263049
 05/07  02:00:00,199.669675247,33.4963093353,87.722870797,0.0,19.466279405,30.610668775,97.271058005,0.0811927935517,3.33212,93.8577452114
 05/07  03:00:00,135.274242142,31.0270181927,28.7181279558,0.0,19.466279405,30.610668775,90.9213807237,0.0,3.33212,87.5892607237
 05/07  04:00:00,198.302968804,33.4963093353,79.7140953449,0.0,19.466279405,30.610668775,125.202759109,0.107089504272,3.33212,121.763549605
 05/07  05:00:00,172.951159345,31.8501152402,45.7119145315,0.0,19.466279405,30.610668775,155.840504766,0.119616366666,8.3303,147.390588399
 05/07  06:00:00,307.845894473,35.1425034304,113.306716744,0.0,42.6918050922,54.3732441037,231.394379328,0.106255759542,16.6606,214.627523568
 05/07  07:00:00,381.651540538,36.3128201418,138.948722844,0.0,49.3960418185,88.5934452969,388.040458272,10.0832939001,24.9909,352.966264372
 05/07  08:00:00,410.755193364,36.1162699959,136.267744373,0.0,57.6566862989,112.030105488,542.666102772,4.7363626721,33.3212,504.6085401
 05/07  09:00:00,355.711132556,36.5555922888,136.864273912,0.0,50.9524495726,81.1684271793,434.946210412,1.60023755225,66.8089,366.537072859
 05/07  10:00:00,311.931098593,36.8195802974,137.808415366,0.0,42.6918050922,68.9656133826,366.64436369,4.91834636681,83.4695,278.256517323
 05/07  11:00:00,306.835422552,36.840164939,136.496612311,0.0,38.286128036,68.9656133826,306.509233251,5.48396369377,83.4695,217.555769558
 05/07  12:00:00,305.07228673,36.8803380856,135.433667466,0.0,38.286128036,68.9656133826,250.697407656,5.30242103845,83.4695,161.925486618
 05/07  13:00:00,285.560581364,36.7737609311,134.957999547,0.0,31.5818913096,56.727595265,243.923363251,6.89044222829,75.1392,161.893721023
 05/07  14:00:00,285.409022635,36.8015521769,134.817710223,0.0,31.5818913096,56.727595265,228.602727207,7.08462781436,66.8089,154.709199393
 05/07  15:00:00,282.94731468,36.8310227748,131.666021455,0.0,31.5818913096,56.727595265,243.904277803,7.27233799996,75.1392,161.492739803
 05/07  16:00:00,310.328958074,36.6187000532,129.174413936,0.0,31.5818913096,61.661095265,221.738759977,7.17535220499,91.7998,122.763607772
 05/07  17:00:00,338.098627073,36.1226364053,129.648386904,0.0,31.5818913096,70.9729253606,215.324748611,11.6301562425,49.9818,153.712792369
 05/07  18:00:00,398.718020597,36.151629502,128.562637351,0.0,80.3315023541,83.7685254822,239.946674706,10.0297401526,49.9818,179.935134554
 05/07  19:00:00,402.468626914,36.1152806197,128.355679358,0.0,102.000620287,77.6748002752,285.844116565,8.50555548784,33.3212,244.017361077
 05/07  20:00:00,436.460225825,36.0946439862,127.937595736,0.0,108.704857014,91.4735406516,278.05104616,8.15046302123,33.3212,236.579383139
 05/07  21:00:00,413.90930009,36.2137489036,131.682748868,0.0,95.2963835608,89.1510273009,272.315162547,10.3838452952,24.9909,236.940417252
 05/07  22:00:00,363.937116741,36.1728158959,135.599320568,0.0,80.3315023541,63.3799339444,383.512494237,14.2209448616,16.6606,352.630949376
 05/07  23:00:00,301.571696667,36.1341566835,137.790297947,0.0,42.6918050922,48.4199368926,230.521592822,17.2561971993,8.3303,204.935095622
 05/07  24:00:00,197.385953263,33.0847608116,69.2014736282,0.0,34.4311606118,33.1021868926,126.547689068,0.577722085651,3.33212,122.637846982
 05/08  01:00:00,137.798742611,31.0270181927,32.5928584077,0.0,19.418418834,29.3649097162,91.8703286442,1.08207887992,3.33212,87.4561297642
