Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  02:00:00,173.790241706,33.4963093353,71.1565782463,0.0,12.7620426787,28.1191506574,104.03024518,6.99620848445,3.33212,93.7019166951
 05/08  03:00:00,176.088034725,33.4963093353,73.5083346482,0.0,12.7620426787,28.1191506574,93.7685181524,2.98933952667,3.33212,87.4470586257
 05/08  04:00:00,172.366988453,33.0847608116,64.2063832408,0.0,12.7620426787,28.1191506574,121.575801989,2.26734587015,3.33212,115.976336118
 05/08  05:00:00,201.381756028,33.0847608116,65.5721134823,0.0,25.5240853573,30.610668775,215.637658553,1.51294908724,8.3303,205.794409466
 05/08  06:00:00,333.829220167,34.9778840209,107.175466077,0.0,51.0481707146,78.1489452969,369.1904092,0.284113668531,16.6606,352.245695531
 05/08  07:00:00,417.547767598,36.0157566433,138.977246411,0.0,64.3609230253,109.708623606,510.490520257,12.1385712497,24.9909,473.361049007
 05/08  08:00:00,377.097158925,35.9693874011,141.131507888,0.0,51.0481707146,80.7689615957,400.217257889,6.50408885276,33.3212,360.391969036
 05/08  09:00:00,350.743695402,36.5427445771,142.481539635,0.0,51.0481707146,71.0224615957,345.104636766,2.77190731167,66.8089,275.523829454
 05/08  10:00:00,302.947836109,36.6289242668,143.40508895,0.0,32.1804615127,65.7244621605,308.330031175,8.88939651539,83.4695,215.97113466
 05/08  11:00:00,303.852751998,36.7091500503,143.308902694,0.0,32.1804615127,65.7244621605,254.004149029,8.46671234727,83.4695,162.067936681
 05/08  12:00:00,303.820546172,36.7638058019,143.984582205,0.0,32.1804615127,65.7244621605,253.775847161,8.48956086312,83.4695,161.816786298
 05/08  13:00:00,293.585458687,36.7600983527,143.097804424,0.0,32.1804615127,55.9779621605,244.568194121,7.87359761285,75.1392,161.555396508
 05/08  14:00:00,294.215906911,36.7951132239,143.266712584,0.0,32.1804615127,55.9779621605,229.140710779,7.67909873396,66.8089,154.652712045
 05/08  15:00:00,294.074191335,36.8243743183,142.945922417,0.0,32.1804615127,55.9779621605,243.685141201,7.2017802914,75.1392,161.344160909
 05/08  16:00:00,323.556897728,36.633085537,143.417095247,0.0,32.1804615127,60.9114621605,210.905953753,2.88157833625,91.7998,116.224575416
 05/08  17:00:00,357.212503298,36.1222533686,143.203457951,0.0,32.1804615127,77.5397301883,238.748136821,8.0958632676,49.9818,180.670473554
 05/08  18:00:00,408.719894325,36.1985107883,140.72042026,0.0,77.122965704,86.2600435998,388.658708804,9.48060398622,49.9818,329.196304818
 05/08  19:00:00,416.28453933,36.2340379226,140.116310944,0.0,102.647051061,80.1663183927,280.928019307,8.2387005871,33.3212,239.36811872
 05/08  20:00:00,451.875472271,36.2116751839,139.466720571,0.0,115.40909374,92.7192997104,284.072773029,8.65947802105,33.3212,242.092095008
 05/08  21:00:00,432.705597844,36.2751309917,138.507085471,0.0,102.647051061,94.1340635361,386.997151444,9.15208379397,24.9909,352.85416765
 05/08  22:00:00,367.154093368,36.3226832896,140.129181958,0.0,77.122965704,65.871452062,297.920274559,13.4835502388,16.6606,267.776124321
 05/08  23:00:00,301.370135656,36.2584726242,142.889648642,0.0,38.286128036,48.4199368926,172.425924697,17.7439588037,8.3303,146.351665893
 05/08  24:00:00,199.058342325,33.4963093353,81.6292476326,0.0,25.5240853573,30.610668775,125.811424271,0.0548253468407,3.33212,122.424478924
 05/09  01:00:00,159.79408281,31.8501152402,52.6749223467,0.0,19.418418834,29.3649097162,90.8664908676,0.108411912303,3.33212,87.4259589552
 05/09  02:00:00,171.317153291,33.0847608116,69.7803622762,0.0,12.7620426787,28.1191506574,91.3936275567,0.635675773378,3.33212,87.4258317834
 05/09  03:00:00,168.492622857,33.0847608116,66.9068377128,0.0,12.7620426787,28.1191506574,91.3741978808,0.623464080396,3.33212,87.4186138004
 05/09  04:00:00,173.872962467,33.0847608116,65.0127344161,0.0,12.7620426787,28.1191506574,138.511890774,12.8229973721,3.33212,122.356773402
 05/09  05:00:00,216.759994063,33.7706750178,78.7071743567,0.0,25.5240853573,30.610668775,253.559216439,40.1895067024,8.3303,205.039409737
 05/09  06:00:00,320.583736333,34.3194063829,94.6618780474,0.0,51.0481707146,78.1489452969,415.678352296,46.7939838458,16.6606,352.223768451
 05/09  07:00:00,417.320684144,36.122931459,138.717031329,0.0,64.3609230253,109.708623606,534.132113084,46.9361605024,24.9909,462.205052581
 05/09  08:00:00,377.17169762,35.9712547248,141.702493835,0.0,51.0481707146,80.7689615957,418.787187559,20.7568692742,33.3212,364.709118285
 05/09  09:00:00,350.002567191,36.5484866161,142.584458123,0.0,51.0481707146,71.0224615957,342.867922358,3.80341844022,66.8089,272.255603918
 05/09  10:00:00,302.826270131,36.6338398927,143.800721285,0.0,32.1804615127,65.7244621605,309.888983255,7.32157797424,83.4695,219.097905281
 05/09  11:00:00,303.506174703,36.6978046881,143.559532896,0.0,32.1804615127,65.7244621605,247.880040512,7.36516160515,83.4695,157.045378907
 05/09  12:00:00,302.957872828,36.7638402011,143.241671365,0.0,32.1804615127,65.7244621605,252.227943599,7.01849738836,83.4695,161.739946211
 05/09  13:00:00,293.89563722,36.7600298148,143.126089668,0.0,32.1804615127,55.9779621605,243.286275652,6.6786946082,75.1392,161.468381044
 05/09  14:00:00,294.928314294,36.7922197657,143.506692811,0.0,32.1804615127,55.9779621605,227.991397866,6.63496863678,66.8089,154.547529229
 05/09  15:00:00,292.40075553,36.821447982,141.643984617,0.0,32.1804615127,55.9779621605,241.662900197,6.81953847323,75.1392,159.704161724
 05/09  16:00:00,319.118558487,36.6187248053,139.696297181,0.0,32.1804615127,60.9114621605,211.969010471,2.53735196974,91.7998,117.631858501
 05/09  17:00:00,354.414237919,36.1200415011,140.280136297,0.0,32.1804615127,77.5397301883,236.491680828,7.39156424501,49.9818,179.118316583
 05/09  18:00:00,408.479220994,36.1862158589,140.659482211,0.0,77.122965704,86.2600435998,386.363059276,8.85226569467,49.9818,327.528993581
 05/09  19:00:00,414.118697754,36.2168711397,139.907620524,0.0,102.647051061,80.1663183927,280.724020167,7.80750807248,33.3212,239.595312094
 05/09  20:00:00,450.118140884,36.1870693054,139.555248957,0.0,115.40909374,92.7192997104,281.55383006,11.4500229436,33.3212,236.782607116
 05/09  21:00:00,431.491883903,36.2417048618,138.633112739,0.0,102.647051061,94.1340635361,396.287648343,16.3251423438,24.9909,354.971606
 05/09  22:00:00,367.139288562,36.2940789254,140.423410507,0.0,77.122965704,65.871452062,308.398626265,27.2138949672,16.6606,264.524131298
 05/09  23:00:00,275.966660919,36.2258451855,117.626290807,0.0,38.286128036,48.4199368926,201.450213917,42.5172163858,8.3303,150.602697532
 05/09  24:00:00,193.726423129,33.4963093353,76.3478138893,0.0,25.5240853573,30.610668775,166.507168919,45.0223393665,3.33212,118.152709553
 05/10  01:00:00,132.598219266,31.0270181927,27.355032031,0.0,19.418418834,29.3649097162,141.43455872,50.7012018483,3.33212,87.4012368716
 05/10  02:00:00,176.210433398,33.4963093353,73.6789866965,0.0,12.7620426787,28.1191506574,137.230362517,46.4973136853,3.33212,87.4009288317
 05/10  03:00:00,177.840210553,33.4963093353,75.268516592,0.0,12.7620426787,28.1191506574,139.980960573,49.2656698758,3.33212,87.3831706975
 05/10  04:00:00,142.010118497,31.8501152402,36.3130255253,0.0,12.7620426787,28.1191506574,168.542151961,42.9277987745,3.33212,122.282233186
 05/10  05:00:00,202.271338083,33.0847608116,66.5937959194,0.0,25.5240853573,30.610668775,250.778428888,41.0119237504,8.3303,201.436205138
 05/10  06:00:00,336.088115371,35.1425034304,109.104678706,0.0,51.0481707146,78.1489452969,402.166170342,35.7590599135,16.6606,349.746510428
 05/10  07:00:00,413.042725274,35.9921046052,135.969545893,0.0,64.3609230253,109.708623606,528.357417127,36.1222063806,24.9909,467.244310746
 05/10  08:00:00,353.98855306,35.965600478,119.349397883,0.0,51.0481707146,80.7689615957,424.322601697,31.914486612,33.3212,359.086915085
 05/10  09:00:00,311.921866427,36.5504397645,104.70894075,0.0,51.0481707146,71.0224615957,367.395669782,25.8991525083,66.8089,274.687617274
 05/10  10:00:00,254.364956232,36.6368818893,95.6688903743,0.0,32.1804615127,65.7244621605,320.575040152,21.5824827855,83.4695,215.523057366
 05/10  11:00:00,257.283921016,36.6873762157,97.7048067222,0.0,32.1804615127,65.7244621605,262.615280052,17.3493594823,83.4695,161.79642057
 05/10  12:00:00,274.546480474,36.7266663044,115.392532966,0.0,32.1804615127,65.7244621605,247.578463204,9.25903043656,83.4695,154.849932767
 05/10  13:00:00,281.892678695,36.7599339482,132.399945793,0.0,32.1804615127,55.9779621605,242.611585617,6.07933723862,75.1392,161.393048379
 05/10  14:00:00,288.855262729,36.7897718042,139.344612397,0.0,32.1804615127,55.9779621605,227.06998713,5.82055726175,66.8089,154.440529868
 05/10  15:00:00,293.619600043,36.8180077884,143.992703384,0.0,32.1804615127,55.9779621605,240.328059788,5.01139383407,75.1392,160.177465954
 05/10  16:00:00,322.391448626,36.5320023226,143.904669651,0.0,32.1804615127,60.9114621605,211.392062871,2.56603931265,91.7998,117.026223558
 05/10  17:00:00,356.285100906,36.0355644409,143.565938747,0.0,32.1804615127,77.5397301883,235.129632698,6.15931667987,49.9818,178.988516018
 05/10  18:00:00,408.476425878,36.0861294478,141.72784318,0.0,77.122965704,86.2600435998,380.23515096,8.55236249052,49.9818,321.700988469
 05/10  19:00:00,415.799808609,36.0368777671,141.452912866,0.0,102.647051061,80.1663183927,287.163674869,9.83310878644,33.3212,244.009366083
 05/10  20:00:00,451.707942483,36.0209024955,140.927101167,0.0,115.40909374,92.7192997104,285.572875235,16.1267964206,33.3212,236.124878814
 05/10  21:00:00,432.852640383,36.1028897834,139.919461705,0.0,102.647051061,94.1340635361,397.457220458,21.0065350412,24.9909,351.459785417
 05/10  22:00:00,362.035682694,36.1821851602,135.594159483,0.0,77.122965704,65.871452062,309.910732511,26.1860810457,16.6606,267.064051466
 05/10  23:00:00,259.447740581,36.1286588064,101.328170639,0.0,38.286128036,48.4199368926,189.778883585,35.2788025565,8.3303,146.169781029
 05/10  24:00:00,136.369361549,31.0270181927,23.6688279231,0.0,25.5240853573,30.610668775,174.465542042,55.2769632757,3.33212,115.856458767
 05/11  01:00:00,143.414719359,31.0270181927,38.0544323038,0.0,19.418418834,29.3649097162,158.374711974,67.685351472,3.33212,87.3572405018
 05/11  02:00:00,172.388421582,33.4963093353,69.9171405301,0.0,12.7620426787,28.1191506574,145.443651318,51.4937695285,3.33212,90.6177617896
 05/11  03:00:00,158.303696645,32.6732122878,57.348120663,0.0,12.7620426787,28.1191506574,134.791736522,41.1254084206,3.33212,90.3342081014
 05/11  04:00:00,143.077956167,31.8501152402,37.5554394372,0.0,12.7620426787,28.1191506574,151.017066024,31.897714606,3.33212,115.787231418
 05/11  05:00:00,199.460076625,33.0847608116,63.6923618965,0.0,25.5240853573,30.610668775,237.833448139,26.1811049624,8.3303,203.322043177
 05/11  06:00:00,332.283863477,34.9778840209,105.647064396,0.0,51.0481707146,78.1489452969,384.840132089,21.2873698831,16.6606,346.892162206
 05/11  07:00:00,411.849569659,35.9865683111,134.697308289,0.0,64.3609230253,109.708623606,513.500092108,23.091050986,24.9909,465.418141122
 05/11  08:00:00,360.286724897,35.965600478,125.124348771,0.0,51.0481707146,80.7689615957,402.967886315,13.9247971831,33.3212,355.721889132
 05/11  09:00:00,342.261809074,36.5515662572,134.036108883,0.0,51.0481707146,71.0224615957,348.540675617,5.04378893028,66.8089,276.687986687
 05/11  10:00:00,302.707327334,36.6395179219,142.646150587,0.0,32.1804615127,65.7244621605,301.907497532,3.16060446277,83.4695,215.27739307
 05/11  11:00:00,305.141026791,36.7050200681,143.930731145,0.0,32.1804615127,65.7244621605,241.290589773,2.8425135951,83.4695,154.978576178
 05/11  12:00:00,304.34426008,36.7691216829,143.685295403,0.0,32.1804615127,65.7244621605,247.76861133,2.78366309549,83.4695,161.515448235
 05/11  13:00:00,294.56735513,36.7655759251,143.479997592,0.0,32.1804615127,55.9779621605,232.489369095,2.81695105793,75.1392,154.533218037
 05/11  14:00:00,294.336239091,36.7981394534,143.106739385,0.0,32.1804615127,55.9779621605,230.694625384,2.82207408657,66.8089,161.063651298
 05/11  15:00:00,294.40458525,36.8290067748,142.787571505,0.0,32.1804615127,55.9779621605,232.226921998,2.73145086698,75.1392,154.356271131
 05/11  16:00:00,323.933404199,36.6753980662,142.85043151,0.0,32.1804615127,60.9114621605,209.539974457,1.05579975693,91.7998,116.6843747
 05/11  17:00:00,357.859173826,36.169439949,142.760240096,0.0,32.1804615127,77.5397301883,231.316812418,3.13703984043,49.9818,178.197972577
 05/11  18:00:00,409.627479119,36.2897931242,140.613568201,0.0,77.122965704,86.2600435998,377.231265701,3.75738098121,49.9818,323.49208472
 05/11  19:00:00,416.527587159,36.3299879222,140.055416595,0.0,102.647051061,80.1663183927,278.430849003,3.46304947917,33.3212,241.646599524
 05/11  20:00:00,451.128483478,36.2865739215,139.320994335,0.0,115.40909374,92.7192997104,273.598451499,4.4272401906,33.3212,235.850011309
 05/11  21:00:00,431.85560325,36.316459434,138.70189839,0.0,102.647051061,94.1340635361,393.158231001,17.4057349738,24.9909,350.761596028
 05/11  22:00:00,363.273785868,36.3462320418,136.663868477,0.0,77.122965704,65.871452062,302.87631011,23.1962695481,16.6606,263.019440562
 05/11  23:00:00,275.014183279,36.2658455677,116.596333471,0.0,38.286128036,48.4199368926,178.206358224,20.6041159351,8.3303,149.271942289
 05/11  24:00:00,184.212807381,33.0847608116,67.8290610225,0.0,25.5240853573,30.610668775,132.231862434,13.1034428197,3.33212,115.796299614
 05/12  01:00:00,152.647222242,31.8501152402,45.5666000114,0.0,19.418418834,29.3649097162,105.522344831,14.8609302086,3.33212,87.3292946223
 05/12  02:00:00,158.762693424,32.6732122878,58.10333938,0.0,12.7620426787,28.1191506574,109.768858127,19.1063295874,3.33212,87.3304085398
 05/12  03:00:00,176.036377369,33.4963093353,73.5317324452,0.0,12.7620426787,28.1191506574,111.069967106,20.4065456588,3.33212,87.3313014471
 05/12  04:00:00,185.321290632,33.4963093353,75.4991793506,0.0,12.7620426787,28.1191506574,144.690286339,25.6136464768,3.33212,115.744519862
 05/12  05:00:00,200.95746615,33.0847608116,64.4594278001,0.0,25.5240853573,30.610668775,238.280650826,24.9215588697,8.3303,205.028791956
 05/12  06:00:00,310.891469803,33.9901675639,85.6764600211,0.0,51.0481707146,78.1489452969,388.472126032,24.0339074805,16.6606,347.777618551
 05/12  07:00:00,410.25066713,35.9895647675,132.12399472,0.0,64.3609230253,109.708623606,514.694457163,30.3217101572,24.9909,459.381847006
 05/12  08:00:00,351.629075086,35.965600478,116.457322196,0.0,51.0481707146,80.7689615957,420.206302144,29.1529440143,33.3212,357.73215813
 05/12  09:00:00,302.804054932,36.5463125139,96.0244591046,0.0,51.0481707146,71.0224615957,365.73477923,25.0099776056,66.8089,273.915901624
 05/12  10:00:00,237.53007408,36.629279259,79.4887625351,0.0,32.1804615127,65.7244621605,321.684241462,24.951210351,83.4695,213.263531111
 05/12  11:00:00,239.555912997,36.6784770286,80.7524571029,0.0,32.1804615127,65.7244621605,260.236709045,20.159583206,83.4695,156.607625839
 05/12  12:00:00,257.584293976,36.7147154523,99.368850699,0.0,32.1804615127,65.7244621605,254.596260273,9.74123601116,83.4695,161.385524262
 05/12  13:00:00,266.425034759,36.746232413,117.678103975,0.0,32.1804615127,55.9779621605,236.510749507,6.91067014433,75.1392,154.460879362
 05/12  14:00:00,270.086795384,36.7734665554,121.071055908,0.0,32.1804615127,55.9779621605,229.111403424,8.06079333274,66.8089,154.241710091
 05/12  15:00:00,287.820648889,36.7987633292,138.441490614,0.0,32.1804615127,55.9779621605,238.711964388,6.21806827986,75.1392,157.354696108
 05/12  16:00:00,321.381587463,36.499625552,142.703265775,0.0,32.1804615127,60.9114621605,214.493474729,3.26981820952,91.7998,119.42385652
 05/12  17:00:00,354.515571304,36.0013350446,140.937392737,0.0,32.1804615127,77.5397301883,234.99297573,6.31069773823,49.9818,178.700477992
 05/12  18:00:00,404.42056929,36.0611478661,135.7751751,0.0,77.122965704,86.2600435998,377.206589183,6.86292962399,49.9818,320.361859559
 05/12  19:00:00,409.67434814,36.0067315703,133.212777156,0.0,102.647051061,80.1663183927,275.716622187,6.11253905392,33.3212,236.282883133
 05/12  20:00:00,446.174954422,36.0037959326,133.166761614,0.0,115.40909374,92.7192997104,274.882332447,5.97257670055,33.3212,235.588555747
 05/12  21:00:00,427.286541484,36.0783169048,132.148472553,0.0,102.647051061,94.1340635361,381.59825312,6.52417926293,24.9909,350.083173857
 05/12  22:00:00,363.25109498,36.1726989417,134.777995984,0.0,77.122965704,65.871452062,290.469953482,9.34612157707,16.6606,264.463231905
 05/12  23:00:00,298.359218386,36.1402643234,138.436378167,0.0,38.286128036,48.4199368926,166.823717955,12.0497925329,8.3303,146.443625422
 05/12  24:00:00,163.173259576,31.0270181927,50.3147951294,0.0,25.5240853573,30.610668775,120.180658809,0.0,3.33212,116.848538809
 05/13  01:00:00,205.980036737,33.4963093353,85.5921339062,0.0,27.7269238854,30.610668775,90.6713452761,0.0352573918013,3.33212,87.3039678843
 05/13  02:00:00,200.806827527,33.4963093353,97.8409756632,0.0,12.7620426787,28.1191506574,90.6905357305,0.0622752146753,3.33212,87.2961405158
 05/13  03:00:00,180.58917556,32.6732122878,79.3834044661,0.0,12.7620426787,28.1191506574,90.6993635024,0.0773027694376,3.33212,87.2899407329
 05/13  04:00:00,174.933319897,32.6732122878,67.2585286813,0.0,12.7620426787,28.1191506574,119.12183903,0.0961020888301,3.33212,115.693616942
 05/13  05:00:00,196.990279714,33.4963093353,75.4724664776,0.0,12.7620426787,28.1191506574,154.32678456,0.0983918792671,8.3303,145.89809268
 05/13  06:00:00,308.268166226,35.1425034304,113.778717557,0.0,42.6918050922,54.3732441037,222.492488909,0.139010949785,16.6606,205.69287796
 05/13  07:00:00,368.117549853,36.0428832853,134.105952395,0.0,42.6918050922,86.1019271793,380.031180272,10.86266252,24.9909,344.177617752
 05/13  08:00:00,404.875702186,36.0466915784,129.124095465,0.0,57.6566862989,112.030105488,532.045432363,4.82353443542,33.3212,493.900697928
 05/13  09:00:00,359.532707799,36.5345262787,130.065319628,0.0,57.6566862989,83.6599452969,426.335817279,1.5906863651,66.8089,357.936230913
 05/13  10:00:00,309.940867339,36.716882632,134.638273988,0.0,42.6918050922,68.9656133826,357.867142668,5.50276827437,83.4695,268.894874394
 05/13  11:00:00,303.197020866,36.8149935323,135.86823424,0.0,34.9340096728,67.7198543238,305.366730344,6.40357689512,83.4695,215.493653449
 05/13  12:00:00,304.909310622,36.8769974373,138.24680047,0.0,34.9340096728,67.7198543238,249.55530181,6.0142840254,83.4695,160.071517784
 05/13  13:00:00,298.426394803,36.8019666073,141.549533596,0.0,34.9340096728,57.9733543238,237.069562472,5.5212231458,75.1392,156.409139327
 05/13  14:00:00,300.780900387,36.7966070879,143.954975485,0.0,34.9340096728,57.9733543238,232.742901708,5.23449369141,66.8089,160.699508017
 05/13  15:00:00,300.347809669,36.8430941648,143.805450348,0.0,34.9340096728,57.9733543238,235.362701366,5.07509109647,75.1392,155.148410269
 05/13  16:00:00,329.834644088,36.7093980014,143.905726275,0.0,34.9340096728,62.9068543238,219.314301,4.9506917236,91.7998,122.563809276
 05/13  17:00:00,357.643325591,36.3644951284,144.289528745,0.0,34.9340096728,72.2186844194,204.753038645,8.30777349418,49.9818,146.463465151
 05/13  18:00:00,421.252436067,36.6096071864,141.621867655,0.0,87.0357390804,86.2600435998,235.332325577,6.03626089886,49.9818,179.314264678
 05/13  19:00:00,414.007205117,36.3870134354,140.158760518,0.0,102.000620287,77.6748002752,275.151991444,6.1623069757,33.3212,235.668484469
 05/13  20:00:00,434.637246506,36.3112565748,138.969349045,0.0,102.000620287,88.9820225341,275.262294369,6.61935785631,33.3212,235.321736513
 05/13  21:00:00,429.512681134,36.3491374282,138.253858276,0.0,102.000620287,91.6425454185,267.727934249,7.07082368885,24.9909,235.66621056
 05/13  22:00:00,376.328602987,36.2506376603,138.828806345,0.0,87.0357390804,65.871452062,374.431160255,10.1479535639,16.6606,347.622606691
 05/13  23:00:00,304.606456553,36.1544619515,141.18337841,0.0,42.6918050922,48.4199368926,220.084587156,13.7244231895,8.3303,198.029863966
 05/13  24:00:00,202.201998427,33.4963093353,83.139349673,0.0,27.7269238854,30.610668775,120.593430831,1.56259832159,3.33212,115.698712509
 05/14  01:00:00,209.58420526,33.4963093353,80.4535642285,0.0,34.4311606118,33.1021868926,110.819879469,13.8680414494,3.33212,93.6197180196
 05/14  02:00:00,141.122676221,31.0270181927,34.5428214041,0.0,19.466279405,30.610668775,121.189714875,30.4905917957,3.33212,87.3670030791
 05/14  03:00:00,190.830199444,33.4963093353,79.0074968838,0.0,19.466279405,30.610668775,131.901330417,41.1959387042,3.33212,87.3732717126
 05/14  04:00:00,143.020317448,31.0270181927,29.8540426302,0.0,19.466279405,30.610668775,161.313633954,42.3572306557,3.33212,115.624283298
 05/14  05:00:00,202.450575214,33.4963093353,71.8072537899,0.0,19.466279405,30.610668775,199.321916794,44.9911238377,8.3303,146.000492956
 05/14  06:00:00,296.456248848,34.8132646114,102.718924332,0.0,42.6918050922,54.3732441037,267.732593737,45.0056722625,16.6606,206.066321475
 05/14  07:00:00,368.620712705,36.324529809,127.367162901,0.0,49.3960418185,88.5934452969,406.025561465,33.7822508551,24.9909,347.25241061
 05/14  08:00:00,412.524725972,36.0622143162,139.197761299,0.0,57.6566862989,112.030105488,540.118997287,15.1126781173,33.3212,491.685119169
 05/14  09:00:00,357.660356997,36.5679628372,139.821192622,0.0,50.9524495726,81.1684271793,426.342678829,5.02906451801,66.8089,354.504714311
 05/14  10:00:00,314.780293879,36.7459329559,141.776491414,0.0,42.6918050922,68.9656133826,355.388842822,2.97641872237,83.4695,268.942924099
 05/14  11:00:00,311.790782452,36.7872392474,142.406547955,0.0,38.286128036,68.9656133826,302.431377325,3.64468608711,83.4695,215.317191238
 05/14  12:00:00,311.455762934,36.8457680358,142.654058157,0.0,38.286128036,68.9656133826,241.35565109,3.41595474797,83.4695,154.470196342
 05/14  13:00:00,292.53886046,36.774627867,142.706396432,0.0,31.5818913096,56.727595265,240.972694696,4.6562634733,75.1392,161.177231223
 05/14  14:00:00,292.635065309,36.8040750395,142.67079061,0.0,31.5818913096,56.727595265,225.68044711,4.81175956296,66.8089,154.059787547
 05/14  15:00:00,292.598861702,36.8316117598,142.111177375,0.0,31.5818913096,56.727595265,234.064435223,4.86791085314,75.1392,154.05732437
 05/14  16:00:00,321.961828494,36.6183024237,142.034786424,0.0,31.5818913096,61.661095265,212.310282187,4.63257199201,91.7998,115.877910195
 05/14  17:00:00,349.830332032,36.1266582751,142.743974491,0.0,31.5818913096,70.9729253606,204.291749882,7.95847650259,49.9818,146.351473379
 05/14  18:00:00,409.801020455,36.2125412071,140.996781571,0.0,80.3315023541,83.7685254822,235.385321543,6.48289689525,49.9818,178.920624648
 05/14  19:00:00,412.27745823,36.2449272652,139.699048357,0.0,102.000620287,77.6748002752,273.782838773,5.42349177092,33.3212,235.038147002
 05/14  20:00:00,442.132040222,36.2102470243,138.52351552,0.0,108.704857014,91.4735406516,273.315994023,5.61315695822,33.3212,234.381637064
 05/14  21:00:00,418.830926846,36.3387320884,138.198904195,0.0,95.2963835608,89.1510273009,267.027890247,6.96347554661,24.9909,235.0735147
 05/14  22:00:00,366.324571179,36.2656643149,138.979811455,0.0,80.3315023541,63.3799339444,370.253492689,15.1208220399,16.6606,338.472070649
 05/14  23:00:00,295.644259128,36.1934475716,132.945450011,0.0,42.6918050922,48.4199368926,237.11876386,28.9661185292,8.3303,199.82234533
 05/14  24:00:00,197.014809177,33.0847608116,69.0069813161,0.0,34.4311606118,33.1021868926,153.102559325,29.8725240911,3.33212,119.897915234
 05/15  01:00:00,158.136582248,31.8501152402,51.0158705715,0.0,19.418418834,29.3649097162,132.262581945,41.6908929595,3.33212,87.2395689858
 05/15  02:00:00,158.266330046,32.6732122878,57.3806286357,0.0,12.7620426787,28.1191506574,148.372077989,57.8025511947,3.33212,87.2374067946
 05/15  03:00:00,175.392150017,33.4963093353,72.7329255085,0.0,12.7620426787,28.1191506574,143.347026297,58.3034910597,3.33212,81.7114152372
 05/15  04:00:00,182.472954678,33.4963093353,73.2577954534,0.0,12.7620426787,28.1191506574,172.539433376,54.3451765668,3.33212,114.862136809
 05/15  05:00:00,211.557404016,33.4963093353,74.6494437047,0.0,25.5240853573,30.610668775,264.002972754,51.2246902358,8.3303,204.447982518
 05/15  06:00:00,306.845762617,33.9901675639,85.0947485872,0.0,51.0481707146,78.1489452969,399.906485265,44.2726266138,16.6606,338.973258651
 05/15  07:00:00,415.65007055,36.0040752734,138.366224417,0.0,64.3609230253,109.708623606,510.667520285,25.8084766939,24.9909,459.868143591
 05/15  08:00:00,375.834965592,36.0253117942,140.323962176,0.0,51.0481707146,80.7689615957,392.231775914,3.81497950915,33.3212,355.095596405
 05/15  09:00:00,349.322729918,36.5482628281,140.370353684,0.0,51.0481707146,71.0224615957,335.54977092,0.685245798796,66.8089,268.055625121
 05/15  10:00:00,303.613233787,36.6932820097,142.723489207,0.0,32.1804615127,65.7244621605,293.316185381,2.32989513826,83.4695,207.516790243
 05/15  11:00:00,306.263163846,36.7769143378,144.396310101,0.0,32.1804615127,65.7244621605,247.369624151,2.60180826947,83.4695,161.298315881
 05/15  12:00:00,305.680708349,36.8387969408,144.345135021,0.0,32.1804615127,65.7244621605,240.33620103,2.48659109215,83.4695,154.380109938
 05/15  13:00:00,296.36168963,36.7812959164,144.520752659,0.0,32.1804615127,55.9779621605,231.691777375,2.39140124061,75.1392,154.161176135
 05/15  14:00:00,296.245588443,36.8127492993,144.247234951,0.0,32.1804615127,55.9779621605,223.013527325,2.24383120664,66.8089,153.960796118
 05/15  15:00:00,295.903168235,36.8441773421,143.703535435,0.0,32.1804615127,55.9779621605,231.167682586,2.06824157996,75.1392,153.960241006
 05/15  16:00:00,323.04746261,36.828741453,141.611171487,0.0,32.1804615127,60.9114621605,208.642283937,0.993806171749,91.7998,115.848677766
 05/15  17:00:00,356.326874798,36.3245469078,140.353423969,0.0,32.1804615127,77.5397301883,231.057494953,2.80993404373,49.9818,178.265760909
 05/15  18:00:00,406.999663605,36.4423623446,136.96153287,0.0,77.122965704,86.2600435998,371.57209376,2.8927406369,49.9818,318.697553123
 05/15  19:00:00,411.273450603,36.4739890878,133.460801,0.0,102.647051061,80.1663183927,272.076286445,3.25936289365,33.3212,235.495723551
 05/15  20:00:00,445.814105765,36.443409147,131.595696672,0.0,115.40909374,92.7192997104,267.702692319,3.58114954673,33.3212,230.800342772
 05/15  21:00:00,425.932006278,36.5104093474,129.772977017,0.0,102.647051061,94.1340635361,373.026378356,3.87762725792,24.9909,344.157851098
 05/15  22:00:00,359.168736842,36.5292616498,129.568778767,0.0,77.122965704,65.871452062,279.012154021,4.63816884558,16.6606,257.713385175
 05/15  23:00:00,290.183905245,36.4124535446,128.754844522,0.0,38.286128036,48.4199368926,160.867867885,6.83437649519,8.3303,145.70319139
 05/15  24:00:00,227.905062961,33.3865630623,109.805368633,0.0,25.5240853573,30.610668775,119.018621219,0.104994553193,3.33212,115.581506666
 05/16  01:00:00,233.407672112,33.7706750178,121.672816657,0.0,19.418418834,29.3649097162,90.6608726765,0.119650268872,3.33212,87.2091024076
 05/16  02:00:00,228.56723215,33.6609287448,124.900704786,0.0,12.7620426787,28.1191506574,90.5555108694,0.0142815179446,3.33212,87.2091093515
 05/16  03:00:00,227.138581416,33.4963093353,123.753530568,0.0,12.7620426787,28.1191506574,90.572424693,0.0369007635662,3.33212,87.2034039294
 05/16  04:00:00,228.373065031,34.2096601099,116.340282712,0.0,12.7620426787,28.1191506574,119.039234126,0.191999921381,3.33212,115.515114205
 05/16  05:00:00,238.014236337,33.7020835972,99.6007553903,0.0,25.5240853573,30.610668775,205.580089688,0.0405390492001,8.3303,197.209250639
 05/16  06:00:00,340.67804417,34.6486452019,116.336827667,0.0,51.0481707146,78.1489452969,357.57617637,0.14973074909,16.6606,340.765845621
 05/16  07:00:00,412.769786758,36.1100153478,130.981960889,0.0,64.3609230253,109.708623606,489.616140127,6.3438669504,24.9909,458.281373176
 05/16  08:00:00,367.540956708,36.0519715609,128.524174076,0.0,51.0481707146,80.7689615957,388.359619975,2.96258071595,33.3212,352.075839259
 05/16  09:00:00,335.237601158,36.5554585105,124.875353407,0.0,51.0481707146,71.0224615957,332.892219119,0.606508540908,66.8089,265.476810578
 05/16  10:00:00,285.583077071,36.6592857995,123.800245451,0.0,32.1804615127,65.7244621605,295.258350192,2.38641294697,83.4695,209.402437245
 05/16  11:00:00,285.749244898,36.776027639,123.173965539,0.0,32.1804615127,65.7244621605,241.090382506,2.82080805129,83.4695,154.800074455
 05/16  12:00:00,285.111776901,36.8465816319,123.169019067,0.0,32.1804615127,65.7244621605,246.790091433,2.667608236,83.4695,160.652983197
 05/16  13:00:00,276.029091979,36.777564138,123.865573166,0.0,32.1804615127,55.9779621605,231.87023456,2.66286396953,75.1392,154.068170591
 05/16  14:00:00,276.086708164,36.8023098705,123.915958377,0.0,32.1804615127,55.9779621605,223.552336047,2.88370924831,66.8089,153.859726799
 05/16  15:00:00,275.419603383,36.832071056,123.254917213,0.0,32.1804615127,55.9779621605,231.898108168,2.89942016197,75.1392,153.859488006
 05/16  16:00:00,302.455627587,36.7278200944,121.176867293,0.0,32.1804615127,60.9114621605,208.857646134,1.3240164401,91.7998,115.733829694
 05/16  17:00:00,336.508239179,36.2577256632,120.657076421,0.0,32.1804615127,77.5397301883,225.407020676,4.1488094522,49.9818,171.276411224
 05/16  18:00:00,390.351127915,36.3541475192,120.451362475,0.0,77.122965704,86.2600435998,372.448171377,4.35180902148,49.9818,318.114562356
 05/16  19:00:00,399.15872863,36.3747028173,122.077991859,0.0,102.647051061,80.1663183927,273.330927324,4.82427884174,33.3212,235.185448482
 05/16  20:00:00,436.392427913,36.3500813072,122.849071921,0.0,115.40909374,92.7192997104,271.660367129,5.18191323726,33.3212,233.157253892
 05/16  21:00:00,419.431029485,36.4002158404,123.832294797,0.0,102.647051061,94.1340635361,371.007205937,5.55247645353,24.9909,340.463829484
 05/16  22:00:00,356.370980827,36.4249265451,127.047660895,0.0,77.122965704,65.871452062,280.966313567,6.92750523161,16.6606,257.378208335
 05/16  23:00:00,290.185250083,36.3550458908,128.98219535,0.0,38.286128036,48.4199368926,163.734423119,9.78660383007,8.3303,145.617519289
 05/16  24:00:00,214.568500447,33.4963093353,96.406528465,0.0,25.5240853573,30.610668775,118.874806821,0.0184895844324,3.33212,115.524197236
 05/17  01:00:00,210.336274504,33.4963093353,99.4118103177,0.0,19.418418834,29.3649097162,90.5822440554,0.0635163741293,3.33212,87.1866076812
 05/17  02:00:00,179.984893996,33.2219436528,77.9036548017,0.0,12.7620426787,28.1191506574,90.7188428995,0.216852206688,3.33212,87.1698706928
 05/17  03:00:00,178.757131476,33.4963093353,76.1231311329,0.0,12.7620426787,28.1191506574,84.3709352946,0.0965733337395,3.33212,80.9422419608
 05/17  04:00:00,183.40973772,33.4963093353,74.2221040745,0.0,12.7620426787,28.1191506574,123.107380983,4.30553880471,3.33212,115.469722179
 05/17  05:00:00,209.838452434,33.4963093353,73.2032008581,0.0,25.5240853573,30.610668775,224.422424641,19.067383975,8.3303,197.024740666
 05/17  06:00:00,333.894878836,35.1425034304,109.747829289,0.0,51.0481707146,78.1489452969,390.702956064,27.9195440487,16.6606,346.122812015
 05/17  07:00:00,414.508004233,35.9977147472,137.343077121,0.0,64.3609230253,109.708623606,516.32709024,41.0023997128,24.9909,450.333790528
 05/17  08:00:00,356.043518075,35.965600478,121.635104324,0.0,51.0481707146,80.7689615957,433.85957002,49.6193842289,33.3212,350.918985791
 05/17  09:00:00,312.474050568,36.5448838464,105.693541662,0.0,51.0481707146,71.0224615957,396.318737086,62.029694541,66.8089,267.480142545
 05/17  10:00:00,249.742941953,36.6296776241,91.5501363579,0.0,32.1804615127,65.7244621605,350.652294073,60.1916566687,83.4695,206.991137404
 05/17  11:00:00,244.218555504,36.6806042307,85.1274775784,0.0,32.1804615127,65.7244621605,282.619046641,43.3446544962,83.4695,155.804892145
 05/17  12:00:00,242.383727828,36.7188751438,83.9145322586,0.0,32.1804615127,65.7244621605,274.735658441,31.8191619909,83.4695,159.44699645
 05/17  13:00:00,238.832478979,36.7513357048,90.1218588719,0.0,32.1804615127,55.9779621605,254.055742742,24.9444257173,75.1392,153.972117024
 05/17  14:00:00,243.959810957,36.7802447783,95.3404170812,0.0,32.1804615127,55.9779621605,238.872979166,22.4037822767,66.8089,149.660296889
 05/17  15:00:00,249.683651016,36.8063543646,101.080875071,0.0,32.1804615127,55.9779621605,245.719819553,19.3962450927,75.1392,151.18437446
 05/17  16:00:00,288.100562385,36.51479639,110.365703412,0.0,32.1804615127,60.9114621605,223.182192622,12.220246862,91.7998,119.16214576
 05/17  17:00:00,336.12406698,36.0167549186,123.91003758,0.0,32.1804615127,77.5397301883,236.73882041,12.4060068125,49.9818,174.351013598
 05/17  18:00:00,405.135030382,36.063352603,138.855079309,0.0,77.122965704,86.2600435998,382.112761988,17.0059912105,49.9818,315.124970777
 05/17  19:00:00,399.883939326,35.9964856014,126.201165352,0.0,102.647051061,80.1663183927,292.073420249,28.9584067367,33.3212,229.793813512
 05/17  20:00:00,433.72667587,35.9773062948,123.655791817,0.0,115.40909374,92.7192997104,304.486955503,36.9108100526,33.3212,234.25494545
 05/17  21:00:00,422.268250274,36.0337163732,130.179750673,0.0,102.647051061,94.1340635361,406.523250636,41.7270903162,24.9909,339.805260319
 05/17  22:00:00,338.377882916,36.1115972265,112.870364303,0.0,77.122965704,65.871452062,323.078280104,47.9412057734,16.6606,258.47647433
 05/17  23:00:00,246.412414545,36.080372753,89.0168211057,0.0,38.286128036,48.4199368926,201.744105795,50.4109930946,8.3303,143.002812701
 05/17  24:00:00,132.596883524,31.0270181927,19.9662035566,0.0,25.5240853573,30.610668775,163.700386488,44.9155638018,3.33212,115.452702686
 05/18  01:00:00,136.572941108,31.0270181927,31.324296734,0.0,19.418418834,29.3649097162,133.593935785,43.1196466435,3.33212,87.1421691413
 05/18  02:00:00,149.048239439,31.8501152402,49.9315476931,0.0,12.7620426787,28.1191506574,128.626222383,38.1628248467,3.33212,87.1312775364
 05/18  03:00:00,153.75867405,32.6732122878,53.0066757439,0.0,12.7620426787,28.1191506574,114.760239129,30.5191390133,3.33212,80.9089801154
 05/18  04:00:00,181.75711748,33.4963093353,72.6197402308,0.0,12.7620426787,28.1191506574,147.332096862,28.5864438867,3.33212,115.413532975
 05/18  05:00:00,189.92624995,32.6732122878,54.7996899699,0.0,25.5240853573,30.610668775,236.953545207,31.7782582463,8.3303,196.844986961
 05/18  06:00:00,316.492777319,34.3194063829,94.264891755,0.0,51.0481707146,78.1489452969,382.223534241,27.3174923704,16.6606,338.24544187
 05/18  07:00:00,411.530592755,36.0785395551,134.306268922,0.0,64.3609230253,109.708623606,506.683237624,28.3155456709,24.9909,453.376791954
 05/18  08:00:00,343.623703496,35.965600478,108.978575393,0.0,51.0481707146,80.7689615957,410.368439841,29.7802175124,33.3212,347.267022328
 05/18  09:00:00,307.90884084,36.5417389775,100.590885184,0.0,51.0481707146,71.0224615957,353.419472636,21.2868184636,66.8089,265.323754173
 05/18  10:00:00,261.589395931,36.6292962264,102.450404265,0.0,32.1804615127,65.7244621605,305.652319096,11.6263133492,83.4695,210.556505746
 05/18  11:00:00,274.949941316,36.6809352853,114.809595151,0.0,32.1804615127,65.7244621605,246.980731403,6.08569063137,83.4695,157.425540772
 05/18  12:00:00,297.186954411,36.7192098065,137.612662031,0.0,32.1804615127,65.7244621605,241.860173055,4.31246164949,83.4695,154.078211405
 05/18  13:00:00,294.378979939,36.7550258554,144.265269415,0.0,32.1804615127,55.9779621605,233.003126831,3.99366994052,75.1392,153.87025689
 05/18  14:00:00,293.898569856,36.7857992407,143.62477025,0.0,32.1804615127,55.9779621605,223.918786535,4.01306758399,66.8089,153.096818951
 05/18  15:00:00,294.563322766,36.8162476044,143.826873183,0.0,32.1804615127,55.9779621605,226.732353481,4.04528238155,75.1392,147.5478711
 05/18  16:00:00,323.574189481,36.554595188,143.970658758,0.0,32.1804615127,60.9114621605,209.629476854,2.04268924244,91.7998,115.786987612
 05/18  17:00:00,357.297528722,36.0626271173,143.458179443,0.0,32.1804615127,77.5397301883,232.480166409,4.7592720234,49.9818,177.739094385
 05/18  18:00:00,410.032955181,36.1217323149,141.810090316,0.0,77.122965704,86.2600435998,364.172254265,5.30967944274,49.9818,308.880774822
 05/18  19:00:00,416.750951402,36.1105947104,140.882327111,0.0,102.647051061,80.1663183927,272.790798714,4.82548970668,33.3212,234.644109007
 05/18  20:00:00,451.897858187,36.1010137425,140.213794891,0.0,115.40909374,92.7192997104,272.121746182,5.58516205915,33.3212,233.215384123
 05/18  21:00:00,432.718486086,36.1554600034,139.770313243,0.0,102.647051061,94.1340635361,390.55933724,27.0941963196,24.9909,338.47424092
 05/18  22:00:00,346.960417603,36.2175334504,120.791254615,0.0,77.122965704,65.871452062,324.865609715,51.4925673567,16.6606,256.712442358
 05/18  23:00:00,248.608847582,36.1524169992,90.7350058821,0.0,38.286128036,48.4199368926,215.235280833,65.261870708,8.3303,141.643110125
 05/18  24:00:00,135.932478405,31.0270181927,23.1667202477,0.0,25.5240853573,30.610668775,187.872361052,71.8617205592,3.33212,112.678520493
 05/19  01:00:00,140.69185063,31.0270181927,35.2876936267,0.0,19.418418834,29.3649097162,160.839071285,70.3964692977,3.33212,87.1104819872
 05/19  02:00:00,179.574023678,33.4963093353,77.0523075873,0.0,12.7620426787,28.1191506574,151.310403679,60.863052267,3.33212,87.1152314117
 05/19  03:00:00,115.953085932,31.0270181927,18.4719210112,0.0,12.7620426787,28.1191506574,132.851859068,48.639296991,3.33212,80.880442077
 05/19  04:00:00,183.888019128,33.4963093353,74.0101526129,0.0,12.7620426787,28.1191506574,160.710406496,42.0204549347,3.33212,115.357831561
 05/19  05:00:00,154.013573247,31.0270181927,21.6563210142,0.0,25.5240853573,30.610668775,240.449698375,35.4587679182,8.3303,196.660630457
 05/19  06:00:00,334.338632017,35.1425034304,109.214339526,0.0,51.0481707146,78.1489452969,381.979461728,28.9531905478,16.6606,336.365671181
 05/19  07:00:00,403.239162901,35.9810884498,125.182515895,0.0,64.3609230253,109.708623606,508.721879474,33.7532622702,24.9909,449.977717204
 05/19  08:00:00,363.333555631,36.0195984112,127.419965218,0.0,51.0481707146,80.7689615957,392.81209543,11.9492678375,33.3212,347.541627592
 05/19  09:00:00,349.687042498,36.5506304593,142.259499343,0.0,51.0481707146,71.0224615957,334.932051622,1.32084288155,66.8089,266.802308741
 05/19  10:00:00,303.298681971,36.6645536139,144.016229525,0.0,32.1804615127,65.7244621605,292.516482308,2.45221209917,83.4695,206.594770208
 05/19  11:00:00,305.232183153,36.7494462876,144.230477483,0.0,32.1804615127,65.7244621605,240.244822579,2.59375863975,83.4695,154.18156394
 05/19  12:00:00,306.530842063,36.8126644046,144.800615275,0.0,32.1804615127,65.7244621605,239.881838115,2.43508819046,83.4695,153.977249924
 05/19  13:00:00,297.031261586,36.781696887,145.095451778,0.0,32.1804615127,55.9779621605,231.27510664,2.35633720573,75.1392,153.779569435
 05/19  14:00:00,296.598282527,36.814139995,144.685432564,0.0,32.1804615127,55.9779621605,222.743209894,2.35711001681,66.8089,153.577199877
 05/19  15:00:00,296.476909172,36.8474473226,144.336028372,0.0,32.1804615127,55.9779621605,230.947028852,2.23644817387,75.1392,153.571380678
 05/19  16:00:00,324.750687372,36.7565558922,143.540625542,0.0,32.1804615127,60.9114621605,208.254269306,0.899911599661,91.7998,115.554557706
 05/19  17:00:00,358.781301421,36.2655108496,143.31315433,0.0,32.1804615127,77.5397301883,223.374357414,2.52338675324,49.9818,170.86917066
 05/19  18:00:00,410.409844445,36.3889041352,141.220889554,0.0,77.122965704,86.2600435998,361.736256093,2.90140363988,49.9818,308.853052453
 05/19  19:00:00,415.534653732,36.4222767337,140.113659929,0.0,102.647051061,80.1663183927,270.211587676,2.94561786454,33.3212,233.944769811
 05/19  20:00:00,448.009710417,36.3807829064,139.300431107,0.0,115.40909374,92.7192997104,264.479479588,3.23363407751,33.3212,227.924645511
 05/19  21:00:00,431.333633113,36.4196814861,137.963730432,0.0,102.647051061,94.1340635361,372.141081542,3.53158216008,24.9909,343.618599382
 05/19  22:00:00,366.777370394,36.4295835218,139.709507911,0.0,77.122965704,65.871452062,274.22784679,5.07962045667,16.6606,252.487626333
 05/19  23:00:00,301.297005916,36.3458384104,142.429638538,0.0,38.286128036,48.4199368926,157.620134704,7.15537883316,8.3303,142.134455871
 05/19  24:00:00,201.924502654,33.4963093353,84.4475120508,0.0,25.5240853573,30.610668775,118.694778926,0.0110234813447,3.33212,115.351635445
 05/20  01:00:00,189.485918972,33.0847608116,70.3872435846,0.0,27.7269238854,30.610668775,84.8595543751,0.665219993668,3.33212,80.8622143814
 05/20  02:00:00,167.2178341,33.0847608116,65.6357065978,0.0,12.7620426787,28.1191506574,98.4842210919,8.0709346458,3.33212,87.0811664461
 05/20  03:00:00,165.491095778,33.0847608116,63.9216201079,0.0,12.7620426787,28.1191506574,108.530732828,18.1216063408,3.33212,87.0770064868
 05/20  04:00:00,172.043043764,33.0847608116,63.8822800703,0.0,12.7620426787,28.1191506574,128.035109532,15.8286969159,3.33212,108.874292616
 05/20  05:00:00,184.70200995,33.0847608116,64.3005096765,0.0,12.7620426787,28.1191506574,165.340553863,11.7615884858,8.3303,145.248665377
 05/20  06:00:00,294.979871717,34.8132646114,103.97335948,0.0,42.6918050922,54.3732441037,217.020124885,3.08079938348,16.6606,197.278725501
 05/20  07:00:00,374.180178238,36.09098536,141.129379386,0.0,42.6918050922,86.1019271793,366.939545325,6.23047247679,24.9909,335.718172848
 05/20  08:00:00,412.74193526,36.1080999852,138.782675337,0.0,57.6566862989,112.030105488,518.658911984,2.69166684032,33.3212,482.646045144
 05/20  09:00:00,366.361523768,36.5631822899,138.874339432,0.0,57.6566862989,83.6599452969,413.474931543,0.719217166629,66.8089,345.946814377
 05/20  10:00:00,314.637570062,36.7368937522,140.759663929,0.0,42.6918050922,68.9656133826,347.132365011,2.73454588795,83.4695,260.928319123
 05/20  11:00:00,308.479734791,36.8146859864,142.568148504,0.0,34.9340096728,67.7198543238,298.673941463,3.75135460301,83.4695,211.45308686
 05/20  12:00:00,307.314745056,36.8722232644,142.347320389,0.0,34.9340096728,67.7198543238,244.232351097,3.99609741081,83.4695,156.766753686
 05/20  13:00:00,297.552599226,36.7960186817,142.835418463,0.0,34.9340096728,57.9733543238,233.357604528,4.13527817465,75.1392,154.083126353
 05/20  14:00:00,297.716586608,36.8159965064,143.150462398,0.0,34.9340096728,57.9733543238,224.938219155,4.25141758907,66.8089,153.877901566
 05/20  15:00:00,297.425960612,36.8460091205,142.568644019,0.0,34.9340096728,57.9733543238,233.405673506,4.38743417886,75.1392,153.879039327
 05/20  16:00:00,326.366208623,36.6208782455,142.673308331,0.0,34.9340096728,62.9068543238,212.141579199,4.67896265096,91.7998,115.662816548
 05/20  17:00:00,353.250092392,36.1121826049,142.789926478,0.0,34.9340096728,72.2186844194,203.259851222,7.47716414804,49.9818,145.800887074
 05/20  18:00:00,418.06257052,36.2567658087,141.565860127,0.0,87.0357390804,86.2600435998,228.241848553,6.83740610563,49.9818,171.422642447
 05/20  19:00:00,411.610649603,36.0634951263,140.823583554,0.0,102.000620287,77.6748002752,282.577059151,15.4515634993,33.3212,233.804295652
 05/20  20:00:00,430.292024706,36.0247334137,139.856297066,0.0,102.000620287,88.9820225341,279.902267922,20.4294871506,33.3212,226.151580772
 05/20  21:00:00,429.346709258,36.0593829985,139.985982775,0.0,102.000620287,91.6425454185,277.111283193,23.8618849066,24.9909,228.258498286
 05/20  22:00:00,377.157903125,36.0258110984,140.913718749,0.0,87.0357390804,65.871452062,378.495874434,28.2731695279,16.6606,333.562104906
 05/20  23:00:00,283.380006424,35.9837180636,120.958039006,0.0,42.6918050922,48.4199368926,235.197691574,30.5488536669,8.3303,196.318537907
 05/20  24:00:00,143.02063054,31.0270181927,28.1784813337,0.0,27.7269238854,30.610668775,139.80302755,21.5142444861,3.33212,114.956663064
 05/21  01:00:00,178.955401837,31.8501152402,53.1326801385,0.0,34.4311606118,33.1021868926,111.059814836,20.564979164,3.33212,87.1627156718
 05/21  02:00:00,166.303086135,32.6732122878,56.2747855789,0.0,19.466279405,30.610668775,113.945030275,23.45489576,3.33212,87.158014515
 05/21  03:00:00,139.376110442,31.0270181927,32.8521612386,0.0,19.466279405,30.610668775,112.097651053,24.9222345459,3.33212,83.8432965072
 05/21  04:00:00,194.44218103,33.4963093353,75.9834784309,0.0,19.466279405,30.610668775,139.052832957,23.4921937554,3.33212,112.228519202
 05/21  05:00:00,151.268419547,31.0270181927,25.9069048041,0.0,19.466279405,30.610668775,178.903833075,25.2298826612,8.3303,145.343650414
 05/21  06:00:00,295.218868297,34.9778840209,103.822608598,0.0,42.6918050922,54.3732441037,237.102963697,22.8022537634,16.6606,197.640109933
 05/21  07:00:00,361.606218399,36.2990295485,120.081649421,0.0,49.3960418185,88.5934452969,381.723123462,21.64132996,24.9909,335.090893502
 05/21  08:00:00,412.572726343,36.0897501051,139.150466633,0.0,57.6566862989,112.030105488,524.179308203,9.81252218321,33.3212,481.045586019
 05/21  09:00:00,358.221025056,36.5617951602,139.991216555,0.0,50.9524495726,81.1684271793,409.341429738,1.12023223659,66.8089,341.412297501
 05/21  10:00:00,314.969880983,36.8174521552,141.511997361,0.0,42.6918050922,68.9656133826,351.079188189,2.63599958646,83.4695,264.973688603
 05/21  11:00:00,311.439281729,36.8341859472,141.30381948,0.0,38.286128036,68.9656133826,293.304684583,3.07294095923,83.4695,206.762243624
 05/21  12:00:00,310.682658361,36.8958446855,140.917222345,0.0,38.286128036,68.9656133826,240.125619104,2.85521397216,83.4695,153.800905132
 05/21  13:00:00,292.532670883,36.7869275576,141.740098419,0.0,31.5818913096,56.727595265,232.62574594,3.69873518831,75.1392,153.787810751
 05/21  14:00:00,290.542479094,36.8042651737,139.688514234,0.0,31.5818913096,56.727595265,224.139373486,3.94397267401,66.8089,153.386500812
 05/21  15:00:00,289.754430691,36.8322218526,138.785337751,0.0,31.5818913096,56.727595265,226.085967519,4.22835599485,75.1392,146.718411524
 05/21  16:00:00,318.402969872,36.6498114674,137.917139898,0.0,31.5818913096,61.661095265,211.689353661,4.39215499784,91.7998,115.497398663
 05/21  17:00:00,345.34824101,36.1473567796,137.306849955,0.0,31.5818913096,70.9729253606,202.92784881,7.24178289102,49.9818,145.704265919
 05/21  18:00:00,405.517081482,36.206780289,135.765303953,0.0,80.3315023541,83.7685254822,227.168879128,6.12163404425,49.9818,171.065445084
 05/21  19:00:00,408.009135011,36.2102271912,134.392311889,0.0,102.000620287,77.6748002752,268.035582052,5.22649640812,33.3212,229.487885644
 05/21  20:00:00,436.08270326,36.1762841208,133.724390337,0.0,108.704857014,91.4735406516,263.02443355,5.00947238118,33.3212,224.693761169
 05/21  21:00:00,415.691084822,36.3107495666,133.419314922,0.0,95.2963835608,89.1510273009,261.631404407,6.4267870189,24.9909,230.213717388
 05/21  22:00:00,363.560325654,36.2458588387,135.011398448,0.0,80.3315023541,63.3799339444,358.399756649,9.07730855647,16.6606,332.661848093
 05/21  23:00:00,302.104287149,36.1861048063,138.161788691,0.0,42.6918050922,48.4199368926,209.850791528,11.4030263697,8.3303,190.117465159
 05/21  24:00:00,206.264248146,33.2905350734,77.6858012567,0.0,34.4311606118,33.1021868926,118.75483016,0.0402735025482,3.33212,115.382436657
 05/22  01:00:00,178.714564482,32.6732122878,69.7947898709,0.0,19.418418834,29.3649097162,90.4134228531,0.0644503190398,3.33212,87.0168525341
 05/22  02:00:00,170.374077469,33.0847608116,68.7356161025,0.0,12.7620426787,28.1191506574,84.5112241797,0.383931297383,3.33212,80.7951728823
 05/22  03:00:00,170.684328074,33.0847608116,69.0368222817,0.0,12.7620426787,28.1191506574,90.7382977663,0.384410033911,3.33212,87.0217677324
 05/22  04:00:00,193.794802851,33.7706750178,83.9388250965,0.0,12.7620426787,28.1191506574,112.241906452,0.125938345539,3.33212,108.783848107
 05/22  05:00:00,210.291964218,33.2219436528,74.0257162697,0.0,25.5240853573,30.610668775,204.672675385,0.225536867436,8.3303,196.116838517
