Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  06:00:00,325.098208616,34.4840257924,102.199920707,0.0,51.0481707146,78.1489452969,351.255093696,0.138698498658,16.6606,334.455795198
 05/22  07:00:00,412.831901208,36.0420258443,133.277182459,0.0,64.3609230253,109.708623606,477.014153922,8.41252487558,24.9909,443.610729047
 05/22  08:00:00,372.215812225,35.9901911641,135.498293671,0.0,51.0481707146,80.7689615957,379.165315719,4.43755311174,33.3212,341.406562607
 05/22  09:00:00,343.495157576,36.5506901202,133.993228113,0.0,51.0481707146,71.0224615957,331.928075573,1.42366610049,66.8089,263.695509473
 05/22  10:00:00,294.921977589,36.6570490347,133.306712447,0.0,32.1804615127,65.7244621605,294.188444991,4.69506978152,83.4695,206.023875209
 05/22  11:00:00,294.704013187,36.7719330215,132.164530943,0.0,32.1804615127,65.7244621605,242.446921204,5.07975947753,83.4695,153.897661726
 05/22  12:00:00,291.606699834,36.851937081,129.703272788,0.0,32.1804615127,65.7244621605,240.526425395,4.74478631104,83.4695,152.312139084
 05/22  13:00:00,282.586197486,36.7767086442,130.466919633,0.0,32.1804615127,55.9779621605,228.330156459,5.00308977565,75.1392,148.187866683
 05/22  14:00:00,282.093458496,36.8024434148,129.940251949,0.0,32.1804615127,55.9779621605,225.138825314,5.03284344853,66.8089,153.297081865
 05/22  15:00:00,281.414624977,36.8328337056,129.250648476,0.0,32.1804615127,55.9779621605,226.619276588,4.85263295608,75.1392,146.627443632
 05/22  16:00:00,309.991107501,36.7435633841,128.68121056,0.0,32.1804615127,60.9114621605,209.327593618,2.09103236356,91.7998,115.436761255
 05/22  17:00:00,344.813866048,36.2477103285,128.962526195,0.0,32.1804615127,77.5397301883,226.080391274,5.63378508269,49.9818,170.464806191
 05/22  18:00:00,395.086922,36.3320162836,125.227442499,0.0,77.122965704,86.2600435998,362.978890129,6.18759882418,49.9818,306.809491304
 05/22  19:00:00,400.97926446,36.3528167442,123.397316201,0.0,102.647051061,80.1663183927,272.683039404,6.04655627763,33.3212,233.315283126
 05/22  20:00:00,434.878019383,36.3316259607,123.644417323,0.0,115.40909374,92.7192997104,265.751482064,6.48529934892,33.3212,225.944982715
 05/22  21:00:00,419.314542472,36.3718785497,123.344368919,0.0,102.647051061,94.1340635361,366.868238193,6.90305980384,24.9909,334.974278389
 05/22  22:00:00,354.910437157,36.4026186379,125.470101993,0.0,77.122965704,65.871452062,273.965521885,9.42648346565,16.6606,247.878438419
 05/22  23:00:00,291.239280044,36.3417728885,129.986949274,0.0,38.286128036,48.4199368926,166.091632991,12.6930162437,8.3303,145.068316747
 05/22  24:00:00,209.986390274,33.4963093353,91.9854429703,0.0,25.5240853573,30.610668775,112.142815896,0.0224164430032,3.33212,108.788279453
 05/23  01:00:00,204.176694077,33.4963093353,93.348910164,0.0,19.418418834,29.3649097162,90.400432954,0.0789491010875,3.33212,86.9893638529
 05/23  02:00:00,178.130808261,33.2219436528,76.0742607271,0.0,12.7620426787,28.1191506574,84.3586985213,0.25308873621,3.33212,80.773489785
 05/23  03:00:00,170.290990959,32.9475779703,68.8388127549,0.0,12.7620426787,28.1191506574,90.4756323861,0.159956950475,3.33212,86.9835554356
 05/23  04:00:00,188.721932402,33.4963093353,78.7857602657,0.0,12.7620426787,28.1191506574,112.436328883,0.378619685377,3.33212,108.725589197
 05/23  05:00:00,225.388767099,34.0450407004,86.699813021,0.0,25.5240853573,30.610668775,206.545897954,2.27747063508,8.3303,195.938127319
 05/23  06:00:00,318.042015199,34.3194063829,94.8787514432,0.0,51.0481707146,78.1489452969,362.412790402,11.9195661843,16.6606,333.832624218
 05/23  07:00:00,416.265512359,36.165726814,136.545544779,0.0,64.3609230253,109.708623606,494.099258211,27.5856280558,24.9909,441.522730155
 05/23  08:00:00,375.975640473,35.9718948834,139.665768325,0.0,51.0481707146,80.7689615957,397.39266946,24.9632834271,33.3212,339.108186032
 05/23  09:00:00,324.173253793,36.541517693,116.720331338,0.0,51.0481707146,71.0224615957,351.118890291,25.8847269018,66.8089,258.425263389
 05/23  10:00:00,258.261983632,36.6299280928,99.9651714444,0.0,32.1804615127,65.7244621605,316.443977162,27.7015013,83.4695,205.272975862
 05/23  11:00:00,263.216968063,36.6794020793,104.141495038,0.0,32.1804615127,65.7244621605,262.364094156,25.0858173248,83.4695,153.808776831
 05/23  12:00:00,255.773583511,36.715489019,97.3526508358,0.0,32.1804615127,65.7244621605,262.988491239,25.9178052048,83.4695,153.601186034
 05/23  13:00:00,239.474545283,36.7487599873,91.0229939285,0.0,32.1804615127,55.9779621605,258.398354622,29.8727870714,75.1392,153.38636755
 05/23  14:00:00,238.836035581,36.7792219511,90.2491520201,0.0,32.1804615127,55.9779621605,250.386698172,37.0431485802,66.8089,146.534649592
 05/23  15:00:00,234.834237414,36.8066554756,86.1636368708,0.0,32.1804615127,55.9779621605,261.44527698,38.4131212544,75.1392,147.892955726
 05/23  16:00:00,258.936039194,36.504811013,81.4063722421,0.0,32.1804615127,60.9114621605,256.932865354,51.0439184376,91.7998,114.089146916
 05/23  17:00:00,301.040743752,35.9898955348,89.1985735179,0.0,32.1804615127,77.5397301883,286.98234187,66.6778854974,49.9818,170.322656372
 05/23  18:00:00,371.7315164,36.0233580598,105.82753342,0.0,77.122965704,86.2600435998,409.58061377,53.3053604882,49.9818,306.293453281
 05/23  19:00:00,380.081166443,35.9679431668,107.042289783,0.0,102.647051061,80.1663183927,311.157969425,48.8070914127,33.3212,229.029678012
 05/23  20:00:00,423.640613409,35.965600478,116.888186162,0.0,115.40909374,92.7192997104,311.435874015,51.6242629234,33.3212,226.490411091
 05/23  21:00:00,418.90804246,35.9892059425,127.290658016,0.0,102.647051061,94.1340635361,402.385266634,45.1237950059,24.9909,332.270571628
 05/23  22:00:00,339.007996458,36.0642308187,113.335279273,0.0,77.122965704,65.871452062,312.552471986,43.1396961529,16.6606,252.752175833
 05/23  23:00:00,246.252318933,36.0474466447,88.6555166639,0.0,38.286128036,48.4199368926,187.522234032,40.8178784764,8.3303,138.374055556
 05/23  24:00:00,132.972249225,31.0270181927,20.3839448195,0.0,25.5240853573,30.610668775,145.83666513,27.3951437268,3.33212,115.109401403
 05/24  01:00:00,138.815687957,31.0270181927,33.615098188,0.0,19.418418834,29.3649097162,109.813833572,25.7455234031,3.33212,80.7361901686
 05/24  02:00:00,165.794894199,32.6732122878,64.9343154352,0.0,12.7620426787,28.1191506574,117.849049832,27.5672921877,3.33212,86.9496376439
 05/24  03:00:00,134.474649827,31.8501152402,35.5006975709,0.0,12.7620426787,28.1191506574,112.131963285,28.06756365,3.33212,80.7322796348
 05/24  04:00:00,181.934884109,33.4963093353,72.7647947989,0.0,12.7620426787,28.1191506574,135.094932432,23.090450308,3.33212,108.672362125
 05/24  05:00:00,189.993066475,32.6732122878,54.9155696129,0.0,25.5240853573,30.610668775,223.884307058,19.7944548383,8.3303,195.75955222
 05/24  06:00:00,310.71054595,34.113632121,88.9736499285,0.0,51.0481707146,78.1489452969,371.265557557,21.3902321465,16.6606,333.214725411
 05/24  07:00:00,403.327472147,36.0709814437,126.0885536,0.0,64.3609230253,109.708623606,491.278714421,27.3408706428,24.9909,438.946943778
 05/24  08:00:00,346.866835703,35.965600478,112.385992988,0.0,51.0481707146,80.7689615957,392.229489659,19.3262598849,33.3212,339.582029774
 05/24  09:00:00,316.01342832,36.533816576,108.92036883,0.0,51.0481707146,71.0224615957,336.995035353,12.6594307803,66.8089,257.526704573
 05/24  10:00:00,271.413645202,36.6206250227,112.821163577,0.0,32.1804615127,65.7244621605,297.480646006,8.37666463296,83.4695,205.634481373
 05/24  11:00:00,287.616746569,36.6705048767,128.152533963,0.0,32.1804615127,65.7244621605,243.119521738,5.94239422518,83.4695,153.707627513
 05/24  12:00:00,301.727429669,36.7098838267,142.702144871,0.0,32.1804615127,65.7244621605,239.555421722,6.04901675557,83.4695,150.036904967
 05/24  13:00:00,294.545532503,36.7426858506,145.231270469,0.0,32.1804615127,55.9779621605,231.495110993,6.26180897069,75.1392,150.094102022
 05/24  14:00:00,294.45704469,36.7727877236,145.112690876,0.0,32.1804615127,55.9779621605,219.754182006,6.50309031248,66.8089,146.442191694
 05/24  15:00:00,294.063887872,36.8005119413,144.795604755,0.0,32.1804615127,55.9779621605,234.466044634,6.21669759853,75.1392,153.110147035
 05/24  16:00:00,322.961494505,36.5155866107,144.853576077,0.0,32.1804615127,60.9114621605,205.140361283,3.60037946422,91.7998,109.740181818
 05/24  17:00:00,356.818496144,36.0343528339,144.288991149,0.0,32.1804615127,77.5397301883,226.106828464,6.86584314072,49.9818,169.259185323
 05/24  18:00:00,408.558828455,36.0923966015,141.937946347,0.0,77.122965704,86.2600435998,363.156064525,7.39399891555,49.9818,305.780265609
 05/24  19:00:00,415.692331046,36.0507663318,141.525908514,0.0,102.647051061,80.1663183927,267.135433723,6.95843382027,33.3212,226.855799903
 05/24  20:00:00,448.969250716,36.0358211221,141.222896179,0.0,115.40909374,92.7192997104,266.324225411,8.91360823074,33.3212,224.08941718
 05/24  21:00:00,432.613725691,36.1168092805,139.99518449,0.0,102.647051061,94.1340635361,369.58949653,10.8705981614,24.9909,333.727998368
 05/24  22:00:00,367.773856099,36.1960361332,141.54698629,0.0,77.122965704,65.871452062,286.116614892,16.7006104294,16.6606,252.755404463
 05/24  23:00:00,278.603392368,36.1457585746,120.622712469,0.0,38.286128036,48.4199368926,170.228794542,21.8608129563,8.3303,140.037681586
 05/24  24:00:00,153.655736624,31.8501152402,39.2345134513,0.0,25.5240853573,30.610668775,123.74602244,11.7292249118,3.33212,108.684677529
 05/25  01:00:00,165.216077537,32.6732122878,56.6587929426,0.0,19.418418834,29.3649097162,104.762484331,18.0149579633,3.33212,83.4154063678
 05/25  02:00:00,141.528287484,31.8501152402,42.4037789292,0.0,12.7620426787,28.1191506574,128.237388394,40.6726440683,3.33212,84.2326243257
 05/25  03:00:00,153.965091009,32.6732122878,53.1872391634,0.0,12.7620426787,28.1191506574,142.233657186,58.1871322766,3.33212,80.7144049093
 05/25  04:00:00,181.44750985,33.4963093353,72.2648934598,0.0,12.7620426787,28.1191506574,181.935747389,63.5786222319,3.33212,115.025005157
 05/25  05:00:00,189.47506195,32.6732122878,54.2926428765,0.0,25.5240853573,30.610668775,256.368442529,59.4555534943,8.3303,188.582589035
 05/25  06:00:00,316.376411545,34.3194063829,94.1171817509,0.0,51.0481707146,78.1489452969,397.055799326,47.8181632544,16.6606,332.577036072
 05/25  07:00:00,414.09699636,36.0880144171,136.860575805,0.0,64.3609230253,109.708623606,492.680371157,29.3890385354,24.9909,438.300432622
 05/25  08:00:00,375.863754328,36.0138200661,140.979226954,0.0,51.0481707146,80.7689615957,380.500788157,8.76323776234,33.3212,338.416350394
 05/25  09:00:00,350.782511822,36.5352490303,143.173345363,0.0,51.0481707146,71.0224615957,325.312624287,1.30606399249,66.8089,257.197660295
 05/25  10:00:00,302.799042189,36.6295368123,143.814629635,0.0,32.1804615127,65.7244621605,292.368545147,3.44367851301,83.4695,205.455366634
 05/25  11:00:00,303.827352494,36.7229401161,143.78976297,0.0,32.1804615127,65.7244621605,236.932886497,3.45571812222,83.4695,150.007668375
 05/25  12:00:00,303.602457302,36.7882737455,143.858013664,0.0,32.1804615127,65.7244621605,237.301937749,3.50957168521,83.4695,150.322866064
 05/25  13:00:00,293.528054015,36.7625545811,143.248522678,0.0,32.1804615127,55.9779621605,230.297400573,3.44791381191,75.1392,151.710286761
 05/25  14:00:00,293.763533716,36.7987574263,142.982664791,0.0,32.1804615127,55.9779621605,218.046414479,3.38572694131,66.8089,147.851787538
 05/25  15:00:00,294.025155763,36.8298665337,143.277607114,0.0,32.1804615127,55.9779621605,224.957018979,3.45936177381,75.1392,146.358457205
 05/25  16:00:00,323.110559117,36.6854104867,143.529758782,0.0,32.1804615127,60.9114621605,208.408119863,1.35781126051,91.7998,115.250508602
 05/25  17:00:00,357.22577982,36.171328576,143.436759793,0.0,32.1804615127,77.5397301883,222.870470725,3.80688704819,49.9818,169.081783677
 05/25  18:00:00,408.56274724,36.2592725659,140.871376672,0.0,77.122965704,86.2600435998,356.920568179,4.49530233099,49.9818,302.443465848
 05/25  19:00:00,415.412412101,36.2840302066,140.29908695,0.0,102.647051061,80.1663183927,265.582768025,4.06148076289,33.3212,228.200087262
 05/25  20:00:00,447.981875381,36.2504445909,139.540345686,0.0,115.40909374,92.7192997104,257.18174099,4.13168989427,33.3212,219.728851095
 05/25  21:00:00,431.706081966,36.2973518029,138.507877085,0.0,102.647051061,94.1340635361,361.722091445,4.89330984729,24.9909,331.837881597
 05/25  22:00:00,366.982087285,36.3354939757,140.302804609,0.0,77.122965704,65.871452062,273.364365924,7.75711404872,16.6606,248.946651875
 05/25  23:00:00,298.606451303,36.2648363039,140.071657013,0.0,38.286128036,48.4199368926,160.436411278,11.3847290682,8.3303,140.72138221
 05/25  24:00:00,193.649871381,33.4963093353,76.0371568525,0.0,25.5240853573,30.610668775,122.286078646,8.08078797061,3.33212,110.873170675
 05/26  01:00:00,151.454662341,31.8501152402,44.3977372706,0.0,19.418418834,29.3649097162,99.4642398595,15.4405227684,3.33212,80.6915970911
 05/26  02:00:00,157.298795031,32.6732122878,56.5233666073,0.0,12.7620426787,28.1191506574,113.054887422,22.8282311841,3.33212,86.8945362378
 05/26  03:00:00,174.115614444,33.4963093353,71.5718958065,0.0,12.7620426787,28.1191506574,108.305326885,24.284673002,3.33212,80.6885338826
 05/26  04:00:00,182.357769239,33.4963093353,72.5356005992,0.0,12.7620426787,28.1191506574,128.814659224,16.9071439846,3.33212,108.575395239
 05/26  05:00:00,201.204963403,33.0847608116,64.7059182653,0.0,25.5240853573,30.610668775,213.638244204,10.1277995672,8.3303,195.180144636
 05/26  06:00:00,327.093033726,34.8132646114,102.799987294,0.0,51.0481707146,78.1489452969,348.659877769,8.06657537663,16.6606,323.932702393
 05/26  07:00:00,417.939555198,36.0057296476,138.460323694,0.0,64.3609230253,109.708623606,474.358161589,10.926201199,24.9909,438.44106039
 05/26  08:00:00,376.788942845,35.9680755348,140.158265079,0.0,51.0481707146,80.7689615957,374.777842666,4.90040666611,33.3212,336.556236
 05/26  09:00:00,348.647502302,36.5462261491,140.451437291,0.0,51.0481707146,71.0224615957,325.234858689,1.55040908679,66.8089,256.875549603
 05/26  10:00:00,299.58006872,36.6334126064,139.920665837,0.0,32.1804615127,65.7244621605,293.695756509,4.96513028985,83.4695,205.261126219
 05/26  11:00:00,298.936213006,36.6923645801,138.441753167,0.0,32.1804615127,65.7244621605,241.927154261,4.94901218238,83.4695,153.508642078
 05/26  12:00:00,298.206237514,36.7371279547,138.212348931,0.0,32.1804615127,65.7244621605,235.131385324,5.01841928887,83.4695,146.643466035
 05/26  13:00:00,287.242479742,36.7601975732,136.639528343,0.0,32.1804615127,55.9779621605,229.79087512,5.08576486646,75.1392,149.565910253
 05/26  14:00:00,286.4138611,36.7911600066,135.50722514,0.0,32.1804615127,55.9779621605,221.678904247,5.06375522505,66.8089,149.806249022
 05/26  15:00:00,285.915120891,36.8205294246,134.562808751,0.0,32.1804615127,55.9779621605,226.207581945,4.79644666354,75.1392,146.271935281
 05/26  16:00:00,313.758393185,36.5930872954,133.186323816,0.0,32.1804615127,60.9114621605,208.551750177,2.15065036087,91.7998,114.601299817
 05/26  17:00:00,348.040388416,36.0897030953,133.160794083,0.0,32.1804615127,77.5397301883,219.282854838,5.56533333714,49.9818,163.735721501
 05/26  18:00:00,400.459134301,36.1369942261,131.61571594,0.0,77.122965704,86.2600435998,361.250897203,6.49152386548,49.9818,304.777573337
 05/26  19:00:00,407.654839819,36.1510780729,131.536346701,0.0,102.647051061,80.1663183927,264.372056956,5.76335868472,33.3212,225.287498271
 05/26  20:00:00,440.821486989,36.1522752741,130.946038435,0.0,115.40909374,92.7192997104,263.553021016,5.5483712242,33.3212,224.683449792
 05/26  21:00:00,425.328815217,36.1972117619,130.772799153,0.0,102.647051061,94.1340635361,358.124337662,6.35914433618,24.9909,326.774293325
 05/26  22:00:00,361.398977897,36.2604172698,133.198833747,0.0,77.122965704,65.871452062,277.930349763,9.5318823541,16.6606,251.737867409
 05/26  23:00:00,294.985724256,36.2144386502,134.923712442,0.0,38.286128036,48.4199368926,158.776155238,12.3368658395,8.3303,138.108989398
 05/26  24:00:00,201.768331646,33.4963093353,83.7602349633,0.0,25.5240853573,30.610668775,111.947254183,0.0295808683554,3.33212,108.585553314
 05/27  01:00:00,150.474794457,31.0270181927,35.6268707279,0.0,27.7269238854,30.610668775,83.9887630617,0.0,3.33212,80.6566430617
 05/27  02:00:00,177.5697361,33.4963093353,74.8635689088,0.0,12.7620426787,28.1191506574,88.578095106,0.0599918523702,3.33212,85.1859832536
 05/27  03:00:00,179.108095466,33.4963093353,76.459633185,0.0,12.7620426787,28.1191506574,85.7437797816,0.0822016088637,3.33212,82.3294581727
 05/27  04:00:00,172.448909885,33.0847608116,64.2619906517,0.0,12.7620426787,28.1191506574,112.245772156,0.39481782789,3.33212,108.518834328
 05/27  05:00:00,196.611771547,33.4963093353,75.1396371897,0.0,12.7620426787,28.1191506574,146.479641448,0.111944760609,8.3303,138.037396688
 05/27  06:00:00,284.788231907,34.3194063829,94.7277102199,0.0,42.6918050922,54.3732441037,212.885594909,0.235539240331,16.6606,195.989455669
 05/27  07:00:00,369.043855897,36.0832402964,134.961499923,0.0,42.6918050922,86.1019271793,359.315291504,11.2611149189,24.9909,323.063276585
 05/27  08:00:00,405.492576181,36.0524958518,129.721277749,0.0,57.6566862989,112.030105488,509.655272537,5.01205938927,33.3212,471.322013148
 05/27  09:00:00,357.895666356,36.5385312891,128.253663366,0.0,57.6566862989,83.6599452969,404.21243139,1.62141366985,66.8089,335.78211772
 05/27  10:00:00,306.235645976,36.6743570533,130.661363829,0.0,42.6918050922,68.9656133826,344.744501412,5.94927525719,83.4695,255.325726154
 05/27  11:00:00,298.997112485,36.7748142177,131.668766324,0.0,34.9340096728,67.7198543238,290.10782278,6.8858577165,83.4695,199.752465063
 05/27  12:00:00,298.69970884,36.8370108612,132.075428938,0.0,34.9340096728,67.7198543238,243.745085832,6.70581743286,83.4695,153.569768399
 05/27  13:00:00,289.224795237,36.7612568761,132.379319393,0.0,34.9340096728,57.9733543238,235.084694257,6.53295350379,75.1392,153.412540753
 05/27  14:00:00,290.817073066,36.7861463338,133.931317046,0.0,34.9340096728,57.9733543238,219.791794502,6.43609360077,66.8089,146.546800902
 05/27  15:00:00,290.572584747,36.816003827,133.667016229,0.0,34.9340096728,57.9733543238,234.471743915,6.11384783581,75.1392,153.218696079
 05/27  16:00:00,322.379172001,36.6393135821,136.411818634,0.0,34.9340096728,62.9068543238,206.648366709,5.97572251272,91.7998,108.872844197
 05/27  17:00:00,353.642919827,36.2151510855,140.415936169,0.0,34.9340096728,72.2186844194,205.127177556,9.9986401488,49.9818,145.146737408
 05/27  18:00:00,418.323056218,36.4535702431,138.626661342,0.0,87.0357390804,86.2600435998,227.952707829,7.49191188678,49.9818,170.478995942
 05/27  19:00:00,412.64480058,36.2367232795,139.09792691,0.0,102.000620287,77.6748002752,261.432546976,7.44843184071,33.3212,220.662915136
 05/27  20:00:00,431.480649361,36.1731390729,139.166456947,0.0,102.000620287,88.9820225341,262.629134717,8.08541695215,33.3212,221.222517765
 05/27  21:00:00,429.339681458,36.215302606,139.068318985,0.0,102.000620287,91.6425454185,258.362309468,8.63385711351,24.9909,224.737552354
 05/27  22:00:00,376.073194794,36.1522211607,139.411427103,0.0,87.0357390804,65.871452062,350.578972283,11.8943693733,16.6606,322.02400291
 05/27  23:00:00,304.602635804,36.0766552643,141.945972897,0.0,42.6918050922,48.4199368926,219.479991657,15.668904219,8.3303,195.480787438
 05/27  24:00:00,202.37823059,33.4963093353,82.8577580142,0.0,27.7269238854,30.610668775,111.903901332,0.0433274081187,3.33212,108.528453924
 05/28  01:00:00,181.30838684,31.8501152402,55.4285343428,0.0,34.4311606118,33.1021868926,84.1596779729,0.0951186532577,3.33212,80.7324393197
 05/28  02:00:00,171.744032053,32.6732122878,61.7073551981,0.0,19.466279405,30.610668775,90.2599206143,0.0,3.33212,86.9278006143
 05/28  03:00:00,178.06703029,32.6732122878,67.9078840861,0.0,19.466279405,30.610668775,84.1934372696,0.140588337232,3.33212,80.7207289323
 05/28  04:00:00,158.400652308,31.8501152402,43.558273747,0.0,19.466279405,30.610668775,113.467438177,1.67600351088,3.33212,108.459314666
 05/28  05:00:00,205.619534853,33.4963093353,74.9684312067,0.0,19.466279405,30.610668775,153.092127268,6.62344245228,8.3303,138.138384816
 05/28  06:00:00,291.356976336,34.6486452019,100.774118781,0.0,42.6918050922,54.3732441037,221.74964597,8.76268904619,16.6606,196.326356923
 05/28  07:00:00,382.990619999,36.3290768267,141.564088694,0.0,49.3960418185,88.5934452969,367.447914414,15.1199199994,24.9909,327.337094415
 05/28  08:00:00,412.388199358,36.0668680309,139.111390698,0.0,57.6566862989,112.030105488,504.439639081,6.77670626483,33.3212,464.341732817
 05/28  09:00:00,357.628038746,36.5591477231,139.839044457,0.0,50.9524495726,81.1684271793,403.973241915,1.88374835384,66.8089,335.280593561
 05/28  10:00:00,314.92051388,36.7282827016,141.882892143,0.0,42.6918050922,68.9656133826,345.440206785,5.34943422526,83.4695,256.62127256
 05/28  11:00:00,312.334205893,36.761601632,142.870974655,0.0,38.286128036,68.9656133826,295.715541504,6.80325573078,83.4695,205.442785773
 05/28  12:00:00,312.055181457,36.8057028145,143.345368217,0.0,38.286128036,68.9656133826,236.870536354,6.93279828332,83.4695,146.468238071
 05/28  13:00:00,293.227517684,36.7661511277,143.458466935,0.0,31.5818913096,56.727595265,237.566760079,9.30179551972,75.1392,153.12576456
 05/28  14:00:00,293.220743674,36.7953712206,143.395287257,0.0,31.5818913096,56.727595265,222.74013664,9.83655301548,66.8089,146.094683625
 05/28  15:00:00,293.406759217,36.8215611753,143.486192492,0.0,31.5818913096,56.727595265,231.298609729,10.0524659111,75.1392,146.106943818
 05/28  16:00:00,322.751480145,36.5338626283,143.735924908,0.0,31.5818913096,61.661095265,209.980738836,9.48541933732,91.7998,108.695519498
 05/28  17:00:00,349.190601123,36.0465697122,143.159960446,0.0,31.5818913096,70.9729253606,206.087651638,14.8586208446,49.9818,141.247230793
 05/28  18:00:00,409.392557313,36.0902281024,141.71647253,0.0,80.3315023541,83.7685254822,229.760772072,12.532896743,49.9818,167.246075329
 05/28  19:00:00,411.871637827,36.0154972105,140.499734821,0.0,102.000620287,77.6748002752,268.026569679,10.5312594991,33.3212,224.174110179
 05/28  20:00:00,439.633978036,35.9937492147,139.572069764,0.0,108.704857014,91.4735406516,259.720029364,10.0486945783,33.3212,216.350134786
 05/28  21:00:00,419.631725339,36.1264216901,139.450197718,0.0,95.2963835608,89.1510273009,262.953933873,13.7688424695,24.9909,224.194191404
 05/28  22:00:00,366.961491072,36.1070354425,140.155942485,0.0,80.3315023541,63.3799339444,364.606104544,26.4774112156,16.6606,321.468093328
 05/28  23:00:00,290.708471715,36.0621697915,128.435417955,0.0,42.6918050922,48.4199368926,239.23316817,43.0921075312,8.3303,187.810760639
 05/28  24:00:00,206.276282927,33.4963093353,77.5063107982,0.0,34.4311606118,33.1021868926,186.813607695,74.8821710571,3.33212,108.599316637
 05/29  01:00:00,151.102190903,31.0270181927,26.9858279632,0.0,34.4311606118,33.1021868926,187.404116111,97.1570117995,3.33212,86.9149843117
 05/29  02:00:00,147.296162568,31.0270181927,40.6454662435,0.0,19.466279405,30.610668775,173.004684061,88.9852893809,3.33212,80.6872746801
 05/29  03:00:00,153.764780658,31.0270181927,47.117832739,0.0,19.466279405,30.610668775,168.424426674,78.1886311218,3.33212,86.9036755522
 05/29  04:00:00,165.351149207,31.0270181927,52.1251664172,0.0,19.466279405,30.610668775,179.286235443,67.5365645116,3.33212,108.417550932
 05/29  05:00:00,209.706142425,33.4963093353,79.0393967717,0.0,19.466279405,30.610668775,208.96917029,62.5878830811,8.3303,138.050987209
 05/29  06:00:00,283.193851792,34.4840257924,95.7992697413,0.0,42.6918050922,54.3732441037,255.016921984,49.1962359821,16.6606,189.160086002
 05/29  07:00:00,354.292975116,36.2366964682,113.424149094,0.0,49.3960418185,88.5934452969,380.632793051,26.5632301025,24.9909,329.078662948
 05/29  08:00:00,412.691729425,36.0653269996,139.384522394,0.0,57.6566862989,112.030105488,497.659936043,4.33230303114,33.3212,460.006433012
 05/29  09:00:00,357.911196761,36.5701486953,139.580858275,0.0,50.9524495726,81.1684271793,402.03837357,0.564842634051,66.8089,334.664630936
 05/29  10:00:00,315.529223187,36.8207817966,141.581332229,0.0,42.6918050922,68.9656133826,341.523076385,1.74280951648,83.4695,256.310766869
 05/29  11:00:00,313.087229881,36.8567081673,142.209545138,0.0,38.286128036,68.9656133826,290.825820032,2.09756918055,83.4695,205.258750851
 05/29  12:00:00,313.455678938,36.9040267825,142.973299992,0.0,38.286128036,68.9656133826,231.891352218,2.0343963163,83.4695,146.387455902
 05/29  13:00:00,295.581504392,36.7907977609,144.186592445,0.0,31.5818913096,56.727595265,224.40306838,2.89394236859,75.1392,146.369926012
 05/29  14:00:00,295.546663173,36.8152103019,144.077165185,0.0,31.5818913096,56.727595265,215.87962016,3.06219961541,66.8089,146.008520545
 05/29  15:00:00,294.94481279,36.8433611888,143.191437824,0.0,31.5818913096,56.727595265,224.356522647,3.20574745077,75.1392,146.011575196
 05/29  16:00:00,324.154564549,36.6608490611,143.067990407,0.0,31.5818913096,61.661095265,210.150763221,3.31304169683,91.7998,115.037921525
 05/29  17:00:00,352.209551623,36.1384622669,144.055273914,0.0,31.5818913096,70.9729253606,194.009612765,5.63275751895,49.9818,138.395055246
 05/29  18:00:00,412.446191105,36.1929522098,142.905752455,0.0,80.3315023541,83.7685254822,224.775574357,4.77895384319,49.9818,170.014820513
 05/29  19:00:00,414.37474647,36.1959145039,141.044564979,0.0,102.000620287,77.6748002752,254.014033261,3.99376867653,33.3212,216.699064584
 05/29  20:00:00,440.542272893,36.1601557841,139.038605995,0.0,108.704857014,91.4735406516,253.880404241,3.96251024666,33.3212,216.596693994
 05/29  21:00:00,419.840403874,36.2849468976,138.619491653,0.0,95.2963835608,89.1510273009,253.777799495,5.28686664651,24.9909,223.500032849
 05/29  22:00:00,367.015070713,36.2223378842,139.361593854,0.0,80.3315023541,63.3799339444,348.0696342,10.5273333851,16.6606,320.881700815
 05/29  23:00:00,304.96677465,36.1613099219,141.852076129,0.0,42.6918050922,48.4199368926,210.248127843,14.2713009537,8.3303,187.646526889
 05/29  24:00:00,197.183752087,33.0847608116,69.0675837724,0.0,34.4311606118,33.1021868926,117.353572104,5.47197529152,3.33212,108.549476813
 05/30  01:00:00,158.167916455,31.8501152402,51.1064153729,0.0,19.418418834,29.3649097162,93.9919215424,7.88553657608,3.33212,82.7742649664
 05/30  02:00:00,158.772469649,32.6732122878,57.9246398755,0.0,12.7620426787,28.1191506574,100.353707558,12.4496923357,3.33212,84.5718952226
 05/30  03:00:00,175.367875196,33.4963093353,72.7660464202,0.0,12.7620426787,28.1191506574,107.487228779,23.579671699,3.33212,80.5754370804
 05/30  04:00:00,184.86670636,33.4963093353,74.9861627042,0.0,12.7620426787,28.1191506574,141.151673104,29.4575495873,3.33212,108.362003517
 05/30  05:00:00,200.347758523,33.0847608116,63.8303229074,0.0,25.5240853573,30.610668775,231.756059104,35.6725512442,8.3303,187.75320786
 05/30  06:00:00,304.88159618,33.9901675639,85.2040516811,0.0,51.0481707146,78.1489452969,361.536238588,23.5660770828,16.6606,321.309561505
 05/30  07:00:00,416.678535293,36.0186980178,136.886594209,0.0,64.3609230253,109.708623606,466.976411695,9.35299366629,24.9909,432.632518029
 05/30  08:00:00,374.768146103,36.0344028917,137.017562309,0.0,51.0481707146,80.7689615957,367.235758043,2.67645893892,33.3212,331.238099105
 05/30  09:00:00,349.628410555,36.560319755,139.914496545,0.0,51.0481707146,71.0224615957,319.127981317,0.940848443654,66.8089,251.378232873
 05/30  10:00:00,304.464939351,36.6894829412,143.396881661,0.0,32.1804615127,65.7244621605,287.964179757,2.98172440371,83.4695,201.512955353
 05/30  11:00:00,305.659521606,36.8004528923,143.892613711,0.0,32.1804615127,65.7244621605,236.137656381,3.33764755658,83.4695,149.330508824
 05/30  12:00:00,304.481597635,36.864380345,143.470368991,0.0,32.1804615127,65.7244621605,232.967768581,3.20912274854,83.4695,146.289145832
 05/30  13:00:00,294.296885007,36.7985348354,142.986720928,0.0,32.1804615127,55.9779621605,224.125795611,2.89186192437,75.1392,146.094733686
 05/30  14:00:00,293.989664357,36.8215964523,142.669414396,0.0,32.1804615127,55.9779621605,215.628639191,2.90611886433,66.8089,145.913620327
 05/30  15:00:00,293.60048503,36.8506389395,142.566331611,0.0,32.1804615127,55.9779621605,224.000356666,2.94493415191,75.1392,145.916222515
 05/30  16:00:00,321.873158229,36.8293561741,141.977195005,0.0,32.1804615127,60.9114621605,206.265773349,1.32859173041,91.7998,113.137381618
 05/30  17:00:00,353.243796816,36.2973417375,138.60923401,0.0,32.1804615127,77.5397301883,218.170018898,3.63971124101,49.9818,164.548507657
 05/30  18:00:00,405.790814233,36.4000529641,136.780338142,0.0,77.122965704,86.2600435998,348.705712927,3.89071872811,49.9818,294.833194199
 05/30  19:00:00,414.182687641,36.4150632733,138.330796202,0.0,102.647051061,80.1663183927,261.661156963,4.05681659479,33.3212,224.283140368
 05/30  20:00:00,446.837336546,36.3728248346,137.575941697,0.0,115.40909374,92.7192997104,254.234150413,4.39121298636,33.3212,216.521737426
 05/30  21:00:00,429.610832629,36.4182116958,135.410017637,0.0,102.647051061,94.1340635361,359.361944549,4.73182448483,24.9909,329.639220064
 05/30  22:00:00,364.680384951,36.4321400022,136.754557998,0.0,77.122965704,65.871452062,263.042606346,6.45890781001,16.6606,239.923098536
 05/30  23:00:00,298.412935193,36.3515792245,138.749893115,0.0,38.286128036,48.4199368926,153.766200059,9.02985709606,8.3303,136.406042962
 05/30  24:00:00,200.897675638,33.4963093353,83.2146549456,0.0,25.5240853573,30.610668775,111.709004254,0.00643802924681,3.33212,108.370446225
 05/31  01:00:00,191.539375525,33.4963093353,80.927548776,0.0,19.418418834,29.3649097162,83.9272469278,0.0336238917019,3.33212,80.5615030361
 05/31  02:00:00,172.885388938,33.0847608116,71.197892912,0.0,12.7620426787,28.1191506574,84.2832959927,0.361566944655,3.33212,80.5896090481
 05/31  03:00:00,180.163167639,33.4963093353,77.6359640942,0.0,12.7620426787,28.1191506574,90.2721934884,0.241584949136,3.33212,86.6984885392
 05/31  04:00:00,193.482942476,33.7706750178,83.6613765731,0.0,12.7620426787,28.1191506574,111.82323641,0.164548506529,3.33212,108.326567904
 05/31  05:00:00,228.638539304,34.0450407004,90.6137066591,0.0,25.5240853573,30.610668775,193.389834423,0.201361698098,8.3303,184.858172725
 05/31  06:00:00,312.893085056,34.1547869734,93.5751169955,0.0,51.0481707146,78.1489452969,340.787904474,0.171762634044,16.6606,323.95554184
 05/31  07:00:00,413.325275973,36.0742717983,133.833539735,0.0,64.3609230253,109.708623606,455.307234864,7.63665250115,24.9909,422.679682363
 05/31  08:00:00,371.974498294,35.9995729944,135.228851456,0.0,51.0481707146,80.7689615957,370.455478276,3.59778621337,33.3212,333.536492062
 05/31  09:00:00,343.84473232,36.5591438099,134.663724492,0.0,51.0481707146,71.0224615957,323.102737574,0.977801117476,66.8089,255.316036456
 05/31  10:00:00,295.224963603,36.6505022013,134.783446914,0.0,32.1804615127,65.7244621605,284.727544777,3.94341975255,83.4695,197.314625025
 05/31  11:00:00,294.624196542,36.7527434457,133.356134299,0.0,32.1804615127,65.7244621605,234.323000711,4.4652784038,83.4695,146.388222308
 05/31  12:00:00,293.926609712,36.7940104792,132.806554816,0.0,32.1804615127,65.7244621605,234.343463322,4.68129559132,83.4695,146.192667731
 05/31  13:00:00,285.845709134,36.7736328107,134.369032646,0.0,32.1804615127,55.9779621605,225.769901678,4.60485459394,75.1392,146.025847084
 05/31  14:00:00,285.648482409,36.8033987036,134.870402499,0.0,32.1804615127,55.9779621605,217.64159057,4.99120891296,66.8089,145.841481657
 05/31  15:00:00,285.447658482,36.829530765,134.896264242,0.0,32.1804615127,55.9779621605,226.263841514,5.29304324299,75.1392,145.831598271
 05/31  16:00:00,314.577158534,36.5903529142,134.598326813,0.0,32.1804615127,60.9114621605,202.954189711,2.08246377076,91.7998,109.07192594
 05/31  17:00:00,349.473178901,36.0997695483,134.723033239,0.0,32.1804615127,77.5397301883,224.386237674,5.71540696627,49.9818,168.689030708
 05/31  18:00:00,402.078714179,36.1463223503,132.979932541,0.0,77.122965704,86.2600435998,351.38368862,7.06147854263,49.9818,294.340410078
 05/31  19:00:00,408.977122404,36.1687321224,132.234398681,0.0,102.647051061,80.1663183927,263.780958709,6.35984306948,33.3212,224.09991564
 05/31  20:00:00,439.352740497,36.1718685395,131.861478254,0.0,115.40909374,92.7192997104,255.930666558,6.40841361494,33.3212,216.201052943
 05/31  21:00:00,425.121586499,36.2404110442,129.975525495,0.0,102.647051061,94.1340635361,353.085638945,6.88640237468,24.9909,321.20833657
 05/31  22:00:00,359.434536171,36.3000768069,130.791204901,0.0,77.122965704,65.871452062,272.225935393,10.4540880611,16.6606,245.111247332
 05/31  23:00:00,293.951555439,36.2454313293,133.499795866,0.0,38.286128036,48.4199368926,157.649356705,13.6047750503,8.3303,135.714281655
 05/31  24:00:00,196.100813192,32.9475779703,79.2666771491,0.0,25.5240853573,30.610668775,110.785054926,0.130306803357,3.33212,107.322628123
 06/01  01:00:00,191.815705991,32.6732122878,82.7353223525,0.0,19.418418834,29.3649097162,86.7818336023,0.0650095206295,3.33212,83.3847040817
 06/01  02:00:00,179.117890118,33.0847608116,77.3019455413,0.0,12.7620426787,28.1191506574,84.3165673387,0.461886595767,3.33212,80.522560743
 06/01  03:00:00,189.337153101,33.4963093353,86.4917907339,0.0,12.7620426787,28.1191506574,83.9518611075,0.0971409431043,3.33212,80.5226001644
 06/01  04:00:00,198.809440493,33.4963093353,89.2689433709,0.0,12.7620426787,28.1191506574,111.721987929,0.118859311599,3.33212,108.271008618
 06/01  05:00:00,239.120037547,34.0450407004,100.88419851,0.0,25.5240853573,30.610668775,193.007444896,0.279180672835,8.3303,184.397964224
 06/01  06:00:00,323.030966895,33.9901675639,103.839566646,0.0,51.0481707146,78.1489452969,338.336297421,0.264385178144,16.6606,321.411312243
 06/01  07:00:00,408.96080326,36.0787212612,128.484437032,0.0,64.3609230253,109.708623606,459.443367635,10.1971744804,24.9909,424.255293155
 06/01  08:00:00,367.801499193,36.0469245578,129.762688877,0.0,51.0481707146,80.7689615957,370.586998001,4.33694332114,33.3212,332.92885468
 06/01  09:00:00,338.729821052,36.5475020026,128.346648841,0.0,51.0481707146,71.0224615957,314.479643003,0.161624359882,66.8089,247.509118643
 06/01  10:00:00,289.113522158,36.7142007522,127.275455076,0.0,32.1804615127,65.7244621605,282.542101885,1.94932713706,83.4695,197.123274748
 06/01  11:00:00,288.394832229,36.8201192888,125.75861616,0.0,32.1804615127,65.7244621605,238.69276554,2.26136284757,83.4695,152.961902693
 06/01  12:00:00,286.944094486,36.9006064506,124.931105667,0.0,32.1804615127,65.7244621605,231.029246521,1.43454304939,83.4695,146.125203471
 06/01  13:00:00,277.623558209,36.8193399685,125.451880901,0.0,32.1804615127,55.9779621605,222.06585099,0.982245029615,75.1392,145.94440596
 06/01  14:00:00,280.665548302,36.8132566197,128.476912069,0.0,32.1804615127,55.9779621605,213.161364795,0.596648629088,66.8089,145.755816165
 06/01  15:00:00,282.833268717,36.8779151018,130.528021326,0.0,32.1804615127,55.9779621605,214.560375831,0.301231829923,75.1392,139.119944001
 06/01  16:00:00,309.531273492,37.0265279684,127.846970397,0.0,32.1804615127,60.9114621605,206.719296435,0.0470801074574,91.7998,114.872416327
 06/01  17:00:00,343.579230903,36.5195272806,127.38216053,0.0,32.1804615127,77.5397301883,216.056609053,3.70476947013,49.9818,162.370039583
 06/01  18:00:00,395.352815259,36.6323769282,125.156332137,0.0,77.122965704,86.2600435998,349.625380058,5.75326993376,49.9818,293.890310124
 06/01  19:00:00,400.875814327,36.7335676113,122.813931933,0.0,102.647051061,80.1663183927,262.145129926,6.33744693561,33.3212,222.486482991
 06/01  20:00:00,431.858025583,36.695864897,122.865573509,0.0,115.40909374,92.7192997104,257.43559738,6.76262338178,33.3212,217.351773998
 06/01  21:00:00,419.363375508,36.7517280449,122.84859871,0.0,102.647051061,94.1340635361,352.862646328,7.19685633372,24.9909,320.674889994
 06/01  22:00:00,354.038683589,36.7594754428,124.136675375,0.0,77.122965704,65.871452062,267.352092147,7.58332057052,16.6606,243.108171577
 06/01  23:00:00,285.075192124,36.5892015827,123.416526913,0.0,38.286128036,48.4199368926,150.051064092,9.1343264876,8.3303,132.586437605
 06/01  24:00:00,257.403299282,34.4840257924,136.75988306,0.0,25.5240853573,30.610668775,111.627450031,0.019921178349,3.33212,108.275408852
 06/02  01:00:00,243.834606505,33.8255481543,131.899509374,0.0,19.418418834,29.3649097162,83.9093192323,0.0754960752204,3.33212,80.5017031571
 06/02  02:00:00,239.038667254,34.3194063829,134.061111419,0.0,12.7620426787,28.1191506574,84.0095239801,0.169896413164,3.33212,80.5075075669
 06/02  03:00:00,219.229287315,33.8255481543,115.422061401,0.0,12.7620426787,28.1191506574,83.9235766198,0.0954576531108,3.33212,80.4959989666
 06/02  04:00:00,204.11024089,33.9901675639,92.9346032093,0.0,12.7620426787,28.1191506574,111.695442621,0.141636075226,3.33212,108.221686546
 06/02  05:00:00,226.026623016,33.8255481543,87.6686818632,0.0,25.5240853573,30.610668775,195.685957447,0.104930785636,8.3303,187.250726661
 06/02  06:00:00,329.220261026,34.8132646114,107.560869415,0.0,51.0481707146,78.1489452969,336.513622619,0.248749822884,16.6606,319.604272797
 06/02  07:00:00,409.719318861,36.1334498515,128.096472247,0.0,64.3609230253,109.708623606,456.288087166,10.9367716805,24.9909,420.360415485
 06/02  08:00:00,366.129069145,36.0749903786,127.162107519,0.0,51.0481707146,80.7689615957,370.147005086,4.46938182659,33.3212,332.356423259
 06/02  09:00:00,335.080923261,36.5638430842,124.718461472,0.0,51.0481707146,71.0224615957,314.028645547,0.0,66.8089,247.219745547
 06/02  10:00:00,287.248380248,36.6694995141,125.483135882,0.0,32.1804615127,65.7244621605,280.420108245,0.00187561949011,83.4695,196.948732625
 06/02  11:00:00,288.449204364,36.7684677526,125.94729606,0.0,32.1804615127,65.7244621605,231.233189135,0.163363730985,83.4695,147.600325404
 06/02  12:00:00,289.796781149,36.8207825504,128.006331989,0.0,32.1804615127,65.7244621605,232.213220518,0.622337693264,83.4695,148.121382825
 06/02  13:00:00,282.382033982,36.7753123231,130.348489148,0.0,32.1804615127,55.9779621605,218.294640081,0.764651385359,75.1392,142.390788695
 06/02  14:00:00,281.928010592,36.8068449903,129.849510535,0.0,32.1804615127,55.9779621605,213.260372381,0.781173010206,66.8089,145.670299371
 06/02  15:00:00,283.233579312,36.8363888607,131.14156276,0.0,32.1804615127,55.9779621605,221.673799636,0.857575738654,75.1392,145.677023897
 06/02  16:00:00,313.155474018,36.6740685858,131.956610326,0.0,32.1804615127,60.9114621605,200.236433292,0.0,91.7998,108.436633292
 06/02  17:00:00,347.544986545,36.1752297218,131.79381908,0.0,32.1804615127,77.5397301883,216.506039029,4.2298664113,49.9818,162.294372618
 06/02  18:00:00,399.213085185,36.2774307085,129.425370244,0.0,77.122965704,86.2600435998,349.986377075,6.558819547,49.9818,293.445757528
 06/02  19:00:00,406.507602505,36.3150185532,129.512623839,0.0,102.647051061,80.1663183927,264.135974287,7.21026026483,33.3212,223.604514023
 06/02  20:00:00,438.067750982,36.2963852715,130.287024978,0.0,115.40909374,92.7192997104,256.755904295,7.69213934042,33.3212,215.742564955
 06/02  21:00:00,424.848602249,36.3547309917,129.745334881,0.0,102.647051061,94.1340635361,353.267059088,8.15489253359,24.9909,320.121266554
 06/02  22:00:00,361.205445662,36.3909781976,132.900673295,0.0,77.122965704,65.871452062,262.637255157,8.65785386552,16.6606,237.318801292
 06/02  23:00:00,296.548810521,36.3214798221,136.932879472,0.0,38.286128036,48.4199368926,158.139642878,12.4426213353,8.3303,137.366721543
 06/02  24:00:00,184.38822418,33.0847608116,67.5307640455,0.0,25.5240853573,30.610668775,113.877512354,2.33933838729,3.33212,108.206053967
 06/03  01:00:00,179.515988972,32.6732122878,61.0842526204,0.0,27.7269238854,30.610668775,87.8699601253,4.0552646682,3.33212,80.4825754571
 06/03  02:00:00,183.363993071,33.7706750178,80.242325741,0.0,12.7620426787,28.1191506574,90.9622546207,7.16568975032,3.33212,80.4644448704
 06/03  03:00:00,161.987197098,32.9475779703,60.6837126632,0.0,12.7620426787,28.1191506574,93.2177855765,9.41076508509,3.33212,80.4749004914
 06/03  04:00:00,169.188649083,32.9475779703,61.2560336731,0.0,12.7620426787,28.1191506574,118.891035425,9.29931245176,3.33212,106.259602973
 06/03  05:00:00,188.289029017,33.2219436528,67.619530346,0.0,12.7620426787,28.1191506574,150.456404564,9.23283366217,8.3303,132.893270902
 06/03  06:00:00,299.248971423,35.1425034304,110.320277042,0.0,42.6918050922,54.3732441037,213.488619648,9.02096216639,16.6606,187.807057482
 06/03  07:00:00,374.159106624,36.0848678454,141.393617069,0.0,42.6918050922,86.1019271793,362.923447337,18.8599264287,24.9909,319.072620909
 06/03  08:00:00,412.558284733,36.0334271271,138.497606819,0.0,57.6566862989,112.030105488,491.717860998,6.63832347982,33.3212,451.758337518
 06/03  09:00:00,365.696182842,36.5534350524,137.857131613,0.0,57.6566862989,83.6599452969,398.207805913,0.18178831167,66.8089,331.217117602
 06/03  10:00:00,313.288435565,36.6399253098,139.774350205,0.0,42.6918050922,68.9656133826,332.504024824,2.09043725148,83.4695,246.944087572
 06/03  11:00:00,305.751115019,36.7178735328,140.607341104,0.0,34.9340096728,67.7198543238,284.153373899,3.38492116817,83.4695,197.298952731
 06/03  12:00:00,304.360279248,36.7884945093,139.677681473,0.0,34.9340096728,67.7198543238,233.761617552,3.38665677243,83.4695,146.905460779
 06/03  13:00:00,293.405866709,36.7637062838,137.892812085,0.0,34.9340096728,57.9733543238,230.061599038,3.18829661252,75.1392,151.734102425
 06/03  14:00:00,292.383379647,36.7950913195,136.272792697,0.0,34.9340096728,57.9733543238,214.735043379,3.05121100449,66.8089,144.874932375
 06/03  15:00:00,291.576983774,36.8234001273,134.932529092,0.0,34.9340096728,57.9733543238,222.936723298,2.98450684298,75.1392,144.813016455
 06/03  16:00:00,320.211830421,36.5791443612,134.371374251,0.0,34.9340096728,62.9068543238,205.873799793,3.03155338334,91.7998,111.042446409
 06/03  17:00:00,347.227535372,36.1196923014,134.154000828,0.0,34.9340096728,72.2186844194,195.675186394,7.73721782034,49.9818,137.956168573
 06/03  18:00:00,411.992592542,36.3297220192,132.402779688,0.0,87.0357390804,86.2600435998,220.211873256,7.47674305198,49.9818,162.753330204
 06/03  19:00:00,405.605551559,36.1498653293,131.400461413,0.0,102.000620287,77.6748002752,256.918121539,7.70725464829,33.3212,215.889666891
 06/03  20:00:00,421.525633824,36.1170944593,130.52066771,0.0,102.000620287,88.9820225341,257.135511722,8.19108412332,33.3212,215.623227598
 06/03  21:00:00,422.840924679,36.1897642485,130.408685711,0.0,102.000620287,91.6425454185,249.583677862,8.66581894887,24.9909,215.926958913
 06/03  22:00:00,370.011941517,36.1486658514,130.984877254,0.0,87.0357390804,65.871452062,346.0849485,11.3496739825,16.6606,318.074674518
 06/03  23:00:00,298.415274487,36.089500618,133.243813609,0.0,42.6918050922,48.4199368926,210.732582767,15.0479279312,8.3303,187.354354836
 06/03  24:00:00,214.798085076,33.4963093353,94.519183629,0.0,27.7269238854,30.610668775,111.556554735,0.0516266157251,3.33212,108.17280812
 06/04  01:00:00,208.34694704,33.0847608116,79.7875282339,0.0,34.4311606118,33.1021868926,84.464481395,0.589763774497,3.33212,80.5425976205
 06/04  02:00:00,157.308831527,31.0270181927,50.6519982784,0.0,19.466279405,30.610668775,83.8639543524,0.0,3.33212,80.5318343524
 06/04  03:00:00,188.815401346,33.4963093353,76.7976342243,0.0,19.466279405,30.610668775,84.0373279044,0.166713473799,3.33212,80.5384944306
 06/04  04:00:00,203.61120041,33.4963093353,84.9541327889,0.0,19.466279405,30.610668775,111.627110484,0.169089964837,3.33212,108.125900519
 06/04  05:00:00,175.778596162,31.8501152402,48.5092407605,0.0,19.466279405,30.610668775,139.523894774,0.182038463195,8.3303,131.011556311
 06/04  06:00:00,302.813122988,35.1425034304,113.662961666,0.0,42.6918050922,54.3732441037,204.898930064,0.117461814005,16.6606,188.12086825
 06/04  07:00:00,376.215882733,36.3540667302,132.290893434,0.0,49.3960418185,88.5934452969,355.658050644,12.191225944,24.9909,318.4759247
 06/04  08:00:00,405.09583831,36.1074215634,129.139014781,0.0,57.6566862989,112.030105488,488.658490117,4.92116981143,33.3212,450.416120306
 06/04  09:00:00,349.112923744,36.5667689905,128.672108561,0.0,50.9524495726,81.1684271793,397.943879848,0.0,66.8089,331.134979848
 06/04  10:00:00,304.881267888,36.8025729369,129.169430975,0.0,42.6918050922,68.9656133826,331.539735846,1.08120341004,83.4695,246.989032436
 06/04  11:00:00,299.76236517,36.814628209,127.772646219,0.0,38.286128036,68.9656133826,282.160177435,1.56035573956,83.4695,197.130321695
 06/04  12:00:00,297.277490364,36.8900574885,125.988670137,0.0,38.286128036,68.9656133826,230.200034089,0.867990217076,83.4695,145.862543872
 06/04  13:00:00,276.013496585,36.7891691868,123.750584835,0.0,31.5818913096,56.727595265,222.272363435,1.26860374868,75.1392,145.864559687
 06/04  14:00:00,274.108861459,36.8090538852,121.811133506,0.0,31.5818913096,56.727595265,213.81420111,1.50246133022,66.8089,145.50283978
 06/04  15:00:00,273.430477042,36.8373942784,121.10907716,0.0,31.5818913096,56.727595265,215.457400997,1.43646181682,75.1392,138.88173918
 06/04  16:00:00,303.131662899,36.6685660834,121.719092495,0.0,31.5818913096,61.661095265,201.455351335,1.32457774156,91.7998,108.330973593
 06/04  17:00:00,331.387811463,36.190758353,122.757280141,0.0,31.5818913096,70.9729253606,194.203492027,6.34696473235,49.9818,137.874727295
 06/04  18:00:00,391.311052679,36.3069112356,120.893353537,0.0,80.3315023541,83.7685254822,219.788398931,7.30927198165,49.9818,162.49732695
 06/04  19:00:00,395.216396925,36.355302347,120.651268758,0.0,102.000620287,77.6748002752,256.734159842,7.99554095801,33.3212,215.417418883
 06/04  20:00:00,420.949737149,36.3431173702,120.339427476,0.0,108.704857014,91.4735406516,256.620920508,8.48291124224,33.3212,214.816809266
 06/04  21:00:00,404.246758385,36.487802911,120.583499719,0.0,95.2963835608,89.1510273009,249.315402029,8.97658989615,24.9909,215.347912133
 06/04  22:00:00,351.959916657,36.388628813,121.694921209,0.0,80.3315023541,63.3799339444,341.334330183,10.0227037389,16.6606,314.651026444
 06/04  23:00:00,289.527198918,36.3189567864,123.685380065,0.0,42.6918050922,48.4199368926,203.785200272,13.2250359997,8.3303,182.229864273
 06/04  24:00:00,268.738933809,34.1547869734,137.324698155,0.0,34.4311606118,33.1021868926,111.66324481,0.0777409358312,3.33212,108.253383874
 06/05  01:00:00,245.810836473,33.7706750178,133.961436722,0.0,19.418418834,29.3649097162,83.9407742425,0.186429471568,3.33212,80.422224771
 06/05  02:00:00,232.789163192,33.4963093353,129.405291324,0.0,12.7620426787,28.1191506574,83.8197908121,0.0601981965438,3.33212,80.4274726155
 06/05  03:00:00,232.77358593,33.6609287448,129.082763138,0.0,12.7620426787,28.1191506574,81.0595175267,0.0739976091377,3.33212,77.6533999176
 06/05  04:00:00,242.258904728,34.4840257924,130.266531554,0.0,12.7620426787,28.1191506574,107.994201822,0.0965796801123,3.33212,104.565502142
 06/05  05:00:00,263.9668858,33.0024511068,127.308723972,0.0,25.5240853573,30.610668775,195.159777023,0.0551916707676,8.3303,186.774285352
 06/05  06:00:00,354.624727433,35.1425034304,132.788582731,0.0,51.0481707146,78.1489452969,328.05564721,0.213262955913,16.6606,311.181784254
 06/05  07:00:00,405.411695823,36.1327892853,124.844499235,0.0,64.3609230253,109.708623606,460.173030411,13.2001290749,24.9909,421.982001336
 06/05  08:00:00,363.854631104,36.1031723944,125.722108568,0.0,51.0481707146,80.7689615957,363.538177465,5.30788356031,33.3212,324.909093905
 06/05  09:00:00,334.719567927,36.5651103247,124.295626292,0.0,51.0481707146,71.0224615957,313.153849782,0.0,66.8089,246.344949782
