Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  10:00:00,285.425974634,36.7054196723,123.57132744,0.0,32.1804615127,65.7244621605,279.925404407,0.0,83.4695,196.455904407
 06/05  11:00:00,285.374261074,36.8400987989,122.720226828,0.0,32.1804615127,65.7244621605,229.422465234,0.0,83.4695,145.952965234
 06/05  12:00:00,282.840208113,36.9239700946,121.088540237,0.0,32.1804615127,65.7244621605,229.243091136,0.0,83.4695,145.773591136
 06/05  13:00:00,272.937949684,36.8461537603,121.314667485,0.0,32.1804615127,55.9779621605,215.175308393,0.0,75.1392,140.036108393
 06/05  14:00:00,274.501174693,36.8118958085,122.839868065,0.0,32.1804615127,55.9779621605,211.177832842,0.000743761796895,66.8089,144.36818908
 06/05  15:00:00,275.37607192,36.9000829663,123.734217531,0.0,32.1804615127,55.9779621605,220.556901117,0.0,75.1392,145.417701117
 06/05  16:00:00,306.298247613,37.8931258846,123.705103061,0.0,32.1804615127,60.9114621605,198.039033598,0.0,91.7998,106.239233598
 06/05  17:00:00,338.605529249,36.8790105165,121.999576663,0.0,32.1804615127,77.5397301883,212.74703707,5.38921533506,49.9818,157.376021735
 06/05  18:00:00,387.019895167,36.6679512249,117.411828692,0.0,77.122965704,86.2600435998,349.491113227,7.43445260832,49.9818,292.074860619
 06/05  19:00:00,398.898924107,36.7846442501,120.86341867,0.0,102.647051061,80.1663183927,257.087908593,7.9969629385,33.3212,215.769745655
 06/05  20:00:00,440.872644557,36.6787414515,132.086197694,0.0,115.40909374,92.7192997104,257.051344859,8.54005811433,33.3212,215.190086745
 06/05  21:00:00,436.76017075,36.6956181414,140.515387047,0.0,102.647051061,94.1340635361,352.456429002,9.02027815546,24.9909,318.445250846
 06/05  22:00:00,368.92685858,36.6908226491,139.220689056,0.0,77.122965704,65.871452062,262.40784718,9.46745446222,16.6606,236.279792718
 06/05  23:00:00,300.283392002,36.5415407165,138.759096711,0.0,38.286128036,48.4199368926,150.375730179,9.98951433608,8.3303,132.055915843
 06/05  24:00:00,251.839439789,34.1547869734,130.151619108,0.0,25.5240853573,30.610668775,110.246627968,0.0718050853844,3.33212,106.842702883
 06/06  01:00:00,234.448073675,34.3194063829,119.996709636,0.0,19.418418834,29.3649097162,83.7647157507,0.0248061385875,3.33212,80.4077896121
 06/06  02:00:00,212.004752741,33.0024511068,106.792375722,0.0,12.7620426787,28.1191506574,83.7587668466,0.0248065358585,3.33212,80.4018403107
 06/06  03:00:00,226.683641452,34.3194063829,120.161563998,0.0,12.7620426787,28.1191506574,83.8290329448,0.100535762908,3.33212,80.3963771819
 06/06  04:00:00,231.728770326,34.3194063829,117.828959999,0.0,12.7620426787,28.1191506574,105.104270845,0.0901027451031,3.33212,101.6820481
 06/06  05:00:00,252.343782857,33.4963093353,111.692148211,0.0,25.5240853573,30.610668775,195.068001302,0.110994905855,8.3303,186.626706396
 06/06  06:00:00,345.112204766,34.6486452019,122.247361819,0.0,51.0481707146,78.1489452969,326.227278931,0.282090849497,16.6606,309.284588081
 06/06  07:00:00,421.264326132,36.1504696946,139.570377727,0.0,64.3609230253,109.708623606,457.465400799,13.4877844979,24.9909,418.986716301
 06/06  08:00:00,371.785646248,36.1573258124,132.694482182,0.0,51.0481707146,80.7689615957,366.115212377,5.37529008308,33.3212,327.418722293
 06/06  09:00:00,338.757085545,36.537122071,128.382227341,0.0,51.0481707146,71.0224615957,312.881365581,0.0,66.8089,246.072465581
 06/06  10:00:00,291.031274064,36.7937394521,129.112564422,0.0,32.1804615127,65.7244621605,276.730895061,0.0,83.4695,193.261395061
 06/06  11:00:00,290.940005494,36.8831023382,128.255114041,0.0,32.1804615127,65.7244621605,225.803144687,0.0,83.4695,142.333644687
 06/06  12:00:00,286.66724352,36.9439027111,124.624616109,0.0,32.1804615127,65.7244621605,228.956944508,0.0,83.4695,145.487444508
 06/06  13:00:00,277.508619071,36.8656010379,125.247477605,0.0,32.1804615127,55.9779621605,220.666470046,0.0,75.1392,145.527270046
 06/06  14:00:00,276.820576836,36.8552403769,124.751316335,0.0,32.1804615127,55.9779621605,205.552088015,0.0,66.8089,138.743188015
 06/06  15:00:00,271.966662514,36.857126735,121.290613092,0.0,32.1804615127,55.9779621605,220.490059803,0.0,75.1392,145.350859803
 06/06  16:00:00,301.4668241,37.0496281416,121.40156348,0.0,32.1804615127,60.9114621605,200.056765466,0.0,91.7998,108.256965466
 06/06  17:00:00,336.755268901,36.5902703185,121.799974242,0.0,32.1804615127,77.5397301883,214.932721003,4.54621204469,49.9818,160.404708959
 06/06  18:00:00,397.811929878,36.793191859,127.375918764,0.0,77.122965704,86.2600435998,342.963835472,7.2513948573,49.9818,285.730640615
 06/06  19:00:00,403.791692763,36.9292674845,126.041673955,0.0,102.647051061,80.1663183927,256.606772038,7.98681407665,33.3212,215.298757961
 06/06  20:00:00,432.68085918,36.8816684829,124.08119176,0.0,115.40909374,92.7192997104,256.811186737,8.51524297859,33.3212,214.974743758
 06/06  21:00:00,419.828691951,36.880598929,123.678265746,0.0,102.647051061,94.1340635361,351.898865966,9.00405283473,24.9909,317.903913131
 06/06  22:00:00,355.166218178,36.8373742379,125.249226755,0.0,77.122965704,65.871452062,262.155496215,9.4906056316,16.6606,236.004290583
 06/06  23:00:00,290.105188627,36.6461638277,128.422369284,0.0,38.286128036,48.4199368926,149.048650241,10.0041425232,8.3303,130.714207717
 06/06  24:00:00,268.720705304,34.4840257924,146.64744421,0.0,25.5240853573,30.610668775,111.377245319,0.0121124399744,3.33212,108.033012879
 06/07  01:00:00,251.860820484,33.8255481543,137.860179234,0.0,19.418418834,29.3649097162,83.8043070964,0.0915186630949,3.33212,80.3806684333
 06/07  02:00:00,239.542887064,34.3194063829,132.964861942,0.0,12.7620426787,28.1191506574,77.7177137534,0.193818323228,3.33212,74.1917754301
 06/07  03:00:00,243.477853463,33.9901675639,137.273791175,0.0,12.7620426787,28.1191506574,83.8206322525,0.11576179053,3.33212,80.3727504619
 06/07  04:00:00,238.218365065,34.1547869734,125.155380131,0.0,12.7620426787,28.1191506574,111.573366909,0.254430256746,3.33212,107.986816653
 06/07  05:00:00,271.371481876,33.9901675639,130.959784962,0.0,25.5240853573,30.610668775,188.038895287,0.140021730458,8.3303,179.568573557
 06/07  06:00:00,354.95976774,34.8132646114,132.741828516,0.0,51.0481707146,78.1489452969,331.231590446,0.301611732171,16.6606,314.269378714
 06/07  07:00:00,420.459621688,36.180061726,139.888543888,0.0,64.3609230253,109.708623606,455.675432545,13.7783638602,24.9909,416.906168685
 06/07  08:00:00,381.625810437,36.1424155144,143.494362979,0.0,51.0481707146,80.7689615957,360.918281397,5.42434294404,33.3212,322.172738453
 06/07  09:00:00,351.087427236,36.5353757564,140.692225373,0.0,51.0481707146,71.0224615957,312.604255904,0.0,66.8089,245.795355904
 06/07  10:00:00,298.40652375,36.7310618565,136.529215639,0.0,32.1804615127,65.7244621605,274.160133771,0.0,83.4695,190.690633771
 06/07  11:00:00,295.461083772,36.8398099145,132.852380319,0.0,32.1804615127,65.7244621605,227.785433616,0.0,83.4695,144.315933616
 06/07  12:00:00,291.16495176,36.8508554511,129.338115415,0.0,32.1804615127,65.7244621605,229.09265139,0.0,83.4695,145.62315139
 06/07  13:00:00,289.059433113,36.7883454233,137.066753743,0.0,32.1804615127,55.9779621605,220.582409895,0.0,75.1392,145.443209895
 06/07  14:00:00,291.899247003,36.8202436619,139.85333011,0.0,32.1804615127,55.9779621605,205.47672895,0.0,66.8089,138.66782895
 06/07  15:00:00,288.659369227,36.8496699939,136.536863742,0.0,32.1804615127,55.9779621605,215.272487493,0.0,75.1392,140.133287493
 06/07  16:00:00,314.463414131,36.7301022238,133.149776307,0.0,32.1804615127,60.9114621605,198.590592146,0.0,91.7998,106.790792146
 06/07  17:00:00,354.304588874,36.2229065395,138.442052693,0.0,32.1804615127,77.5397301883,216.86468925,5.17240218219,49.9818,161.710487068
 06/07  18:00:00,406.841416373,36.3403143403,136.919884146,0.0,77.122965704,86.2600435998,349.241633695,8.03748445526,49.9818,291.22234924
 06/07  19:00:00,410.281738869,36.3802141015,132.567044796,0.0,102.647051061,80.1663183927,257.371984262,8.85032290865,33.3212,215.200461353
 06/07  20:00:00,442.402864854,36.3701401643,133.825360333,0.0,115.40909374,92.7192997104,250.29711063,9.40209004268,33.3212,207.573820587
 06/07  21:00:00,430.276026592,36.4574803773,134.161624839,0.0,102.647051061,94.1340635361,352.197901368,9.84699065392,24.9909,317.360010714
 06/07  22:00:00,364.057023202,36.5038622171,134.482583985,0.0,77.122965704,65.871452062,262.736543696,10.3406182228,16.6606,235.735325474
 06/07  23:00:00,296.480156146,36.4129792427,135.030103569,0.0,38.286128036,48.4199368926,150.499572952,11.5357854332,8.3303,130.633487519
 06/07  24:00:00,260.507800351,33.9901675639,138.926789868,0.0,25.5240853573,30.610668775,111.416055862,0.0997289058927,3.33212,107.984206956
 06/08  01:00:00,236.927020774,33.9901675639,122.75112444,0.0,19.418418834,29.3649097162,77.6168248517,0.110814979424,3.33212,74.1738898723
 06/08  02:00:00,225.83898278,33.3316899258,120.284349543,0.0,12.7620426787,28.1191506574,83.7523035795,0.0706474381332,3.33212,80.3495361414
 06/08  03:00:00,206.824250142,33.3316899258,101.282230204,0.0,12.7620426787,28.1191506574,83.7725196057,0.0942030710027,3.33212,80.3461965347
 06/08  04:00:00,226.296809299,34.1547869734,113.289519507,0.0,12.7620426787,28.1191506574,105.114677061,0.191209748325,3.33212,101.591347313
 06/08  05:00:00,263.041356267,34.4840257924,122.162361923,0.0,25.5240853573,30.610668775,192.707641658,0.123316891872,8.3303,184.254024766
 06/08  06:00:00,350.781815321,34.1547869734,129.259669851,0.0,51.0481707146,78.1489452969,327.678664779,0.328397666085,16.6606,310.689667113
 06/08  07:00:00,423.42312462,36.1169238418,142.934657886,0.0,64.3609230253,109.708623606,453.288934522,14.4861391581,24.9909,413.811895364
 06/08  08:00:00,380.28284813,36.0828512905,142.220687715,0.0,51.0481707146,80.7689615957,359.914490637,5.8429821738,33.3212,320.750308463
 06/08  09:00:00,346.862426738,36.5213051448,136.521397451,0.0,51.0481707146,71.0224615957,312.325280336,0.0,66.8089,245.516380336
 06/08  10:00:00,294.819528413,36.6899666818,133.035309791,0.0,32.1804615127,65.7244621605,279.43015284,0.0,83.4695,195.96065284
 06/08  11:00:00,295.134246573,36.8013725989,132.565609027,0.0,32.1804615127,65.7244621605,222.577792829,0.00587306855224,83.4695,139.10241976
 06/08  12:00:00,294.617012409,36.8851743542,132.675722999,0.0,32.1804615127,65.7244621605,229.030468004,0.0182718692258,83.4695,145.542696134
 06/08  13:00:00,283.744263975,36.7968041324,131.600419658,0.0,32.1804615127,55.9779621605,220.519567711,0.0184351648476,75.1392,145.361932546
 06/08  14:00:00,280.009994242,36.8175072963,127.827222517,0.0,32.1804615127,55.9779621605,205.420998095,0.0210456382756,66.8089,138.591052456
 06/08  15:00:00,279.471042172,36.8514096852,127.259476164,0.0,32.1804615127,55.9779621605,213.727814599,0.0,75.1392,138.588614599
 06/08  16:00:00,308.398901156,36.9500507488,126.852297898,0.0,32.1804615127,60.9114621605,199.960543645,0.0,91.7998,108.160743645
 06/08  17:00:00,346.063121965,36.4086745024,130.02769043,0.0,32.1804615127,77.5397301883,216.815992883,5.23835817529,49.9818,161.595834708
 06/08  18:00:00,400.785915113,36.5068145114,130.722471589,0.0,77.122965704,86.2600435998,341.594654739,8.16644633891,49.9818,283.4464084
 06/08  19:00:00,408.712110443,36.5599688406,130.863996763,0.0,102.647051061,80.1663183927,256.925870619,8.95854882924,33.3212,214.64612179
 06/08  20:00:00,442.271375902,36.5107598653,133.619740831,0.0,115.40909374,92.7192997104,257.317753536,9.49883134405,33.3212,214.497722192
 06/08  21:00:00,434.015173783,36.555017683,137.869174872,0.0,102.647051061,94.1340635361,343.727010727,10.0196235113,24.9909,308.716487215
 06/08  22:00:00,369.97130033,36.5664461118,140.379387786,0.0,77.122965704,65.871452062,262.617521227,10.4879234666,16.6606,235.46899776
 06/08  23:00:00,303.14413015,36.4498942641,141.699578911,0.0,38.286128036,48.4199368926,152.212598408,11.6401657284,8.3303,132.242132679
 06/08  24:00:00,245.585889237,33.8329978597,124.19833954,0.0,25.5240853573,30.610668775,109.651162059,0.00426261194675,3.33212,106.314779447
 06/09  01:00:00,226.541028915,33.9954400658,112.40127737,0.0,19.418418834,29.3649097162,83.766883163,0.105146656346,3.33212,80.3296165067
 06/09  02:00:00,215.220250998,33.3355231613,109.692559216,0.0,12.7620426787,28.1191506574,77.5373471002,0.059681107902,3.33212,74.1455459923
 06/09  03:00:00,200.479061677,33.3344206628,94.9486560287,0.0,12.7620426787,28.1191506574,83.7317115087,0.0781627354422,3.33212,80.3214287732
 06/09  04:00:00,223.407260376,34.1583614247,109.655616041,0.0,12.7620426787,28.1191506574,110.10341947,0.159186280025,3.33212,106.61211319
 06/09  05:00:00,257.446420719,34.3214158645,115.952991745,0.0,25.5240853573,30.610668775,189.202152129,0.200384777042,8.3303,180.671467352
 06/09  06:00:00,351.445542944,34.319594263,128.919613014,0.0,51.0481707146,78.1489452969,324.562834674,0.153500451772,16.6606,307.748734222
 06/09  07:00:00,425.564823615,36.2582833045,143.811558293,0.0,64.3609230253,109.708623606,452.105509157,14.3480692792,24.9909,412.766539878
 06/09  08:00:00,384.065706517,36.0321857771,145.223571591,0.0,51.0481707146,80.7689615957,359.457184119,5.91247384026,33.3212,320.223510279
 06/09  09:00:00,354.962887783,36.5233537869,144.717167337,0.0,51.0481707146,71.0224615957,312.054247511,0.0,66.8089,245.245347511
 06/09  10:00:00,306.483332991,36.6518025231,144.83359338,0.0,32.1804615127,65.7244621605,272.280781867,0.00453941742723,83.4695,188.80674245
 06/09  11:00:00,307.0567135,36.7208294918,144.686380753,0.0,32.1804615127,65.7244621605,229.385652047,0.270262164687,83.4695,145.645889882
 06/09  12:00:00,305.439883514,36.7824960584,143.724433133,0.0,32.1804615127,65.7244621605,229.592037632,0.66295118191,83.4695,145.45958645
 06/09  13:00:00,294.983013525,36.7768387239,142.987166791,0.0,32.1804615127,55.9779621605,214.761544692,0.940692112986,75.1392,138.681652579
 06/09  14:00:00,293.527532163,36.8124406172,141.485124005,0.0,32.1804615127,55.9779621605,208.767086103,1.00281130802,66.8089,140.955374795
 06/09  15:00:00,292.06815015,36.8505008683,139.987896072,0.0,32.1804615127,55.9779621605,218.882122278,1.0725862156,75.1392,142.670336062
 06/09  16:00:00,321.483599126,36.6456125741,140.344144186,0.0,32.1804615127,60.9114621605,196.72224104,0.0011725090041,91.7998,104.921268531
 06/09  17:00:00,358.055490508,36.1257000812,142.397749024,0.0,32.1804615127,77.5397301883,213.846154205,5.72458427905,49.9818,158.139769926
 06/09  18:00:00,411.814552246,36.239853842,142.094739707,0.0,77.122965704,86.2600435998,347.450760572,8.73560591331,49.9818,288.733354659
 06/09  19:00:00,418.049489057,36.3119172305,141.069554986,0.0,102.647051061,80.1663183927,252.10904568,9.57959133875,33.3212,209.208254341
 06/09  20:00:00,448.354253538,36.3220920429,140.438514989,0.0,115.40909374,92.7192997104,257.764236336,10.1527437651,33.3212,214.290292571
 06/09  21:00:00,436.677815146,36.386191831,141.109886239,0.0,102.647051061,94.1340635361,343.832453211,10.6352987307,24.9909,308.20625448
 06/09  22:00:00,371.762180168,36.4216662396,142.346234944,0.0,77.122965704,65.871452062,263.129003963,11.2654050033,16.6606,235.202998959
 06/09  23:00:00,304.383128328,36.3255721085,143.114819478,0.0,38.286128036,48.4199368926,155.032797431,16.2243498744,8.3303,130.478147556
 06/09  24:00:00,232.443063476,33.1762730363,112.238160209,0.0,25.5240853573,30.610668775,111.323171046,0.0992349062252,3.33212,107.89181614
 06/10  01:00:00,234.416764548,33.5031359156,111.286570691,0.0,27.7269238854,30.610668775,77.5581855034,0.107994926029,3.33212,74.1180705774
 06/10  02:00:00,216.266040243,32.6779893989,112.145045331,0.0,12.7620426787,28.1191506574,83.7602280797,0.141567362077,3.33212,80.2865407176
 06/10  03:00:00,217.856945823,33.0847608116,113.995985331,0.0,12.7620426787,28.1191506574,84.344658594,0.715223206846,3.33212,80.2973153871
 06/10  04:00:00,218.653215077,33.0847608116,109.231855494,0.0,12.7620426787,28.1191506574,111.389561425,6.56930533815,3.33212,101.488136087
 06/10  05:00:00,235.146439133,33.0847608116,113.81117598,0.0,12.7620426787,28.1191506574,147.275479839,8.52957619087,8.3303,130.415603648
 06/10  06:00:00,302.695125108,34.3194063829,114.935380484,0.0,42.6918050922,54.3732441037,201.596246871,5.14414878121,16.6606,179.791498089
 06/10  07:00:00,346.686736397,36.2354245469,111.624748603,0.0,42.6918050922,86.1019271793,352.552812101,14.6900987718,24.9909,312.87181333
 06/10  08:00:00,387.848764338,36.1075378711,111.87673757,0.0,57.6566862989,112.030105488,481.398297129,6.02809743169,33.3212,442.048999698
 06/10  09:00:00,342.323726112,36.5630492553,112.719295953,0.0,57.6566862989,83.6599452969,382.955322466,0.0,66.8089,316.146422466
 06/10  10:00:00,291.241933735,36.7099048618,115.677354408,0.0,42.6918050922,68.9656133826,327.025582991,0.415030769543,83.4695,243.141052222
 06/10  11:00:00,285.265053745,36.8261288934,117.945849928,0.0,34.9340096728,67.7198543238,281.083947826,1.46517874651,83.4695,196.149269079
 06/10  12:00:00,287.489280916,36.9008261853,120.845365034,0.0,34.9340096728,67.7198543238,230.450798195,1.24921331505,83.4695,145.73208488
 06/10  13:00:00,280.004226693,36.8227436719,123.124385059,0.0,34.9340096728,57.9733543238,214.842502325,0.779655639,75.1392,138.923646686
 06/10  14:00:00,280.933852913,36.816583113,124.035621505,0.0,34.9340096728,57.9733543238,212.928956024,0.745718134629,66.8089,145.374337889
 06/10  15:00:00,280.072918102,36.8542266013,123.130685063,0.0,34.9340096728,57.9733543238,214.325119567,0.431309989718,75.1392,138.754609577
 06/10  16:00:00,310.721490221,36.7298251978,124.649716681,0.0,34.9340096728,62.9068543238,200.14554129,0.169530279475,91.7998,108.176211011
 06/10  17:00:00,340.029161224,36.4260630216,126.573441286,0.0,34.9340096728,72.2186844194,190.391701325,6.01028155804,49.9818,134.399619767
 06/10  18:00:00,403.843391572,36.6856412612,123.831861547,0.0,87.0357390804,86.2600435998,216.804174779,8.48029361857,49.9818,158.34208116
 06/10  19:00:00,396.726542969,36.4731317653,122.124135961,0.0,102.000620287,77.6748002752,257.114383628,9.4058722562,33.3212,214.387311372
 06/10  20:00:00,412.978980665,36.3957252786,121.660700434,0.0,102.000620287,88.9820225341,250.260558775,10.0136165576,33.3212,206.925742217
 06/10  21:00:00,415.314587351,36.4140845134,122.660143073,0.0,102.000620287,91.6425454185,249.999807614,10.6323057095,24.9909,214.376601904
 06/10  22:00:00,363.446744468,36.3056047813,124.535020347,0.0,87.0357390804,65.871452062,334.19121555,11.1934568383,16.6606,306.337158712
 06/10  23:00:00,293.071015553,36.206464201,128.305483288,0.0,42.6918050922,48.4199368926,203.553927388,15.8687245324,8.3303,179.354902856
 06/10  24:00:00,213.511893864,33.3865630623,93.6017549312,0.0,27.7269238854,30.610668775,111.088726297,0.230482177338,3.33212,107.526124119
 06/11  01:00:00,209.317246533,32.6732122878,81.5603294855,0.0,34.4311606118,33.1021868926,77.8542801842,0.0397231688314,3.33212,74.4824370153
 06/11  02:00:00,199.044029025,33.4963093353,87.0329268854,0.0,19.466279405,30.610668775,83.8344370293,0.14417811777,3.33212,80.3581389115
 06/11  03:00:00,192.349220538,32.6732122878,82.102901433,0.0,19.466279405,30.610668775,84.7999353831,1.10520860465,3.33212,80.3626067784
 06/11  04:00:00,176.512931175,31.8501152402,61.4903087916,0.0,19.466279405,30.610668775,105.839994385,1.05192638574,3.33212,101.455947999
 06/11  05:00:00,214.078333093,33.4963093353,83.2529584895,0.0,19.466279405,30.610668775,139.077123777,0.254030502103,8.3303,130.492793274
 06/11  06:00:00,292.65695393,34.8132646114,104.254640223,0.0,42.6918050922,54.3732441037,203.994882135,0.29811170537,16.6606,187.036170429
 06/11  07:00:00,374.787655741,36.4241793409,130.848683486,0.0,49.3960418185,88.5934452969,346.664091238,14.927386689,24.9909,306.745804549
 06/11  08:00:00,402.093055018,36.230087585,125.878492548,0.0,57.6566862989,112.030105488,480.859070844,5.88883408905,33.3212,441.649036755
 06/11  09:00:00,345.460944569,36.6310030982,124.887306537,0.0,50.9524495726,81.1684271793,385.969485955,0.0,66.8089,319.160585955
 06/11  10:00:00,300.526637879,36.9619038721,124.597550607,0.0,42.6918050922,68.9656133826,322.780698822,0.0,83.4695,239.311198822
 06/11  11:00:00,297.49468904,36.8980003675,125.381630282,0.0,38.286128036,68.9656133826,277.838507793,0.0,83.4695,194.369007793
 06/11  12:00:00,297.687890145,36.9783706501,126.270137951,0.0,38.286128036,68.9656133826,227.711815306,0.0,83.4695,144.242315306
 06/11  13:00:00,277.716282614,36.8485110373,125.370533976,0.0,31.5818913096,56.727595265,214.942927321,0.044028295532,75.1392,139.759699026
 06/11  14:00:00,275.980847088,36.8313063046,123.636757846,0.0,31.5818913096,56.727595265,205.242180706,0.0932388712745,66.8089,138.340041835
 06/11  15:00:00,275.475976653,36.8581821948,123.119657742,0.0,31.5818913096,56.727595265,213.613789331,0.118280031579,75.1392,138.3563093
 06/11  16:00:00,305.627824792,36.7319261189,124.149537175,0.0,31.5818913096,61.661095265,199.870619562,0.0595737323915,91.7998,108.011245829
 06/11  17:00:00,334.658766767,36.2645106073,125.949082887,0.0,31.5818913096,70.9729253606,186.36466093,5.59401077485,49.9818,130.788850155
 06/11  18:00:00,395.394177182,36.3530744468,124.913316688,0.0,80.3315023541,83.7685254822,220.178722155,8.52386849693,49.9818,161.673053658
 06/11  19:00:00,397.735234779,36.3824130476,123.150934939,0.0,102.000620287,77.6748002752,249.416929225,9.35198278819,33.3212,206.743746437
 06/11  20:00:00,422.230683205,36.3580539058,121.628647616,0.0,108.704857014,91.4735406516,249.4759683,9.94663430152,33.3212,206.208133999
 06/11  21:00:00,404.051475195,36.4940439764,120.429639095,0.0,95.2963835608,89.1510273009,249.386698957,10.5070716105,24.9909,213.888727346
 06/11  22:00:00,351.684971448,36.3919740507,121.457924877,0.0,80.3315023541,63.3799339444,333.613920837,11.0899634894,16.6606,305.863357347
 06/11  23:00:00,289.989630962,36.3267791193,124.157145141,0.0,42.6918050922,48.4199368926,199.861061072,14.4913308479,8.3303,177.039430224
 06/11  24:00:00,267.229509536,34.3194063829,135.502518558,0.0,34.4311606118,33.1021868926,106.512106849,0.0225177384059,3.33212,103.15746911
 06/12  01:00:00,245.05559937,33.7706750178,133.20069043,0.0,19.418418834,29.3649097162,83.7735892618,0.195618476281,3.33212,80.2458507856
 06/12  02:00:00,235.096828476,33.4963093353,131.697905292,0.0,12.7620426787,28.1191506574,77.4503679886,0.0435280575453,3.33212,74.0747199311
 06/12  03:00:00,233.718825987,33.4963093353,130.328012585,0.0,12.7620426787,28.1191506574,83.6384135103,0.0585387798463,3.33212,80.2477547304
 06/12  04:00:00,238.180407327,34.4840257924,126.240201277,0.0,12.7620426787,28.1191506574,104.88242462,0.130590790242,3.33212,101.41971383
 06/12  05:00:00,257.2812419,33.6609287448,119.482623692,0.0,25.5240853573,30.610668775,187.244950126,0.0585425701742,8.3303,178.856107556
 06/12  06:00:00,349.578145039,34.8132646114,128.464263907,0.0,51.0481707146,78.1489452969,323.251459761,0.333263562677,16.6606,306.257596198
 06/12  07:00:00,403.336379824,36.207879049,122.692767204,0.0,64.3609230253,109.708623606,450.144912431,15.4238385909,24.9909,409.73017384
 06/12  08:00:00,362.307778304,36.2143487314,124.062548862,0.0,51.0481707146,80.7689615957,355.148864016,6.061376132,33.3212,315.766287884
 06/12  09:00:00,333.795546549,36.6008230817,123.315111336,0.0,51.0481707146,71.0224615957,306.451079599,0.0,66.8089,239.642179599
 06/12  10:00:00,284.573529887,36.7812408959,122.630133621,0.0,32.1804615127,65.7244621605,271.820935539,0.0,83.4695,188.351435539
 06/12  11:00:00,285.296691964,36.8957840525,122.600408012,0.0,32.1804615127,65.7244621605,228.869479763,0.0,83.4695,145.399979763
 06/12  12:00:00,285.873271446,36.96381936,123.883469139,0.0,32.1804615127,65.7244621605,222.073986658,0.0,83.4695,138.604486658
 06/12  13:00:00,278.035520968,36.878240485,125.814045491,0.0,32.1804615127,55.9779621605,220.191560738,0.0,75.1392,145.052360738
 06/12  14:00:00,279.646204945,36.8597080437,127.400736553,0.0,32.1804615127,55.9779621605,205.076266489,0.0,66.8089,138.267366489
 06/12  15:00:00,280.359316968,36.9338678301,128.006127951,0.0,32.1804615127,55.9779621605,213.420545273,0.0,75.1392,138.281345273
 06/12  16:00:00,308.545843666,37.2231628997,126.694712653,0.0,32.1804615127,60.9114621605,193.400823007,0.0,91.7998,101.601023007
 06/12  17:00:00,344.231249647,36.6272278488,127.894016281,0.0,32.1804615127,77.5397301883,216.224786904,5.09640164154,49.9818,161.146585263
 06/12  18:00:00,396.092868243,36.7664493763,125.722207438,0.0,77.122965704,86.2600435998,339.418385339,8.20326735184,49.9818,281.233317987
 06/12  19:00:00,401.789176741,36.8870474159,123.526547453,0.0,102.647051061,80.1663183927,251.453762225,9.05954390355,33.3212,209.073018322
 06/12  20:00:00,431.585511246,36.8255782759,122.473881067,0.0,115.40909374,92.7192997104,254.680052548,9.69223080288,33.3212,211.666621745
 06/12  21:00:00,417.292374515,36.8532455136,120.696782667,0.0,102.647051061,94.1340635361,341.925653301,10.2364900712,24.9909,306.69826323
 06/12  22:00:00,350.467209132,36.8368010668,120.498174119,0.0,77.122965704,65.871452062,258.842878282,10.7373488419,16.6606,231.44492944
 06/12  23:00:00,283.445547891,36.6615100194,121.694211209,0.0,38.286128036,48.4199368926,146.046882771,11.3088782951,8.3303,126.407704476
 06/12  24:00:00,262.422995839,34.6486452019,141.416112007,0.0,25.5240853573,30.610668775,111.095914257,0.0122217781189,3.33212,107.751572479
 06/13  01:00:00,253.646983552,33.9901675639,141.339721019,0.0,19.418418834,29.3649097162,77.4668271442,0.0855536754308,3.33212,74.0491534688
 06/13  02:00:00,237.383716825,34.4840257924,132.10623643,0.0,12.7620426787,28.1191506574,83.7693082026,0.210843210389,3.33212,80.2263449923
 06/13  03:00:00,211.315035802,33.9901675639,107.312221695,0.0,12.7620426787,28.1191506574,77.5070660186,0.131399227009,3.33212,74.0435467915
 06/13  04:00:00,222.523019678,34.4840257924,110.118752375,0.0,12.7620426787,28.1191506574,105.043485621,0.338449208946,3.33212,101.372916412
 06/13  05:00:00,255.219920783,33.9901675639,116.026305028,0.0,25.5240853573,30.610668775,187.243559308,0.193686995657,8.3303,178.719572313
 06/13  06:00:00,355.591573105,34.8132646114,133.467294985,0.0,51.0481707146,78.1489452969,322.785209561,0.345377702508,16.6606,305.779231859
 06/13  07:00:00,407.698238421,36.1883962241,125.851266105,0.0,64.3609230253,109.708623606,449.154832892,15.4431247699,24.9909,408.720808122
 06/13  08:00:00,365.977747993,36.1421218908,126.877825369,0.0,51.0481707146,80.7689615957,354.342230025,6.13697584296,33.3212,314.884054182
 06/13  09:00:00,335.557899825,36.5798558825,125.135317873,0.0,51.0481707146,71.0224615957,306.55432657,0.0,66.8089,239.74542657
 06/13  10:00:00,284.02187325,36.7218136219,122.157150891,0.0,32.1804615127,65.7244621605,271.670516521,0.0,83.4695,188.201016521
 06/13  11:00:00,282.568849557,36.8384548125,120.055517643,0.0,32.1804615127,65.7244621605,228.790997097,0.0,83.4695,145.321497097
 06/13  12:00:00,282.247903577,36.8879047759,120.859424897,0.0,32.1804615127,65.7244621605,222.008969676,0.0,83.4695,138.539469676
 06/13  13:00:00,273.815080217,36.8434623254,121.694685957,0.0,32.1804615127,55.9779621605,213.460136283,0.0,75.1392,138.320936283
 06/13  14:00:00,275.934085051,36.980168579,123.507009782,0.0,32.1804615127,55.9779621605,205.042114795,0.0,66.8089,138.233214795
 06/13  15:00:00,279.516220441,37.333105501,126.726078166,0.0,32.1804615127,55.9779621605,213.341932527,0.0,75.1392,138.202732527
 06/13  16:00:00,311.579946799,38.6570427245,128.201842802,0.0,32.1804615127,60.9114621605,199.717459075,0.0,91.7998,107.917659075
 06/13  17:00:00,345.044123683,37.0835786981,128.201842802,0.0,32.1804615127,77.5397301883,209.4063033,5.09325937144,49.9818,154.331243929
 06/13  18:00:00,396.623722153,36.7689012131,126.159432626,0.0,77.122965704,86.2600435998,340.331455768,9.41487226637,49.9818,280.934783501
 06/13  19:00:00,400.717961332,36.8610330146,122.989129182,0.0,102.647051061,80.1663183927,257.461519347,10.1207134202,33.3212,214.019605927
 06/13  20:00:00,426.661978485,36.660577855,119.416393535,0.0,115.40909374,92.7192997104,249.597997691,9.92421945441,33.3212,206.352578237
 06/13  21:00:00,413.029999643,36.7426738264,118.194161882,0.0,102.647051061,94.1340635361,341.785176588,10.5557209345,24.9909,306.238555653
 06/13  22:00:00,351.895284525,36.810842216,121.93118376,0.0,77.122965704,65.871452062,256.35667475,10.9768255955,16.6606,228.719249155
 06/13  23:00:00,283.520290526,36.6545028433,121.752279583,0.0,38.286128036,48.4199368926,148.411091335,11.5172812192,8.3303,128.563510116
 06/13  24:00:00,276.683862379,34.4840257924,154.539454166,0.0,25.5240853573,30.610668775,104.730220319,0.0200932985231,3.33212,101.378007021
 06/14  01:00:00,266.66184999,33.9901675639,152.442421106,0.0,19.418418834,29.3649097162,83.6273741569,0.0896481616542,3.33212,80.2056059953
 06/14  02:00:00,255.77972498,34.4840257924,148.980424958,0.0,12.7620426787,28.1191506574,77.5882273807,0.224128272584,3.33212,74.0319791081
 06/14  03:00:00,256.411389823,33.9901675639,150.143452129,0.0,12.7620426787,28.1191506574,83.6687541043,0.136028187497,3.33212,80.2006059168
 06/14  04:00:00,259.746738604,34.4840257924,146.250430634,0.0,12.7620426787,28.1191506574,104.982266271,0.313808176145,3.33212,101.336338095
 06/14  05:00:00,290.605095713,34.1547869734,149.901571591,0.0,25.5240853573,30.610668775,187.056599328,0.156139520611,8.3303,178.570159807
 06/14  06:00:00,371.768137828,34.9778840209,149.263949993,0.0,51.0481707146,78.1489452969,322.335541827,0.35094882512,16.6606,305.323993002
 06/14  07:00:00,408.164681081,36.3663409447,127.318637756,0.0,64.3609230253,109.708623606,441.651454097,15.6946204165,24.9909,400.96593368
 06/14  08:00:00,364.967496136,36.3418477956,126.561465868,0.0,51.0481707146,80.7689615957,354.925698833,6.09338990519,33.3212,315.511108928
 06/14  09:00:00,335.741645165,36.5991963438,125.246689081,0.0,51.0481707146,71.0224615957,304.964130017,0.0,66.8089,238.155230017
 06/14  10:00:00,284.484405931,36.8658014573,122.514548173,0.0,32.1804615127,65.7244621605,276.982522694,0.0,83.4695,193.513022694
 06/14  11:00:00,282.529297785,36.9215725954,120.842045747,0.0,32.1804615127,65.7244621605,222.12321765,0.0,83.4695,138.65371765
 06/14  12:00:00,282.069536274,36.9095015651,121.821602206,0.0,32.1804615127,65.7244621605,221.932011768,0.0,83.4695,138.462511768
 06/14  13:00:00,274.709113079,36.7939111754,124.190131906,0.0,32.1804615127,55.9779621605,213.442497494,0.0,75.1392,138.303297494
 06/14  14:00:00,275.732176632,36.7823811478,125.15170049,0.0,32.1804615127,55.9779621605,204.958535268,0.0,66.8089,138.149635268
 06/14  15:00:00,276.674206478,36.7970338267,125.72765571,0.0,32.1804615127,55.9779621605,213.272220268,0.0,75.1392,138.133020268
 06/14  16:00:00,306.506327949,37.1404215464,125.258494199,0.0,32.1804615127,60.9114621605,199.691696767,0.0,91.7998,107.891896767
 06/14  17:00:00,339.991781722,36.6069774574,124.162207147,0.0,32.1804615127,77.5397301883,208.609235281,4.38087936121,49.9818,154.24655592
 06/14  18:00:00,393.450606102,36.792508573,123.17175138,0.0,77.122965704,86.2600435998,338.106257221,7.60212958882,49.9818,280.522327632
 06/14  19:00:00,399.007558501,36.8756548884,121.208790577,0.0,102.647051061,80.1663183927,248.995119109,8.12773131294,33.3212,207.546187796
 06/14  20:00:00,429.175932164,36.9541556018,121.014433902,0.0,115.40909374,92.7192997104,251.8484171,9.62675376089,33.3212,208.900463339
 06/14  21:00:00,419.63402556,37.0419970889,122.918623763,0.0,102.647051061,94.1340635361,340.543678715,10.3138815802,24.9909,305.238897135
 06/14  22:00:00,355.723385455,37.008131496,125.570633025,0.0,77.122965704,65.871452062,258.121583188,10.7847489197,16.6606,230.676234269
 06/14  23:00:00,286.111994565,36.7870540995,124.218079309,0.0,38.286128036,48.4199368926,149.812092439,11.3420306428,8.3303,130.139761796
 06/14  24:00:00,275.05058708,34.7046523471,152.699144177,0.0,25.5240853573,30.610668775,104.676787895,0.00935705897098,3.33212,101.335310836
 06/15  01:00:00,264.864052649,34.0313464789,150.610869976,0.0,19.418418834,29.3649097162,77.4304025176,0.0826548489099,3.33212,74.0156276687
 06/15  02:00:00,256.849382027,34.8639418866,149.690626464,0.0,12.7620426787,28.1191506574,83.6200542789,0.110728771142,3.33212,80.1772055077
 06/15  03:00:00,253.362441475,34.0242972108,147.077286694,0.0,12.7620426787,28.1191506574,77.4644459221,0.123208533527,3.33212,74.0091173886
 06/15  04:00:00,259.006836055,34.6941692778,145.324392389,0.0,12.7620426787,28.1191506574,104.901541758,0.274509620402,3.33212,101.294912138
 06/15  05:00:00,288.350631092,34.1887338713,147.63444368,0.0,25.5240853573,30.610668775,186.934016691,0.165333015501,8.3303,178.438383675
 06/15  06:00:00,369.567568995,35.0384553541,147.028575225,0.0,51.0481707146,78.1489452969,321.857265384,0.338496663133,16.6606,304.858168721
 06/15  07:00:00,410.661933577,36.4177341215,129.783488757,0.0,64.3609230253,109.708623606,438.354487515,15.6442545375,24.9909,397.719332977
 06/15  08:00:00,365.145330645,36.4120341472,126.692070652,0.0,51.0481707146,80.7689615957,356.37296765,5.9818706253,33.3212,317.069897024
 06/15  09:00:00,334.410789108,36.6856690947,123.852419707,0.0,51.0481707146,71.0224615957,303.094068071,0.0,66.8089,236.285168071
 06/15  10:00:00,283.305965903,36.9703728254,121.217327029,0.0,32.1804615127,65.7244621605,271.39624109,0.0,83.4695,187.92674109
 06/15  11:00:00,284.444579085,37.1033850906,121.669864453,0.0,32.1804615127,65.7244621605,228.645098361,0.0,83.4695,145.175598361
 06/15  12:00:00,283.039941995,37.1250070263,121.463182917,0.0,32.1804615127,65.7244621605,221.866793374,0.0,83.4695,138.397293374
 06/15  13:00:00,271.934584465,36.8499504352,121.092637245,0.0,32.1804615127,55.9779621605,213.378879887,0.0,75.1392,138.239679887
 06/15  14:00:00,271.465497275,36.8714039569,120.534389891,0.0,32.1804615127,55.9779621605,204.888517779,0.0,66.8089,138.079617779
 06/15  15:00:00,270.257707948,36.9203559559,119.243491346,0.0,32.1804615127,55.9779621605,213.214927032,0.0,75.1392,138.075727032
 06/15  16:00:00,301.26781176,37.2869072873,119.985042934,0.0,32.1804615127,60.9114621605,193.301436456,0.0,91.7998,101.501636456
 06/15  17:00:00,336.700850438,36.8838372693,120.146563266,0.0,32.1804615127,77.5397301883,209.435721803,5.32277628559,49.9818,154.131145517
 06/15  18:00:00,388.089353279,36.813125439,118.008974299,0.0,77.122965704,86.2600435998,337.69167466,7.523972475,49.9818,280.185902185
 06/15  19:00:00,401.693932983,36.9718488766,124.08479418,0.0,102.647051061,80.1663183927,250.53125833,8.73224164498,33.3212,208.477816685
 06/15  20:00:00,440.149143322,37.0174982873,130.856160099,0.0,115.40909374,92.7192997104,248.933730638,9.90844503055,33.3212,205.704085608
 06/15  21:00:00,426.105019998,37.0474271852,129.347491415,0.0,102.647051061,94.1340635361,338.741579497,10.3952948603,24.9909,303.355384636
 06/15  22:00:00,358.622112875,37.0253287334,128.496592319,0.0,77.122965704,65.871452062,261.242103732,10.8970618434,16.6606,233.684441889
 06/15  23:00:00,291.545382012,36.8499530594,129.6303038,0.0,38.286128036,48.4199368926,143.377845642,11.4768502564,8.3303,123.570695385
 06/15  24:00:00,272.441256734,34.6146716266,150.211507612,0.0,25.5240853573,30.610668775,104.63742682,0.00943755998984,3.33212,101.29586926
 06/16  01:00:00,263.911961945,34.4371932043,149.290672947,0.0,19.418418834,29.3649097162,83.5299412983,0.0377504490336,3.33212,80.1600708493
 06/16  02:00:00,256.277226359,35.2838435071,148.733027008,0.0,12.7620426787,28.1191506574,77.4829896457,0.162016029557,3.33212,73.9888536161
 06/16  03:00:00,254.950600008,34.4245923479,148.292406544,0.0,12.7620426787,28.1191506574,83.6122461639,0.128987816821,3.33212,80.1511383471
 06/16  04:00:00,263.646664111,35.2725166279,148.574942665,0.0,12.7620426787,28.1191506574,104.928762785,0.341363135735,3.33212,101.255279649
 06/16  05:00:00,289.758955047,34.4203212953,147.955138849,0.0,25.5240853573,30.610668775,179.955518024,0.179343554284,8.3303,171.44587447
 06/16  06:00:00,371.608326604,35.2829113253,147.836696817,0.0,51.0481707146,78.1489452969,321.413810893,0.357133999655,16.6606,304.396076894
 06/16  07:00:00,404.881395699,36.4384456248,122.650599071,0.0,64.3609230253,109.708623606,442.62037481,15.8638954164,24.9909,401.765579393
 06/16  08:00:00,359.029662549,36.4231181652,119.635870106,0.0,51.0481707146,80.7689615957,351.632510875,6.09654239569,33.3212,312.214768479
 06/16  09:00:00,328.255627839,36.7562823334,118.046590382,0.0,51.0481707146,71.0224615957,302.852925949,0.0,66.8089,236.044025949
 06/16  10:00:00,278.682505576,36.8515796641,117.910103352,0.0,32.1804615127,65.7244621605,271.253270422,0.0,83.4695,187.783770422
 06/16  11:00:00,277.905062118,36.9261153603,116.158229995,0.0,32.1804615127,65.7244621605,224.405678046,0.0,83.4695,140.936178046
 06/16  12:00:00,280.220722948,37.1814060863,117.962935664,0.0,32.1804615127,65.7244621605,225.90595275,0.0,83.4695,142.43645275
 06/16  13:00:00,271.881138461,37.1654062313,119.315163264,0.0,32.1804615127,55.9779621605,213.303637857,0.0,75.1392,138.164437857
 06/16  14:00:00,272.95428525,37.2067666763,120.328316565,0.0,32.1804615127,55.9779621605,203.355851703,0.0,66.8089,136.546951703
 06/16  15:00:00,274.250732106,37.5168420706,121.314667485,0.0,32.1804615127,55.9779621605,208.019918875,0.0,75.1392,132.880718875
 06/16  16:00:00,305.020744686,38.6430116485,121.694685957,0.0,32.1804615127,60.9114621605,199.587010545,0.0,91.7998,107.787210545
 06/16  17:00:00,337.602398289,37.3653106149,120.525733204,0.0,32.1804615127,77.5397301883,207.63484013,3.62248376348,49.9818,154.030556367
 06/16  18:00:00,389.997906207,37.1877667386,119.164342773,0.0,77.122965704,86.2600435998,337.820946699,8.14750150053,49.9818,279.691645199
 06/16  19:00:00,396.158105,37.1743080487,118.157013281,0.0,102.647051061,80.1663183927,249.508928457,9.87350666864,33.3212,206.314221788
 06/16  20:00:00,425.339843729,37.0315236192,116.562360864,0.0,115.40909374,92.7192997104,249.343350212,10.2298083206,33.3212,205.792341892
 06/16  21:00:00,412.140082112,37.0654767029,115.748579614,0.0,102.647051061,94.1340635361,339.76857744,10.3420530748,24.9909,304.435624365
 06/16  22:00:00,344.777854008,37.0114557879,114.622926564,0.0,77.122965704,65.871452062,253.804002709,10.652187357,16.6606,226.491215352
 06/16  23:00:00,274.925025455,36.689824399,113.86492456,0.0,38.286128036,48.4199368926,141.786379759,9.958566994,8.3303,123.497512765
 06/16  24:00:00,269.292836893,34.956410209,146.780544853,0.0,25.5240853573,30.610668775,107.868353571,0.0205943651768,3.33212,104.515639206
 06/17  01:00:00,274.849681239,34.4438808156,150.633214,0.0,27.7269238854,30.610668775,80.3381703311,0.0475258080433,3.33212,76.958524523
 06/17  02:00:00,256.723833371,35.2980964713,149.14850792,0.0,12.7620426787,28.1191506574,77.4830609111,0.183770930878,3.33212,73.9671699803
 06/17  03:00:00,255.515870463,34.4438808156,148.826802344,0.0,12.7620426787,28.1191506574,83.5991493345,0.139417065845,3.33212,80.1276122687
 06/17  04:00:00,263.015284968,35.2980964713,148.742735764,0.0,12.7620426787,28.1191506574,104.905556826,0.358066161011,3.33212,101.215370665
 06/17  05:00:00,273.846445765,34.4438808156,148.234767614,0.0,12.7620426787,28.1191506574,131.956564872,0.179042593828,8.3303,123.447222278
 06/17  06:00:00,338.071789492,35.2980964713,147.602241636,0.0,42.6918050922,54.3732441037,195.851423348,0.369196322955,16.6606,178.821627025
 06/17  07:00:00,356.815826909,36.5301868765,121.335713588,0.0,42.6918050922,86.1019271793,343.787403921,16.0995408922,24.9909,302.696963029
 06/17  08:00:00,394.822054366,36.5273044193,119.07227194,0.0,57.6566862989,112.030105488,466.137914858,6.11674037147,33.3212,426.699974486
 06/17  09:00:00,342.680276566,36.6692687385,113.922596013,0.0,57.6566862989,83.6599452969,382.098562489,0.0,66.8089,315.289662489
 06/17  10:00:00,290.635524456,37.0411213731,114.999017135,0.0,42.6918050922,68.9656133826,319.699932162,0.0,83.4695,236.230432162
 06/17  11:00:00,286.40293219,37.7144868485,118.040797089,0.0,34.9340096728,67.7198543238,271.587605984,0.0,83.4695,188.118105984
 06/17  12:00:00,289.643317306,38.8818425233,120.859424897,0.0,34.9340096728,67.7198543238,222.051203639,0.0,83.4695,138.581703639
 06/17  13:00:00,282.482403916,39.3982889409,122.86712232,0.0,34.9340096728,57.9733543238,214.935904887,0.0,75.1392,139.796704887
 06/17  14:00:00,284.235495503,39.6561942557,124.34501823,0.0,34.9340096728,57.9733543238,209.325020606,0.0,66.8089,142.516120606
 06/17  15:00:00,283.901102738,39.5062996547,124.162207147,0.0,34.9340096728,57.9733543238,214.327560905,0.0,75.1392,139.188360905
 06/17  16:00:00,312.869654819,39.0592756103,124.34501823,0.0,34.9340096728,62.9068543238,193.313185549,0.0,91.7998,101.513385549
 06/17  17:00:00,340.083069629,38.13358379,124.801969557,0.0,34.9340096728,72.2186844194,182.476876648,2.12487873085,49.9818,130.370197917
 06/17  18:00:00,405.832416762,38.7553750262,123.628892187,0.0,87.0357390804,86.2600435998,208.734072331,4.27449221273,49.9818,154.477780119
 06/17  19:00:00,396.888505343,37.5934359241,120.981496156,0.0,102.000620287,77.6748002752,246.673817973,7.48157595023,33.3212,205.871042023
 06/17  20:00:00,408.256055982,36.9122176351,116.247272816,0.0,102.000620287,88.9820225341,248.830736134,9.89267624532,33.3212,205.616859889
 06/17  21:00:00,405.895021381,36.7034690094,113.327515316,0.0,102.000620287,91.6425454185,239.66760502,8.80511522268,24.9909,205.871589797
 06/17  22:00:00,358.603780097,36.6685192274,119.622796527,0.0,87.0357390804,65.871452062,326.407675706,10.3491273805,16.6606,299.397948325
 06/17  23:00:00,290.214044644,36.586604968,124.116336614,0.0,42.6918050922,48.4199368926,194.762861223,11.7343967378,8.3303,174.698164486
 06/17  24:00:00,270.706468135,35.2980964713,145.611100998,0.0,27.7269238854,30.610668775,104.557327262,0.0111474011427,3.33212,101.214059861
 06/18  01:00:00,282.573014626,34.4438808156,149.137896417,0.0,34.4311606118,33.1021868926,83.5728416606,0.0414048627573,3.33212,80.1993167979
 06/18  02:00:00,264.145927842,35.2980964713,147.360117912,0.0,19.466279405,30.610668775,77.5378718288,0.176770887204,3.33212,74.0289809416
 06/18  03:00:00,261.4284842,34.4438808156,145.532945722,0.0,19.466279405,30.610668775,83.6677576878,0.14492498439,3.33212,80.1907127034
 06/18  04:00:00,269.764202907,35.2980964713,146.308543746,0.0,19.466279405,30.610668775,104.344591496,0.313752957077,3.33212,100.698718539
 06/18  05:00:00,276.98443662,34.4438808156,142.210065958,0.0,19.466279405,30.610668775,132.507475281,0.159272933799,8.3303,124.017902347
 06/18  06:00:00,331.353125826,35.2980964713,140.961186344,0.0,42.6918050922,54.3732441037,196.124769486,0.340861000723,16.6606,179.123308485
 06/18  07:00:00,371.187305923,36.5958550396,126.412522268,0.0,49.3960418185,88.5934452969,344.536312604,16.0452294954,24.9909,303.500183109
 06/18  08:00:00,397.732494414,36.4072120082,121.292563123,0.0,57.6566862989,112.030105488,464.501959972,6.15626504412,33.3212,425.024494928
 06/18  09:00:00,335.343016726,36.6707422844,115.810879991,0.0,50.9524495726,81.1684271793,381.736929278,0.0,66.8089,314.928029278
 06/18  10:00:00,292.444518869,37.2272479687,116.538026472,0.0,42.6918050922,68.9656133826,319.372268369,0.0,83.4695,235.902768369
 06/18  11:00:00,292.678573694,37.4530122639,119.950261881,0.0,38.286128036,68.9656133826,271.479139418,0.0,83.4695,188.009639418
 06/18  12:00:00,294.520902331,37.5222275099,122.486584574,0.0,38.286128036,68.9656133826,221.686358008,0.0,83.4695,138.216858008
 06/18  13:00:00,277.122265149,37.1992120389,124.34501823,0.0,31.5818913096,56.727595265,213.331723541,0.0,75.1392,138.192523541
 06/18  14:00:00,277.574965979,37.1864449492,124.801969557,0.0,31.5818913096,56.727595265,204.696861209,0.0,66.8089,137.887961209
 06/18  15:00:00,278.319913923,37.2984288579,125.441025969,0.0,31.5818913096,56.727595265,206.999218626,0.0,75.1392,131.860018626
 06/18  16:00:00,309.426779152,38.1039005649,126.487648155,0.0,31.5818913096,61.661095265,198.944473841,0.0,91.7998,107.144673841
 06/18  17:00:00,334.541388014,37.5479460669,124.468118136,0.0,31.5818913096,70.9729253606,181.215016826,3.05315147425,49.9818,128.180065351
 06/18  18:00:00,394.846889515,37.3177809584,123.324131176,0.0,80.3315023541,83.7685254822,213.937264115,7.54462000944,49.9818,156.410844106
 06/18  19:00:00,397.771132659,37.4517430935,121.999576663,0.0,102.000620287,77.6748002752,242.847540922,8.54675524319,33.3212,200.979585679
 06/18  20:00:00,418.397960641,37.3685005959,116.695311014,0.0,108.704857014,91.4735406516,244.706587537,9.09470964033,33.3212,202.290677896
 06/18  21:00:00,397.189997598,37.2631286754,112.723230885,0.0,95.2963835608,89.1510273009,240.924919007,10.5062763108,24.9909,205.427742696
 06/18  22:00:00,342.329741668,36.7748204056,111.943353225,0.0,80.3315023541,63.3799339444,321.147791871,9.83484717297,16.6606,294.652344698
 06/18  23:00:00,282.206285324,36.6628156832,117.055582502,0.0,42.6918050922,48.4199368926,194.339283179,10.6671267287,8.3303,175.34185645
 06/18  24:00:00,281.590708363,35.2980964713,147.246093928,0.0,34.4311606118,33.1021868926,106.934298764,0.0176126509743,3.33212,103.584566113
 06/19  01:00:00,263.11172287,34.4438808156,148.485522457,0.0,19.418418834,29.3649097162,77.3088528516,0.0448324854507,3.33212,73.9319003662
 06/19  02:00:00,254.788738118,35.2980964713,147.23646472,0.0,12.7620426787,28.1191506574,77.4343307008,0.176131443714,3.33212,73.9260792571
 06/19  03:00:00,251.699535311,34.4438808156,145.038565622,0.0,12.7620426787,28.1191506574,77.3923387627,0.136105666845,3.33212,73.9241130958
 06/19  04:00:00,257.442169756,35.2980964713,143.246778241,0.0,12.7620426787,28.1191506574,104.824825573,0.355492427103,3.33212,101.137213146
 06/19  05:00:00,279.377024525,34.4438808156,138.518142684,0.0,25.5240853573,30.610668775,186.420225804,0.174552255892,8.3303,177.915373548
 06/19  06:00:00,363.469602182,35.2980964713,140.757756561,0.0,51.0481707146,78.1489452969,312.097750723,0.357129315321,16.6606,295.080021407
 06/19  07:00:00,411.217889875,36.4009735263,130.387977191,0.0,64.3609230253,109.708623606,439.578339263,16.1960528936,24.9909,398.391386369
 06/19  08:00:00,365.591541667,36.41125938,127.1389449,0.0,51.0481707146,80.7689615957,351.016379909,6.24709292824,33.3212,311.448086981
 06/19  09:00:00,336.798017297,36.7737640933,126.134030605,0.0,51.0481707146,71.0224615957,302.148048898,0.0,66.8089,235.339148898
 06/19  10:00:00,287.375619278,37.0245748352,125.714326444,0.0,32.1804615127,65.7244621605,264.898712772,0.0,83.4695,181.429212772
 06/19  11:00:00,283.367071009,36.8902198658,121.814398187,0.0,32.1804615127,65.7244621605,226.97682026,0.0,83.4695,143.50732026
 06/19  12:00:00,285.6620278,37.0391172668,123.964083065,0.0,32.1804615127,65.7244621605,219.645216998,0.0,83.4695,136.175716998
 06/19  13:00:00,277.358341011,37.1153145719,124.801969557,0.0,32.1804615127,55.9779621605,208.843047467,0.0,75.1392,133.703847467
 06/19  14:00:00,278.123497007,37.2244665672,125.441025969,0.0,32.1804615127,55.9779621605,204.631865294,0.0,66.8089,137.822965294
 06/19  15:00:00,279.353268814,37.9979566992,125.897160181,0.0,32.1804615127,55.9779621605,212.951755031,0.0,75.1392,137.812555031
 06/19  16:00:00,309.832984879,39.2172038096,125.897160181,0.0,32.1804615127,60.9114621605,193.126218206,0.0,91.7998,101.326418206
 06/19  17:00:00,342.638731813,37.6355078084,125.258494199,0.0,32.1804615127,77.5397301883,207.05136188,3.32621196513,49.9818,153.743349915
 06/19  18:00:00,394.921401786,37.6145145094,123.628892187,0.0,77.122965704,86.2600435998,331.034591702,7.26474035769,49.9818,273.788051344
 06/19  19:00:00,400.148945717,37.6837766849,120.981496156,0.0,102.647051061,80.1663183927,244.951169244,8.56868750379,33.3212,203.06128174
