Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  20:00:00,424.369568145,37.446637104,117.383471058,0.0,115.40909374,92.7192997104,248.309525468,9.72181765201,33.3212,205.266507816
 06/19  21:00:00,410.992149558,37.2332317402,114.016147493,0.0,102.647051061,94.1340635361,337.351171312,10.1620252237,24.9909,302.198246088
 06/19  22:00:00,342.317107475,37.0405810983,112.296296057,0.0,77.122965704,65.871452062,253.084259828,9.77582193703,16.6606,226.647837891
 06/19  23:00:00,276.021529384,36.6970191425,115.622278233,0.0,38.286128036,48.4199368926,140.609931873,8.98005814877,8.3303,123.299573724
 06/19  24:00:00,266.536195695,35.2980964713,143.711427928,0.0,25.5240853573,30.610668775,104.479525009,0.0128812646788,3.33212,101.134523744
 06/20  01:00:00,262.974509194,34.4438808156,148.346305053,0.0,19.418418834,29.3649097162,77.2819814464,0.0386439861958,3.33212,73.9112174602
 06/20  02:00:00,254.769830862,35.2980964713,147.212484389,0.0,12.7620426787,28.1191506574,77.3920422387,0.152968522306,3.33212,73.9069537164
 06/20  03:00:00,253.43833623,34.4438808156,146.765989311,0.0,12.7620426787,28.1191506574,80.3430889186,0.122377912161,3.33212,76.8885910065
 06/20  04:00:00,260.724253788,35.2980964713,145.671650591,0.0,12.7620426787,28.1191506574,101.71333209,0.344604795264,3.33212,98.0366072943
 06/20  05:00:00,282.992791702,34.4438808156,141.267557077,0.0,25.5240853573,30.610668775,186.300477044,0.180362251508,8.3303,177.789814792
 06/20  06:00:00,366.069239472,35.2980964713,142.398691216,0.0,51.0481707146,78.1489452969,311.682284032,0.35429973488,16.6606,294.667384297
 06/20  07:00:00,408.241756811,36.49999737,126.011939464,0.0,64.3609230253,109.708623606,434.994699646,16.1303897418,24.9909,393.873409904
 06/20  08:00:00,359.940444029,36.4168440499,120.76016305,0.0,51.0481707146,80.7689615957,350.97427358,6.14335765596,33.3212,311.509715924
 06/20  09:00:00,327.391618567,36.7601519668,117.091979632,0.0,51.0481707146,71.0224615957,297.377535239,0.0,66.8089,230.568635239
 06/20  10:00:00,282.101288101,37.4017913314,119.497885925,0.0,32.1804615127,65.7244621605,270.403402164,0.0,83.4695,186.933902164
 06/20  11:00:00,286.210921235,37.8504124583,122.486584574,0.0,32.1804615127,65.7244621605,221.684217719,0.0,83.4695,138.214717719
 06/20  12:00:00,288.299821576,38.1414102252,124.984346173,0.0,32.1804615127,65.7244621605,221.514648882,0.0,83.4695,138.045148882
 06/20  13:00:00,280.026601474,38.0681247441,126.487648155,0.0,32.1804615127,55.9779621605,213.027686409,0.0,75.1392,137.888486409
 06/20  14:00:00,280.929659774,37.7846499612,127.671378796,0.0,32.1804615127,55.9779621605,203.721548192,0.0,66.8089,136.912648192
 06/20  15:00:00,282.549182446,38.2645910122,128.820630478,0.0,32.1804615127,55.9779621605,207.132761608,0.0,75.1392,131.993561608
 06/20  16:00:00,314.605496836,39.878432378,130.004341005,0.0,32.1804615127,60.9114621605,193.070642491,0.0,91.7998,101.270842491
 06/20  17:00:00,346.058612743,38.4855034635,127.817635404,0.0,32.1804615127,77.5397301883,204.386383419,0.753193993223,49.9818,153.651389426
 06/20  18:00:00,396.782664103,38.4698634087,124.619003319,0.0,77.122965704,86.2600435998,331.774338564,3.53255090515,49.9818,278.259987659
 06/20  19:00:00,400.820490112,37.9598745957,121.999576663,0.0,102.647051061,80.1663183927,239.284877023,6.59958013505,33.3212,199.364096888
 06/20  20:00:00,425.082033389,37.6505151143,118.460534675,0.0,115.40909374,92.7192997104,245.884676273,8.34338233148,33.3212,204.220093942
 06/20  21:00:00,410.533668957,37.2724437256,113.951018262,0.0,102.647051061,94.1340635361,334.050913376,10.1863858415,24.9909,298.873627535
 06/20  22:00:00,343.948772534,36.9710624518,115.395366455,0.0,77.122965704,65.871452062,251.148956469,10.2249772624,16.6606,224.263379206
 06/20  23:00:00,279.320842294,36.7896087512,119.285107239,0.0,38.286128036,48.4199368926,146.674518202,10.8177999705,8.3303,127.526418232
 06/20  24:00:00,265.584077816,35.2980964713,142.756152083,0.0,25.5240853573,30.610668775,104.447146622,0.0161577145954,3.33212,101.098868907
 06/21  01:00:00,261.69792846,34.4438808156,147.080819527,0.0,19.418418834,29.3649097162,77.2665421071,0.0436260728851,3.33212,73.8907960342
 06/21  02:00:00,255.337676514,35.2980964713,147.776257039,0.0,12.7620426787,28.1191506574,77.3919041642,0.174507725837,3.33212,73.8852764383
 06/21  03:00:00,255.473950873,34.4438808156,148.787153446,0.0,12.7620426787,28.1191506574,77.3508654942,0.134116058944,3.33212,73.8846294353
 06/21  04:00:00,262.700640247,35.2980964713,148.443123969,0.0,12.7620426787,28.1191506574,104.742893121,0.345807366039,3.33212,101.064965755
 06/21  05:00:00,287.281142133,34.4438808156,146.347260724,0.0,25.5240853573,30.610668775,179.333243933,0.171295293042,8.3303,170.83164864
 06/21  06:00:00,368.148524297,35.2980964713,145.391671362,0.0,51.0481707146,78.1489452969,314.716021564,0.350686099509,16.6606,297.704735465
 06/21  07:00:00,410.666452397,36.4312462413,129.817481507,0.0,64.3609230253,109.708623606,438.635239898,16.2161783762,24.9909,397.428161522
 06/21  08:00:00,366.391519855,36.3714893986,128.026189431,0.0,51.0481707146,80.7689615957,345.963994589,6.21416914525,33.3212,306.428625444
 06/21  09:00:00,334.458269482,36.7656902751,123.871271026,0.0,51.0481707146,71.0224615957,298.412421874,0.0,66.8089,231.603521874
 06/21  10:00:00,282.138724065,36.9587366142,120.481486081,0.0,32.1804615127,65.7244621605,266.754593905,0.0,83.4695,183.285093905
 06/21  11:00:00,281.453018936,36.8953537586,119.622226677,0.0,32.1804615127,65.7244621605,221.577340054,0.0,83.4695,138.107840054
 06/21  12:00:00,283.087123722,37.104871362,120.859424897,0.0,32.1804615127,65.7244621605,221.435837111,0.0,83.4695,137.966337111
 06/21  13:00:00,275.349800436,37.0569370018,122.86712232,0.0,32.1804615127,55.9779621605,212.983262621,0.0,75.1392,137.844062621
 06/21  14:00:00,277.712228825,37.2725069015,124.984346173,0.0,32.1804615127,55.9779621605,197.935133314,0.0,66.8089,131.126233314
 06/21  15:00:00,279.891645764,37.9431639278,126.487648155,0.0,32.1804615127,55.9779621605,212.81215056,0.0,75.1392,137.67295056
 06/21  16:00:00,311.984401728,39.5919625534,127.671378796,0.0,32.1804615127,60.9114621605,193.042485839,0.0,91.7998,101.242685839
 06/21  17:00:00,343.765166679,38.5143269823,125.497885013,0.0,32.1804615127,77.5397301883,204.084593453,0.541728733195,49.9818,153.56106472
 06/21  18:00:00,393.784709598,38.1123860961,121.999576663,0.0,77.122965704,86.2600435998,324.233150148,4.02696287382,49.9818,270.224387274
 06/21  19:00:00,390.282080754,37.1817131839,112.160575801,0.0,102.647051061,80.1663183927,247.350584776,8.61750092857,33.3212,205.411883847
 06/21  20:00:00,423.078588841,36.9186027453,116.952186619,0.0,115.40909374,92.7192997104,244.637609901,10.3172464724,33.3212,200.999163429
 06/21  21:00:00,414.841940918,37.0103382002,118.191956391,0.0,102.647051061,94.1340635361,334.862894384,10.8189317105,24.9909,299.053062673
 06/21  22:00:00,349.385906515,37.0209544141,119.287188497,0.0,77.122965704,65.871452062,253.023442909,11.3270204182,16.6606,225.035822491
 06/21  23:00:00,281.728213597,36.8589410876,119.814754656,0.0,38.286128036,48.4199368926,143.447334411,11.911261776,8.3303,123.205772635
 06/21  24:00:00,265.772780428,35.2980964713,142.89179313,0.0,25.5240853573,30.610668775,104.414283366,0.0243127818018,3.33212,101.057850584
 06/22  01:00:00,259.987267896,34.4438808156,145.382650326,0.0,19.418418834,29.3649097162,77.2598199682,0.0567302348322,3.33212,73.8709697333
 06/22  02:00:00,253.204871881,35.2980964713,145.660120968,0.0,12.7620426787,28.1191506574,77.4133182915,0.213959050312,3.33212,73.8672392412
 06/22  03:00:00,252.322498426,34.4438808156,145.660020785,0.0,12.7620426787,28.1191506574,77.3575130079,0.16209533022,3.33212,73.8632976777
 06/22  04:00:00,260.019139752,35.2980964713,145.789687263,0.0,12.7620426787,28.1191506574,104.708844432,0.348519597985,3.33212,101.028204834
 06/22  05:00:00,286.090909107,34.4438808156,145.165403859,0.0,25.5240853573,30.610668775,179.220764523,0.175077816495,8.3303,170.715386706
 06/22  06:00:00,365.871974292,35.2980964713,143.131852416,0.0,51.0481707146,78.1489452969,310.876160255,0.364761421263,16.6606,293.850798834
 06/22  07:00:00,408.534205343,36.3758260557,127.776096149,0.0,64.3609230253,109.708623606,435.942381629,16.5485193588,24.9909,394.40296227
 06/22  08:00:00,366.437476067,36.3045734833,128.176391718,0.0,51.0481707146,80.7689615957,346.248944191,6.47994757428,33.3212,306.447796617
 06/22  09:00:00,333.933170533,36.7533361082,123.392386553,0.0,51.0481707146,71.0224615957,298.653347654,0.0,66.8089,231.844447654
 06/22  10:00:00,281.121132554,36.9137810387,119.165437207,0.0,32.1804615127,65.7244621605,270.452343033,0.0,83.4695,186.982843033
 06/22  11:00:00,277.639505306,36.870252428,115.677546626,0.0,32.1804615127,65.7244621605,221.53204057,0.0,83.4695,138.06254057
 06/22  12:00:00,278.16220481,37.1517153201,115.927000435,0.0,32.1804615127,65.7244621605,218.932045183,0.0,83.4695,135.462545183
 06/22  13:00:00,269.426668785,37.231198528,116.813365709,0.0,32.1804615127,55.9779621605,208.809764495,0.0,75.1392,133.670564495
 06/22  14:00:00,270.73170279,37.3655497606,117.962935664,0.0,32.1804615127,55.9779621605,204.421655156,0.0,66.8089,137.612755156
 06/22  15:00:00,274.597228171,38.0519995016,121.118825387,0.0,32.1804615127,55.9779621605,206.192563709,0.0,75.1392,131.053363709
 06/22  16:00:00,307.023543232,39.5296390817,122.790824285,0.0,32.1804615127,60.9114621605,192.995419442,0.0,91.7998,101.195619442
 06/22  17:00:00,339.507610485,37.6270696963,122.151269744,0.0,32.1804615127,77.5397301883,205.093682383,1.64650536451,49.9818,153.465377019
 06/22  18:00:00,392.329721023,37.5026859217,121.162729092,0.0,77.122965704,86.2600435998,325.329863626,5.48374371952,49.9818,269.864319907
 06/22  19:00:00,399.129946701,37.5043776103,120.146563266,0.0,102.647051061,80.1663183927,246.095491282,7.5216660852,33.3212,205.252625196
 06/22  20:00:00,423.406852326,37.1104581237,116.761899845,0.0,115.40909374,92.7192997104,242.559703951,9.78867118267,33.3212,199.449832769
 06/22  21:00:00,410.720007636,36.824381326,114.186039452,0.0,102.647051061,94.1340635361,336.070514717,10.8814483762,24.9909,300.198166341
 06/22  22:00:00,346.49036363,36.6636900615,117.824085729,0.0,77.122965704,65.871452062,248.31612431,9.28029286122,16.6606,222.375231449
 06/22  23:00:00,276.979411827,36.5343308645,116.970697779,0.0,38.286128036,48.4199368926,142.790626245,9.14213185862,8.3303,125.318194386
 06/22  24:00:00,263.084756954,35.2980964713,140.297804529,0.0,25.5240853573,30.610668775,98.128323169,0.0830064898928,3.33212,94.7131966791
 06/23  01:00:00,259.390871563,34.4438808156,144.798837183,0.0,19.418418834,29.3649097162,83.4577980682,0.123693886291,3.33212,80.0019841819
 06/23  02:00:00,251.874742083,35.2980964713,144.347563694,0.0,12.7620426787,28.1191506574,77.4795378772,0.297832615417,3.33212,73.8495852618
 06/23  03:00:00,250.147970265,34.4438808156,143.505832413,0.0,12.7620426787,28.1191506574,77.3503392753,0.175776763217,3.33212,73.8424425121
 06/23  04:00:00,259.876391138,35.2980964713,144.845657961,0.0,12.7620426787,28.1191506574,99.8348601138,0.377611134163,3.33212,96.1251289797
 06/23  05:00:00,284.778286775,34.4438808156,143.039073733,0.0,25.5240853573,30.610668775,182.581864404,0.208357376046,8.3303,174.043207028
 06/23  06:00:00,366.135854752,35.2980964713,142.475444779,0.0,51.0481707146,78.1489452969,312.683811089,0.450899077941,16.6606,295.572312011
 06/23  07:00:00,410.276302205,36.3534910279,128.277139222,0.0,64.3609230253,109.708623606,432.76278154,17.0967562236,24.9909,390.675125316
 06/23  08:00:00,365.175298711,36.3016832406,125.909491885,0.0,51.0481707146,80.7689615957,345.770645075,6.90854881539,33.3212,305.540896259
 06/23  09:00:00,333.85044649,36.7377159517,123.2933485,0.0,51.0481707146,71.0224615957,294.107901807,0.0,66.8089,227.299001807
 06/23  10:00:00,286.270558279,36.8997702253,124.277100551,0.0,32.1804615127,65.7244621605,270.162532799,0.0,83.4695,186.693032799
 06/23  11:00:00,289.456003955,37.0113214038,126.714903627,0.0,32.1804615127,65.7244621605,221.504184768,0.0,83.4695,138.034684768
 06/23  12:00:00,290.666666403,37.0770414195,128.585732108,0.0,32.1804615127,65.7244621605,221.260490006,0.0,83.4695,137.790990006
 06/23  13:00:00,284.633098622,37.0138070183,132.331107032,0.0,32.1804615127,55.9779621605,206.368243893,0.0,75.1392,131.229043893
 06/23  14:00:00,285.79504909,37.0476186766,133.453984468,0.0,32.1804615127,55.9779621605,204.357998768,0.0,66.8089,137.549098768
 06/23  15:00:00,284.651181367,37.0802228808,132.280229389,0.0,32.1804615127,55.9779621605,206.144735402,0.0,75.1392,131.005535402
 06/23  16:00:00,312.457700581,37.0078636658,130.901481302,0.0,32.1804615127,60.9114621605,192.98432312,0.0,91.7998,101.18452312
 06/23  17:00:00,350.539979863,36.4938440134,134.446312742,0.0,32.1804615127,77.5397301883,209.600771136,6.22850782753,49.9818,153.390463308
 06/23  18:00:00,405.355406665,36.6177089742,135.174419109,0.0,77.122965704,86.2600435998,329.163224726,9.60849800207,49.9818,269.572926724
 06/23  19:00:00,411.7314423,36.6782534615,134.300225467,0.0,102.647051061,80.1663183927,248.876212477,10.4941280731,33.3212,205.060884404
 06/23  20:00:00,439.396687662,36.647058389,133.883255344,0.0,115.40909374,92.7192997104,241.954165165,11.1097165265,33.3212,197.523248639
 06/23  21:00:00,430.662389128,36.7063019504,134.738695703,0.0,102.647051061,94.1340635361,330.52432657,11.6756802185,24.9909,293.857746351
 06/23  22:00:00,367.101149396,36.7270697448,137.352587471,0.0,77.122965704,65.871452062,253.459407857,12.2004022254,16.6606,224.598405632
 06/23  23:00:00,299.82096815,36.6115704536,138.233506437,0.0,38.286128036,48.4199368926,144.29127609,12.8703538662,8.3303,123.090622224
 06/23  24:00:00,258.888023238,35.2980964713,136.092142791,0.0,25.5240853573,30.610668775,104.385797489,0.067024609803,3.33212,100.986652879
 06/24  01:00:00,255.168113803,34.4438808156,131.081814977,0.0,27.7269238854,30.610668775,77.2887225035,0.120977247666,3.33212,73.8356252559
 06/24  02:00:00,241.280936431,35.2980964713,133.832287063,0.0,12.7620426787,28.1191506574,77.4288136849,0.273016068101,3.33212,73.8236776168
 06/24  03:00:00,236.801185586,34.4438808156,130.235792892,0.0,12.7620426787,28.1191506574,77.3285375573,0.171663109517,3.33212,73.8247544478
 06/24  04:00:00,246.936931933,35.2980964713,132.868268847,0.0,12.7620426787,28.1191506574,104.678751487,0.397318267912,3.33212,100.949313219
 06/24  05:00:00,253.609527961,34.4438808156,128.197138603,0.0,12.7620426787,28.1191506574,131.588473608,0.222392773039,8.3303,123.035780835
 06/24  06:00:00,323.082102088,35.2980964713,132.780178826,0.0,42.6918050922,54.3732441037,188.249598061,0.49381151678,16.6606,171.095186545
 06/24  07:00:00,376.216448473,36.2203156688,141.124125798,0.0,42.6918050922,86.1019271793,335.565444837,17.513051215,24.9909,293.061493622
 06/24  08:00:00,412.389759988,36.2763115197,136.114035103,0.0,57.6566862989,112.030105488,461.709814142,7.15284045651,33.3212,421.235773685
 06/24  09:00:00,360.435503032,36.7317952979,130.513586303,0.0,57.6566862989,83.6599452969,368.972041795,0.0,66.8089,302.163141795
 06/24  10:00:00,306.698078097,37.002858004,130.721832581,0.0,42.6918050922,68.9656133826,317.701775466,0.0,83.4695,234.232275466
 06/24  11:00:00,300.294307289,37.1187498118,132.555848157,0.0,34.9340096728,67.7198543238,267.553397224,0.0,83.4695,184.083897224
 06/24  12:00:00,303.235112569,37.1957211755,136.190237995,0.0,34.9340096728,67.7198543238,220.011282636,0.0,83.4695,136.541782636
 06/24  13:00:00,294.962636564,37.1159306409,137.701337055,0.0,34.9340096728,57.9733543238,211.038857841,0.0,75.1392,135.899657841
 06/24  14:00:00,292.571728661,37.1107946842,135.294756481,0.0,34.9340096728,57.9733543238,204.61338631,0.0,66.8089,137.80448631
 06/24  15:00:00,291.111308773,37.1789584227,133.7696116,0.0,34.9340096728,57.9733543238,212.941213108,0.0,75.1392,137.802013108
 06/24  16:00:00,320.484700265,37.1507271009,133.926497345,0.0,34.9340096728,62.9068543238,193.059696543,0.0,91.7998,101.259896543
 06/24  17:00:00,348.533661362,36.8216088674,134.612194337,0.0,34.9340096728,72.2186844194,179.221763407,5.80005803281,49.9818,123.439905374
 06/24  18:00:00,408.72852511,37.1082754748,128.91832956,0.0,87.0357390804,86.2600435998,212.892139758,9.07101569114,49.9818,153.839324067
 06/24  19:00:00,398.181135608,36.7773183404,125.07271223,0.0,102.000620287,77.6748002752,244.858157732,9.88631555601,33.3212,201.650642176
 06/24  20:00:00,408.010123436,36.708972871,120.586572354,0.0,102.000620287,88.9820225341,244.39459221,10.6985762099,33.3212,200.374816
 06/24  21:00:00,419.903639938,36.8554059202,126.663762827,0.0,102.000620287,91.6425454185,234.008417051,11.4184061895,24.9909,197.599110862
 06/24  22:00:00,370.711452035,36.7155414175,130.897625372,0.0,87.0357390804,65.871452062,320.793968982,11.8780470407,16.6606,292.255321942
 06/24  23:00:00,301.940078161,36.5482185279,135.873474679,0.0,42.6918050922,48.4199368926,191.520355544,12.5052777659,8.3303,170.684777778
 06/24  24:00:00,268.503011964,35.2980964713,143.43961717,0.0,27.7269238854,30.610668775,104.314317312,0.0278894645285,3.33212,100.954307848
 06/25  01:00:00,268.54179904,34.4438808156,135.18272618,0.0,34.4311606118,33.1021868926,77.2855718094,0.0606984765923,3.33212,73.8927533328
 06/25  02:00:00,254.48371191,35.2980964713,137.761084525,0.0,19.466279405,30.610668775,77.4572080029,0.237836417705,3.33212,73.8872515852
 06/25  03:00:00,250.157892947,34.4438808156,134.322042913,0.0,19.466279405,30.610668775,78.3878679455,0.154190730459,3.33212,74.9015572151
 06/25  04:00:00,258.219934445,35.2980964713,134.88679332,0.0,19.466279405,30.610668775,103.561666203,0.354329974432,3.33212,99.8752162284
 06/25  05:00:00,264.676235394,34.4438808156,130.005231428,0.0,19.466279405,30.610668775,131.643130175,0.195212475611,8.3303,123.117617699
 06/25  06:00:00,326.040444543,35.2980964713,135.698488336,0.0,42.6918050922,54.3732441037,195.325000483,0.42489488133,16.6606,178.239505601
 06/25  07:00:00,384.230899863,36.5391637075,139.53695838,0.0,49.3960418185,88.5934452969,334.6282028,16.9565421791,24.9909,292.680760621
 06/25  08:00:00,412.197411887,36.3913975441,135.786746115,0.0,57.6566862989,112.030105488,457.400750117,6.70635170838,33.3212,417.373198409
 06/25  09:00:00,350.721389286,36.8164966599,129.935711514,0.0,50.9524495726,81.1684271793,371.501458814,0.0,66.8089,304.692558814
 06/25  10:00:00,302.613369115,37.2828700969,126.374423572,0.0,42.6918050922,68.9656133826,312.547342316,0.0,83.4695,229.077842316
 06/25  11:00:00,296.632467998,37.0776279587,124.884755674,0.0,38.286128036,68.9656133826,268.534395974,0.0,83.4695,185.064895974
 06/25  12:00:00,297.406887701,37.7218249276,125.157782909,0.0,38.286128036,68.9656133826,221.228428553,0.0,83.4695,137.758928553
 06/25  13:00:00,282.487490928,37.8544851983,129.032368118,0.0,31.5818913096,56.727595265,206.308306195,0.0,75.1392,131.169106195
 06/25  14:00:00,285.316505288,37.8204272246,131.889528895,0.0,31.5818913096,56.727595265,204.233755179,0.0,66.8089,137.424855179
 06/25  15:00:00,287.463814478,37.6733405234,134.200849494,0.0,31.5818913096,56.727595265,206.006250665,0.0,75.1392,130.867050665
 06/25  16:00:00,315.028766217,37.7274151529,132.467009144,0.0,31.5818913096,61.661095265,192.901249484,0.0,91.7998,101.101449484
 06/25  17:00:00,338.771015686,37.0724516014,129.17397778,0.0,31.5818913096,70.9729253606,177.474304561,4.11544647984,49.9818,123.377058081
 06/25  18:00:00,400.422902931,37.3812011954,128.820630478,0.0,80.3315023541,83.7685254822,210.229067267,6.66604443137,49.9818,153.581222835
 06/25  19:00:00,401.242466532,37.5192954817,125.369980998,0.0,102.000620287,77.6748002752,237.910013813,7.39780238499,33.3212,197.191011428
 06/25  20:00:00,418.586772773,37.188962185,119.817845602,0.0,108.704857014,91.4735406516,239.34464236,9.30520441521,33.3212,196.718237945
 06/25  21:00:00,402.308709817,37.3423176895,117.707560481,0.0,95.2963835608,89.1510273009,235.782639316,10.088162571,24.9909,200.703576745
 06/25  22:00:00,346.302171635,36.954550501,115.431082601,0.0,80.3315023541,63.3799339444,315.865622643,11.2661547116,16.6606,287.938867932
 06/25  23:00:00,278.737623392,36.5411929578,113.442350819,0.0,42.6918050922,48.4199368926,188.429549236,9.93949431645,8.3303,170.159754919
 06/25  24:00:00,278.406232785,35.2980964713,144.15539384,0.0,34.4311606118,33.1021868926,104.373843631,0.0115135868109,3.33212,101.030210044
 06/26  01:00:00,261.807623972,34.4438808156,147.190241681,0.0,19.418418834,29.3649097162,77.1639036696,0.0361856985068,3.33212,73.7955979711
 06/26  02:00:00,254.265975675,35.2980964713,146.718341798,0.0,12.7620426787,28.1191506574,77.2726919556,0.149679391918,3.33212,73.7908925637
 06/26  03:00:00,248.307183121,34.4438808156,141.665791867,0.0,12.7620426787,28.1191506574,77.2404038899,0.120083981795,3.33212,73.7881999081
 06/26  04:00:00,254.639092916,35.2980964713,140.474852202,0.0,12.7620426787,28.1191506574,103.110573187,0.328983834576,3.33212,99.4494693525
 06/26  05:00:00,277.739799909,34.4438808156,136.888547387,0.0,25.5240853573,30.610668775,173.564819429,0.213848175804,8.3303,165.020671253
 06/26  06:00:00,359.793486888,35.2980964713,137.121121819,0.0,51.0481707146,78.1489452969,309.348066075,0.399754023785,16.6606,292.287712051
 06/26  07:00:00,422.594369623,36.3713474694,141.85078168,0.0,64.3609230253,109.708623606,429.949870658,16.6027271573,24.9909,388.356243501
 06/26  08:00:00,383.51044779,36.3671657864,145.170389465,0.0,51.0481707146,80.7689615957,344.070807686,6.4048482863,33.3212,304.3447594
 06/26  09:00:00,358.957247624,36.7697159015,148.368407378,0.0,51.0481707146,71.0224615957,293.323744133,0.0,66.8089,226.514844133
 06/26  10:00:00,308.24773415,37.043219342,146.107813476,0.0,32.1804615127,65.7244621605,269.957959943,0.0,83.4695,186.488459943
 06/26  11:00:00,310.500515389,37.1385808786,147.595829379,0.0,32.1804615127,65.7244621605,214.752965455,0.0,83.4695,131.283465455
 06/26  12:00:00,312.291109517,37.1950553961,150.039705129,0.0,32.1804615127,65.7244621605,221.153183191,0.0,83.4695,137.683683191
 06/26  13:00:00,300.665795991,37.1034396193,148.210619861,0.0,32.1804615127,55.9779621605,206.117042246,0.0,75.1392,130.977842246
 06/26  14:00:00,300.830277232,37.0925726049,148.362950614,0.0,32.1804615127,55.9779621605,204.178879439,0.0,66.8089,137.369979439
 06/26  15:00:00,299.924728653,37.180795674,147.366943396,0.0,32.1804615127,55.9779621605,205.969071021,0.0,75.1392,130.829871021
 06/26  16:00:00,324.151067335,37.4583222263,142.062206123,0.0,32.1804615127,60.9114621605,192.875597081,0.0,91.7998,101.075797081
 06/26  17:00:00,360.492980236,36.8411690445,143.98588983,0.0,32.1804615127,77.5397301883,201.771149857,5.32021601684,49.9818,146.46913384
 06/26  18:00:00,417.318950202,37.0056130896,146.699459146,0.0,77.122965704,86.2600435998,327.36076958,8.7476914929,49.9818,268.631278088
 06/26  19:00:00,424.379468037,37.1458629663,145.83108355,0.0,102.647051061,80.1663183927,247.586694579,9.68124550861,33.3212,204.58424907
 06/26  20:00:00,447.726046097,37.0800626385,141.213427455,0.0,115.40909374,92.7192997104,240.713358822,10.339235919,33.3212,197.052922903
 06/26  21:00:00,434.039634819,37.0712424864,137.361505084,0.0,102.647051061,94.1340635361,328.634012154,10.93853298,24.9909,292.704579174
 06/26  22:00:00,369.842347882,37.0151874738,139.814870697,0.0,77.122965704,65.871452062,244.981484622,11.5304170449,16.6606,216.790467577
 06/26  23:00:00,304.418362213,36.8156694592,142.636617668,0.0,38.286128036,48.4199368926,143.397275988,12.1399490645,8.3303,122.927026923
 06/26  24:00:00,260.625552734,35.2980964713,137.81323431,0.0,25.5240853573,30.610668775,104.227803192,0.0115651533698,3.33212,100.884118038
 06/27  01:00:00,248.870918492,34.4438808156,134.322171076,0.0,19.418418834,29.3649097162,77.1508854767,0.0429564759805,3.33212,73.7758090007
 06/27  02:00:00,243.848846635,35.2980964713,136.3706196,0.0,12.7620426787,28.1191506574,77.2916135496,0.183394394392,3.33212,73.7760991552
 06/27  03:00:00,236.500361389,34.4438808156,129.918861542,0.0,12.7620426787,28.1191506574,77.2470102139,0.143763760819,3.33212,73.7711264531
 06/27  04:00:00,248.560435202,35.2980964713,133.694447829,0.0,12.7620426787,28.1191506574,98.2153190053,0.335417531404,3.33212,94.5477814739
 06/27  05:00:00,274.379344321,34.4438808156,132.758206315,0.0,25.5240853573,30.610668775,178.701730846,0.209850933824,8.3303,170.161579913
 06/27  06:00:00,362.094160174,35.2980964713,138.498624745,0.0,51.0481707146,78.1489452969,308.997489035,0.39989099203,16.6606,291.936998043
 06/27  07:00:00,426.524742513,36.2648212845,144.638886285,0.0,64.3609230253,109.708623606,429.49163012,16.8844544876,24.9909,387.616275632
 06/27  08:00:00,382.914031732,36.2530897442,143.682662659,0.0,51.0481707146,80.7689615957,336.826954769,6.63431074963,33.3212,296.871444019
 06/27  09:00:00,351.650765727,36.7544552623,141.05137632,0.0,51.0481707146,71.0224615957,299.583692619,0.0,66.8089,232.774792619
 06/27  10:00:00,302.20495644,36.9977253093,140.062724309,0.0,32.1804615127,65.7244621605,262.937473898,0.0,83.4695,179.467973898
 06/27  11:00:00,300.296994091,37.116091309,137.356612262,0.0,32.1804615127,65.7244621605,221.255430956,0.0,83.4695,137.785930956
 06/27  12:00:00,297.918568823,37.1914199917,135.601138161,0.0,32.1804615127,65.7244621605,214.541092143,0.0,83.4695,131.071592143
 06/27  13:00:00,288.150513654,37.1082730627,135.613050846,0.0,32.1804615127,55.9779621605,212.605250547,0.0,75.1392,137.466050547
 06/27  14:00:00,284.730700997,37.0437892977,132.932935714,0.0,32.1804615127,55.9779621605,197.563962349,0.0,66.8089,130.755062349
 06/27  15:00:00,275.554210926,36.9686711813,123.847149921,0.0,32.1804615127,55.9779621605,205.884112944,0.0,75.1392,130.744912944
 06/27  16:00:00,306.113789733,37.7252848084,123.705103061,0.0,32.1804615127,60.9114621605,192.849173553,0.0,91.7998,101.049373553
 06/27  17:00:00,339.895473177,37.0051972881,123.17175138,0.0,32.1804615127,77.5397301883,201.829781969,5.45533436452,49.9818,146.392647605
 06/27  18:00:00,392.397867127,37.1283333296,121.618988721,0.0,77.122965704,86.2600435998,326.884646322,8.57766566624,49.9818,268.325180656
 06/27  19:00:00,397.758638879,37.308632868,119.617688091,0.0,102.647051061,80.1663183927,246.190988029,10.095171399,33.3212,202.77461663
 06/27  20:00:00,422.129371152,37.0161580794,116.822155414,0.0,115.40909374,92.7192997104,241.720993918,9.85061103155,33.3212,198.549182886
 06/27  21:00:00,416.687273754,37.1107292029,121.116449411,0.0,102.647051061,94.1340635361,327.030867056,10.8713405774,24.9909,291.168626478
 06/27  22:00:00,357.211688607,37.1329711291,127.008755588,0.0,77.122965704,65.871452062,245.896941854,11.6556890316,16.6606,217.580652822
 06/27  23:00:00,293.694586077,36.9060792109,131.770073839,0.0,38.286128036,48.4199368926,143.430590446,12.2270982918,8.3303,122.873192155
 06/27  24:00:00,260.746350212,35.2980964713,137.920335994,0.0,25.5240853573,30.610668775,97.8954614604,0.0165727446382,3.33212,94.5467687158
 06/28  01:00:00,245.217863666,34.4438808156,130.69166593,0.0,19.418418834,29.3649097162,77.1403173477,0.0480655846441,3.33212,73.7601317631
 06/28  02:00:00,238.977144149,35.2980964713,131.528369035,0.0,12.7620426787,28.1191506574,77.2787224484,0.195586709851,3.33212,73.7510157385
 06/28  03:00:00,222.86715579,34.4438808156,116.543773833,0.0,12.7620426787,28.1191506574,78.585621254,1.49737437482,3.33212,73.7561268791
 06/28  04:00:00,232.651418887,35.2980964713,118.755789723,0.0,12.7620426787,28.1191506574,105.900591908,1.75225136819,3.33212,100.816220539
 06/28  05:00:00,261.775196145,34.4438808156,121.072229073,0.0,25.5240853573,30.610668775,171.891670085,0.188449712191,8.3303,163.372920373
 06/28  06:00:00,350.426264738,35.2980964713,127.835818514,0.0,51.0481707146,78.1489452969,308.48493056,0.390144253464,16.6606,291.434186307
 06/28  07:00:00,422.178030175,36.2745310764,141.55764851,0.0,64.3609230253,109.708623606,428.851377884,16.9741461728,24.9909,386.886331711
 06/28  08:00:00,377.957066627,36.239183853,139.764409601,0.0,51.0481707146,80.7689615957,339.023226137,6.66684624951,33.3212,299.035179888
 06/28  09:00:00,349.373080125,36.7522456606,138.826780542,0.0,51.0481707146,71.0224615957,297.068019567,0.0,66.8089,230.259119567
 06/28  10:00:00,301.348112022,36.9301474491,139.313845541,0.0,32.1804615127,65.7244621605,262.824324458,0.0,83.4695,179.354824458
 06/28  11:00:00,296.032407093,37.0664600962,133.155155665,0.0,32.1804615127,65.7244621605,221.196045907,0.0,83.4695,137.726545907
 06/28  12:00:00,297.860729164,37.1444176619,135.598523135,0.0,32.1804615127,65.7244621605,214.486613806,0.0,83.4695,131.017113806
 06/28  13:00:00,295.515365335,37.0683288371,143.028336139,0.0,32.1804615127,55.9779621605,206.005117114,0.0,75.1392,130.865917114
 06/28  14:00:00,293.612975926,37.0737882992,141.104165581,0.0,32.1804615127,55.9779621605,204.0610553,0.0,66.8089,137.2521553
 06/28  15:00:00,292.153761397,37.1576329991,139.566565444,0.0,32.1804615127,55.9779621605,205.865307515,0.0,75.1392,130.726107515
 06/28  16:00:00,322.253925705,37.4687607721,140.10123242,0.0,32.1804615127,60.9114621605,192.809791639,0.0,91.7998,101.009991639
 06/28  17:00:00,363.001614535,36.8766185215,146.406642434,0.0,32.1804615127,77.5397301883,201.963357347,5.66060608304,49.9818,146.320951264
 06/28  18:00:00,416.842083999,37.0621597025,146.120805599,0.0,77.122965704,86.2600435998,327.096632321,9.08248259939,49.9818,268.032349721
 06/28  19:00:00,417.294563028,37.2107628682,138.622819789,0.0,102.647051061,80.1663183927,240.553366162,10.0020474674,33.3212,197.230118695
 06/28  20:00:00,437.613752079,37.1414001051,131.000890531,0.0,115.40909374,92.7192997104,240.748813847,10.6737262028,33.3212,196.753887644
 06/28  21:00:00,426.960461313,37.1317800793,130.190369071,0.0,102.647051061,94.1340635361,328.169991533,11.2068545242,24.9909,291.972237009
 06/28  22:00:00,362.375173771,37.0693238572,132.273812289,0.0,77.122965704,65.871452062,244.8393391,11.7773102491,16.6606,216.401428851
 06/28  23:00:00,298.08009173,36.8562002636,136.248311354,0.0,38.286128036,48.4199368926,143.530966851,12.3784791956,8.3303,122.822187656
 06/28  24:00:00,258.024916374,35.2980964713,135.227844301,0.0,25.5240853573,30.610668775,103.687903244,0.0265189492557,3.33212,100.329264295
 06/29  01:00:00,244.999997289,34.4438808156,130.478972116,0.0,19.418418834,29.3649097162,71.4625555164,0.0596680358023,3.33212,68.0707674806
 06/29  02:00:00,239.56888844,35.2980964713,132.119716012,0.0,12.7620426787,28.1191506574,77.3013447619,0.233729463251,3.33212,73.7354952987
 06/29  03:00:00,231.945418671,34.4438808156,125.392294572,0.0,12.7620426787,28.1191506574,77.213858291,0.144204993634,3.33212,73.7375332973
 06/29  04:00:00,230.384097264,35.2980964713,116.601648365,0.0,12.7620426787,28.1191506574,105.923208775,1.80646363167,3.33212,100.784625143
 06/29  05:00:00,261.409849819,34.4438808156,120.727379433,0.0,25.5240853573,30.610668775,177.393324629,5.90956330727,8.3303,163.153461322
 06/29  06:00:00,344.558569489,35.2980964713,122.029238915,0.0,51.0481707146,78.1489452969,308.807056621,0.923624705389,16.6606,291.222831916
 06/29  07:00:00,424.557346677,36.257148691,143.967268351,0.0,64.3609230253,109.708623606,428.213992723,17.0419799368,24.9909,386.181112786
 06/29  08:00:00,377.912592695,36.2781644283,139.661736584,0.0,51.0481707146,80.7689615957,335.321267241,6.77243427534,33.3212,295.227632965
 06/29  09:00:00,344.827972412,36.7515928432,134.21253712,0.0,51.0481707146,71.0224615957,293.448273375,0.0,66.8089,226.639373375
 06/29  10:00:00,293.910024717,37.0134840446,131.731993482,0.0,32.1804615127,65.7244621605,268.12348786,0.0,83.4695,184.65398786
 06/29  11:00:00,297.446452807,37.1144104297,134.500457374,0.0,32.1804615127,65.7244621605,215.377344033,0.0,83.4695,131.907844033
 06/29  12:00:00,297.770531425,37.1829923085,135.458816236,0.0,32.1804615127,65.7244621605,220.323684843,0.0,83.4695,136.854184843
 06/29  13:00:00,289.897847144,37.1048527671,137.361680675,0.0,32.1804615127,55.9779621605,206.60540233,0.0,75.1392,131.46620233
 06/29  14:00:00,292.197564343,37.1034948825,139.641881509,0.0,32.1804615127,55.9779621605,197.469758264,0.0,66.8089,130.660858264
 06/29  15:00:00,290.584233152,37.2021451145,137.931374207,0.0,32.1804615127,55.9779621605,205.812086545,0.0,75.1392,130.672886545
 06/29  16:00:00,314.828007701,37.5165525116,132.63520081,0.0,32.1804615127,60.9114621605,192.775571602,0.0,91.7998,100.975771602
 06/29  17:00:00,350.83821145,36.8744575509,134.258394632,0.0,32.1804615127,77.5397301883,201.683539517,5.45858207128,49.9818,146.243157445
 06/29  18:00:00,407.336163925,37.0047626647,136.687055007,0.0,77.122965704,86.2600435998,326.569336953,8.8456441826,49.9818,267.74189277
 06/29  19:00:00,415.581953493,37.1186421263,137.042796194,0.0,102.647051061,80.1663183927,240.200870789,9.79684959508,33.3212,197.082821193
 06/29  20:00:00,436.66252591,37.035661082,130.189199174,0.0,115.40909374,92.7192997104,240.366765526,10.435363054,33.3212,196.610202472
 06/29  21:00:00,427.357584578,37.0757327537,130.60411103,0.0,102.647051061,94.1340635361,327.601135844,10.9914270076,24.9909,291.618808837
 06/29  22:00:00,359.938656761,37.0567517587,129.807334897,0.0,77.122965704,65.871452062,244.38801779,11.5313894159,16.6606,216.196028374
 06/29  23:00:00,290.826921011,36.8602848147,128.951363553,0.0,38.286128036,48.4199368926,143.231611978,12.129106563,8.3303,122.772205415
 06/29  24:00:00,264.098428606,35.2980964713,141.24994613,0.0,25.5240853573,30.610668775,97.8286337595,0.0132038710182,3.33212,94.4833098884
 06/30  01:00:00,254.564873054,34.4438808156,139.995319469,0.0,19.418418834,29.3649097162,77.102598299,0.0445632711408,3.33212,73.7259150279
 06/30  02:00:00,249.368706047,35.2980964713,141.856082073,0.0,12.7620426787,28.1191506574,77.2360645542,0.184858325994,3.33212,73.7190862282
 06/30  03:00:00,245.756031517,34.4438808156,139.133460934,0.0,12.7620426787,28.1191506574,77.1951564525,0.145249413596,3.33212,73.7177870389
 06/30  04:00:00,253.43058032,35.2980964713,138.509845829,0.0,12.7620426787,28.1191506574,98.1249541324,0.338377089305,3.33212,94.4544570431
 06/30  05:00:00,277.629905489,34.4438808156,135.993645715,0.0,25.5240853573,30.610668775,178.370738158,0.189828535066,8.3303,169.850609623
 06/30  06:00:00,361.371547826,35.2980964713,137.799071257,0.0,51.0481707146,78.1489452969,303.095469598,0.394529632221,16.6606,286.040339965
 06/30  07:00:00,415.176956884,36.3507771178,133.218827115,0.0,64.3609230253,109.708623606,423.998600477,16.9610704328,24.9909,382.046630044
 06/30  08:00:00,369.709747222,36.382817707,130.317750374,0.0,51.0481707146,80.7689615957,341.185967491,6.65363502621,33.3212,301.211132464
 06/30  09:00:00,337.334743395,36.7575650679,126.699680935,0.0,51.0481707146,71.0224615957,294.061596056,0.0,66.8089,227.252696056
 06/30  10:00:00,289.079874522,37.0372046987,126.899219821,0.0,32.1804615127,65.7244621605,262.608196055,0.0,83.4695,179.138696055
 06/30  11:00:00,291.160137313,37.1349740589,128.460221992,0.0,32.1804615127,65.7244621605,214.528767849,0.0,83.4695,131.059267849
 06/30  12:00:00,284.577101023,36.9423895107,123.706593385,0.0,32.1804615127,65.7244621605,220.879561866,0.0,83.4695,137.410061866
 06/30  13:00:00,275.388345336,36.9747660212,123.324131176,0.0,32.1804615127,55.9779621605,205.894344899,0.0,75.1392,130.755144899
 06/30  14:00:00,276.311623014,37.1641043296,123.705103061,0.0,32.1804615127,55.9779621605,197.424856858,0.0,66.8089,130.615956858
 06/30  15:00:00,276.545795089,37.4059675711,123.705103061,0.0,32.1804615127,55.9779621605,205.753806869,0.0,75.1392,130.614606869
 06/30  16:00:00,307.426681906,38.3836619282,124.34501823,0.0,32.1804615127,60.9114621605,192.730064188,0.0,91.7998,100.930264188
 06/30  17:00:00,341.12803363,37.2323211494,124.162207147,0.0,32.1804615127,77.5397301883,200.693926334,4.55246846406,49.9818,146.15965787
 06/30  18:00:00,393.934513325,37.09913635,123.17175138,0.0,77.122965704,86.2600435998,326.248369993,8.82084425637,49.9818,267.445725736
 06/30  19:00:00,400.25029422,37.2467158238,122.151269744,0.0,102.647051061,80.1663183927,240.347838393,10.0719140161,33.3212,196.954724377
 06/30  20:00:00,423.514321198,37.0166285885,117.586606358,0.0,115.40909374,92.7192997104,239.6538341,9.85268957526,33.3212,196.479944525
 06/30  21:00:00,413.195525491,36.8153489061,118.379620815,0.0,102.647051061,94.1340635361,318.463703372,8.63378294643,24.9909,284.839020425
 06/30  22:00:00,359.448256938,37.0718299806,129.724951024,0.0,77.122965704,65.871452062,250.089943271,11.5392998054,16.6606,221.890043466
 06/30  23:00:00,304.402811786,36.9191444311,142.42562865,0.0,38.286128036,48.4199368926,136.995570165,12.4069904271,8.3303,116.258279737
 06/30  24:00:00,267.54288655,35.2980964713,144.675773922,0.0,25.5240853573,30.610668775,104.105026166,0.0248394317684,3.33212,100.748066734
 07/01  01:00:00,262.632289093,34.4438808156,138.493466553,0.0,27.7269238854,30.610668775,77.0927321508,0.0546380041962,3.33212,73.7059741466
 07/01  02:00:00,244.118914414,35.2980964713,136.641908944,0.0,12.7620426787,28.1191506574,71.1115905151,0.216910295361,3.33212,67.5625602197
 07/01  03:00:00,234.202978274,34.4438808156,127.639199673,0.0,12.7620426787,28.1191506574,77.1990691913,0.165595847875,3.33212,73.7013533434
 07/01  04:00:00,230.964023493,35.2980964713,117.131510209,0.0,12.7620426787,28.1191506574,112.710546598,10.808943489,3.33212,98.5694831087
 07/01  05:00:00,246.72012042,34.4438808156,121.372862678,0.0,12.7620426787,28.1191506574,144.89549175,18.1380554268,8.3303,118.427136324
 07/01  06:00:00,313.498463253,35.2980964713,123.324253375,0.0,42.6918050922,54.3732441037,191.532889857,4.53225769129,16.6606,170.340032166
 07/01  07:00:00,336.687987274,36.360370767,101.506211774,0.0,42.6918050922,86.1019271793,332.133077565,16.5968263862,24.9909,290.545351179
 07/01  08:00:00,411.624309365,36.3204800486,135.366076889,0.0,57.6566862989,112.030105488,451.102480997,6.5471123692,33.3212,411.234168628
 07/01  09:00:00,381.947816167,36.7497923322,152.074215334,0.0,57.6566862989,83.6599452969,361.813456944,0.0,66.8089,295.004556944
 07/01  10:00:00,327.294470634,36.9351177869,151.440124418,0.0,42.6918050922,68.9656133826,309.039982655,0.0,83.4695,225.570482655
 07/01  11:00:00,318.372069227,37.0806021964,150.742014833,0.0,34.9340096728,67.7198543238,262.921839241,0.0,83.4695,179.452339241
 07/01  12:00:00,317.290780824,37.1612332007,150.34991389,0.0,34.9340096728,67.7198543238,221.183224632,0.0,83.4695,137.713724632
 07/01  13:00:00,307.374435606,37.0708494697,150.240500974,0.0,34.9340096728,57.9733543238,206.137590962,0.0,75.1392,130.998390962
 07/01  14:00:00,307.78125009,37.0665686398,150.649042101,0.0,34.9340096728,57.9733543238,204.204435049,0.0,66.8089,137.395535049
 07/01  15:00:00,306.073251643,37.1143994294,148.919346382,0.0,34.9340096728,57.9733543238,205.99336632,0.0,75.1392,130.85416632
 07/01  16:00:00,332.836746531,37.0056629789,146.56298307,0.0,34.9340096728,62.9068543238,192.815288247,0.0,91.7998,101.015488247
 07/01  17:00:00,358.959418976,36.6731777168,145.347145344,0.0,34.9340096728,72.2186844194,178.971902558,5.92423420417,49.9818,123.065868353
 07/01  18:00:00,423.769453134,36.929083876,143.605300598,0.0,87.0357390804,86.2600435998,205.798806498,9.21696502968,49.9818,146.600041469
 07/01  19:00:00,418.103555522,36.7108538288,143.372298596,0.0,102.000620287,77.6748002752,240.110622498,10.2194854178,33.3212,196.56993708
 07/01  20:00:00,430.510333458,36.6433282733,141.799217857,0.0,102.000620287,88.9820225341,240.518766067,10.8633254321,33.3212,196.334240635
 07/01  21:00:00,434.976276138,36.6605662683,142.068400876,0.0,102.000620287,91.6425454185,233.004713996,11.4469926031,24.9909,196.566821393
 07/01  22:00:00,383.241720235,36.5417933505,143.721190172,0.0,87.0357390804,65.871452062,310.573635069,11.9804124415,16.6606,281.932622628
 07/01  23:00:00,310.974268019,36.4383098116,145.12648716,0.0,42.6918050922,48.4199368926,192.012544742,13.7334325166,8.3303,169.948812226
 07/01  24:00:00,255.559367971,34.956410209,130.91911619,0.0,27.7269238854,30.610668775,97.8082122107,0.0516778226167,3.33212,94.424414388
 07/02  01:00:00,261.620370609,34.4438808156,128.304352076,0.0,34.4311606118,33.1021868926,77.207423083,0.108202116636,3.33212,73.7671009664
 07/02  02:00:00,249.676624702,35.2980964713,132.989066307,0.0,19.466279405,30.610668775,77.3350345945,0.243866664106,3.33212,73.7590479304
 07/02  03:00:00,244.972744742,34.4438808156,129.168830887,0.0,19.466279405,30.610668775,77.2592446243,0.161507222569,3.33212,73.7656174018
 07/02  04:00:00,255.895201735,35.2980964713,132.582354862,0.0,19.466279405,30.610668775,101.140772512,0.353717577031,3.33212,97.454934935
 07/02  05:00:00,263.263524783,34.4427856851,128.601685464,0.0,19.466279405,30.610668775,128.155360039,0.198688759052,8.3303,119.626371279
 07/02  06:00:00,323.178340187,35.2964242315,132.867348849,0.0,42.6918050922,54.3732441037,187.741053288,0.445879496001,16.6606,170.634573792
 07/02  07:00:00,388.884503552,36.4764966479,144.316761836,0.0,49.3960418185,88.5934452969,332.269316235,17.0651262305,24.9909,290.213290005
 07/02  08:00:00,421.981904299,36.2804276098,145.766380413,0.0,57.6566862989,112.030105488,451.820144706,6.95847421855,33.3212,411.540470487
 07/02  09:00:00,365.327734974,36.7346467732,144.725165425,0.0,50.9524495726,81.1684271793,360.970584387,0.0,66.8089,294.161684387
 07/02  10:00:00,318.707135294,37.1216087604,142.689494793,0.0,42.6918050922,68.9656133826,309.14476311,0.0,83.4695,225.67526311
 07/02  11:00:00,316.80184706,37.0981325829,144.560031278,0.0,38.286128036,68.9656133826,262.81883815,0.0,83.4695,179.34933815
 07/02  12:00:00,318.061353163,37.1510678882,146.540837676,0.0,38.286128036,68.9656133826,220.821651664,0.0,83.4695,137.352151664
 07/02  13:00:00,300.057450513,37.0302502886,147.614614573,0.0,31.5818913096,56.727595265,205.945434289,0.0,75.1392,130.806234289
 07/02  14:00:00,301.158375193,37.0532864095,148.672750948,0.0,31.5818913096,56.727595265,197.330375329,0.0155213483036,66.8089,130.505953981
 07/02  15:00:00,298.695113255,37.08625377,146.163038219,0.0,31.5818913096,56.727595265,205.692537522,0.0463750329176,75.1392,130.506962489
 07/02  16:00:00,326.591925462,36.8912620529,145.020308694,0.0,31.5818913096,61.661095265,188.628520977,0.00359644800068,91.7998,96.8251245292
 07/02  17:00:00,353.794895517,36.3345195635,145.114841011,0.0,31.5818913096,70.9729253606,181.927262641,6.69422185417,49.9818,125.251240787
 07/02  18:00:00,414.79890621,36.4419436753,144.319517011,0.0,80.3315023541,83.7685254822,207.88205463,9.54711415059,49.9818,148.353140479
 07/02  19:00:00,418.211653441,36.4893709413,143.649868285,0.0,102.000620287,77.6748002752,239.043136248,10.4349255187,33.3212,195.287010729
 07/02  20:00:00,441.318454047,36.4606258986,143.515880048,0.0,108.704857014,91.4735406516,234.019051943,11.0467807,33.3212,189.651071243
 07/02  21:00:00,426.147708248,36.6057279917,142.47759395,0.0,95.2963835608,89.1510273009,232.814463925,11.6268997964,24.9909,196.196664129
 07/02  22:00:00,373.542390342,36.5267141993,143.233519704,0.0,80.3315023541,63.3799339444,310.603142773,12.3290905835,16.6606,281.613452189
 07/02  23:00:00,308.767011028,36.4608398553,142.863655385,0.0,42.6918050922,48.4199368926,192.443465567,16.3937967054,8.3303,167.719368861
 07/02  24:00:00,273.1571973,34.7855670778,139.415778463,0.0,34.4311606118,33.1021868926,99.5066747603,0.0634750976105,3.33212,96.1110796626
 07/03  01:00:00,253.130071266,34.4401889383,138.579263578,0.0,19.418418834,29.3649097162,77.1052559149,0.0992830036165,3.33212,73.6738529113
 07/03  02:00:00,249.209443802,35.2856896573,141.723437199,0.0,12.7620426787,28.1191506574,71.264626628,0.255539447875,3.33212,67.6769671801
 07/03  03:00:00,246.814140488,34.4237959496,140.218385323,0.0,12.7620426787,28.1191506574,77.0115328694,0.154631129431,3.33212,73.52478174
 07/03  04:00:00,255.221438061,35.268879699,141.0975082,0.0,12.7620426787,28.1191506574,98.7533680848,0.385781209133,3.33212,95.0354668757
 07/03  05:00:00,278.877652477,34.4152133043,138.062128897,0.0,25.5240853573,30.610668775,177.403065235,0.216503933852,8.3303,168.856261302
 07/03  06:00:00,366.194212043,35.2731575245,140.733815713,0.0,51.0481707146,78.1489452969,299.170617738,0.455822699415,16.6606,282.054195039
 07/03  07:00:00,418.675495897,36.1801343534,138.128461186,0.0,64.3609230253,109.708623606,425.710960894,17.2143175897,24.9909,383.505743305
 07/03  08:00:00,374.067032062,36.1520405918,135.943402906,0.0,51.0481707146,80.7689615957,334.192773042,6.99606149852,33.3212,293.875511544
 07/03  09:00:00,342.732415873,36.719661473,132.20487843,0.0,51.0481707146,71.0224615957,292.035511751,0.0,66.8089,225.226611751
 07/03  10:00:00,292.87173276,36.9137667784,130.875975512,0.0,32.1804615127,65.7244621605,262.301246908,0.0,83.4695,178.831746908
 07/03  11:00:00,292.853833539,37.0469342882,130.031874132,0.0,32.1804615127,65.7244621605,214.374919293,0.000762553412407,83.4695,130.90465674
 07/03  12:00:00,293.515110441,37.1345224018,131.29668478,0.0,32.1804615127,65.7244621605,215.206246436,0.00133446869347,83.4695,131.735411967
 07/03  13:00:00,282.718236436,37.0511648476,130.291258605,0.0,32.1804615127,55.9779621605,211.150012056,0.0,75.1392,136.010812056
 07/03  14:00:00,280.640635684,37.0575254826,128.193621829,0.0,32.1804615127,55.9779621605,195.647759472,0.0,66.8089,128.838859472
 07/03  15:00:00,278.809920513,37.1283888833,126.351674112,0.0,32.1804615127,55.9779621605,203.894559917,0.0,75.1392,128.755359917
 07/03  16:00:00,305.864538144,37.3047882724,124.435523076,0.0,32.1804615127,60.9114621605,189.677442088,0.0,91.7998,97.8776420885
 07/03  17:00:00,338.545302382,36.6691969898,123.705513459,0.0,32.1804615127,77.5397301883,201.698425723,5.77081112226,49.9818,145.945814601
 07/03  18:00:00,386.020794739,36.6552290616,116.905602996,0.0,77.122965704,86.2600435998,322.662156752,7.48654567717,49.9818,265.193811074
 07/03  19:00:00,392.484566214,36.6678120479,115.543703578,0.0,102.647051061,80.1663183927,233.162327022,7.30844135415,33.3212,192.532685668
 07/03  20:00:00,419.390721292,36.6344314377,114.231975491,0.0,115.40909374,92.7192997104,235.477946342,7.79547818703,33.3212,194.361268155
 07/03  21:00:00,408.762915404,36.7713582568,112.723230885,0.0,102.647051061,94.1340635361,323.683884612,9.29546532063,24.9909,289.397519291
 07/03  22:00:00,343.051523029,36.7906412953,113.540145507,0.0,77.122965704,65.871452062,242.914567842,10.0043159708,16.6606,216.249651871
 07/03  23:00:00,275.129179994,36.6950150874,113.581255058,0.0,38.286128036,48.4199368926,135.574829076,11.1085834383,8.3303,116.135945638
 07/03  24:00:00,267.864090808,34.7855670778,145.556742475,0.0,25.5240853573,30.610668775,97.7638452295,0.0589038989896,3.33212,94.3728213305
 07/04  01:00:00,273.362887108,34.4438808156,139.978453474,0.0,34.4311606118,33.1021868926,77.1716472768,0.10636896734,3.33212,73.7331583094
 07/04  02:00:00,252.50497609,35.2969075264,135.797354429,0.0,19.466279405,30.610668775,77.3483977405,0.283086765998,3.33212,73.7331909745
 07/04  03:00:00,245.62418722,34.4334240672,129.82386375,0.0,19.466279405,30.610668775,77.2320926712,0.171817438232,3.33212,73.7281552329
 07/04  04:00:00,257.335158896,35.2805365587,134.025637743,0.0,19.466279405,30.610668775,98.0266717664,0.360013970086,3.33212,94.3345377963
 07/04  05:00:00,266.629113781,34.4217609996,131.961747578,0.0,19.466279405,30.610668775,131.198399558,0.201289656132,8.3303,122.666809901
 07/04  06:00:00,328.604173549,35.2736942034,135.503603461,0.0,42.6918050922,54.3732441037,187.554310793,0.445151286247,16.6606,170.448559506
