Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  07:00:00,383.963619349,36.4590821884,139.400804153,0.0,49.3960418185,88.5934452969,323.944334923,17.2044151918,24.9909,281.749019731
 07/04  08:00:00,414.835301004,36.2291135638,138.634982474,0.0,57.6566862989,112.030105488,450.320509952,6.95142298745,33.3212,410.047886965
 07/04  09:00:00,356.092979509,36.7115908194,135.475989729,0.0,50.9524495726,81.1684271793,360.325754894,0.0,66.8089,293.516854894
 07/04  10:00:00,307.386859436,37.0553396657,131.401772711,0.0,42.6918050922,68.9656133826,308.803190739,0.0,83.4695,225.333690739
 07/04  11:00:00,298.625595242,37.0789225604,126.360322794,0.0,38.286128036,68.9656133826,262.620019417,0.0,83.4695,179.150519417
 07/04  12:00:00,294.655624598,37.141036151,123.110936648,0.0,38.286128036,68.9656133826,219.28346361,0.0,83.4695,135.81396361
 07/04  13:00:00,274.20737862,37.0250783777,121.846103785,0.0,31.5818913096,56.727595265,207.281515482,0.0,75.1392,132.142315482
 07/04  14:00:00,270.51350454,36.9269690384,118.893079721,0.0,31.5818913096,56.727595265,197.201854868,0.000958265814572,66.8089,130.391996602
 07/04  15:00:00,268.823485362,36.9646212859,116.956593883,0.0,31.5818913096,56.727595265,205.227307471,0.138495691084,75.1392,129.94961178
 07/04  16:00:00,306.506543753,36.9244194071,125.107465414,0.0,31.5818913096,61.661095265,186.760808734,0.0,91.7998,94.9610087342
 07/04  17:00:00,339.705361306,36.4820087053,130.781754642,0.0,31.5818913096,70.9729253606,179.094627782,6.18558377856,49.9818,122.927244004
 07/04  18:00:00,400.04165796,36.6171737101,129.294524636,0.0,80.3315023541,83.7685254822,205.796740872,9.58655045493,49.9818,146.228390417
 07/04  19:00:00,402.771269828,36.6768818799,127.886110851,0.0,102.000620287,77.6748002752,239.725523399,10.4666429629,33.3212,195.937680436
 07/04  20:00:00,424.254449375,36.6331750065,126.190739253,0.0,108.704857014,91.4735406516,232.886099772,11.0683637103,33.3212,188.496536062
 07/04  21:00:00,406.649124374,36.7924755171,122.735541459,0.0,95.2963835608,89.1510273009,232.579618527,11.6521907349,24.9909,195.936527793
 07/04  22:00:00,354.279240252,36.6640360705,123.78217493,0.0,80.3315023541,63.3799339444,309.831174958,12.1682938019,16.6606,281.002281156
 07/04  23:00:00,294.93560386,36.5566683091,128.891385561,0.0,42.6918050922,48.4199368926,184.89896425,14.0669678298,8.3303,162.50169642
 07/04  24:00:00,279.008204273,34.7855670778,145.219910139,0.0,34.4311606118,33.1021868926,104.123812375,0.0541722858156,3.33212,100.737520089
 07/05  01:00:00,259.095300275,34.4421063037,144.506432299,0.0,19.418418834,29.3649097162,70.9253436668,0.0870049715367,3.33212,67.5062186953
 07/05  02:00:00,254.22550365,35.2893551498,146.69810613,0.0,12.7620426787,28.1191506574,77.2390584286,0.267588684931,3.33212,73.6393497437
 07/05  03:00:00,253.628436953,34.4286598556,146.984996189,0.0,12.7620426787,28.1191506574,77.1240322569,0.15431986954,3.33212,73.6375923873
 07/05  04:00:00,261.52507115,35.2761243379,147.320015977,0.0,12.7620426787,28.1191506574,98.0227914125,0.374322348919,3.33212,94.3163490635
 07/05  05:00:00,287.501040223,34.4222802143,146.602661565,0.0,25.5240853573,30.610668775,171.148575073,0.215080364718,8.3303,162.603194708
 07/05  06:00:00,371.767513701,35.2824012078,146.237183881,0.0,51.0481707146,78.1489452969,300.222767338,0.446600242164,16.6606,283.115567096
 07/05  07:00:00,407.567707907,36.3199721854,126.811542047,0.0,64.3609230253,109.708623606,422.511997363,17.1402138662,24.9909,380.380883496
 07/05  08:00:00,360.661277429,36.3557489448,122.313458992,0.0,51.0481707146,80.7689615957,333.429028102,6.86200082412,33.3212,293.245827278
 07/05  09:00:00,328.044874625,36.673416894,118.390769176,0.0,51.0481707146,71.0224615957,291.703836213,0.0,66.8089,224.894936213
 07/05  10:00:00,279.327420564,36.9264510394,117.612437977,0.0,32.1804615127,65.7244621605,257.730620446,0.0,83.4695,174.261120446
 07/05  11:00:00,282.737597053,37.2378725025,119.662889598,0.0,32.1804615127,65.7244621605,218.440627128,0.0,83.4695,134.971127128
 07/05  12:00:00,285.65847483,37.9641433585,122.547698077,0.0,32.1804615127,65.7244621605,214.107101692,0.0,83.4695,130.637601692
 07/05  13:00:00,277.93011986,38.4013121739,124.070820933,0.0,32.1804615127,55.9779621605,205.631882118,0.0,75.1392,130.492682118
 07/05  14:00:00,278.751010736,39.2059237312,124.070820933,0.0,32.1804615127,55.9779621605,197.160727901,0.0,66.8089,130.351827901
 07/05  15:00:00,280.073545464,40.5249146597,124.070820933,0.0,32.1804615127,55.9779621605,205.506504677,0.0,75.1392,130.367304677
 07/05  16:00:00,313.028460858,43.1624396567,125.136617667,0.0,32.1804615127,60.9114621605,186.275295916,0.0,91.7998,94.4754959156
 07/05  17:00:00,344.84493882,40.4547091258,124.634613919,0.0,32.1804615127,77.5397301883,195.800091374,0.0,49.9818,145.818291374
 07/05  18:00:00,396.849965176,40.3673584905,122.800857506,0.0,77.122965704,86.2600435998,310.94868626,0.558107750192,49.9818,260.40877851
 07/05  19:00:00,402.416016416,39.742952458,121.178185761,0.0,102.647051061,80.1663183927,230.489074327,2.65092427412,33.3212,194.516950053
 07/05  20:00:00,425.663173589,38.4326214053,117.683576324,0.0,115.40909374,92.7192997104,234.691796312,5.54819279108,33.3212,195.822403521
 07/05  21:00:00,411.353223296,37.5961774459,114.016147493,0.0,102.647051061,94.1340635361,315.793090053,9.01289786028,24.9909,281.789292192
 07/05  22:00:00,341.881973227,37.0838075484,111.706837679,0.0,77.122965704,65.871452062,243.104563143,11.2075457825,16.6606,215.236417361
 07/05  23:00:00,273.20409897,36.6506868843,112.548668857,0.0,38.286128036,48.4199368926,140.116619949,9.51337331312,8.3303,122.272946636
 07/05  24:00:00,265.88149258,35.1272533401,143.230818316,0.0,25.5240853573,30.610668775,97.8759585211,0.019724204841,3.33212,94.5241143162
 07/06  01:00:00,261.740257443,34.4438808156,147.123368663,0.0,19.418418834,29.3649097162,70.8724154349,0.0476670839375,3.33212,67.4926283509
 07/06  02:00:00,253.615780669,35.2980964713,146.070340908,0.0,12.7620426787,28.1191506574,77.1401331658,0.184096859821,3.33212,73.623916306
 07/06  03:00:00,251.221151524,34.4438808156,144.568207733,0.0,12.7620426787,28.1191506574,77.0974359458,0.143007337334,3.33212,73.6223086085
 07/06  04:00:00,258.038842766,35.2980964713,143.841260827,0.0,12.7620426787,28.1191506574,97.9595096423,0.3353393846,3.33212,94.2920502577
 07/06  05:00:00,282.528458789,34.4438808156,141.647883979,0.0,25.5240853573,30.610668775,171.023986158,0.174251474796,8.3303,162.519434683
 07/06  06:00:00,367.370782993,35.2980964713,141.864839322,0.0,51.0481707146,78.1489452969,298.182131983,0.360024071081,16.6606,281.161507912
 07/06  07:00:00,402.283670205,36.40268299,121.473556249,0.0,64.3609230253,109.708623606,421.56496601,16.5830879041,24.9909,379.990978106
 07/06  08:00:00,355.467964336,36.4067918075,117.415336327,0.0,51.0481707146,80.7689615957,334.136782245,6.3757472908,33.3212,294.439834954
 07/06  09:00:00,324.561224492,36.7255900752,114.415073245,0.0,51.0481707146,71.0224615957,284.275408707,0.0,66.8089,217.466508707
 07/06  10:00:00,278.431642767,37.1900799132,116.074013951,0.0,32.1804615127,65.7244621605,262.020423253,0.0,83.4695,178.550923253
 07/06  11:00:00,281.230618184,37.5464102845,117.857985746,0.0,32.1804615127,65.7244621605,214.217386595,0.0,83.4695,130.747886595
 07/06  12:00:00,284.504941054,38.6396173795,120.724048838,0.0,32.1804615127,65.7244621605,217.86873378,0.0,83.4695,134.39923378
 07/06  13:00:00,277.785488963,39.0149975403,123.308919609,0.0,32.1804615127,55.9779621605,204.036797465,0.0,75.1392,128.897597465
 07/06  14:00:00,278.089047518,38.5435004946,124.070820933,0.0,32.1804615127,55.9779621605,194.892649333,0.0,66.8089,128.083749333
 07/06  15:00:00,278.551657813,37.9556684721,125.136617667,0.0,32.1804615127,55.9779621605,205.443164786,0.0,75.1392,130.303964786
 07/06  16:00:00,308.726978374,38.1238180268,125.897160181,0.0,32.1804615127,60.9114621605,192.551787572,0.0,91.7998,100.751987572
 07/06  17:00:00,341.865335636,37.2983441998,124.832227792,0.0,32.1804615127,77.5397301883,193.01107844,3.90546031445,49.9818,139.123818125
 07/06  18:00:00,395.058393269,37.31433807,124.070820933,0.0,77.122965704,86.2600435998,323.815061108,7.94170951954,49.9818,265.891551589
 07/06  19:00:00,400.720827939,37.2927860965,121.939072917,0.0,102.647051061,80.1663183927,232.186219548,9.49122619059,33.3212,189.373793357
 07/06  20:00:00,424.470314277,37.0523644722,117.891929874,0.0,115.40909374,92.7192997104,237.973005337,9.1831135545,33.3212,195.468691783
 07/06  21:00:00,411.481825633,36.90181434,115.57014992,0.0,102.647051061,94.1340635361,315.111069986,8.59541195214,24.9909,281.524758034
 07/06  22:00:00,349.57437297,36.9718618263,121.33934946,0.0,77.122965704,65.871452062,242.139879381,10.4209725708,16.6606,215.05830681
 07/06  23:00:00,281.77204302,36.8007308365,121.564887828,0.0,38.286128036,48.4199368926,139.195298645,11.2293255354,8.3303,119.63567311
 07/06  24:00:00,268.936450377,35.2980964713,146.071550976,0.0,25.5240853573,30.610668775,100.352254709,0.0164870214084,3.33212,97.0036476872
 07/07  01:00:00,264.586583195,34.4438808156,149.952000394,0.0,19.418418834,29.3649097162,70.8560190137,0.0445151694257,3.33212,67.4793838443
 07/07  02:00:00,256.378312495,35.2980964713,148.812121353,0.0,12.7620426787,28.1191506574,77.1195561983,0.178063651698,3.33212,73.6093725466
 07/07  03:00:00,254.349426766,34.4438808156,147.672420241,0.0,12.7620426787,28.1191506574,75.1784157532,0.13684835413,3.33212,71.7094473991
 07/07  04:00:00,261.94806637,35.2980964713,146.865882628,0.0,12.7620426787,28.1191506574,99.8864585999,0.357796659322,3.33212,96.1965419405
 07/07  05:00:00,287.623232361,34.4438808156,145.828417607,0.0,25.5240853573,30.610668775,170.945347405,0.176431602488,8.3303,162.438615803
 07/07  06:00:00,371.427948415,35.2980964713,144.908640888,0.0,51.0481707146,78.1489452969,297.89930832,0.359471972391,16.6606,280.879236347
 07/07  07:00:00,404.348921369,36.4496558904,122.172775126,0.0,64.3609230253,109.708623606,413.748979322,16.5337879151,24.9909,372.224291407
 07/07  08:00:00,359.193014424,36.452479694,119.963449485,0.0,51.0481707146,80.7689615957,332.282682572,6.30886966085,33.3212,292.652612911
 07/07  09:00:00,325.993842448,36.7406472431,116.03791723,0.0,51.0481707146,71.0224615957,291.338349957,0.0,66.8089,224.529449957
 07/07  10:00:00,280.589492862,37.239997009,118.163954798,0.0,32.1804615127,65.7244621605,261.947092721,0.0,83.4695,178.477592721
 07/07  11:00:00,284.808881669,37.4729348886,121.482097152,0.0,32.1804615127,65.7244621605,214.166310487,0.0,83.4695,130.696810487
 07/07  12:00:00,285.163951838,37.7780684512,122.242538321,0.0,32.1804615127,65.7244621605,214.027247939,0.0,83.4695,130.557747939
 07/07  13:00:00,275.252792416,37.5798394474,122.242538321,0.0,32.1804615127,55.9779621605,205.55292334,0.0,75.1392,130.41372334
 07/07  14:00:00,276.543322972,37.7861177811,123.308919609,0.0,32.1804615127,55.9779621605,197.075760772,0.0,66.8089,130.266860772
 07/07  15:00:00,277.904319956,38.3812042884,124.070820933,0.0,32.1804615127,55.9779621605,205.408752364,0.0,75.1392,130.269552364
 07/07  16:00:00,307.567542047,38.796422274,124.070820933,0.0,32.1804615127,60.9114621605,186.222214664,0.0,91.7998,94.422414664
 07/07  17:00:00,340.395394273,37.6676587059,123.00420584,0.0,32.1804615127,77.5397301883,198.289852436,2.62096693298,49.9818,145.687085503
 07/07  18:00:00,392.624697509,37.793291257,121.178185761,0.0,77.122965704,86.2600435998,313.790624372,5.76185275763,49.9818,258.046971615
 07/07  19:00:00,398.483239729,37.6513785173,119.995091587,0.0,102.647051061,80.1663183927,237.368015995,8.01395616524,33.3212,196.03285983
 07/07  20:00:00,423.138147212,37.2197307628,116.968623754,0.0,115.40909374,92.7192997104,231.889116902,9.97936729705,33.3212,188.588549605
 07/07  21:00:00,410.934499766,37.0352306741,114.636085603,0.0,102.647051061,94.1340635361,315.760900809,9.47207151852,24.9909,281.297929291
 07/07  22:00:00,345.395145093,36.9385630981,117.123535836,0.0,77.122965704,65.871452062,241.823122517,10.2355555672,16.6606,214.92696695
 07/07  23:00:00,285.396822245,36.8859154695,124.200428776,0.0,38.286128036,48.4199368926,142.39344561,11.6688877366,8.3303,122.394257874
 07/07  24:00:00,262.634139676,35.2980964713,139.790121652,0.0,25.5240853573,30.610668775,97.5966347621,0.011562287299,3.33212,94.2529524748
 07/08  01:00:00,257.142501739,34.4438808156,133.031359315,0.0,27.7269238854,30.610668775,70.8388955303,0.0396422938357,3.33212,67.4671332365
 07/08  02:00:00,244.046673937,35.2980964713,136.565344904,0.0,12.7620426787,28.1191506574,77.0988616257,0.171786131545,3.33212,73.5949554942
 07/08  03:00:00,237.133860101,34.4438808156,130.549818485,0.0,12.7620426787,28.1191506574,70.937464977,0.14371795712,3.33212,67.4616270199
 07/08  04:00:00,244.956702378,35.2980964713,130.88466789,0.0,12.7620426787,28.1191506574,100.165612744,0.308902747967,3.33212,96.5245899965
 07/08  05:00:00,250.685651474,34.4438808156,125.281494365,0.0,12.7620426787,28.1191506574,128.523547175,0.165194552507,8.3303,120.028052623
 07/08  06:00:00,309.257786134,35.2980964713,116.476789051,0.0,42.6918050922,54.3732441037,179.932947607,0.365105783602,16.6606,162.907241823
 07/08  07:00:00,336.661261608,36.3914831261,101.436628214,0.0,42.6918050922,86.1019271793,324.125287519,16.790000849,24.9909,282.34438667
 07/08  08:00:00,392.440536908,36.4267452963,116.090695537,0.0,57.6566862989,112.030105488,445.064481364,6.49954322055,33.3212,405.243738144
 07/08  09:00:00,376.228604575,36.7690239852,146.368818304,0.0,57.6566862989,83.6599452969,358.746014371,0.0,66.8089,291.937114371
 07/08  10:00:00,327.009248588,37.056785045,151.084105779,0.0,42.6918050922,68.9656133826,304.702780217,0.0,83.4695,221.233280217
 07/08  11:00:00,317.795570805,37.1495463422,150.132063226,0.0,34.9340096728,67.7198543238,258.431329301,0.0,83.4695,174.961829301
 07/08  12:00:00,314.936454264,37.2105089304,147.968168347,0.0,34.9340096728,67.7198543238,220.823675147,0.0,83.4695,137.354175147
 07/08  13:00:00,303.249765956,37.1239808839,146.06551651,0.0,34.9340096728,57.9733543238,205.809824301,0.0,75.1392,130.670624301
 07/08  14:00:00,304.278142777,37.1118133858,147.08336417,0.0,34.9340096728,57.9733543238,197.316059332,0.0,66.8089,130.507159332
 07/08  15:00:00,304.146212278,37.1704926451,146.886057545,0.0,34.9340096728,57.9733543238,205.646907361,0.0,75.1392,130.507707361
 07/08  16:00:00,332.325247069,37.1070141718,145.87526298,0.0,34.9340096728,62.9068543238,186.311828242,0.0,91.7998,94.5120282415
 07/08  17:00:00,361.449893327,36.7450574064,147.667876672,0.0,34.9340096728,72.2186844194,178.222101808,5.49632276952,49.9818,122.743979039
 07/08  18:00:00,429.462672311,37.0547561153,149.068083055,0.0,87.0357390804,86.2600435998,204.993416393,8.88521475463,49.9818,146.126401639
 07/08  19:00:00,424.179072801,36.820930542,149.207472402,0.0,102.000620287,77.6748002752,238.927382688,9.92276198714,33.3212,195.683420701
 07/08  20:00:00,433.280485239,36.7151566993,144.429062797,0.0,102.000620287,88.9820225341,232.454443702,10.6529989726,33.3212,188.480244729
 07/08  21:00:00,436.635634795,36.7376239183,143.630564305,0.0,102.000620287,91.6425454185,229.83878096,11.2271019308,24.9909,193.620779029
 07/08  22:00:00,383.554918368,36.5834506338,143.991133808,0.0,87.0357390804,65.871452062,306.316167926,11.7939036316,16.6606,277.861664294
 07/08  23:00:00,310.155414784,36.4656820788,144.282316613,0.0,42.6918050922,48.4199368926,187.032255952,12.4207853299,8.3303,166.281170622
 07/08  24:00:00,258.029114138,35.2980964713,133.052224226,0.0,27.7269238854,30.610668775,97.6014496332,0.0265437628142,3.33212,94.2427858704
 07/09  01:00:00,258.902628093,34.4438808156,125.602672807,0.0,34.4311606118,33.1021868926,77.0543456033,0.0630418780057,3.33212,73.6591837253
 07/09  02:00:00,234.030667195,35.2980964713,117.610300773,0.0,19.466279405,30.610668775,71.0892119681,0.237249759974,3.33212,67.5198422081
 07/09  03:00:00,237.527480739,34.4438808156,121.787123834,0.0,19.466279405,30.610668775,77.1221804576,0.134386504838,3.33212,73.6556739527
 07/09  04:00:00,246.356903896,35.2980964713,123.140291728,0.0,19.466279405,30.610668775,97.8648448768,0.330182563469,3.33212,94.2025423134
 07/09  05:00:00,258.282658338,34.4438808156,123.753249857,0.0,19.466279405,30.610668775,125.681714279,0.17919848238,8.3303,117.172215796
 07/09  06:00:00,317.24133254,35.2980964713,124.323005411,0.0,42.6918050922,54.3732441037,185.833157009,0.399883740817,16.6606,168.772673268
 07/09  07:00:00,388.047308362,36.4424158459,143.521973864,0.0,49.3960418185,88.5934452969,322.505555703,17.1733258496,24.9909,280.341329853
 07/09  08:00:00,416.982767907,36.3144111044,140.702921906,0.0,57.6566862989,112.030105488,446.795354806,6.81263869655,33.3212,406.661516109
 07/09  09:00:00,357.365049417,36.7941724748,136.628851307,0.0,50.9524495726,81.1684271793,356.305535447,0.0,66.8089,289.496635447
 07/09  10:00:00,306.286988767,37.2017254406,130.11348255,0.0,42.6918050922,68.9656133826,303.092543064,0.0,83.4695,219.623043064
 07/09  11:00:00,301.046750623,37.1657324142,128.661901408,0.0,38.286128036,68.9656133826,262.163160614,0.0,83.4695,178.693660614
 07/09  12:00:00,302.589412643,37.2240972104,130.912561808,0.0,38.286128036,68.9656133826,213.970377167,0.0,83.4695,130.500877167
 07/09  13:00:00,283.986557901,37.1100926713,131.356866005,0.0,31.5818913096,56.727595265,205.629958258,0.0,75.1392,130.490758258
 07/09  14:00:00,283.010050946,37.0928444296,130.38697598,0.0,31.5818913096,56.727595265,197.000083379,0.0,66.8089,130.191183379
 07/09  15:00:00,286.002450425,37.1530575874,133.321002397,0.0,31.5818913096,56.727595265,201.316931293,0.0,75.1392,126.177731293
 07/09  16:00:00,318.80554747,37.155839744,136.865227057,0.0,31.5818913096,61.661095265,190.060527202,0.0,91.7998,98.2607272024
 07/09  17:00:00,347.354054306,36.716226266,138.149709062,0.0,31.5818913096,70.9729253606,175.39130518,5.63369620535,49.9818,119.775808975
 07/09  18:00:00,406.417890223,36.8466468628,135.386920098,0.0,80.3315023541,83.7685254822,201.972343513,9.06821725194,49.9818,142.922326261
 07/09  19:00:00,405.422720561,36.97016945,130.172382935,0.0,102.000620287,77.6748002752,237.984400397,9.98883160731,33.3212,194.67436879
 07/09  20:00:00,424.065966499,36.9139528858,125.640623096,0.0,108.704857014,91.4735406516,231.868782811,10.6166320938,33.3212,187.930950717
 07/09  21:00:00,409.769880174,37.0744479717,125.501067849,0.0,95.2963835608,89.1510273009,224.559336686,11.1994010702,24.9909,188.369035616
 07/09  22:00:00,357.832512715,36.9083032238,127.047898258,0.0,80.3315023541,63.3799339444,307.996858804,11.7306949994,16.6606,279.605563805
 07/09  23:00:00,295.383578546,36.743965882,129.106929398,0.0,42.6918050922,48.4199368926,182.731744162,12.3051276703,8.3303,162.096316492
 07/09  24:00:00,284.873520609,35.2980964713,150.522896295,0.0,34.4311606118,33.1021868926,97.6484121909,0.0166202757559,3.33212,94.2996719151
 07/10  01:00:00,269.270807937,34.4438808156,154.613201353,0.0,19.418418834,29.3649097162,76.948746081,0.0448749478748,3.33212,73.5717511331
 07/10  02:00:00,263.38725934,35.2980964713,155.788683415,0.0,12.7620426787,28.1191506574,70.9497401025,0.176178476747,3.33212,67.4414416257
 07/10  03:00:00,260.007675189,34.4438808156,153.300258957,0.0,12.7620426787,28.1191506574,77.0367805744,0.136291942218,3.33212,73.5683686322
 07/10  04:00:00,267.38466551,35.2980964713,153.092670167,0.0,12.7620426787,28.1191506574,97.87976829,0.35237595602,3.33212,94.195272334
 07/10  05:00:00,294.063645354,34.4438808156,153.07057612,0.0,25.5240853573,30.610668775,170.738634765,0.197802989183,8.3303,162.210531776
 07/10  06:00:00,379.485491749,35.2980964713,153.869174304,0.0,51.0481707146,78.1489452969,297.149728286,0.412244061234,16.6606,280.076884224
 07/10  07:00:00,416.287368784,36.5071296231,135.298642773,0.0,64.3609230253,109.708623606,412.389692752,16.7711171782,24.9909,370.627675573
 07/10  08:00:00,369.891483521,36.5278439372,131.288426513,0.0,51.0481707146,80.7689615957,331.57907887,6.44016283915,33.3212,291.817716031
 07/10  09:00:00,340.392643098,36.8262146795,129.644885447,0.0,51.0481707146,71.0224615957,283.733641392,0.0,66.8089,216.924741392
 07/10  10:00:00,289.674277201,37.0718067983,127.886747862,0.0,32.1804615127,65.7244621605,261.660023281,0.0,83.4695,178.190523281
 07/10  11:00:00,283.791565832,36.9356506335,122.145424216,0.0,32.1804615127,65.7244621605,214.022337179,0.0,83.4695,130.552837179
 07/10  12:00:00,285.368870937,37.1249371344,123.308919609,0.0,32.1804615127,65.7244621605,213.873731871,0.0,83.4695,130.404231871
 07/10  13:00:00,277.842994558,37.2636868043,125.136617667,0.0,32.1804615127,55.9779621605,205.440937691,0.0,75.1392,130.301737691
 07/10  14:00:00,282.070674807,38.2596183,128.343089931,0.0,32.1804615127,55.9779621605,190.44776874,0.0,66.8089,123.63886874
 07/10  15:00:00,288.25090073,41.4225331777,131.34421245,0.0,32.1804615127,55.9779621605,205.285102285,0.0,75.1392,130.145902285
 07/10  16:00:00,324.279218729,47.3151696038,132.224080439,0.0,32.1804615127,60.9114621605,186.149512608,0.0,91.7998,94.3497126079
 07/10  17:00:00,354.129534643,42.1408987062,132.224080439,0.0,32.1804615127,77.5397301883,195.481875486,0.0,49.9818,145.500075486
 07/10  18:00:00,407.791127594,44.3217357425,129.756265419,0.0,77.122965704,86.2600435998,307.373249707,0.0,49.9818,257.391449707
 07/10  19:00:00,413.152860177,47.3129572456,124.286231057,0.0,102.647051061,80.1663183927,229.025719298,0.0,33.3212,195.704519298
 07/10  20:00:00,437.573764695,46.5614721455,118.632957109,0.0,115.40909374,92.7192997104,221.594431054,0.0166185040526,33.3212,188.25661255
 07/10  21:00:00,417.549652916,42.7180681316,115.057749556,0.0,102.647051061,94.1340635361,306.581954912,1.19646988287,24.9909,280.394585029
 07/10  22:00:00,347.51727845,40.5221041516,113.854610149,0.0,77.122965704,65.871452062,231.853430892,3.63896988748,16.6606,211.553861005
 07/10  23:00:00,275.967070939,38.5325494186,112.339372283,0.0,38.286128036,48.4199368926,133.238394444,6.51292203516,8.3303,118.395172408
 07/10  24:00:00,252.284904171,35.2995012224,129.913053563,0.0,25.5240853573,30.610668775,97.5245030559,0.0,3.33212,94.1923830559
 07/11  01:00:00,261.004891131,34.4440985589,146.357114689,0.0,19.418418834,29.3649097162,70.7704325411,0.00830692869754,3.33212,67.4300056124
 07/11  02:00:00,252.907933116,35.2980964713,145.330296255,0.0,12.7620426787,28.1191506574,76.9735080594,0.0863926206933,3.33212,73.5549954387
 07/11  03:00:00,252.435764781,34.4438808156,145.748871529,0.0,12.7620426787,28.1191506574,70.8394790464,0.0830707702161,3.33212,67.4242882762
 07/11  04:00:00,259.438472933,35.2980964713,144.345191883,0.0,12.7620426787,28.1191506574,97.7688122265,0.262509522525,3.33212,94.174182704
 07/11  05:00:00,285.968415393,34.4438808156,144.166500916,0.0,25.5240853573,30.610668775,170.652928584,0.191072476313,8.3303,162.131556108
 07/11  06:00:00,369.192271485,35.2980964713,142.67047665,0.0,51.0481707146,78.1489452969,296.832229411,0.342280079127,16.6606,279.829349331
 07/11  07:00:00,394.66195589,36.4489823768,113.190347027,0.0,64.3609230253,109.708623606,410.478641386,15.3588811363,24.9909,370.128860249
 07/11  08:00:00,350.485921708,36.5105054443,110.912884811,0.0,51.0481707146,80.7689615957,330.684546429,5.83742883627,33.3212,291.525917593
 07/11  09:00:00,323.877649698,37.4029764492,112.595024628,0.0,51.0481707146,71.0224615957,287.622743435,0.0,66.8089,220.813843435
 07/11  10:00:00,275.400458439,37.9385321491,112.311693177,0.0,32.1804615127,65.7244621605,257.795539514,0.0,83.4695,174.326039514
 07/11  11:00:00,276.225511372,37.8405413928,112.595024628,0.0,32.1804615127,65.7244621605,214.005848716,0.0,83.4695,130.536348716
 07/11  12:00:00,276.433911223,38.0521128017,113.306667468,0.0,32.1804615127,65.7244621605,213.855073463,0.0,83.4695,130.385573463
 07/11  13:00:00,271.541768248,38.7169711971,117.423489352,0.0,32.1804615127,55.9779621605,205.386613269,0.0,75.1392,130.247413269
 07/11  14:00:00,278.687538718,40.7946200662,122.426796601,0.0,32.1804615127,55.9779621605,190.395474179,0.0,66.8089,123.586574179
 07/11  15:00:00,284.861612836,43.1463313614,126.22286145,0.0,32.1804615127,55.9779621605,205.250782231,0.0,75.1392,130.111582231
 07/11  16:00:00,322.496038475,50.9764376518,126.752214491,0.0,32.1804615127,60.9114621605,186.115175748,0.0,91.7998,94.3153757481
 07/11  17:00:00,346.113038453,40.4807391247,125.868776114,0.0,32.1804615127,77.5397301883,195.430028246,0.0,49.9818,145.448228246
 07/11  18:00:00,399.629393139,40.0368770008,125.892429503,0.0,77.122965704,86.2600435998,307.901992904,0.739153090037,49.9818,257.181039814
 07/11  19:00:00,406.373404317,41.9126740504,123.584371506,0.0,102.647051061,80.1663183927,222.740378308,0.830476045802,33.3212,188.588702262
 07/11  20:00:00,435.276638711,44.8600513101,118.632957109,0.0,115.40909374,92.7192997104,225.671126086,0.199292408339,33.3212,192.150633678
 07/11  21:00:00,416.7521881,41.9307111137,115.49014883,0.0,102.647051061,94.1340635361,307.513494868,2.06743312471,24.9909,280.455161744
 07/11  22:00:00,346.914496442,39.9198137847,113.854610149,0.0,77.122965704,65.871452062,231.107618097,4.39165179241,16.6606,210.055366304
 07/11  23:00:00,275.518954005,38.0871138141,112.339372283,0.0,38.286128036,48.4199368926,131.806538894,7.67014226598,8.3303,115.806096628
 07/11  24:00:00,254.575426774,35.2982313829,132.262803706,0.0,25.5240853573,30.610668775,97.5101089784,0.00830075857489,3.33212,94.1696882198
 07/12  01:00:00,261.83087412,34.4438808156,147.187188685,0.0,19.418418834,29.3649097162,76.9133615583,0.034863291639,3.33212,73.5463782667
 07/12  02:00:00,253.62158509,35.2980964713,146.047844957,0.0,12.7620426787,28.1191506574,70.9127721568,0.166017913893,3.33212,67.4146342429
 07/12  03:00:00,252.89510116,34.4438808156,146.212056001,0.0,12.7620426787,28.1191506574,77.0202937666,0.147758963163,3.33212,73.5404148035
 07/12  04:00:00,259.293030584,35.2980964713,145.046004843,0.0,12.7620426787,28.1191506574,97.7545004338,0.278923455309,3.33212,94.1434569785
 07/12  05:00:00,285.618442575,34.4438808156,144.687323262,0.0,25.5240853573,30.610668775,170.534355881,0.144446465088,8.3303,162.059609416
 07/12  06:00:00,368.061682652,35.2980964713,142.523274542,0.0,51.0481707146,78.1489452969,294.222048654,0.312154259741,16.6606,277.249294394
 07/12  07:00:00,395.798029971,36.4182049006,115.796752349,0.0,64.3609230253,109.708623606,411.653892574,16.0857904007,24.9909,370.577202173
 07/12  08:00:00,347.631176751,36.3091358963,109.563294622,0.0,51.0481707146,80.7689615957,322.204565083,4.00719216246,33.3212,284.876172921
 07/12  09:00:00,323.362264241,36.8970971661,112.595024628,0.0,51.0481707146,71.0224615957,290.688983806,0.0,66.8089,223.880083806
 07/12  10:00:00,276.751490538,37.2811963443,114.317533132,0.0,32.1804615127,65.7244621605,254.654978043,0.0,83.4695,171.185478043
 07/12  11:00:00,280.399947278,37.4615718502,117.114619876,0.0,32.1804615127,65.7244621605,213.953743664,0.0,83.4695,130.484243664
 07/12  12:00:00,282.212976916,37.4335786262,119.662889598,0.0,32.1804615127,65.7244621605,213.809688963,0.0,83.4695,130.340188963
 07/12  13:00:00,272.905319586,37.1239952451,120.419069972,0.0,32.1804615127,55.9779621605,205.330112002,0.0,75.1392,130.190912002
 07/12  14:00:00,277.640079085,37.0553625005,126.054593336,0.0,32.1804615127,55.9779621605,190.624056202,0.0,66.8089,123.815156202
 07/12  15:00:00,287.796555749,37.3321195887,135.049162628,0.0,32.1804615127,55.9779621605,204.977990976,0.0,75.1392,129.838790976
 07/12  16:00:00,314.745727246,37.7422414594,132.351531816,0.0,32.1804615127,60.9114621605,186.112069539,0.0,91.7998,94.312269539
 07/12  17:00:00,347.716868441,37.0115476422,131.02787236,0.0,32.1804615127,77.5397301883,200.554160218,5.16723814579,49.9818,145.405122072
 07/12  18:00:00,396.85304779,37.0396552012,127.326777477,0.0,77.122965704,86.2600435998,315.476866274,8.5001454033,49.9818,256.99492087
 07/12  19:00:00,397.48536334,36.997370317,121.120792546,0.0,102.647051061,80.1663183927,230.972284005,9.1404648191,33.3212,188.510619186
 07/12  20:00:00,427.432198015,36.9193367951,120.110180972,0.0,115.40909374,92.7192997104,230.90967752,9.52319775839,33.3212,188.065279762
 07/12  21:00:00,422.080456286,37.1410276152,125.279632545,0.0,102.647051061,94.1340635361,315.92016159,10.9888366511,24.9909,279.940424938
 07/12  22:00:00,357.6166402,37.1027022226,127.448059763,0.0,77.122965704,65.871452062,242.317305115,11.4298472947,16.6606,214.226857821
 07/12  23:00:00,291.56030314,36.8929744603,129.644259181,0.0,38.286128036,48.4199368926,136.125158217,12.0191758775,8.3303,115.775682339
 07/12  24:00:00,263.489681162,35.2980964713,140.644172084,0.0,25.5240853573,30.610668775,97.5067576956,0.0166258821838,3.33212,94.1580118134
 07/13  01:00:00,253.146638987,34.4438808156,138.584624932,0.0,19.418418834,29.3649097162,70.7871778792,0.0498778930699,3.33212,67.4051799861
 07/13  02:00:00,245.915759051,35.2980964713,138.42734049,0.0,12.7620426787,28.1191506574,77.0655354118,0.202842983731,3.33212,73.5305724281
 07/13  03:00:00,240.781853524,34.4438808156,134.188003338,0.0,12.7620426787,28.1191506574,70.8678462334,0.133013269782,3.33212,67.4027129636
 07/13  04:00:00,249.17792114,35.2980964713,135.079531553,0.0,12.7620426787,28.1191506574,97.7535205155,0.300954322307,3.33212,94.1204461932
 07/13  05:00:00,271.447080034,34.4438808156,130.667258627,0.0,25.5240853573,30.610668775,170.481984589,0.159625833182,8.3303,161.992058756
 07/13  06:00:00,358.746549617,35.2980964713,133.334898419,0.0,51.0481707146,78.1489452969,296.353814942,0.340879306327,16.6606,279.352335635
 07/13  07:00:00,418.507902316,36.3015573654,137.866216989,0.0,64.3609230253,109.708623606,410.959180123,16.7963526172,24.9909,369.171927506
 07/13  08:00:00,371.152409983,36.3221770172,132.862285656,0.0,51.0481707146,80.7689615957,326.672421809,6.47995760925,33.3212,286.8712642
 07/13  09:00:00,335.837916198,36.7678350826,125.23079927,0.0,51.0481707146,71.0224615957,287.114810417,0.0,66.8089,220.305910417
 07/13  10:00:00,289.235702403,37.0383662369,127.066702395,0.0,32.1804615127,65.7244621605,254.587041341,0.0,83.4695,171.117541341
 07/13  11:00:00,299.945387954,37.1463071601,136.977648887,0.0,32.1804615127,65.7244621605,213.937769786,0.0,83.4695,130.468269786
 07/13  12:00:00,298.638428738,37.2153408975,136.306110268,0.0,32.1804615127,65.7244621605,213.78292165,0.0,83.4695,130.31342165
 07/13  13:00:00,286.830697103,37.1354983044,134.285367915,0.0,32.1804615127,55.9779621605,205.317022624,0.0,75.1392,130.177822624
 07/13  14:00:00,289.289423331,37.1269939676,136.734755953,0.0,32.1804615127,55.9779621605,190.346111827,0.0,66.8089,123.537211827
 07/13  15:00:00,286.990152212,37.2252704783,134.364220367,0.0,32.1804615127,55.9779621605,205.177796988,0.0,75.1392,130.038596988
 07/13  16:00:00,314.067987178,37.624617664,132.206824541,0.0,32.1804615127,60.9114621605,186.088091877,0.0,91.7998,94.2882918767
 07/13  17:00:00,350.642787121,36.9882397033,133.973637369,0.0,32.1804615127,77.5397301883,200.570099024,5.23821031735,49.9818,145.350088706
 07/13  18:00:00,401.574075223,37.1409666755,131.158446701,0.0,77.122965704,86.2600435998,315.221911916,8.64921666391,49.9818,256.590895252
 07/13  19:00:00,399.276918219,37.0365825271,122.019854376,0.0,102.647051061,80.1663183927,230.298405227,8.39592272446,33.3212,188.581282502
 07/13  20:00:00,426.50524795,36.8500954755,118.568240375,0.0,115.40909374,92.7192997104,228.865076161,7.56762021803,33.3212,187.976255943
 07/13  21:00:00,418.133495869,37.0841773798,122.150424129,0.0,102.647051061,94.1340635361,315.01175237,10.3133921888,24.9909,279.707460181
 07/13  22:00:00,357.871417362,37.168903232,127.615147495,0.0,77.122965704,65.871452062,235.298913619,11.6890687861,16.6606,206.949244833
 07/13  23:00:00,292.354003323,36.9357496974,130.376476159,0.0,38.286128036,48.4199368926,140.957607877,12.1855872726,8.3303,120.441720604
 07/13  24:00:00,265.793458101,35.2980964713,142.930209301,0.0,25.5240853573,30.610668775,92.8834519693,0.0166642611853,3.33212,89.5346677082
 07/14  01:00:00,255.241242893,34.4438808156,140.663994006,0.0,19.418418834,29.3649097162,76.8990360042,0.0466601463806,3.33212,73.5202558578
 07/14  02:00:00,247.404909336,35.2980964713,139.904128863,0.0,12.7620426787,28.1191506574,70.9179251592,0.193309588157,3.33212,67.392495571
 07/14  03:00:00,241.564806873,34.4438808156,134.961464711,0.0,12.7620426787,28.1191506574,76.9979650698,0.148327540126,3.33212,73.5175175297
 07/14  04:00:00,250.385523668,35.2980964713,135.512989917,0.0,12.7620426787,28.1191506574,97.7576370799,0.324997480784,3.33212,94.1005195991
 07/14  05:00:00,271.856500494,34.4438808156,130.292224876,0.0,25.5240853573,30.610668775,167.560757644,0.171671984314,8.3303,159.058785659
 07/14  06:00:00,361.827582759,35.2980964713,135.501272598,0.0,51.0481707146,78.1489452969,291.686560785,0.358333767168,16.6606,274.667627018
 07/14  07:00:00,419.24799665,36.3466253418,137.292744877,0.0,64.3609230253,109.708623606,410.593270399,16.880682111,24.9909,368.721688288
 07/14  08:00:00,371.650393457,36.3625471116,132.307967093,0.0,51.0481707146,80.7689615957,330.653875219,6.51387704434,33.3212,290.818798175
 07/14  09:00:00,338.178969509,36.7696227673,127.549874001,0.0,51.0481707146,71.0224615957,283.204828833,0.0,66.8089,216.395928833
 07/14  10:00:00,284.276280134,36.9332469086,122.780081898,0.0,32.1804615127,65.7244621605,259.522831452,0.0,83.4695,176.053331452
 07/14  11:00:00,283.619158617,37.0790480463,120.724048838,0.0,32.1804615127,65.7244621605,209.084992206,0.0,83.4695,125.615492206
 07/14  12:00:00,287.862080044,37.2038585705,125.504600516,0.0,32.1804615127,65.7244621605,213.753859518,0.0,83.4695,130.284359518
 07/14  13:00:00,280.57889867,37.1421787194,127.989652491,0.0,32.1804615127,55.9779621605,205.254897092,0.0,75.1392,130.115697092
 07/14  14:00:00,281.756722023,37.074939831,129.227022694,0.0,32.1804615127,55.9779621605,190.296495684,0.0,66.8089,123.487595684
 07/14  15:00:00,283.99200896,37.2035609968,131.34421245,0.0,32.1804615127,55.9779621605,205.156332128,0.0,75.1392,130.017132128
 07/14  16:00:00,315.011246919,38.0847761073,132.224080439,0.0,32.1804615127,60.9114621605,186.068412969,0.0,91.7998,94.2686129691
 07/14  17:00:00,349.200717579,37.2387196199,132.224080439,0.0,32.1804615127,77.5397301883,199.154532361,4.37066103808,49.9818,144.802071323
 07/14  18:00:00,401.049199265,37.2403368272,130.127192364,0.0,77.122965704,86.2600435998,312.401958584,8.27033876178,49.9818,254.149819822
 07/14  19:00:00,405.855548409,37.1864945995,127.883559024,0.0,102.647051061,80.1663183927,232.720167612,8.31539315712,33.3212,191.083574454
 07/14  20:00:00,434.745683439,37.081274062,126.885822146,0.0,115.40909374,92.7192997104,230.125058016,8.9167185368,33.3212,187.887139479
 07/14  21:00:00,432.141302109,37.3582134544,135.548387959,0.0,102.647051061,94.1340635361,315.500722778,11.0250272649,24.9909,279.484795513
 07/14  22:00:00,370.027921688,37.2948167578,139.584400044,0.0,77.122965704,65.871452062,234.939854883,11.4176320547,16.6606,206.861622828
 07/14  23:00:00,304.907616398,37.0412092329,142.75849904,0.0,38.286128036,48.4199368926,136.006693032,11.9725482627,8.3303,115.703844769
 07/14  24:00:00,278.019590528,35.2980964713,155.08299803,0.0,25.5240853573,30.610668775,97.4362021653,0.00834993513668,3.33212,94.0957322302
 07/15  01:00:00,277.83579864,34.4438808156,153.605512179,0.0,27.7269238854,30.610668775,72.3132516825,0.0333998414576,3.33212,68.947731841
 07/15  02:00:00,261.875392529,35.2980964713,154.282334123,0.0,12.7620426787,28.1191506574,75.4235035629,0.148631169322,3.33212,71.9427523936
 07/15  03:00:00,258.700523347,34.4438808156,151.994284068,0.0,12.7620426787,28.1191506574,70.8338461777,0.120243128847,3.33212,67.3814830489
 07/15  04:00:00,268.046725528,35.2980964713,153.746266474,0.0,12.7620426787,28.1191506574,97.7485202121,0.332348461153,3.33212,94.084051751
 07/15  05:00:00,278.40548836,34.4438808156,152.756001549,0.0,12.7620426787,28.1191506574,124.219104661,0.210438886663,8.3303,115.678365774
 07/15  06:00:00,348.34433007,35.2980964713,155.038932975,0.0,42.6918050922,54.3732441037,179.459124184,0.397510674947,16.6606,162.401013509
 07/15  07:00:00,385.963343462,36.6303432417,150.305072152,0.0,42.6918050922,86.1019271793,320.541400943,16.6477770549,24.9909,278.902723888
 07/15  08:00:00,425.245196379,36.6677555822,148.46499858,0.0,57.6566862989,112.030105488,435.635307376,6.24617361311,33.3212,396.067933763
 07/15  09:00:00,376.882331843,36.8867798801,146.724380993,0.0,57.6566862989,83.6599452969,355.263812792,0.0,66.8089,288.454912792
 07/15  10:00:00,321.518214163,37.2637172259,145.233710227,0.0,42.6918050922,68.9656133826,299.759456691,0.0,83.4695,216.289956691
 07/15  11:00:00,315.047558677,37.3398040924,147.119509588,0.0,34.9340096728,67.7198543238,261.692854157,0.0,83.4695,178.223354157
 07/15  12:00:00,317.090788177,37.4010774542,149.864860619,0.0,34.9340096728,67.7198543238,214.019210407,0.0,83.4695,130.549710407
 07/15  13:00:00,307.391152451,37.2071560887,150.035122241,0.0,34.9340096728,57.9733543238,205.537480106,0.0,75.1392,130.398280106
 07/15  14:00:00,306.887970979,37.1987069228,149.509138688,0.0,34.9340096728,57.9733543238,190.70293883,0.0,66.8089,123.89403883
 07/15  15:00:00,305.584828776,37.2508030647,148.163495232,0.0,34.9340096728,57.9733543238,205.223663447,0.0,75.1392,130.084463447
 07/15  16:00:00,333.317594998,37.2402333344,146.651617785,0.0,34.9340096728,62.9068543238,186.16194088,0.0,91.7998,94.3621408801
 07/15  17:00:00,359.666672677,36.8857770416,145.658079061,0.0,34.9340096728,72.2186844194,177.676983013,5.21271060267,49.9818,122.48247241
 07/15  18:00:00,424.623661113,37.1945050288,144.011044393,0.0,87.0357390804,86.2600435998,204.375468224,8.65698131733,49.9818,145.736686907
 07/15  19:00:00,420.120470908,36.9460905098,144.884039363,0.0,102.000620287,77.6748002752,231.006119471,9.6838468032,33.3212,188.001072668
 07/15  20:00:00,435.576974058,36.8497273587,143.613756499,0.0,102.000620287,88.9820225341,231.485125813,10.3802482917,33.3212,187.783677521
 07/15  21:00:00,435.646991619,36.8870084226,142.306078777,0.0,102.000620287,91.6425454185,223.963155781,10.9714031524,24.9909,188.000852629
 07/15  22:00:00,381.800053094,36.7333179305,141.947974928,0.0,87.0357390804,65.871452062,303.688476309,11.5090535929,16.6606,275.518822716
 07/15  23:00:00,308.069810971,36.5675842926,141.954857387,0.0,42.6918050922,48.4199368926,179.993182868,12.1099806005,8.3303,159.552902268
 07/15  24:00:00,278.525784873,35.2980964713,153.400739558,0.0,27.7269238854,30.610668775,95.6337568306,0.00836390599201,3.33212,92.2932729246
 07/16  01:00:00,287.107781117,34.4438808156,153.650242877,0.0,34.4311606118,33.1021868926,76.9400571073,0.0368013031974,3.33212,73.5711358041
 07/16  02:00:00,270.757250594,35.2980964713,153.935354927,0.0,19.466279405,30.610668775,70.9403685973,0.168953767053,3.33212,67.4392948302
 07/16  03:00:00,267.610801094,34.4438808156,151.678425211,0.0,19.466279405,30.610668775,77.0352247849,0.135500255845,3.33212,73.567604529
 07/16  04:00:00,275.311652293,35.2980964713,151.802702874,0.0,19.466279405,30.610668775,97.7674755366,0.359672295265,3.33212,94.0756832414
 07/16  05:00:00,285.200023882,34.4438808156,150.349092078,0.0,19.466279405,30.610668775,124.279688837,0.179005630266,8.3303,115.770383207
 07/16  06:00:00,344.139256975,35.2980964713,150.868320907,0.0,42.6918050922,54.3732441037,179.736372328,0.37475341532,16.6606,162.701018912
 07/16  07:00:00,379.84202566,36.7432890209,134.867512874,0.0,49.3960418185,88.5934452969,320.367735771,16.68507797,24.9909,278.6917578
 07/16  08:00:00,411.497152189,36.5816583975,134.840790282,0.0,57.6566862989,112.030105488,433.248233515,6.3444214726,33.3212,393.582612042
 07/16  09:00:00,355.715368185,37.0291575857,134.682436453,0.0,50.9524495726,81.1684271793,357.138327652,0.0,66.8089,290.329427652
 07/16  10:00:00,307.165902415,37.4833690819,130.677517603,0.0,42.6918050922,68.9656133826,299.894580804,0.0,83.4695,216.425080804
 07/16  11:00:00,300.204135519,37.3399574312,127.679805299,0.0,38.286128036,68.9656133826,261.623211879,0.0,83.4695,178.153711879
 07/16  12:00:00,292.897861207,36.994296521,122.769401771,0.0,38.286128036,68.9656133826,207.130907389,0.0,83.4695,123.661407389
 07/16  13:00:00,273.76429648,37.0423242102,121.663544052,0.0,31.5818913096,56.727595265,205.32965906,0.0,75.1392,130.19045906
 07/16  14:00:00,277.213681935,37.2298748998,124.405579746,0.0,31.5818913096,56.727595265,196.763739192,0.0,66.8089,129.954839192
 07/16  15:00:00,279.147749631,37.5932987047,125.973111605,0.0,31.5818913096,56.727595265,198.559734491,0.0,75.1392,123.420534491
 07/16  16:00:00,308.843735163,38.3239724377,125.684394007,0.0,31.5818913096,61.661095265,186.012407448,0.0,91.7998,94.2126074483
 07/16  17:00:00,334.894600478,37.5862732214,124.786652116,0.0,31.5818913096,70.9729253606,174.817918138,2.38335957063,49.9818,122.452758567
 07/16  18:00:00,394.96437846,37.791725593,122.97377477,0.0,80.3315023541,83.7685254822,193.615932206,4.7331611613,49.9818,138.900971045
 07/16  19:00:00,397.640410619,38.5531719312,120.783650091,0.0,102.000620287,77.6748002752,224.994413328,3.97996149604,33.3212,187.693251832
 07/16  20:00:00,419.943344749,38.2452153031,117.35451225,0.0,108.704857014,91.4735406516,225.421160917,4.84027826929,33.3212,187.259682648
 07/16  21:00:00,399.227669272,37.7647911175,114.245996329,0.0,95.2963835608,89.1510273009,220.382324892,7.67379730546,24.9909,187.717627587
 07/16  22:00:00,343.716625573,37.1208224471,112.707637025,0.0,80.3315023541,63.3799339444,299.161702133,10.499209035,16.6606,272.001893098
 07/16  23:00:00,277.888311156,36.752402702,111.593564356,0.0,42.6918050922,48.4199368926,180.363723718,11.9624567764,8.3303,160.070966941
 07/16  24:00:00,273.61228739,35.2980964713,139.535678393,0.0,34.4311606118,33.1021868926,97.4863496375,0.00334383340697,3.33212,94.1508858041
 07/17  01:00:00,263.039648789,34.4438808156,148.404952917,0.0,19.418418834,29.3649097162,70.7214036933,0.0250787990077,3.33212,67.3642048943
 07/17  02:00:00,253.800386238,35.2980964713,146.241818049,0.0,12.7620426787,28.1191506574,76.9440668051,0.127067172193,3.33212,73.4848796329
 07/17  03:00:00,251.854830461,34.4438808156,145.191572249,0.0,12.7620426787,28.1191506574,70.8005861873,0.107005529839,3.33212,67.3614606574
 07/17  04:00:00,258.766601867,35.2980964713,144.555754235,0.0,12.7620426787,28.1191506574,97.6819728386,0.314353418964,3.33212,94.0354994197
 07/17  05:00:00,283.112211287,34.4438808156,142.22574361,0.0,25.5240853573,30.610668775,170.262050917,0.19395850815,8.3303,161.737792409
 07/17  06:00:00,367.220437877,35.2980964713,141.715425544,0.0,51.0481707146,78.1489452969,287.765734126,0.35281528707,16.6606,270.752318839
 07/17  07:00:00,403.720064688,36.390035073,122.940506877,0.0,64.3609230253,109.708623606,409.041247343,16.5812877311,24.9909,367.469059612
 07/17  08:00:00,357.552292232,36.3258572386,119.253204195,0.0,51.0481707146,80.7689615957,329.673112602,6.28644044977,33.3212,290.065472152
 07/17  09:00:00,327.796926907,36.7700823488,117.281186441,0.0,51.0481707146,71.0224615957,282.898167641,0.0,66.8089,216.089267641
 07/17  10:00:00,277.339571404,36.8022093674,116.437193506,0.0,32.1804615127,65.7244621605,254.305623988,0.0,83.4695,170.836123988
 07/17  11:00:00,272.642720117,36.7989602849,111.426261399,0.0,32.1804615127,65.7244621605,213.762943239,0.0,83.4695,130.293443239
 07/17  12:00:00,273.659757309,36.8644586938,113.114567868,0.0,32.1804615127,65.7244621605,213.644711229,0.0,83.4695,130.175211229
 07/17  13:00:00,264.640846826,36.8582731552,113.329256445,0.0,32.1804615127,55.9779621605,198.667130201,0.0,75.1392,123.527930201
 07/17  14:00:00,268.492670646,37.0671134152,116.074013951,0.0,32.1804615127,55.9779621605,196.708013595,0.0,66.8089,129.899113595
 07/17  15:00:00,269.586320447,37.3963234098,116.813365709,0.0,32.1804615127,55.9779621605,198.535929889,0.0,75.1392,123.396729889
 07/17  16:00:00,299.671236889,38.2228962195,116.813365709,0.0,32.1804615127,60.9114621605,185.991401104,0.0,91.7998,94.1916011036
 07/17  17:00:00,332.508874207,37.0682832212,115.779182014,0.0,32.1804615127,77.5397301883,192.75413093,4.22703217906,49.9818,138.545298751
 07/17  18:00:00,384.620261484,37.0091147825,114.027915362,0.0,77.122965704,86.2600435998,315.278801665,9.21130675414,49.9818,256.08569491
 07/17  19:00:00,391.788713816,37.1116871123,113.306667468,0.0,102.647051061,80.1663183927,231.55103111,10.1910829541,33.3212,188.038748156
 07/17  20:00:00,420.420706613,37.0410886986,111.141741315,0.0,115.40909374,92.7192997104,231.792996531,10.8526469223,33.3212,187.619149609
 07/17  21:00:00,404.943415843,36.8834653438,108.414799369,0.0,102.647051061,94.1340635361,314.557786479,10.7205181055,24.9909,278.846368373
 07/17  22:00:00,336.508143184,36.7174484493,107.372642151,0.0,77.122965704,65.871452062,232.796552707,9.61138015974,16.6606,206.524572547
 07/17  23:00:00,270.344662065,36.5278497914,110.290995102,0.0,38.286128036,48.4199368926,132.979732187,9.03831561777,8.3303,115.611116569
 07/17  24:00:00,261.34621857,35.2980964713,138.587177847,0.0,25.5240853573,30.610668775,97.4211684283,0.0502252158208,3.33212,94.0388232125
 07/18  01:00:00,258.226137275,34.4438808156,143.638911904,0.0,19.418418834,29.3649097162,70.7691904147,0.0820352223376,3.33212,67.3550351924
 07/18  02:00:00,251.094085554,35.2980964713,143.572087304,0.0,12.7620426787,28.1191506574,77.0666141337,0.259504714885,3.33212,73.4749894188
 07/18  03:00:00,248.898234306,34.4438808156,142.262483431,0.0,12.7620426787,28.1191506574,70.8369797162,0.152358237989,3.33212,67.3525014782
 07/18  04:00:00,257.516087905,35.2980964713,142.527073253,0.0,12.7620426787,28.1191506574,97.7332218009,0.363327070164,3.33212,94.0377747308
 07/18  05:00:00,282.962076802,34.4438808156,141.253332081,0.0,25.5240853573,30.610668775,164.61955667,0.189204202573,8.3303,156.100052468
 07/18  06:00:00,368.398970011,35.2980964713,141.962675123,0.0,51.0481707146,78.1489452969,294.036726165,0.405251149218,16.6606,276.970875015
 07/18  07:00:00,409.55557017,36.3629312545,127.556988962,0.0,64.3609230253,109.708623606,409.292125769,17.2168543413,24.9909,367.084371428
 07/18  08:00:00,363.020494413,36.3189568252,123.755821196,0.0,51.0481707146,80.7689615957,322.231905521,6.79894242708,33.3212,282.111763094
 07/18  09:00:00,329.595188244,36.7502283242,119.101764536,0.0,51.0481707146,71.0224615957,282.826019731,0.0,66.8089,216.017119731
 07/18  10:00:00,276.335105309,36.7790673341,115.498303451,0.0,32.1804615127,65.7244621605,260.489857642,0.0,83.4695,177.020357642
 07/18  11:00:00,273.467580362,36.803728268,111.958255109,0.0,32.1804615127,65.7244621605,207.772695846,0.0,83.4695,124.303195846
 07/18  12:00:00,273.710138475,36.8864416452,112.598560483,0.0,32.1804615127,65.7244621605,213.612622681,0.0,83.4695,130.143122681
 07/18  13:00:00,266.579352847,36.9806099819,114.317533132,0.0,32.1804615127,55.9779621605,204.285275169,0.0,75.1392,129.146075169
 07/18  14:00:00,268.551600049,37.1016105219,116.074013951,0.0,32.1804615127,55.9779621605,191.029169648,0.0,66.8089,124.220269648
 07/18  15:00:00,270.536122786,37.2949782168,117.857985746,0.0,32.1804615127,55.9779621605,198.513707957,0.0,75.1392,123.374507957
 07/18  16:00:00,303.049128172,38.724389332,119.662889598,0.0,32.1804615127,60.9114621605,185.993772069,0.0,91.7998,94.1939720691
 07/18  17:00:00,337.70100463,37.5768008022,120.419069972,0.0,32.1804615127,77.5397301883,197.985219746,2.90385183848,49.9818,145.099567908
 07/18  18:00:00,391.743211103,37.679764643,120.419069972,0.0,77.122965704,86.2600435998,307.181356467,6.36034881128,49.9818,250.839207655
