Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  19:00:00,398.684556254,38.4903888068,119.360899172,0.0,102.647051061,80.1663183927,231.002686241,5.66092851879,33.3212,192.020557723
 07/18  20:00:00,426.160013681,38.310480268,116.108820284,0.0,115.40909374,92.7192997104,222.418547501,6.24150734613,33.3212,182.855840154
 07/18  21:00:00,409.934313993,37.8018721522,112.838738262,0.0,102.647051061,94.1340635361,310.452583554,8.60004191812,24.9909,276.861641636
 07/18  22:00:00,341.307496549,37.3032066318,110.89869467,0.0,77.122965704,65.871452062,234.532633015,11.452254275,16.6606,206.41977874
 07/18  23:00:00,271.564903357,36.8874753082,109.612918241,0.0,38.286128036,48.4199368926,136.294401585,12.3638741025,8.3303,115.600227482
 07/18  24:00:00,260.561688292,35.2980964713,137.886744652,0.0,25.5240853573,30.610668775,97.3821964461,0.0267691563681,3.33212,94.0233072897
 07/19  01:00:00,260.854401585,34.4438808156,146.236368223,0.0,19.418418834,29.3649097162,70.739087535,0.0602309378053,3.33212,67.3467365972
 07/19  02:00:00,252.62557347,35.2980964713,145.075839907,0.0,12.7620426787,28.1191506574,77.0307409816,0.234235683498,3.33212,73.4643852981
 07/19  03:00:00,251.289186817,34.4438808156,144.628696695,0.0,12.7620426787,28.1191506574,70.817957412,0.143890907344,3.33212,67.3419465046
 07/19  04:00:00,258.188691293,35.2980964713,143.973671486,0.0,12.7620426787,28.1191506574,97.6861027778,0.337985969031,3.33212,94.0159968087
 07/19  05:00:00,284.179304996,34.4438808156,143.277512117,0.0,25.5240853573,30.610668775,164.337080333,0.177364352229,8.3303,155.829415981
 07/19  06:00:00,371.107545219,35.2980964713,142.79037837,0.0,51.0481707146,78.1489452969,294.064142972,0.368126333876,16.6606,277.035416638
 07/19  07:00:00,403.626808419,36.3965443715,122.845251233,0.0,64.3609230253,109.708623606,408.747761886,17.0404678499,24.9909,366.716394036
 07/19  08:00:00,360.642094756,36.3150436401,122.370258922,0.0,51.0481707146,80.7689615957,321.887182809,6.64499974918,33.3212,281.92098306
 07/19  09:00:00,330.905507144,36.7550692155,120.378770274,0.0,51.0481707146,71.0224615957,282.687974123,0.0,66.8089,215.879074123
 07/19  10:00:00,283.200265155,36.9459992682,121.19765058,0.0,32.1804615127,65.7244621605,254.202725248,0.0,83.4695,170.733225248
 07/19  11:00:00,287.500535043,37.0384038871,124.758153252,0.0,32.1804615127,65.7244621605,213.731000126,0.0,83.4695,130.261500126
 07/19  12:00:00,286.727972689,37.1072469839,124.627555211,0.0,32.1804615127,65.7244621605,213.587990728,0.0,83.4695,130.118490728
 07/19  13:00:00,274.593146984,37.0324933315,122.277379867,0.0,32.1804615127,55.9779621605,198.622132129,0.0,75.1392,123.482932129
 07/19  14:00:00,274.582694272,37.0630779501,122.235985475,0.0,32.1804615127,55.9779621605,196.648300381,0.0,66.8089,129.839400381
 07/19  15:00:00,274.490016952,37.0947202339,122.12028169,0.0,32.1804615127,55.9779621605,198.487584215,0.0,75.1392,123.348384215
 07/19  16:00:00,303.31360716,37.0283374782,121.746792049,0.0,32.1804615127,60.9114621605,185.966801719,0.0,91.7998,94.167001719
 07/19  17:00:00,339.567587701,36.5028258515,123.475617811,0.0,32.1804615127,77.5397301883,194.532363017,6.07499150463,49.9818,138.475571513
 07/19  18:00:00,392.910432205,36.6388618967,122.732815274,0.0,77.122965704,86.2600435998,315.31590779,9.56559010206,49.9818,255.768517688
 07/19  19:00:00,400.45362911,36.698149825,122.467759773,0.0,102.647051061,80.1663183927,231.712839945,10.5050151477,33.3212,187.886624798
 07/19  20:00:00,432.958621914,36.6661569023,124.154280729,0.0,115.40909374,92.7192997104,231.939399875,11.1600891049,33.3212,187.45811077
 07/19  21:00:00,421.767732239,36.7442353374,125.437314066,0.0,102.647051061,94.1340635361,310.41294087,11.6967046489,24.9909,273.725336221
 07/19  22:00:00,356.289077852,36.7710917065,126.49573607,0.0,77.122965704,65.871452062,239.605765339,12.2567770558,16.6606,210.688388283
 07/19  23:00:00,289.851446546,36.6518615949,128.2093711,0.0,38.286128036,48.4199368926,136.285062641,12.8601662042,8.3303,115.094596437
 07/19  24:00:00,261.417584392,35.2980964713,138.597662039,0.0,25.5240853573,30.610668775,91.5914044944,0.0552313161662,3.33212,88.2040531782
 07/20  01:00:00,252.733085543,34.4438808156,138.184980493,0.0,19.418418834,29.3649097162,76.8958975263,0.105442736072,3.33212,73.4583347903
 07/20  02:00:00,247.411794925,35.2980964713,139.92444053,0.0,12.7620426787,28.1191506574,70.9068626779,0.241017422471,3.33212,67.3337252555
 07/20  03:00:00,245.064962045,34.4438808156,138.458710363,0.0,12.7620426787,28.1191506574,70.8253594299,0.157356120314,3.33212,67.3358833096
 07/20  04:00:00,254.345074727,35.2980964713,140.199886804,0.0,12.7620426787,28.1191506574,97.683958331,0.361570672833,3.33212,93.9902676582
 07/20  05:00:00,278.085804079,34.4438808156,137.258776223,0.0,25.5240853573,30.610668775,168.59789937,0.19752317981,8.3303,160.07007619
 07/20  06:00:00,366.102091843,35.2980964713,137.859517212,0.0,51.0481707146,78.1489452969,289.027894057,0.433553391972,16.6606,271.933740665
 07/20  07:00:00,416.860966321,36.2295347856,136.291569098,0.0,64.3609230253,109.708623606,408.897512935,17.545326806,24.9909,366.361286129
 07/20  08:00:00,372.208161202,36.1858742506,134.087725984,0.0,51.0481707146,80.7689615957,322.156009093,7.09366180318,33.3212,281.74114729
 07/20  09:00:00,337.770397626,36.7380752137,127.247063425,0.0,51.0481707146,71.0224615957,282.598228231,0.0,66.8089,215.789328231
 07/20  10:00:00,283.399725748,36.9202612927,121.668127871,0.0,32.1804615127,65.7244621605,254.152465133,0.0,83.4695,170.682965133
 07/20  11:00:00,279.75817238,36.8290419709,118.756262484,0.0,32.1804615127,65.7244621605,213.686918465,0.00998966958041,83.4695,130.207428795
 07/20  12:00:00,284.568194958,37.1110460272,122.449450533,0.0,32.1804615127,65.7244621605,213.575308437,0.0,83.4695,130.105808437
 07/20  13:00:00,275.383198875,37.0296637688,123.061108394,0.0,32.1804615127,55.9779621605,198.594739799,0.0,75.1392,123.455539799
 07/20  14:00:00,277.380524265,37.0599373337,124.978449816,0.0,32.1804615127,55.9779621605,195.260033174,0.0,66.8089,128.451133174
 07/20  15:00:00,277.592367275,37.0933783268,125.181311969,0.0,32.1804615127,55.9779621605,199.822890076,0.0,75.1392,124.683690076
 07/20  16:00:00,306.949445029,37.0859578687,125.292278983,0.0,32.1804615127,60.9114621605,185.976401444,0.0,91.7998,94.1766014437
 07/20  17:00:00,343.189270335,36.5278257025,127.049643107,0.0,32.1804615127,77.5397301883,194.499234855,6.07852343392,49.9818,138.438911421
 07/20  18:00:00,399.465103025,36.602741822,129.317638874,0.0,77.122965704,86.2600435998,315.179600743,9.57083043769,49.9818,255.626970305
 07/20  19:00:00,407.582787348,36.6346586434,129.646805448,0.0,102.647051061,80.1663183927,231.640775051,10.5070149404,33.3212,187.812560111
 07/20  20:00:00,436.481504269,36.6072378503,127.714889707,0.0,115.40909374,92.7192997104,228.817317046,11.144691384,33.3212,184.351425662
 07/20  21:00:00,424.748156795,36.6845493063,128.462521657,0.0,102.647051061,94.1340635361,310.629891833,11.7088192121,24.9909,273.930172621
 07/20  22:00:00,359.036999662,36.7216970103,129.285129472,0.0,77.122965704,65.871452062,235.152744159,12.2595552727,16.6606,206.232588886
 07/20  23:00:00,292.066130873,36.6152140917,130.455058995,0.0,38.286128036,48.4199368926,136.841746841,12.9752797662,8.3303,115.536167074
 07/20  24:00:00,262.145022119,35.2980964713,139.321726713,0.0,25.5240853573,30.610668775,97.3724359098,0.0485886150438,3.33212,93.9917272948
 07/21  01:00:00,253.101385498,34.4438808156,138.550878346,0.0,19.418418834,29.3649097162,70.7542509163,0.0955026806041,3.33212,67.3266282357
 07/21  02:00:00,247.449191216,35.2980964713,139.96188231,0.0,12.7620426787,28.1191506574,70.9001544005,0.241275209583,3.33212,67.3267591909
 07/21  03:00:00,244.632462561,34.4438808156,138.027918837,0.0,12.7620426787,28.1191506574,76.9307095279,0.150800780283,3.33212,73.4477887476
 07/21  04:00:00,254.607042189,35.2980964713,139.677221993,0.0,12.7620426787,28.1191506574,91.4137246781,0.371987291043,3.33212,87.7096173871
 07/21  05:00:00,279.774049315,34.4438808156,138.116403747,0.0,25.5240853573,30.610668775,170.060606311,0.202756926826,8.3303,161.527549384
 07/21  06:00:00,369.085019844,35.2980964713,139.901658421,0.0,51.0481707146,78.1489452969,288.835831171,0.434038848124,16.6606,271.741192323
 07/21  07:00:00,417.834285827,36.2331220892,136.036374585,0.0,64.3609230253,109.708623606,406.66141533,17.5571339588,24.9909,364.113381372
 07/21  08:00:00,374.869114515,36.1948175743,135.80155089,0.0,51.0481707146,80.7689615957,322.974363737,7.08605640679,33.3212,282.567107331
 07/21  09:00:00,345.926161841,36.737734952,135.440274486,0.0,51.0481707146,71.0224615957,284.649329397,0.0,66.8089,217.840429397
 07/21  10:00:00,298.54870189,36.8777995007,136.636420982,0.0,32.1804615127,65.7244621605,258.030511588,0.00470589338936,83.4695,174.556305695
 07/21  11:00:00,300.093680095,36.9774986604,137.403429262,0.0,32.1804615127,65.7244621605,207.237452001,0.0688240209164,83.4695,123.699127981
 07/21  12:00:00,298.554881733,37.0583817913,136.488273231,0.0,32.1804615127,65.7244621605,213.624082471,0.0929427788291,83.4695,130.061639692
 07/21  13:00:00,286.504374617,37.0156053737,134.183113903,0.0,32.1804615127,55.9779621605,198.655192917,0.0890221130106,75.1392,123.426970804
 07/21  14:00:00,286.379836307,37.0510163174,134.006164637,0.0,32.1804615127,55.9779621605,196.683670761,0.0905917354276,66.8089,129.784179026
 07/21  15:00:00,288.155316733,37.084274662,135.748854776,0.0,32.1804615127,55.9779621605,198.438262282,0.00313739315307,75.1392,123.295924889
 07/21  16:00:00,317.363877512,37.0301181005,135.757632392,0.0,32.1804615127,60.9114621605,185.963888761,0.0,91.7998,94.1640887614
 07/21  17:00:00,351.803038253,36.5116522361,135.689222449,0.0,32.1804615127,77.5397301883,194.693092752,6.30822723561,49.9818,138.403065516
 07/21  18:00:00,405.525158408,36.6268750442,135.369531858,0.0,77.122965704,86.2600435998,315.274976358,9.80695560992,49.9818,255.486220748
 07/21  19:00:00,412.774493259,36.6711685102,135.39286388,0.0,102.647051061,80.1663183927,231.791631356,10.7299699912,33.3212,187.740461365
 07/21  20:00:00,442.273739497,36.6517408884,133.98440328,0.0,115.40909374,92.7192997104,225.754283906,11.3342192966,33.3212,181.09886461
 07/21  21:00:00,427.765245062,36.7318924343,131.806727397,0.0,102.647051061,94.1340635361,314.192229718,11.8925494445,24.9909,277.308780274
 07/21  22:00:00,361.634423863,36.7625754436,131.811949028,0.0,77.122965704,65.871452062,235.232321193,12.4252660473,16.6606,206.146455146
 07/21  23:00:00,293.678258773,36.6503813976,131.994454848,0.0,38.286128036,48.4199368926,137.245155814,13.4077786517,8.3303,115.507077162
 07/21  24:00:00,266.897895518,35.1272533401,144.210890537,0.0,25.5240853573,30.610668775,97.3674799961,0.0570379484729,3.33212,93.9783220476
 07/22  01:00:00,270.23710949,34.4438808156,146.071095645,0.0,27.7269238854,30.610668775,70.7597739101,0.104011443362,3.33212,67.3236424667
 07/22  02:00:00,256.130495609,35.2980964713,148.57986036,0.0,12.7620426787,28.1191506574,70.9131270899,0.260034356155,3.33212,67.3209727338
 07/22  03:00:00,254.091111022,34.4438808156,147.426770177,0.0,12.7620426787,28.1191506574,70.8058578894,0.157702127382,3.33212,67.316035762
 07/22  04:00:00,260.904317589,35.2980964713,146.686974937,0.0,12.7620426787,28.1191506574,97.6840442749,0.389234494543,3.33212,93.9626897803
 07/22  05:00:00,270.850269541,34.4438808156,145.294707843,0.0,12.7620426787,28.1191506574,124.034981313,0.216435332446,8.3303,115.48824598
 07/22  06:00:00,341.014070514,35.2980964713,145.017874926,0.0,42.6918050922,54.3732441037,179.142695108,0.473156389233,16.6606,162.008938718
 07/22  07:00:00,357.419270741,36.3350250326,122.199161922,0.0,42.6918050922,86.1019271793,312.579446461,17.7021845096,24.9909,269.886361952
 07/22  08:00:00,400.441706482,36.3113077742,124.188819298,0.0,57.6566862989,112.030105488,432.053051364,7.13177192467,33.3212,391.600079439
 07/22  09:00:00,355.670278198,36.7375694678,125.800641967,0.0,57.6566862989,83.6599452969,353.334714351,0.0,66.8089,286.525814351
 07/22  10:00:00,290.110536109,36.8451169239,114.801300775,0.0,42.6918050922,68.9656133826,300.013488312,0.0,83.4695,216.543988312
 07/22  11:00:00,284.941461904,37.2421706565,117.071236966,0.0,34.9340096728,67.7198543238,255.031802368,0.0,83.4695,171.562302368
 07/22  12:00:00,288.131892437,37.7708846993,120.480876126,0.0,34.9340096728,67.7198543238,213.785705661,0.0,83.4695,130.316205661
 07/22  13:00:00,282.042118779,38.3325356466,123.507009782,0.0,34.9340096728,57.9733543238,198.781316485,0.0,75.1392,123.642116485
 07/22  14:00:00,284.031559282,38.9982439769,124.801969557,0.0,34.9340096728,57.9733543238,196.838773178,0.0,66.8089,130.029873178
 07/22  15:00:00,284.254838688,39.2261258579,124.801969557,0.0,34.9340096728,57.9733543238,202.915520649,0.0,75.1392,127.776320649
 07/22  16:00:00,315.73153526,40.8153682276,125.441025969,0.0,34.9340096728,62.9068543238,188.177966207,0.0,91.7998,96.3781662072
 07/22  17:00:00,342.803419841,39.7702579522,125.871141453,0.0,34.9340096728,72.2186844194,165.823835769,0.0335273921926,49.9818,115.808508377
 07/22  18:00:00,409.405902499,40.7316984594,125.211907429,0.0,87.0357390804,86.2600435998,189.356170225,0.561541972113,49.9818,138.812828253
 07/22  19:00:00,400.114929177,39.3271636628,122.456509119,0.0,102.000620287,77.6748002752,223.617790163,2.81570404874,33.3212,187.480886114
 07/22  20:00:00,412.558246607,38.4377233424,118.985303406,0.0,102.000620287,88.9820225341,225.473575499,4.90977086746,33.3212,187.242604631
 07/22  21:00:00,411.152035425,38.1119722337,116.562360864,0.0,102.000620287,91.6425454185,219.161159599,6.68485855954,24.9909,187.48540104
 07/22  22:00:00,355.765408019,37.4927228533,115.132586097,0.0,87.0357390804,65.871452062,294.699089702,8.84481228261,16.6606,269.193677419
 07/22  23:00:00,281.181102282,36.9128921441,114.694122884,0.0,42.6918050922,48.4199368926,181.127262479,11.1633426173,8.3303,161.633619862
 07/22  24:00:00,266.946322973,35.2980964713,142.202370144,0.0,27.7269238854,30.610668775,91.0505461918,0.021772497571,3.33212,87.6966536943
 07/23  01:00:00,289.027470296,34.4438808156,155.544267072,0.0,34.4311606118,33.1021868926,76.8943872142,0.0569437428249,3.33212,73.5053234714
 07/23  02:00:00,271.40103993,35.2980964713,154.557533937,0.0,19.466279405,30.610668775,70.9406382882,0.22945386236,3.33212,67.3790644259
 07/23  03:00:00,269.857018213,34.4438808156,153.904871362,0.0,19.466279405,30.610668775,76.9850938446,0.152414466106,3.33212,73.5005593785
 07/23  04:00:00,278.163354502,35.2980964713,154.612284112,0.0,19.466279405,30.610668775,91.3402602602,0.319911915931,3.33212,87.6882283443
 07/23  05:00:00,289.471281971,34.4438808156,154.578395189,0.0,19.466279405,30.610668775,124.087302897,0.170848007883,8.3303,115.586154889
 07/23  06:00:00,349.04447882,35.2980964713,152.953364087,0.0,42.6918050922,54.3732441037,179.350206259,0.370182453061,16.6606,162.319423806
 07/23  07:00:00,370.504175066,36.7570928664,125.533845452,0.0,49.3960418185,88.5934452969,319.314923698,16.8767169011,24.9909,277.447306797
 07/23  08:00:00,400.592333688,36.5776072434,123.983623019,0.0,57.6566862989,112.030105488,430.505531444,6.49716979807,33.3212,390.687161646
 07/23  09:00:00,346.289404645,37.0031910882,125.329756525,0.0,50.9524495726,81.1684271793,348.018327318,0.0,66.8089,281.209427318
 07/23  10:00:00,303.524107974,37.4493629468,127.129884557,0.0,42.6918050922,68.9656133826,299.24212268,0.0,83.4695,215.77262268
 07/23  11:00:00,301.616105162,37.3028856238,129.130024965,0.0,38.286128036,68.9656133826,254.437346987,0.0,83.4695,170.967846987
 07/23  12:00:00,296.898378022,37.390188009,125.099994816,0.0,38.286128036,68.9656133826,213.432304893,0.0,83.4695,129.962804893
 07/23  13:00:00,271.258987028,36.9731607476,119.710330552,0.0,31.5818913096,56.727595265,202.142051248,0.0,75.1392,127.002851248
 07/23  14:00:00,270.177052043,37.1596183701,117.515933188,0.0,31.5818913096,56.727595265,193.014663364,0.0,66.8089,126.205763364
 07/23  15:00:00,274.317898405,38.2913209102,120.480876126,0.0,31.5818913096,56.727595265,198.385163086,0.0,75.1392,123.245963086
 07/23  16:00:00,309.65459134,42.1225075616,122.695224279,0.0,31.5818913096,61.661095265,185.899178991,0.0,91.7998,94.0993789906
 07/23  17:00:00,336.791558156,40.1838275867,124.071088476,0.0,31.5818913096,70.9729253606,165.789851768,0.0,49.9818,115.808051768
 07/23  18:00:00,398.1263911,40.7861677248,123.123274716,0.0,80.3315023541,83.7685254822,195.220958262,0.0,49.9818,145.239158262
 07/23  19:00:00,398.98440557,40.0196173166,120.652390721,0.0,102.000620287,77.6748002752,214.905900183,1.33908632913,33.3212,180.245613854
 07/23  20:00:00,419.356508294,38.2601793855,116.761899845,0.0,108.704857014,91.4735406516,225.058102528,4.96275084451,33.3212,186.774151683
 07/23  21:00:00,398.170264671,37.4836218188,113.481009548,0.0,95.2963835608,89.1510273009,218.078088039,9.08016288177,24.9909,184.007025157
 07/23  22:00:00,340.788517185,36.7895612363,110.774586471,0.0,80.3315023541,63.3799339444,300.026473143,10.7799445339,16.6606,272.585928609
 07/23  23:00:00,276.499383672,36.5562250434,112.655567484,0.0,42.6918050922,48.4199368926,173.748974242,10.8808779032,8.3303,154.537796339
 07/23  24:00:00,272.782165745,35.2980964713,138.624554182,0.0,34.4311606118,33.1021868926,97.3912120806,0.0133919403121,3.33212,94.0457001403
 07/24  01:00:00,257.23122779,34.4438808156,142.644926107,0.0,19.418418834,29.3649097162,70.6791835389,0.0401759679313,3.33212,67.306887571
 07/24  02:00:00,250.002537928,35.2980964713,142.486073786,0.0,12.7620426787,28.1191506574,70.8053379096,0.165728134131,3.33212,67.3074897755
 07/24  03:00:00,245.363271729,34.4438808156,138.735353318,0.0,12.7620426787,28.1191506574,76.8893252438,0.1339243671,3.33212,73.4232808767
 07/24  04:00:00,252.537185304,35.2980964713,138.394561922,0.0,12.7620426787,28.1191506574,91.3346040929,0.324778962585,3.33212,87.6777051303
 07/24  05:00:00,271.363090624,34.4438808156,130.567767133,0.0,25.5240853573,30.610668775,169.884665319,0.165759745348,8.3303,161.388605574
 07/24  06:00:00,360.544702184,35.2980964713,132.340870407,0.0,51.0481707146,78.1489452969,286.594760109,0.341550952371,16.6606,269.592609156
 07/24  07:00:00,425.879807387,36.3585814012,145.190065213,0.0,64.3609230253,109.708623606,405.982795701,16.8682313924,24.9909,364.123664309
 07/24  08:00:00,380.572939777,36.3586867258,142.264584288,0.0,51.0481707146,80.7689615957,321.779708317,6.47284350848,33.3212,281.985664809
 07/24  09:00:00,348.638126714,36.767731148,138.057555096,0.0,51.0481707146,71.0224615957,282.187060888,0.0,66.8089,215.378160888
 07/24  10:00:00,296.796049169,37.0138682194,134.668890361,0.0,32.1804615127,65.7244621605,253.953638317,0.0,83.4695,170.484138317
 07/24  11:00:00,300.423543646,37.1280151687,137.516778757,0.0,32.1804615127,65.7244621605,207.095924218,0.0,83.4695,123.626424218
 07/24  12:00:00,303.061786613,37.1816324463,140.809933079,0.0,32.1804615127,65.7244621605,213.458495256,0.0,83.4695,129.988995256
 07/24  13:00:00,291.845099898,37.0916350431,139.372535842,0.0,32.1804615127,55.9779621605,198.494976657,0.0,75.1392,123.355776657
 07/24  14:00:00,291.530675395,37.0912175776,139.037780478,0.0,32.1804615127,55.9779621605,196.518772639,0.0,66.8089,129.709872639
 07/24  15:00:00,292.906788464,37.165301689,140.340478718,0.0,32.1804615127,55.9779621605,198.363421658,0.0,75.1392,123.224221658
 07/24  16:00:00,320.878277915,37.4318525464,138.798930373,0.0,32.1804615127,60.9114621605,185.907675055,0.0,91.7998,94.1078750554
 07/24  17:00:00,355.764362707,36.7906764822,139.307869747,0.0,32.1804615127,77.5397301883,193.703556714,5.41698071275,49.9818,138.304776001
 07/24  18:00:00,408.124260946,36.9020413398,137.628362314,0.0,77.122965704,86.2600435998,306.477088541,8.89838995948,49.9818,247.596898582
 07/24  19:00:00,415.846957321,37.0163543261,137.450618351,0.0,102.647051061,80.1663183927,230.737958501,9.86269312677,33.3212,187.554065374
 07/24  20:00:00,446.568249821,36.9269014869,137.408338619,0.0,115.40909374,92.7192997104,230.959772789,10.5104700791,33.3212,187.12810271
 07/24  21:00:00,434.389771277,36.9584011843,137.774171651,0.0,102.647051061,94.1340635361,306.040365311,11.1149542987,24.9909,269.934511012
 07/24  22:00:00,368.102935224,36.9409443154,138.098006657,0.0,77.122965704,65.871452062,234.242017667,11.6675808951,16.6606,205.913836772
 07/24  23:00:00,301.018839227,36.7867126891,139.205439054,0.0,38.286128036,48.4199368926,136.085923742,12.3123533069,8.3303,115.443270435
 07/24  24:00:00,266.306192986,35.2980964713,143.453549418,0.0,25.5240853573,30.610668775,97.2872238312,0.0201310619685,3.33212,93.9349727693
 07/25  01:00:00,255.613765861,34.4438808156,141.03805052,0.0,19.418418834,29.3649097162,70.6832688645,0.052005499372,3.33212,67.2991433651
 07/25  02:00:00,249.470826051,35.2980964713,141.962320858,0.0,12.7620426787,28.1191506574,70.8423517272,0.214736144469,3.33212,67.2954955827
 07/25  03:00:00,245.423938528,34.4438808156,138.803226319,0.0,12.7620426787,28.1191506574,71.8774429578,0.14092379271,3.33212,68.4043991651
 07/25  04:00:00,255.191982143,35.2980964713,140.240584817,0.0,12.7620426787,28.1191506574,96.4756097661,0.350642561754,3.33212,92.7928472044
 07/25  05:00:00,279.000479161,34.4438808156,137.333666991,0.0,25.5240853573,30.610668775,168.550793459,0.184554742167,8.3303,160.035938717
 07/25  06:00:00,368.833311675,35.2980964713,139.647848659,0.0,51.0481707146,78.1489452969,288.009010646,0.382589224272,16.6606,270.965821422
 07/25  07:00:00,420.648693824,36.2945076354,138.809477075,0.0,64.3609230253,109.708623606,401.08596586,17.1306783314,24.9909,358.964387528
 07/25  08:00:00,376.816631266,36.2264398028,137.733342525,0.0,51.0481707146,80.7689615957,326.253605739,6.73671434416,33.3212,286.195691394
 07/25  09:00:00,347.721343045,36.7529375057,137.213313877,0.0,51.0481707146,71.0224615957,280.260502119,0.0,66.8089,213.451602119
 07/25  10:00:00,295.818842163,36.9698987319,133.772087154,0.0,32.1804615127,65.7244621605,253.031474988,0.0,83.4695,169.561974988
 07/25  11:00:00,294.544846063,37.0793927202,131.714838605,0.0,32.1804615127,65.7244621605,209.602243818,0.0,83.4695,126.132743818
 07/25  12:00:00,293.479769469,37.143084287,131.28808494,0.0,32.1804615127,65.7244621605,213.436030871,0.0,83.4695,129.966530871
 07/25  13:00:00,280.774086951,37.0622145318,128.349383157,0.0,32.1804615127,55.9779621605,198.475075229,0.0,75.1392,123.335875229
 07/25  14:00:00,279.621739141,37.0425311342,127.576925731,0.0,32.1804615127,55.9779621605,190.001504256,0.0,66.8089,123.192604256
 07/25  15:00:00,273.332191923,36.8843586478,122.450825403,0.0,32.1804615127,55.9779621605,198.315781064,0.0,75.1392,123.176581064
 07/25  16:00:00,304.399258248,36.8560483739,124.490235094,0.0,32.1804615127,60.9114621605,185.900805381,0.0,91.7998,94.1010053815
 07/25  17:00:00,346.51574271,36.7632331399,130.435831683,0.0,32.1804615127,77.5397301883,194.050005482,5.78614377376,49.9818,138.282061709
 07/25  18:00:00,403.931108129,36.9290038935,133.382585566,0.0,77.122965704,86.2600435998,314.192146689,9.21957740368,49.9818,254.990769285
 07/25  19:00:00,407.972575848,37.0612161432,130.110146523,0.0,102.647051061,80.1663183927,230.987719861,10.1758328377,33.3212,187.490687024
 07/25  20:00:00,436.915495451,36.9989669987,128.216367951,0.0,115.40909374,92.7192997104,224.293767132,10.8278180621,33.3212,180.14474907
 07/25  21:00:00,425.134631369,37.0273112595,128.849757467,0.0,102.647051061,94.1340635361,313.869226687,11.3657252813,24.9909,277.512601406
 07/25  22:00:00,359.445630464,36.9993697434,129.374788404,0.0,77.122965704,65.871452062,232.449586488,11.937217142,16.6606,203.851769346
 07/25  23:00:00,292.598380213,36.8240757565,130.742018132,0.0,38.286128036,48.4199368926,131.671578497,12.5421056755,8.3303,110.799172822
 07/25  24:00:00,265.495019367,35.2980964713,142.639856051,0.0,25.5240853573,30.610668775,97.2807258923,0.0285433521882,3.33212,93.9200625401
 07/26  01:00:00,255.966151453,34.4438808156,141.391127391,0.0,19.418418834,29.3649097162,70.690534282,0.0638031743181,3.33212,67.2946111077
 07/26  02:00:00,249.02054261,35.2980964713,141.515970445,0.0,12.7620426787,28.1191506574,70.8574131046,0.236747879531,3.33212,67.2885452251
 07/26  03:00:00,245.067783228,34.4438808156,138.454393314,0.0,12.7620426787,28.1191506574,76.8806013112,0.141044606963,3.33212,73.4074367043
 07/26  04:00:00,253.09483601,35.2980964713,138.957207055,0.0,12.7620426787,28.1191506574,91.3337705397,0.347584582119,3.33212,87.6540659576
 07/26  05:00:00,276.77316717,34.4438808156,135.95073953,0.0,25.5240853573,30.610668775,169.825556678,0.186404345084,8.3303,161.308852333
 07/26  06:00:00,365.925819525,35.2980964713,137.68186722,0.0,51.0481707146,78.1489452969,286.392840052,0.398012125158,16.6606,269.334227927
 07/26  07:00:00,418.092540163,36.2982158273,137.434008334,0.0,64.3609230253,109.708623606,401.427154969,17.2821072125,24.9909,359.154147757
 07/26  08:00:00,372.894017815,36.3089228099,134.613410207,0.0,51.0481707146,80.7689615957,325.357350344,6.82883044064,33.3212,285.207319903
 07/26  09:00:00,342.334999843,36.7547268456,131.741180164,0.0,51.0481707146,71.0224615957,279.097579644,0.0,66.8089,212.288679644
 07/26  10:00:00,289.9028792,37.014461128,127.748930227,0.0,32.1804615127,65.7244621605,251.928782623,0.0,83.4695,168.459282623
 07/26  11:00:00,287.50703016,37.1130790502,124.778031373,0.0,32.1804615127,65.7244621605,211.993366707,0.0,83.4695,128.523866707
 07/26  12:00:00,284.118594887,36.9198358598,123.165399574,0.0,32.1804615127,65.7244621605,212.613190197,0.0,83.4695,129.143690197
 07/26  13:00:00,275.718955936,37.0144615783,123.308919609,0.0,32.1804615127,55.9779621605,199.197598,0.0,75.1392,124.058398
 07/26  14:00:00,276.654056213,37.1416612655,124.070820933,0.0,32.1804615127,55.9779621605,189.993341914,0.0,66.8089,123.184441914
 07/26  15:00:00,277.103497406,37.5951512483,124.070820933,0.0,32.1804615127,55.9779621605,198.317782022,0.0,75.1392,123.178582022
 07/26  16:00:00,306.26002001,38.5678363118,123.00420584,0.0,32.1804615127,60.9114621605,185.864112625,0.0,91.7998,94.0643126245
 07/26  17:00:00,339.388011734,37.4293917815,122.242538321,0.0,32.1804615127,77.5397301883,191.212989505,3.00551793329,49.9818,138.225671571
 07/26  18:00:00,392.29288955,37.4662972044,121.178185761,0.0,77.122965704,86.2600435998,311.573912261,6.69991802085,49.9818,254.892194241
 07/26  19:00:00,397.097011361,37.3449264315,118.309850858,0.0,102.647051061,80.1663183927,223.359005611,8.86671240472,33.3212,181.171093207
 07/26  20:00:00,423.648829029,36.9195066408,114.453991477,0.0,115.40909374,92.7192997104,230.100687882,10.446473013,33.3212,186.333014869
 07/26  21:00:00,409.767195065,36.7105522347,114.360115676,0.0,102.647051061,94.1340635361,303.974247601,8.82846415273,24.9909,270.154883449
 07/26  22:00:00,349.524180544,36.9469131245,120.004439486,0.0,77.122965704,65.871452062,233.535681811,11.580281474,16.6606,205.294800337
 07/26  23:00:00,287.111349956,36.8426385293,125.2109298,0.0,38.286128036,48.4199368926,136.178846541,12.444333649,8.3303,115.404212892
 07/26  24:00:00,268.579280699,35.2980964713,145.693917141,0.0,25.5240853573,30.610668775,97.2639033652,0.0201625558275,3.33212,93.9116208094
 07/27  01:00:00,261.494806948,34.4438808156,146.88604858,0.0,19.418418834,29.3649097162,70.6729903673,0.0520868464365,3.33212,67.2887835209
 07/27  02:00:00,254.436969722,35.2980964713,146.895270069,0.0,12.7620426787,28.1191506574,70.8214340186,0.204990244368,3.33212,67.2843237743
 07/27  03:00:00,251.412594421,34.4438808156,144.758533958,0.0,12.7620426787,28.1191506574,70.775803301,0.15794678144,3.33212,67.2857365196
 07/27  04:00:00,259.450413741,35.2980964713,145.242229073,0.0,12.7620426787,28.1191506574,97.5692827764,0.337747232793,3.33212,93.8994155436
 07/27  05:00:00,284.064726608,34.4438808156,143.167836299,0.0,25.5240853573,30.610668775,163.07275345,0.188203293863,8.3303,154.554250156
 07/27  06:00:00,371.270719817,35.2980964713,142.970000898,0.0,51.0481707146,78.1489452969,290.229967849,0.3797798784,16.6606,273.189587971
 07/27  07:00:00,415.256070319,36.3816573758,134.476307742,0.0,64.3609230253,109.708623606,401.932409727,17.0648351343,24.9909,359.876674593
 07/27  08:00:00,367.735862339,36.3739530103,129.356219318,0.0,51.0481707146,80.7689615957,320.647112231,6.61910330204,33.3212,280.706808929
 07/27  09:00:00,337.642398276,36.7640956298,127.023372281,0.0,51.0481707146,71.0224615957,282.039283141,0.0,66.8089,215.230383141
 07/27  10:00:00,287.355318457,37.0477204444,125.223320424,0.0,32.1804615127,65.7244621605,253.828804911,0.0,83.4695,170.359304911
 07/27  11:00:00,284.631197792,36.9339761096,123.060385602,0.0,32.1804615127,65.7244621605,210.618905818,0.0,83.4695,127.149405818
 07/27  12:00:00,281.700158976,36.8950231153,120.884050116,0.0,32.1804615127,65.7244621605,209.757392304,0.0,83.4695,126.287892304
 07/27  13:00:00,273.39490181,36.8293217424,122.392732594,0.0,32.1804615127,55.9779621605,198.412140941,0.0,75.1392,123.272940941
 07/27  14:00:00,277.532042776,36.9902410581,125.504600516,0.0,32.1804615127,55.9779621605,192.776476205,0.0,66.8089,125.967576205
 07/27  15:00:00,279.723945811,37.5178491371,126.756945168,0.0,32.1804615127,55.9779621605,201.997523149,0.0,75.1392,126.858323149
 07/27  16:00:00,309.728699575,37.9232840225,127.105693887,0.0,32.1804615127,60.9114621605,183.665252168,0.0,91.7998,91.8654521681
 07/27  17:00:00,341.43915843,37.166520874,124.546748155,0.0,32.1804615127,77.5397301883,195.125288163,4.65187873068,49.9818,140.491609432
 07/27  18:00:00,390.702848347,36.9551216892,120.11814702,0.0,77.122965704,86.2600435998,305.976737798,8.71276056012,49.9818,247.282177238
 07/27  19:00:00,394.713029024,36.8155546817,117.310405141,0.0,102.647051061,80.1663183927,228.655885365,7.92583912215,33.3212,187.408846243
 07/27  20:00:00,432.613201915,36.8853719156,121.507630241,0.0,115.40909374,92.7192997104,223.292401023,9.92673243505,33.3212,180.044468588
 07/27  21:00:00,422.282082903,37.0459779111,125.575207605,0.0,102.647051061,94.1340635361,313.569832597,11.31770727,24.9909,277.261225327
 07/27  22:00:00,355.8164979,37.0254331136,125.723332012,0.0,77.122965704,65.871452062,231.455787271,11.775163187,16.6606,203.020024084
 07/27  23:00:00,288.338492817,36.8507071136,126.452145562,0.0,38.286128036,48.4199368926,132.086440163,12.3600250593,8.3303,111.396115104
 07/27  24:00:00,265.572964664,35.2980964713,142.710118491,0.0,25.5240853573,30.610668775,97.248113906,0.0168159380454,3.33212,93.899177968
 07/28  01:00:00,257.886981465,34.4438808156,143.299110678,0.0,19.418418834,29.3649097162,70.6638140221,0.0487664277819,3.33212,67.2829275943
 07/28  02:00:00,251.184618424,35.2980964713,143.662115688,0.0,12.7620426787,28.1191506574,70.8074342333,0.196750325955,3.33212,67.2785639074
 07/28  03:00:00,248.540055184,34.4438808156,141.903634401,0.0,12.7620426787,28.1191506574,70.7662068113,0.153031252397,3.33212,67.2810555589
 07/28  04:00:00,257.518415788,35.2980964713,142.528996346,0.0,12.7620426787,28.1191506574,97.5571976779,0.336342075757,3.33212,93.8887356021
 07/28  05:00:00,282.737329285,34.4438808156,141.028708461,0.0,25.5240853573,30.610668775,163.039107206,0.186675487179,8.3303,154.522131719
 07/28  06:00:00,370.551690331,35.2980964713,141.335948934,0.0,51.0481707146,78.1489452969,290.72277238,0.378408356341,16.6606,273.683764024
 07/28  07:00:00,411.20571619,36.3515139564,129.251799031,0.0,64.3609230253,109.708623606,401.041061742,17.0745515017,24.9909,358.97561024
 07/28  08:00:00,366.329401602,36.2765389141,127.143327073,0.0,51.0481707146,80.7689615957,320.561059046,6.6477133024,33.3212,280.592145744
 07/28  09:00:00,333.270118993,36.756120487,122.758254601,0.0,51.0481707146,71.0224615957,281.971368939,0.0,66.8089,215.162468939
 07/28  10:00:00,281.340863802,36.8937664597,119.404702971,0.0,32.1804615127,65.7244621605,253.797324489,0.0,83.4695,170.327824489
 07/28  11:00:00,280.757398676,36.9971265058,118.044075611,0.0,32.1804615127,65.7244621605,207.360193915,0.0,83.4695,123.890693915
 07/28  12:00:00,279.644760153,37.0282500593,117.626482014,0.0,32.1804615127,65.7244621605,213.032562985,0.0,83.4695,129.563062985
 07/28  13:00:00,270.134703814,37.0219435258,117.855312241,0.0,32.1804615127,55.9779621605,198.416796902,0.0,75.1392,123.277596902
 07/28  14:00:00,271.674207827,37.0524468852,119.389013663,0.0,32.1804615127,55.9779621605,189.961888116,0.0035411458188,66.8089,123.14944697
 07/28  15:00:00,270.753380399,37.080709861,118.453154235,0.0,32.1804615127,55.9779621605,203.850357639,0.0,75.1392,128.711157639
 07/28  16:00:00,294.940250543,36.8125995062,114.00906257,0.0,32.1804615127,60.9114621605,180.476789874,0.0,91.7998,88.6769898741
 07/28  17:00:00,326.766773313,36.2804610923,111.648309159,0.0,32.1804615127,77.5397301883,194.768915189,6.59218853311,49.9818,138.194926656
 07/28  18:00:00,378.979033429,36.3473039445,109.737990754,0.0,77.122965704,86.2600435998,313.857773296,9.19321200367,49.9818,254.682761292
 07/28  19:00:00,385.479331272,36.6760844815,108.084347361,0.0,102.647051061,80.1663183927,224.337679568,10.0905110997,33.3212,180.925968468
 07/28  20:00:00,420.898106734,36.3810834246,110.862686532,0.0,115.40909374,92.7192997104,231.537993307,11.8096405234,33.3212,186.407152784
 07/28  21:00:00,429.10924652,36.4866443969,133.480960437,0.0,102.647051061,94.1340635361,306.728135269,12.2907259809,24.9909,269.446509288
 07/28  22:00:00,367.807164114,36.5463575354,138.301181254,0.0,77.122965704,65.871452062,235.181098704,12.8618650186,16.6606,205.658633686
 07/28  23:00:00,297.832154877,36.4860996567,136.395138299,0.0,38.286128036,48.4199368926,139.976695317,16.2747038235,8.3303,115.371691494
 07/28  24:00:00,260.436325451,34.956410209,137.982465899,0.0,25.5240853573,30.610668775,91.409074868,0.100958906963,3.33212,87.9759959611
 07/29  01:00:00,260.991396283,34.4438808156,136.890626875,0.0,27.7269238854,30.610668775,76.4974075166,0.112738934346,3.33212,73.0525485822
 07/29  02:00:00,245.700796012,35.2980964713,138.23587523,0.0,12.7620426787,28.1191506574,70.9088301175,0.301226712636,3.33212,67.2754834049
 07/29  03:00:00,242.791546343,34.4438808156,136.211147055,0.0,12.7620426787,28.1191506574,70.7950550256,0.190152012516,3.33212,67.2727830131
 07/29  04:00:00,252.985423376,35.2980964713,138.867171396,0.0,12.7620426787,28.1191506574,96.7037736479,0.440899382094,3.33212,92.9307542658
 07/29  05:00:00,264.411935369,34.4375752917,138.937625135,0.0,12.7620426787,28.1191506574,118.498987366,0.245701527886,8.3303,109.922985838
 07/29  06:00:00,337.49083116,35.2935938151,141.540361687,0.0,42.6918050922,54.3732441037,178.961770067,0.558743281668,16.6606,161.742426785
 07/29  07:00:00,357.613203269,36.208786427,122.501301524,0.0,42.6918050922,86.1019271793,312.16035425,18.161523648,24.9909,269.007930602
 07/29  08:00:00,393.607940209,36.2647199747,117.411804815,0.0,57.6566862989,112.030105488,429.80411009,7.5158700005,33.3212,388.96704009
 07/29  09:00:00,344.084090201,36.7235224339,114.654314391,0.0,57.6566862989,83.6599452969,346.901387483,0.0,66.8089,280.092487483
 07/29  10:00:00,287.248012927,36.8625922881,111.99148239,0.0,42.6918050922,68.9656133826,298.867297648,0.314859872967,83.4695,215.082937775
 07/29  11:00:00,280.345434848,37.1654020493,112.595024628,0.0,34.9340096728,67.7198543238,254.822034859,0.679043131358,83.4695,170.673491727
 07/29  12:00:00,281.443876225,37.3038469229,114.317533132,0.0,34.9340096728,67.7198543238,213.710558117,0.077715386015,83.4695,130.163342731
 07/29  13:00:00,271.869479756,37.1230754637,114.636085603,0.0,34.9340096728,57.9733543238,198.949604623,0.320451924087,75.1392,123.489952699
 07/29  14:00:00,270.946036524,37.0966497837,113.738334704,0.0,34.9340096728,57.9733543238,197.196225452,0.503157042583,66.8089,129.88416841
 07/29  15:00:00,268.567267935,37.1545318289,111.334771202,0.0,34.9340096728,57.9733543238,198.70598747,0.187913271624,75.1392,123.378874199
 07/29  16:00:00,296.626290181,37.0803587243,110.237262187,0.0,34.9340096728,62.9068543238,186.04923857,0.127901004114,91.7998,94.1215375663
 07/29  17:00:00,324.675453734,36.9307829677,110.731597511,0.0,34.9340096728,72.2186844194,169.984687238,4.29971491194,49.9818,115.703172326
 07/29  18:00:00,390.62953695,37.1390483033,110.170053777,0.0,87.0357390804,86.2600435998,203.530757417,8.32392578062,49.9818,145.225031637
 07/29  19:00:00,382.557794808,36.5790525646,107.869705933,0.0,102.000620287,77.6748002752,224.366006575,10.8887600364,33.3212,180.156046539
 07/29  20:00:00,403.325914992,36.4283903429,110.145338511,0.0,102.000620287,88.9820225341,231.242438691,11.0279329587,33.3212,186.893305732
 07/29  21:00:00,416.678729617,36.5460192881,123.870000011,0.0,102.000620287,91.6425454185,218.588443335,11.9731183554,24.9909,181.62442498
 07/29  22:00:00,366.510735243,36.4553267029,127.061407734,0.0,87.0357390804,65.871452062,297.943790802,12.4796536304,16.6606,268.803537171
 07/29  23:00:00,294.57963402,36.3678671064,128.778966923,0.0,42.6918050922,48.4199368926,184.758698463,16.8781934469,8.3303,159.550205016
 07/29  24:00:00,264.013764708,34.6123039511,139.676806159,0.0,27.7269238854,30.610668775,94.2727902006,0.0403814180244,3.33212,90.9002887826
 07/30  01:00:00,270.051109779,34.4349701669,136.71274548,0.0,34.4311606118,33.1021868926,73.6710282285,0.0874937960383,3.33212,70.2514144324
 07/30  02:00:00,255.458878817,35.280140658,138.761546566,0.0,19.466279405,30.610668775,70.9188645149,0.249026066448,3.33212,67.3377184484
 07/30  03:00:00,253.606096797,34.4212137144,137.787443754,0.0,19.466279405,30.610668775,70.8183030356,0.151438518055,3.33212,67.3347445176
 07/30  04:00:00,264.898354272,35.2679629761,141.539337827,0.0,19.466279405,30.610668775,97.587080617,0.38365649446,3.33212,93.8713041225
 07/30  05:00:00,274.57369529,34.4108117202,139.87079116,0.0,19.466279405,30.610668775,124.003796037,0.212028059894,8.3303,115.461467977
 07/30  06:00:00,336.63312579,35.2614920067,140.714493893,0.0,42.6918050922,54.3732441037,179.197758341,0.467826199594,16.6606,162.069332142
 07/30  07:00:00,370.222333948,36.4096601948,125.687485791,0.0,49.3960418185,88.5934452969,311.543475495,17.638237438,24.9909,268.914338057
 07/30  08:00:00,399.008231513,36.282143139,122.762157547,0.0,57.6566862989,112.030105488,429.193112278,7.1259927435,33.3212,388.745919535
 07/30  09:00:00,340.842664951,36.7437637035,120.21777579,0.0,50.9524495726,81.1684271793,347.161205039,0.0,66.8089,280.352305039
 07/30  10:00:00,294.35875504,37.1064223548,118.363939804,0.0,42.6918050922,68.9656133826,298.882663622,0.140516583737,83.4695,215.272647038
 07/30  11:00:00,289.660039996,37.1117993556,117.418783887,0.0,38.286128036,68.9656133826,254.385867999,0.27611036953,83.4695,170.640257629
 07/30  12:00:00,287.446899547,37.1411008655,116.29261724,0.0,38.286128036,68.9656133826,206.847249868,0.00275527622757,83.4695,123.374994591
 07/30  13:00:00,263.8477788,36.9162602866,112.810249503,0.0,31.5818913096,56.727595265,206.308080038,1.29962038199,75.1392,129.869259656
 07/30  14:00:00,272.335807437,37.0515010872,119.895197051,0.0,31.5818913096,56.727595265,190.215527905,0.282029363034,66.8089,123.124598542
 07/30  15:00:00,273.535698193,37.0799744282,121.075970974,0.0,31.5818913096,56.727595265,198.697284945,0.439124337583,75.1392,123.118960607
 07/30  16:00:00,307.407912059,36.921725722,125.862888015,0.0,31.5818913096,61.661095265,186.509374516,0.665639672185,91.7998,94.0439348434
 07/30  17:00:00,342.203970566,36.4141228729,133.463801207,0.0,31.5818913096,70.9729253606,173.058937708,7.38385139053,49.9818,115.693286318
 07/30  18:00:00,401.690728003,36.5449612818,131.127468985,0.0,80.3315023541,83.7685254822,198.082055165,9.64447719479,49.9818,138.45577797
 07/30  19:00:00,403.789129412,36.5617679832,129.197438863,0.0,102.000620287,77.6748002752,230.774100486,10.6144468585,33.3212,186.838453628
 07/30  20:00:00,433.602576492,36.510248695,130.21733396,0.0,108.704857014,91.4735406516,224.104669586,11.2642479003,33.3212,179.519221686
 07/30  21:00:00,417.795058295,36.6385958355,134.158512283,0.0,95.2963835608,89.1510273009,219.893123724,11.8727611066,24.9909,183.029462618
 07/30  22:00:00,365.925421514,36.5288286644,135.652383506,0.0,80.3315023541,63.3799339444,298.262449633,13.5924755736,16.6606,268.009374059
 07/30  23:00:00,302.819180181,36.4236147446,136.981147299,0.0,42.6918050922,48.4199368926,184.554191429,18.0323669486,8.3303,158.19152448
 07/30  24:00:00,265.548004253,34.5914306029,132.030550811,0.0,34.4311606118,33.1021868926,91.0711016883,0.0387759417364,3.33212,87.7002057465
 07/31  01:00:00,244.720001271,34.4086441656,130.240012507,0.0,19.418418834,29.3649097162,76.7916634294,0.0792384053675,3.33212,73.380305024
 07/31  02:00:00,241.425794395,35.2495115381,134.019066979,0.0,12.7620426787,28.1191506574,70.8488289983,0.251207831293,3.33212,67.265501167
 07/31  03:00:00,228.220787471,34.2273307554,121.891023087,0.0,12.7620426787,28.1191506574,72.0413029961,1.44381574174,3.33212,67.2653672543
 07/31  04:00:00,225.265146606,34.395155385,112.397518948,0.0,12.7620426787,28.1191506574,91.2876139183,0.348555703676,3.33212,87.6069382146
 07/31  05:00:00,264.547231347,34.0523097379,124.153754408,0.0,25.5240853573,30.610668775,169.677939596,0.190279012111,8.3303,161.157360584
 07/31  06:00:00,356.319926817,34.9029259085,125.732821806,0.0,51.0481707146,78.1489452969,285.909916505,0.420986347837,16.6606,268.828330157
 07/31  07:00:00,419.487332703,36.1007970934,139.084423909,0.0,64.3609230253,109.708623606,397.636556676,17.7476149379,24.9909,354.898041738
 07/31  08:00:00,373.062925494,36.1764075774,134.956006,0.0,51.0481707146,80.7689615957,320.817489739,7.18970174473,33.3212,280.306587994
 07/31  09:00:00,339.221529693,36.6888865061,128.740192295,0.0,51.0481707146,71.0224615957,281.868663756,0.0,66.8089,215.059763756
 07/31  10:00:00,290.372047112,36.9059477927,128.359726439,0.0,32.1804615127,65.7244621605,254.29008282,0.58511398103,83.4695,170.235468839
 07/31  11:00:00,292.39569669,37.0250974362,129.603779353,0.0,32.1804615127,65.7244621605,214.404395674,0.93445493751,83.4695,130.000440737
 07/31  12:00:00,293.734646868,37.1027260968,131.576926778,0.0,32.1804615127,65.7244621605,207.074543467,0.2368882327,83.4695,123.368155234
 07/31  13:00:00,286.420538414,37.0310655119,134.032830458,0.0,32.1804615127,55.9779621605,198.508179455,0.134798453173,75.1392,123.234181002
 07/31  14:00:00,285.890907261,37.0594386984,133.453722712,0.0,32.1804615127,55.9779621605,190.028491267,0.114107110119,66.8089,123.105484157
 07/31  15:00:00,284.965816197,37.1170284769,132.472335989,0.0,32.1804615127,55.9779621605,200.263815979,0.022466837362,75.1392,125.102149141
 07/31  16:00:00,314.030933161,37.2452341414,132.151659912,0.0,32.1804615127,60.9114621605,183.906982255,0.0,91.7998,92.1071822549
 07/31  17:00:00,350.668230799,36.7035185997,134.290508146,0.0,32.1804615127,77.5397301883,193.994200522,5.87991558537,49.9818,138.132484936
 07/31  18:00:00,406.260131528,36.8484155323,135.811937322,0.0,77.122965704,86.2600435998,309.390279985,9.3494958987,49.9818,250.058984086
 07/31  19:00:00,414.150359086,36.959408191,135.811048001,0.0,102.647051061,80.1663183927,227.995316583,10.3096745407,33.3212,184.364442042
 07/31  20:00:00,445.417441431,36.8997107731,133.496662391,0.0,115.40909374,92.7192997104,231.093761807,10.9696161544,33.3212,186.802945653
 07/31  21:00:00,430.603932046,36.936730686,134.018309949,0.0,102.647051061,94.1340635361,305.642275404,11.4880963126,24.9909,269.163279092
 07/31  22:00:00,363.091183245,36.9266252575,133.098105466,0.0,77.122965704,65.871452062,234.218192195,12.0620270308,16.6606,205.495565164
 07/31  23:00:00,292.127456389,36.7681150181,130.314786179,0.0,38.286128036,48.4199368926,130.201418549,12.9458825588,8.3303,108.92523599
 07/31  24:00:00,269.656022083,34.7855670778,147.283800789,0.0,25.5240853573,30.610668775,97.2173130988,0.0219086814364,3.33212,93.8632844174
 08/01  01:00:00,262.199356052,34.4413131769,147.592594333,0.0,19.418418834,29.3649097162,70.6502855562,0.0556146129296,3.33212,67.2625509433
 08/01  02:00:00,256.274027011,35.2890781135,148.733397318,0.0,12.7620426787,28.1191506574,70.8151893299,0.220776808482,3.33212,67.2622925214
 08/01  03:00:00,254.855747147,34.4292625503,148.201219492,0.0,12.7620426787,28.1191506574,70.7442607624,0.151681983741,3.33212,67.2604587786
 08/01  04:00:00,264.532361301,35.2790091838,149.453998639,0.0,12.7620426787,28.1191506574,97.5275004935,0.338765803214,3.33212,93.8566146903
 08/01  05:00:00,291.346283327,34.4261824131,149.530017721,0.0,25.5240853573,30.610668775,162.95771457,0.205625198268,8.3303,154.421789372
 08/01  06:00:00,379.475983678,35.285727985,147.385674073,0.0,51.0481707146,78.1489452969,285.834575508,0.419691767198,16.6606,268.754283741
 08/01  07:00:00,413.235438169,36.3102939823,131.239608353,0.0,64.3609230253,109.708623606,405.118995807,17.3232229186,24.9909,362.804872888
 08/01  08:00:00,367.225767038,36.2808163064,127.927192358,0.0,51.0481707146,80.7689615957,320.701175884,6.78909842096,33.3212,280.590877463
 08/01  09:00:00,337.349465575,36.7495399065,126.746772801,0.0,51.0481707146,71.0224615957,274.766930374,0.0,66.8089,207.958030374
 08/01  10:00:00,288.836818117,36.9714732672,126.717475191,0.0,32.1804615127,65.7244621605,253.677595735,0.0,83.4695,170.208095735
 08/01  11:00:00,287.384554512,37.1049048686,124.677634506,0.0,32.1804615127,65.7244621605,213.456518906,0.0,83.4695,129.987018906
 08/01  12:00:00,282.698837953,37.0046512706,121.751940048,0.0,32.1804615127,65.7244621605,206.787246842,0.0,83.4695,123.317746842
 08/01  13:00:00,268.857521333,36.8348545789,117.787522282,0.0,32.1804615127,55.9779621605,198.361501496,0.0,75.1392,123.222301496
 08/01  14:00:00,270.920725739,36.9772837285,118.863712568,0.0,32.1804615127,55.9779621605,192.858343424,0.0,66.8089,126.049443424
 08/01  15:00:00,271.796772581,37.2395285661,119.164342773,0.0,32.1804615127,55.9779621605,201.744713304,0.0,75.1392,126.605513304
 08/01  16:00:00,302.393774179,37.789596092,119.950261881,0.0,32.1804615127,60.9114621605,179.542289711,0.0,91.7998,87.7424897111
 08/01  17:00:00,336.818321677,36.9764697358,120.146563266,0.0,32.1804615127,77.5397301883,192.47015243,4.37645414668,49.9818,138.111898284
 08/01  18:00:00,389.163221686,37.0121811947,118.532883348,0.0,77.122965704,86.2600435998,310.80262714,8.71851619398,49.9818,252.102310946
 08/01  19:00:00,393.781960699,37.5562490577,115.431082601,0.0,102.647051061,80.1663183927,223.628314072,7.91773400743,33.3212,182.389380065
 08/01  20:00:00,422.448433414,36.9913262691,111.064155194,0.0,115.40909374,92.7192997104,230.383508714,10.2837515728,33.3212,186.778557142
 08/01  21:00:00,407.69114633,36.7280109739,113.399971832,0.0,102.647051061,94.1340635361,304.546269636,10.4733051012,24.9909,269.082064535
 08/01  22:00:00,349.462942643,36.8868476175,120.35724208,0.0,77.122965704,65.871452062,233.945229017,11.8093075065,16.6606,205.47532151
 08/01  23:00:00,289.136832415,36.8224934767,127.255544922,0.0,38.286128036,48.4199368926,129.900247077,12.6553655973,8.3303,108.91458148
 08/01  24:00:00,269.857616137,34.956410209,147.306265599,0.0,25.5240853573,30.610668775,97.2170978183,0.02863349805,3.33212,93.8563443202
 08/02  01:00:00,263.743038022,34.4438808156,149.119029899,0.0,19.418418834,29.3649097162,70.6518773136,0.0606359739303,3.33212,67.2591213397
 08/02  02:00:00,258.261675966,35.2980964713,150.686320463,0.0,12.7620426787,28.1191506574,70.819130246,0.227388729852,3.33212,67.2596215162
 08/02  03:00:00,253.220281019,34.4438808156,146.553058962,0.0,12.7620426787,28.1191506574,70.7377381329,0.14822691332,3.33212,67.2573912196
