Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  04:00:00,257.722763587,35.2953478878,143.534509909,0.0,12.7620426787,28.1191506574,97.5289905794,0.346995396896,3.33212,93.8498751825
 08/02  05:00:00,282.737565975,34.4369175736,141.865732423,0.0,25.5240853573,30.610668775,162.921964315,0.190347830062,8.3303,154.401316485
 08/02  06:00:00,372.790993662,35.2900367652,141.719294415,0.0,51.0481707146,78.1489452969,285.737199208,0.394184206868,16.6606,268.682415001
 08/02  07:00:00,408.59013638,36.3490811148,127.880022185,0.0,64.3609230253,109.708623606,402.191006521,17.2765247826,24.9909,359.923581738
 08/02  08:00:00,364.586414997,36.3301255456,126.311775566,0.0,51.0481707146,80.7689615957,320.126968561,6.78586257428,33.3212,280.019905987
 08/02  09:00:00,332.056005217,36.7508794886,121.519853968,0.0,51.0481707146,71.0224615957,277.496787111,0.0,66.8089,210.687887111
 08/02  10:00:00,279.144856038,36.9524652884,117.202791529,0.0,32.1804615127,65.7244621605,253.656506273,0.0,83.4695,170.187006273
 08/02  11:00:00,276.426995182,36.8737937429,114.853918312,0.0,32.1804615127,65.7244621605,213.420868423,0.0,83.4695,129.951368423
 08/02  12:00:00,276.026770761,37.0359556683,114.149032733,0.0,32.1804615127,65.7244621605,206.794359197,0.0,83.4695,123.324859197
 08/02  13:00:00,271.38279215,37.317063993,118.672973146,0.0,32.1804615127,55.9779621605,198.349548707,0.0,75.1392,123.210348707
 08/02  14:00:00,273.608160492,37.4022111136,120.783055597,0.0,32.1804615127,55.9779621605,189.883072292,0.0,66.8089,123.074172292
 08/02  15:00:00,275.448736602,37.5365670189,122.486584574,0.0,32.1804615127,55.9779621605,198.487149047,0.0,75.1392,123.347949047
 08/02  16:00:00,305.973284386,38.7540207207,122.532052803,0.0,32.1804615127,60.9114621605,185.536957929,0.0,91.7998,93.7371579286
 08/02  17:00:00,337.530495005,37.3004015789,120.525733204,0.0,32.1804615127,77.5397301883,191.299525296,3.24119046473,49.9818,138.076534831
 08/02  18:00:00,389.40436129,37.2454603609,118.532883348,0.0,77.122965704,86.2600435998,304.40975784,7.44240611774,49.9818,246.985551722
 08/02  19:00:00,394.513977141,37.1595300612,115.94338593,0.0,102.647051061,80.1663183927,230.16304599,9.80826120787,33.3212,187.033584782
 08/02  20:00:00,424.760664408,36.735208538,113.081683897,0.0,115.40909374,92.7192997104,229.045144611,10.2724549542,33.3212,185.451489656
 08/02  21:00:00,407.774236973,36.6314017857,112.55021071,0.0,102.647051061,94.1340635361,304.316439976,8.86068150767,24.9909,270.464858468
 08/02  22:00:00,344.600860996,36.6425185855,116.552657224,0.0,77.122965704,65.871452062,227.338858985,9.06722069551,16.6606,201.61103829
 08/02  23:00:00,280.713529129,36.8067792986,119.05549003,0.0,38.286128036,48.4199368926,134.094519009,13.4230747741,8.3303,112.341144235
 08/02  24:00:00,269.401403051,34.956410209,146.851671549,0.0,25.5240853573,30.610668775,97.236865777,0.0556111975306,3.33212,93.8491345795
 08/03  01:00:00,262.378027776,34.4438808156,147.765159082,0.0,19.418418834,29.3649097162,70.687983478,0.0994269966898,3.33212,67.2564364813
 08/03  02:00:00,255.544283707,35.2980964713,147.991052873,0.0,12.7620426787,28.1191506574,70.8598023569,0.273008729988,3.33212,67.2546736269
 08/03  03:00:00,255.098311792,34.4438808156,148.423733405,0.0,12.7620426787,28.1191506574,70.7487783335,0.161786873709,3.33212,67.2548714598
 08/03  04:00:00,263.113134615,35.2980964713,148.861340976,0.0,12.7620426787,28.1191506574,97.1357273438,0.384255169513,3.33212,93.4193521743
 08/03  05:00:00,287.075156596,34.4432321023,146.155055658,0.0,25.5240853573,30.610668775,163.36922939,0.198875114286,8.3303,154.840054276
 08/03  06:00:00,374.965945864,35.2980964713,143.862133141,0.0,51.0481707146,78.1489452969,285.708009032,0.424730474632,16.6606,268.622678558
 08/03  07:00:00,407.137324907,36.362555553,126.401326116,0.0,64.3609230253,109.708623606,397.257837224,17.5170251275,24.9909,354.749912096
 08/03  08:00:00,364.944227941,36.2777966631,126.719313662,0.0,51.0481707146,80.7689615957,320.152108201,6.97049053062,33.3212,279.86041767
 08/03  09:00:00,334.975720025,36.7325695747,124.471599093,0.0,51.0481707146,71.0224615957,281.750342937,0.0,66.8089,214.941442937
 08/03  10:00:00,284.264355111,36.8755483664,122.333966546,0.0,32.1804615127,65.7244621605,253.63782723,0.0,83.4695,170.16832723
 08/03  11:00:00,282.024912306,36.9855065143,119.323759397,0.0,32.1804615127,65.7244621605,206.936245475,0.0,83.4695,123.466745475
 08/03  12:00:00,277.78141957,36.8538733697,116.843582646,0.0,32.1804615127,65.7244621605,213.261722323,0.0,83.4695,129.792222323
 08/03  13:00:00,265.426723047,36.9138411735,113.545902569,0.0,32.1804615127,55.9779621605,198.322772625,0.0039422268726,75.1392,123.179630399
 08/03  14:00:00,267.730013036,37.065878815,115.308328885,0.0,32.1804615127,55.9779621605,189.872838591,0.0,66.8089,123.063938591
 08/03  15:00:00,268.817794655,37.0928389517,116.368924964,0.0,32.1804615127,55.9779621605,198.208846378,0.0,75.1392,123.069646378
 08/03  16:00:00,297.240341523,37.0583676217,115.573793298,0.0,32.1804615127,60.9114621605,185.795285016,0.0,91.7998,93.9954850157
 08/03  17:00:00,330.656426316,36.3939511675,114.694122884,0.0,32.1804615127,77.5397301883,194.294696844,6.20956488228,49.9818,138.103331962
 08/03  18:00:00,384.883216073,36.5142652997,114.796160192,0.0,77.122965704,86.2600435998,305.96212883,9.2004412218,49.9818,246.779887608
 08/03  19:00:00,390.017606071,36.6058708286,112.069420128,0.0,102.647051061,80.1663183927,231.352819636,10.8867957401,33.3212,187.144823896
 08/03  20:00:00,421.074249816,36.5372818144,109.545145619,0.0,115.40909374,92.7192997104,223.91245099,10.7950282011,33.3212,179.796222789
 08/03  21:00:00,404.944674265,36.6154142679,108.675744632,0.0,102.647051061,94.1340635361,306.732896137,11.0657737429,24.9909,270.676222394
 08/03  22:00:00,338.868186205,36.5578005856,109.985730327,0.0,77.122965704,65.871452062,231.10470513,10.6461942371,16.6606,203.797910893
 08/03  23:00:00,274.352561075,36.443024644,114.46617934,0.0,38.286128036,48.4199368926,135.610688115,11.9915142811,8.3303,115.288873834
 08/03  24:00:00,264.862858656,34.5998341077,142.7188717,0.0,25.5240853573,30.610668775,91.0122376064,0.091085907928,3.33212,87.5890316985
 08/04  01:00:00,259.316370413,34.4176703878,144.754457696,0.0,19.418418834,29.3649097162,71.6331573491,0.11976255251,3.33212,68.1812747966
 08/04  02:00:00,252.678200799,35.2627747244,145.186559172,0.0,12.7620426787,28.1191506574,76.0590198113,0.290135662956,3.33212,72.4367641484
 08/04  03:00:00,250.679399503,34.4068543569,144.076773242,0.0,12.7620426787,28.1191506574,70.7687189679,0.183869815072,3.33212,67.2527291528
 08/04  04:00:00,258.578162096,35.2492205753,143.62934702,0.0,12.7620426787,28.1191506574,91.3230442622,0.406571331178,3.33212,87.584352931
 08/04  05:00:00,282.75278188,34.3991455216,141.099867974,0.0,25.5240853573,30.610668775,165.43248242,0.224369664601,8.3303,156.877812755
 08/04  06:00:00,372.614369413,35.252357708,140.672873891,0.0,51.0481707146,78.1489452969,287.941587446,0.480810300832,16.6606,270.800177145
 08/04  07:00:00,409.269935464,36.2386206688,127.40971808,0.0,64.3609230253,109.708623606,400.201873397,17.9110206386,24.9909,357.299952759
 08/04  08:00:00,362.032676608,36.2471297562,122.814970308,0.0,51.0481707146,80.7689615957,320.62679178,7.27588146432,33.3212,280.029710316
 08/04  09:00:00,331.993958428,36.6981491151,121.467286925,0.0,51.0481707146,71.0224615957,281.613876535,0.0,66.8089,214.804976535
 08/04  10:00:00,281.939761071,36.9511689234,119.961541345,0.0,32.1804615127,65.7244621605,246.81372188,0.0,83.4695,163.34422188
 08/04  11:00:00,280.194189086,36.9024241375,118.165452516,0.0,32.1804615127,65.7244621605,213.426549218,0.0295878645744,83.4695,129.927461353
 08/04  12:00:00,279.841232656,37.3085730031,117.439028303,0.0,32.1804615127,65.7244621605,206.802464115,0.0177527561726,83.4695,123.315211359
 08/04  13:00:00,271.668227411,37.3326674957,118.938838971,0.0,32.1804615127,55.9779621605,199.583849305,0.0,75.1392,124.444649305
 08/04  14:00:00,272.973377585,37.2293096744,120.328316565,0.0,32.1804615127,55.9779621605,194.799764876,0.0,66.8089,127.990864876
 08/04  15:00:00,273.563830321,37.3724395329,120.783055597,0.0,32.1804615127,55.9779621605,198.4816166,0.0,75.1392,123.3424166
 08/04  16:00:00,303.60117573,38.151243591,120.783055597,0.0,32.1804615127,60.9114621605,179.523624803,0.0,91.7998,87.7238248028
 08/04  17:00:00,336.402007053,37.0945021827,119.617688091,0.0,32.1804615127,77.5397301883,193.052819792,5.0032323008,49.9818,138.067787491
 08/04  18:00:00,388.846875159,37.0724280418,118.157013281,0.0,77.122965704,86.2600435998,308.648787362,9.35693718114,49.9818,249.310050181
 08/04  19:00:00,393.225548306,36.9167126814,115.876033192,0.0,102.647051061,80.1663183927,227.770499653,9.68739029152,33.3212,184.761909362
 08/04  20:00:00,427.790317671,36.826462729,118.084275702,0.0,115.40909374,92.7192997104,229.353710734,10.411321968,33.3212,185.621188766
 08/04  21:00:00,418.746466046,37.0263654085,122.474129593,0.0,102.647051061,94.1340635361,306.741168182,11.6489535692,24.9909,270.101314613
 08/04  22:00:00,354.519146791,36.995408648,124.461098742,0.0,77.122965704,65.871452062,228.606670814,12.0980328077,16.6606,199.848038006
 08/04  23:00:00,290.034003392,36.8154138551,128.199400344,0.0,38.286128036,48.4199368926,134.891477241,12.6975084392,8.3303,113.863668801
 08/04  24:00:00,264.011679574,34.7855670778,141.679886482,0.0,25.5240853573,30.610668775,97.2002291011,0.0303516157444,3.33212,93.8377574854
 08/05  01:00:00,261.402528501,34.4424520614,137.277502791,0.0,27.7269238854,30.610668775,70.6490271442,0.0657622346164,3.33212,67.2511449096
 08/05  02:00:00,244.829094274,35.2858235687,137.362215162,0.0,12.7620426787,28.1191506574,70.8112588895,0.227661854947,3.33212,67.2514770346
 08/05  03:00:00,236.816711512,34.4209585625,130.265558754,0.0,12.7620426787,28.1191506574,70.7166624421,0.134909551652,3.33212,67.2496328904
 08/05  04:00:00,244.183374494,35.2623257062,130.166006996,0.0,12.7620426787,28.1191506574,91.2519013062,0.338969796928,3.33212,87.5808115093
 08/05  05:00:00,242.223203107,34.3988160759,117.101382578,0.0,12.7620426787,28.1191506574,123.808946146,0.193940984759,8.3303,115.284705162
 08/05  06:00:00,315.521274741,35.0686023691,117.268445495,0.0,42.6918050922,54.3732441037,185.305003842,7.05465751189,16.6606,161.58974633
 08/05  07:00:00,346.325262607,36.1845812297,111.341078578,0.0,42.6918050922,86.1019271793,312.101964005,18.5864350274,24.9909,268.524628978
 08/05  08:00:00,413.815064357,36.1902888336,137.723750977,0.0,57.6566862989,112.030105488,428.119248314,6.97203130225,33.3212,387.826017011
 08/05  09:00:00,379.16881742,36.6853739538,149.416396547,0.0,57.6566862989,83.6599452969,343.037242543,0.0,66.8089,276.228342543
 08/05  10:00:00,324.529493848,36.8639808388,148.804997839,0.0,42.6918050922,68.9656133826,294.295694931,0.0,83.4695,210.826194931
 08/05  11:00:00,315.633922788,37.0033809294,148.127857063,0.0,34.9340096728,67.7198543238,253.983080576,0.0,83.4695,170.513580576
 08/05  12:00:00,315.787944767,37.1150963808,148.93151741,0.0,34.9340096728,67.7198543238,213.556176241,0.0,83.4695,130.086676241
 08/05  13:00:00,304.341765923,37.0626927241,147.22845611,0.0,34.9340096728,57.9733543238,198.585181118,0.0,75.1392,123.445981118
 08/05  14:00:00,301.487458323,37.0611476391,144.356819927,0.0,34.9340096728,57.9733543238,196.613961821,0.0,66.8089,129.805061821
 08/05  15:00:00,303.164516432,37.0956743721,146.000184911,0.0,34.9340096728,57.9733543238,198.45510117,0.0,75.1392,123.31590117
 08/05  16:00:00,333.59878576,36.9632117891,147.318936123,0.0,34.9340096728,62.9068543238,185.895253304,0.0,91.7998,94.0954533042
 08/05  17:00:00,363.759148743,36.6340811638,150.118533093,0.0,34.9340096728,72.2186844194,171.766078031,6.15484446479,49.9818,115.629433566
 08/05  18:00:00,429.728587877,36.9175850188,149.502607025,0.0,87.0357390804,86.2600435998,198.091271825,9.59480646248,49.9818,138.514665363
 08/05  19:00:00,422.337446852,36.6805898058,147.562540793,0.0,102.000620287,77.6748002752,230.820387029,10.6138293169,33.3212,186.885357712
 08/05  20:00:00,441.513585598,36.5771427838,147.277820559,0.0,102.000620287,88.9820225341,224.399735872,11.3157335137,33.3212,179.762802358
 08/05  21:00:00,434.290859404,36.6031078354,141.481884147,0.0,102.000620287,91.6425454185,223.800154014,11.9247771225,24.9909,186.884476892
 08/05  22:00:00,348.150976504,36.474640906,108.740636239,0.0,87.0357390804,65.871452062,297.910943544,13.3853505317,16.6606,267.864993013
 08/05  23:00:00,249.939605921,36.3321555961,84.236127879,0.0,42.6918050922,48.4199368926,184.340258884,21.4874958521,8.3303,154.522463032
 08/05  24:00:00,237.128774052,34.2405341347,113.405186346,0.0,27.7269238854,30.610668775,95.8448862477,2.83110406578,3.33212,89.681662182
 08/06  01:00:00,260.046450333,35.0671700382,126.121363051,0.0,34.4311606118,33.1021868926,74.7929664013,0.0881787153114,3.33212,71.372667686
 08/06  02:00:00,230.654551837,34.0655090316,115.208922956,0.0,19.466279405,30.610668775,70.8126307549,0.169690340384,3.33212,67.3108204146
 08/06  03:00:00,241.194410116,34.8943043949,124.947266816,0.0,19.466279405,30.610668775,70.849027643,0.204634798442,3.33212,67.3122728445
 08/06  04:00:00,229.271410772,33.7274725618,107.53991801,0.0,19.466279405,30.610668775,97.374784911,0.211294946638,3.33212,93.8313699643
 08/06  05:00:00,256.031806315,34.7192587515,121.094384497,0.0,19.466279405,30.610668775,122.344008955,0.309462735805,8.3303,113.704246219
 08/06  06:00:00,312.551485203,34.0542873234,115.134725968,0.0,42.6918050922,54.3732441037,174.056130232,0.425955139666,16.6606,156.969575092
 08/06  07:00:00,388.29179458,36.3080828636,143.933259347,0.0,49.3960418185,88.5934452969,312.218908502,17.5922805644,24.9909,269.635727937
 08/06  08:00:00,419.030371708,36.1236149347,143.012531994,0.0,57.6566862989,112.030105488,426.887981872,7.16227484023,33.3212,386.404507032
 08/06  09:00:00,359.61609325,36.6497333027,139.126543737,0.0,50.9524495726,81.1684271793,346.715602568,0.0,66.8089,279.906702568
 08/06  10:00:00,310.631260731,36.9684215839,134.786937045,0.0,42.6918050922,68.9656133826,298.556379244,0.0,83.4695,215.086879244
 08/06  11:00:00,301.01276579,37.0142366139,128.839709687,0.0,38.286128036,68.9656133826,253.969352789,0.0,83.4695,170.499852789
 08/06  12:00:00,293.242401588,37.0949466072,121.790763945,0.0,38.286128036,68.9656133826,206.787487602,0.0,83.4695,123.317987602
 08/06  13:00:00,271.303651164,36.96038384,119.569462583,0.0,31.5818913096,56.727595265,204.929366111,0.0019480122937,75.1392,129.788218098
 08/06  14:00:00,268.483056873,36.8361505674,116.955877134,0.0,31.5818913096,56.727595265,189.882933811,0.044804436121,66.8089,123.029229375
 08/06  15:00:00,270.252074166,37.0451921086,117.707560481,0.0,31.5818913096,56.727595265,198.259000876,0.0905836734599,75.1392,123.029217202
 08/06  16:00:00,300.196476833,37.0971613638,118.33702201,0.0,31.5818913096,61.661095265,185.793797285,0.0,91.7998,93.9939972853
 08/06  17:00:00,326.616571035,36.5333674464,117.633894474,0.0,31.5818913096,70.9729253606,171.287366221,5.71719785325,49.9818,115.588368368
 08/06  18:00:00,386.267557005,36.572947155,115.573793298,0.0,80.3315023541,83.7685254822,198.331891156,9.9909406569,49.9818,138.359150499
 08/06  19:00:00,387.130026334,36.4993939847,112.487902021,0.0,102.000620287,77.6748002752,223.493722688,10.425762339,33.3212,179.746760349
 08/06  20:00:00,415.110053091,36.3157786243,112.988318555,0.0,108.704857014,91.4735406516,222.988804163,8.98020877644,33.3212,180.687395386
 08/06  21:00:00,399.689625147,36.619885254,116.890703363,0.0,95.2963835608,89.1510273009,221.856186446,11.5387105917,24.9909,185.326575854
 08/06  22:00:00,351.558602121,36.5881792865,121.136151471,0.0,80.3315023541,63.3799339444,297.038153471,12.5512772029,16.6606,267.826276268
 08/06  23:00:00,286.497072598,36.4796922507,120.512659453,0.0,42.6918050922,48.4199368926,177.685701147,15.1814356865,8.3303,154.17396546
 08/06  24:00:00,278.824956843,34.5977504489,145.213619278,0.0,34.4311606118,33.1021868926,92.3376441453,0.0500010429568,3.33212,88.9555231023
 08/07  01:00:00,259.558866778,34.4159542567,144.997454881,0.0,19.418418834,29.3649097162,75.5177812799,0.0916590834086,3.33212,72.0940021965
 08/07  02:00:00,250.242180266,35.2583464152,142.773338694,0.0,12.7620426787,28.1191506574,70.852439999,0.273324657161,3.33212,67.2469953418
 08/07  03:00:00,248.351962525,34.4018508105,141.768797838,0.0,12.7620426787,28.1191506574,70.7346019925,0.154995254265,3.33212,67.2474867383
 08/07  04:00:00,260.240984376,35.2463564789,146.079089574,0.0,12.7620426787,28.1191506574,91.2888631973,0.381667874124,3.33212,87.5750753231
 08/07  05:00:00,287.611053581,34.4002263958,146.731532813,0.0,25.5240853573,30.610668775,167.350920323,0.220008756076,8.3303,158.800611567
 08/07  06:00:00,376.922740914,35.2565975924,145.833495166,0.0,51.0481707146,78.1489452969,286.990547065,0.460036954482,16.6606,269.86991011
 08/07  07:00:00,401.763421903,36.2270244262,121.126706806,0.0,64.3609230253,109.708623606,397.929340343,17.4524513269,24.9909,355.485989016
 08/07  08:00:00,356.050207945,36.2462797572,118.086212613,0.0,51.0481707146,80.7689615957,320.263650229,7.02376928323,33.3212,279.918680946
 08/07  09:00:00,326.108448761,36.6617817071,116.141441776,0.0,51.0481707146,71.0224615957,280.763388203,0.0,66.8089,213.954488203
 08/07  10:00:00,279.923391028,37.0405704291,117.707560481,0.0,32.1804615127,65.7244621605,247.524797833,0.0,83.4695,164.055297833
 08/07  11:00:00,282.467410064,37.1351702502,119.497885925,0.0,32.1804615127,65.7244621605,213.394240197,0.0,83.4695,129.924740197
 08/07  12:00:00,284.991685124,37.3691144461,122.486584574,0.0,32.1804615127,65.7244621605,206.761710292,0.0,83.4695,123.292210292
 08/07  13:00:00,276.843786485,37.6998794555,123.705103061,0.0,32.1804615127,55.9779621605,198.304988064,0.0,75.1392,123.165788064
 08/07  14:00:00,278.462438458,38.6534543565,124.34501823,0.0,32.1804615127,55.9779621605,190.86343862,0.0,66.8089,124.05453862
 08/07  15:00:00,281.703338805,40.7802641365,125.441025969,0.0,32.1804615127,55.9779621605,202.112349441,0.0,75.1392,126.973149441
 08/07  16:00:00,316.203496954,45.5944501179,125.871141453,0.0,32.1804615127,60.9114621605,180.981421033,0.0,91.7998,89.1816210325
 08/07  17:00:00,345.205463022,41.0641521707,124.388309865,0.0,32.1804615127,77.5397301883,188.03338485,0.0,49.9818,138.05158485
 08/07  18:00:00,396.985030818,40.3631377058,122.945769907,0.0,77.122965704,86.2600435998,297.208101202,0.566205983757,49.9818,246.660095218
 08/07  19:00:00,401.392010501,39.4606474503,120.451623481,0.0,102.647051061,80.1663183927,223.558714584,3.17229265214,33.3212,187.065221932
 08/07  20:00:00,432.116863635,38.3483523455,115.875378003,0.0,115.40909374,92.7192997104,218.891710169,5.83640138059,33.3212,179.734108788
 08/07  21:00:00,409.696896551,37.8543769049,112.131367837,0.0,102.647051061,94.1340635361,305.165646293,8.29209872364,24.9909,271.88264757
 08/07  22:00:00,340.822601076,37.2666598956,110.456743462,0.0,77.122965704,65.871452062,230.394571918,11.2808551424,16.6606,202.453116776
 08/07  23:00:00,271.378294632,36.6881915472,110.275741164,0.0,38.286128036,48.4199368926,134.099576421,10.5093488585,8.3303,115.259927563
 08/07  24:00:00,264.740045701,34.956410209,142.26987362,0.0,25.5240853573,30.610668775,90.9288795867,0.0216571743543,3.33212,87.5751024123
 08/08  01:00:00,260.400688202,34.4438808156,145.793979018,0.0,19.418418834,29.3649097162,70.629785612,0.0516442929845,3.33212,67.2460213191
 08/08  02:00:00,253.604148565,35.2980964713,146.05689099,0.0,12.7620426787,28.1191506574,75.2071763613,0.203248725344,3.33212,71.671807636
 08/08  03:00:00,252.016036843,34.4438808156,145.357060555,0.0,12.7620426787,28.1191506574,72.4006161622,0.138278830806,3.33212,68.9302173314
 08/08  04:00:00,259.652731063,35.2980964713,144.626853629,0.0,12.7620426787,28.1191506574,91.2293933166,0.324881626316,3.33212,87.5723916903
 08/08  05:00:00,284.943013162,34.4438808156,143.205386175,0.0,25.5240853573,30.610668775,162.831581935,0.17327567307,8.3303,154.328006262
 08/08  06:00:00,375.385040105,35.2980964713,143.33938507,0.0,51.0481707146,78.1489452969,285.463082773,0.361566855042,16.6606,268.440915918
 08/08  07:00:00,409.210644742,36.4057099289,127.148635442,0.0,64.3609230253,109.708623606,403.700463223,16.832884009,24.9909,361.876679214
 08/08  08:00:00,364.608112375,36.4118958759,125.20392765,0.0,51.0481707146,80.7689615957,317.890091009,6.50150223271,33.3212,278.067388777
 08/08  09:00:00,331.439374964,36.7762845513,120.859287988,0.0,51.0481707146,71.0224615957,276.912989526,0.0,66.8089,210.104089526
 08/08  10:00:00,280.378511926,36.9408275288,119.086246367,0.0,32.1804615127,65.7244621605,253.552895838,0.0,83.4695,170.083395838
 08/08  11:00:00,279.031918891,37.0465334323,116.445625529,0.0,32.1804615127,65.7244621605,209.287963546,0.0,83.4695,125.818463546
 08/08  12:00:00,281.335219785,37.3653802725,118.863712568,0.0,32.1804615127,65.7244621605,210.860452465,0.0,83.4695,127.390952465
 08/08  13:00:00,273.257544661,37.5210682452,120.328316565,0.0,32.1804615127,55.9779621605,198.298467366,0.0,75.1392,123.159267366
 08/08  14:00:00,274.847550166,38.1014159691,121.314667485,0.0,32.1804615127,55.9779621605,189.836190056,0.0,66.8089,123.027290056
 08/08  15:00:00,276.33749151,39.2042731382,121.694685957,0.0,32.1804615127,55.9779621605,198.172267316,0.0,75.1392,123.033067316
 08/08  16:00:00,308.123496443,41.0921784059,122.333959465,0.0,32.1804615127,60.9114621605,185.782196673,0.0,91.7998,93.9823966728
 08/08  17:00:00,341.304733753,39.4304617811,122.151269744,0.0,32.1804615127,77.5397301883,188.143318722,0.116592429594,49.9818,138.044926293
 08/08  18:00:00,394.457031106,39.6386018477,121.162729092,0.0,77.122965704,86.2600435998,298.365395786,1.72382420154,49.9818,246.659771584
 08/08  19:00:00,398.319548188,39.0334428883,118.460534675,0.0,102.647051061,80.1663183927,224.454450632,4.06376090997,33.3212,187.069489722
 08/08  20:00:00,429.364075742,38.112133126,113.951018262,0.0,115.40909374,92.7192997104,219.803055541,6.7617253893,33.3212,179.720130152
 08/08  21:00:00,405.883358347,37.362532893,109.265272761,0.0,102.647051061,94.1340635361,303.860469923,10.1099425314,24.9909,268.759627392
 08/08  22:00:00,337.457366872,36.8980348847,108.086705088,0.0,77.122965704,65.871452062,231.825855222,9.87084925846,16.6606,205.294405964
 08/08  23:00:00,274.432142254,36.6209655641,114.593305597,0.0,38.286128036,48.4199368926,128.387091413,8.77627874965,8.3303,111.280512663
 08/08  24:00:00,261.453418511,35.2980964713,138.676807639,0.0,25.5240853573,30.610668775,94.7792663724,0.0216766924956,3.33212,91.4254696799
 08/09  01:00:00,256.176294589,34.4438808156,141.598838132,0.0,19.418418834,29.3649097162,70.6276820755,0.050023388832,3.33212,67.2455386867
 08/09  02:00:00,249.77972159,35.2980964713,142.265616173,0.0,12.7620426787,28.1191506574,70.7698650352,0.191759475321,3.33212,67.2459855599
 08/09  03:00:00,247.651469911,34.4438808156,141.022248651,0.0,12.7620426787,28.1191506574,70.712884536,0.136735810024,3.33212,67.2440287259
 08/09  04:00:00,255.077682005,35.2980964713,140.91564206,0.0,12.7620426787,28.1191506574,97.4711549622,0.313500995244,3.33212,93.8255339669
 08/09  05:00:00,279.908675095,34.4438808156,139.058712915,0.0,25.5240853573,30.610668775,162.821788159,0.165093368656,8.3303,154.32639479
 08/09  06:00:00,371.615948942,35.2980964713,140.547799965,0.0,51.0481707146,78.1489452969,285.438942685,0.346874086188,16.6606,268.431468598
 08/09  07:00:00,406.032114111,36.3167839355,125.331680519,0.0,64.3609230253,109.708623606,396.511510042,16.7912021584,24.9909,354.729407883
 08/09  08:00:00,357.316967972,36.2617079365,119.164495981,0.0,51.0481707146,80.7689615957,319.092020812,6.43995012056,33.3212,279.330870692
 08/09  09:00:00,324.234883542,36.7759609799,114.105045653,0.0,51.0481707146,71.0224615957,281.606479552,0.0,66.8089,214.797579552
 08/09  10:00:00,278.956396309,37.3425317614,116.445625529,0.0,32.1804615127,65.7244621605,253.588493923,0.0,83.4695,170.118993923
 08/09  11:00:00,282.120776965,37.9499104673,118.33702201,0.0,32.1804615127,65.7244621605,206.887460803,0.0,83.4695,123.417960803
 08/09  12:00:00,284.385807259,38.7635485027,120.480876126,0.0,32.1804615127,65.7244621605,213.255631738,0.0,83.4695,129.786131738
 08/09  13:00:00,276.357613445,38.5743947744,122.333959465,0.0,32.1804615127,55.9779621605,198.290966028,0.0,75.1392,123.151766028
 08/09  14:00:00,277.877273897,38.4499337938,123.964083065,0.0,32.1804615127,55.9779621605,189.833520542,0.0,66.8089,123.024620542
 08/09  15:00:00,278.791042409,39.700643211,123.628892187,0.0,32.1804615127,55.9779621605,198.165722409,0.0,75.1392,123.026522409
 08/09  16:00:00,311.317416606,41.9922597894,124.603546595,0.0,32.1804615127,60.9114621605,185.784665509,0.0,91.7998,93.9848655092
 08/09  17:00:00,343.519284608,39.2152834108,124.557301403,0.0,32.1804615127,77.5397301883,187.765931595,0.100009748221,49.9818,137.684121847
 08/09  18:00:00,394.865874256,39.2848337788,121.916732142,0.0,77.122965704,86.2600435998,298.360482233,1.34590055446,49.9818,247.032781678
 08/09  19:00:00,399.054856321,38.6104586129,118.985303406,0.0,102.647051061,80.1663183927,217.54973235,4.09172899779,33.3212,180.136803352
 08/09  20:00:00,431.868384231,38.0308458352,115.94338593,0.0,115.40909374,92.7192997104,226.031788168,6.08316015214,33.3212,186.627428016
 08/09  21:00:00,411.234148292,37.9231695412,113.581255058,0.0,102.647051061,94.1340635361,301.076272471,7.33256956426,24.9909,268.752802907
 08/09  22:00:00,342.892158595,37.4787048914,112.296296057,0.0,77.122965704,65.871452062,231.862277498,9.91519174982,16.6606,205.286485748
 08/09  23:00:00,273.292213027,36.8622384527,111.355983417,0.0,38.286128036,48.4199368926,129.414889083,12.2238479538,8.3303,108.860741129
 08/09  24:00:00,262.391801491,35.2980964713,139.7014229,0.0,25.5240853573,30.610668775,97.1800760878,0.0233326955936,3.33212,93.8246233922
 08/10  01:00:00,263.032894481,34.4438808156,148.405603187,0.0,19.418418834,29.3649097162,70.6346987289,0.0566654246775,3.33212,67.2459133043
 08/10  02:00:00,255.339072446,35.2980964713,147.776662995,0.0,12.7620426787,28.1191506574,70.7998604367,0.223332514804,3.33212,67.2444079219
 08/10  03:00:00,254.411660287,34.4438808156,147.734709595,0.0,12.7620426787,28.1191506574,70.7134474441,0.136669291531,3.33212,67.2446581526
 08/10  04:00:00,260.963545233,35.2980964713,146.726393411,0.0,12.7620426787,28.1191506574,91.6586040901,0.29834726798,3.33212,88.0281368221
 08/10  05:00:00,287.150472604,34.4438808156,146.224852229,0.0,25.5240853573,30.610668775,169.035502357,0.160012085215,8.3303,160.545190272
 08/10  06:00:00,377.210161004,35.2980964713,146.073680973,0.0,51.0481707146,78.1489452969,285.427175281,0.340036180595,16.6606,268.4265391
 08/10  07:00:00,405.071440055,36.4040499957,124.252952624,0.0,64.3609230253,109.708623606,395.844502093,16.7519948475,24.9909,354.101607246
 08/10  08:00:00,359.924502856,36.345935726,121.578935508,0.0,51.0481707146,80.7689615957,319.631914413,6.42973750546,33.3212,279.880976908
 08/10  09:00:00,326.517415156,36.6938786213,116.526261301,0.0,51.0481707146,71.0224615957,281.541957942,0.0,66.8089,214.733057942
 08/10  10:00:00,277.719370872,37.2554845614,115.308328885,0.0,32.1804615127,65.7244621605,251.802404715,0.0,83.4695,168.332904715
 08/10  11:00:00,281.262390243,37.9167383188,117.515933188,0.0,32.1804615127,65.7244621605,208.610965537,0.0,83.4695,125.141465537
 08/10  12:00:00,284.409514063,38.7870998408,120.480876126,0.0,32.1804615127,65.7244621605,206.763235894,0.0,83.4695,123.293735894
 08/10  13:00:00,275.077954098,38.4775652544,121.162729092,0.0,32.1804615127,55.9779621605,202.760604292,0.0,75.1392,127.621404292
 08/10  14:00:00,275.016204732,38.259597663,121.314667485,0.0,32.1804615127,55.9779621605,191.857805707,0.0,66.8089,125.048905707
 08/10  15:00:00,277.447171355,39.1314092223,122.86712232,0.0,32.1804615127,55.9779621605,198.163967818,0.0,75.1392,123.024767818
 08/10  16:00:00,307.557764274,40.861791557,121.999576663,0.0,32.1804615127,60.9114621605,179.510197005,0.0,91.7998,87.7103970051
 08/10  17:00:00,339.539453464,38.5084340526,121.314667485,0.0,32.1804615127,77.5397301883,188.538369232,0.524772620621,49.9818,138.031796612
 08/10  18:00:00,393.224757435,39.9270859701,119.651146646,0.0,77.122965704,86.2600435998,297.880278741,0.824601039555,49.9818,247.073877701
 08/10  19:00:00,397.084474831,40.5033799541,115.156733636,0.0,102.647051061,80.1663183927,221.479015099,1.50744033605,33.3212,186.650374763
 08/10  20:00:00,430.921618903,38.7141309336,114.331008248,0.0,115.40909374,92.7192997104,218.705631798,4.38872360617,33.3212,180.995708192
 08/10  21:00:00,411.635053821,38.3223019093,113.581255058,0.0,102.647051061,94.1340635361,303.555101622,6.16183643834,24.9909,272.402365184
 08/10  22:00:00,341.275008436,37.5274195316,110.644320154,0.0,77.122965704,65.871452062,227.022713142,9.73358425994,16.6606,200.628528882
 08/10  23:00:00,270.991207457,36.796338658,109.14126819,0.0,38.286128036,48.4199368926,135.314043721,11.724819626,8.3303,115.258924095
 08/10  24:00:00,262.396474836,35.2980964713,139.674320733,0.0,25.5240853573,30.610668775,90.9309058661,0.0266505280541,3.33212,87.572135338
 08/11  01:00:00,262.042933721,34.4438808156,147.415319718,0.0,19.418418834,29.3649097162,70.6373547374,0.0599640353704,3.33212,67.245270702
 08/11  02:00:00,253.054525201,35.2980964713,145.499549681,0.0,12.7620426787,28.1191506574,76.9071347745,0.218206383319,3.33212,73.3568083911
 08/11  03:00:00,251.709949514,34.4438808156,145.046485115,0.0,12.7620426787,28.1191506574,70.7141225181,0.136590277515,3.33212,67.2454122406
 08/11  04:00:00,259.99256243,35.2980964713,144.931075254,0.0,12.7620426787,28.1191506574,91.186618874,0.283182488919,3.33212,87.5713163851
 08/11  05:00:00,286.511805755,34.4438808156,144.729312207,0.0,25.5240853573,30.610668775,162.810557751,0.154921744132,8.3303,154.325336007
 08/11  06:00:00,378.243301506,35.2980964713,143.373723995,0.0,51.0481707146,78.1489452969,285.428811245,0.336506878851,16.6606,268.431704366
 08/11  07:00:00,400.803296174,36.404876242,118.810878093,0.0,64.3609230253,109.708623606,403.900333948,16.7246402722,24.9909,362.184793675
 08/11  08:00:00,352.583497556,36.3244931367,114.243535391,0.0,51.0481707146,80.7689615957,317.652719104,6.26031121862,33.3212,278.071207885
 08/11  09:00:00,323.09340771,37.0366190359,112.261641755,0.0,51.0481707146,71.0224615957,276.579390175,0.0,66.8089,209.770490175
 08/11  10:00:00,280.121881884,38.8598282805,116.078290996,0.0,32.1804615127,65.7244621605,253.559090457,0.0,83.4695,170.089590457
 08/11  11:00:00,285.978218725,40.6084173741,119.497885925,0.0,32.1804615127,65.7244621605,209.864124454,0.0,83.4695,126.394624454
 08/11  12:00:00,286.759985994,42.0257610761,119.577612418,0.0,32.1804615127,65.7244621605,210.279480958,0.0,83.4695,126.809980958
 08/11  13:00:00,276.021528813,42.2628147825,118.317722978,0.0,32.1804615127,55.9779621605,198.295895598,0.0,75.1392,123.156695598
 08/11  14:00:00,276.814159209,42.6251440158,118.745745013,0.0,32.1804615127,55.9779621605,189.834228322,0.0,66.8089,123.025328322
 08/11  15:00:00,280.202894802,44.6755402009,120.073660016,0.0,32.1804615127,55.9779621605,198.168527705,0.0,75.1392,123.029327705
 08/11  16:00:00,322.348467414,56.5624671019,121.026360099,0.0,32.1804615127,60.9114621605,185.779679339,0.0,91.7998,93.9798793391
 08/11  17:00:00,348.215425344,48.0503743706,120.419012607,0.0,32.1804615127,77.5397301883,188.026879588,0.0,49.9818,138.045079588
 08/11  18:00:00,399.721052956,46.786515177,119.261742365,0.0,77.122965704,86.2600435998,296.633763176,0.0,49.9818,246.651963176
 08/11  19:00:00,401.852873479,44.8848581844,116.136046285,0.0,102.647051061,80.1663183927,220.486011345,0.0998780977016,33.3212,187.064933247
 08/11  20:00:00,431.526619919,40.2371105918,113.979341427,0.0,115.40909374,92.7192997104,215.500826827,2.46357664638,33.3212,179.716050181
 08/11  21:00:00,409.547448164,38.5586135662,111.706837679,0.0,102.647051061,94.1340635361,299.19156853,5.45124218318,24.9909,268.749426346
 08/11  22:00:00,341.192271675,37.6360776031,110.456743462,0.0,77.122965704,65.871452062,231.076377839,9.12170523058,16.6606,205.294072608
 08/11  23:00:00,271.588656512,36.9895586416,109.545145619,0.0,38.286128036,48.4199368926,129.635271547,11.5532153867,8.3303,109.751756161
 08/11  24:00:00,259.715205794,35.2980964713,137.062626757,0.0,25.5240853573,30.610668775,96.2544600376,0.0033296869846,3.33212,92.9190103506
 08/12  01:00:00,269.236831779,34.4438808156,145.051206141,0.0,27.7269238854,30.610668775,70.6057021701,0.0283024024068,3.33212,67.2452797677
 08/12  02:00:00,251.952097896,35.2980964713,144.40732256,0.0,12.7620426787,28.1191506574,70.7348551597,0.156497577986,3.33212,67.2462375817
 08/12  03:00:00,253.465411068,34.4438808156,146.78948747,0.0,12.7620426787,28.1191506574,70.6984132102,0.121537556005,3.33212,67.2447556542
 08/12  04:00:00,262.458059693,35.2980964713,148.190303287,0.0,12.7620426787,28.1191506574,97.4266857784,0.268055257465,3.33212,93.826510521
 08/12  05:00:00,274.066806576,34.4438808156,148.455100498,0.0,12.7620426787,28.1191506574,117.343623928,0.143188538396,8.3303,108.870135389
 08/12  06:00:00,349.375051954,35.2980964713,147.742621136,0.0,42.6918050922,54.3732441037,178.538855623,0.311360728493,16.6606,161.566894895
 08/12  07:00:00,358.07207538,36.4762541557,122.66226022,0.0,42.6918050922,86.1019271793,309.863833525,16.4309718234,24.9909,268.441961702
 08/12  08:00:00,392.894910279,36.3829435408,117.285983815,0.0,57.6566862989,112.030105488,426.572674399,5.68570766518,33.3212,387.565766734
 08/12  09:00:00,345.168574587,37.000677248,114.943638148,0.0,57.6566862989,83.6599452969,346.263798168,0.0,66.8089,279.454898168
 08/12  10:00:00,295.768816266,38.0654501078,118.672973146,0.0,42.6918050922,68.9656133826,291.096126367,0.0,83.4695,207.626626367
 08/12  11:00:00,293.127666956,39.302604586,123.126328112,0.0,34.9340096728,67.7198543238,253.94482272,0.0,83.4695,170.47532272
 08/12  12:00:00,297.89744837,41.2189346447,126.726078166,0.0,34.9340096728,67.7198543238,213.53217075,0.0,83.4695,130.06267075
 08/12  13:00:00,291.882344155,42.0754226583,129.562652049,0.0,34.9340096728,57.9733543238,200.076031539,0.0,75.1392,124.936831539
 08/12  14:00:00,297.10632119,45.7110116012,131.15080684,0.0,34.9340096728,57.9733543238,195.072873171,0.0,66.8089,128.263973171
 08/12  15:00:00,307.658797325,55.8193715101,131.591112053,0.0,34.9340096728,57.9733543238,198.425536902,0.0,75.1392,123.286336902
 08/12  16:00:00,338.077971408,56.9281962084,131.591112053,0.0,34.9340096728,62.9068543238,185.868809434,0.0,91.7998,94.0690094336
 08/12  17:00:00,356.214496563,48.0430643275,130.9746029,0.0,34.9340096728,72.2186844194,165.585043661,0.0,49.9818,115.603243661
 08/12  18:00:00,422.5202378,49.1015166361,129.916088485,0.0,87.0357390804,86.2600435998,188.455981307,0.0,49.9818,138.474181307
 08/12  19:00:00,411.1993012,46.926142624,125.888639957,0.0,102.000620287,77.6748002752,220.16768155,0.0,33.3212,186.84648155
 08/12  20:00:00,421.497438076,40.1256681956,120.625499421,0.0,102.000620287,88.9820225341,214.102708393,1.05665194769,33.3212,179.724856445
 08/12  21:00:00,413.563014535,38.9097571418,118.157013281,0.0,102.000620287,91.6425454185,215.31715191,3.46913372986,24.9909,186.85711818
 08/12  22:00:00,358.074913005,37.7348763741,117.185478273,0.0,87.0357390804,65.871452062,290.779114451,6.41374908102,16.6606,267.70476537
 08/12  23:00:00,282.087062688,36.9444438329,115.573793298,0.0,42.6918050922,48.4199368926,172.368088451,9.48372513849,8.3303,154.554063312
 08/12  24:00:00,263.766062989,35.2980964713,139.21113967,0.0,27.7269238854,30.610668775,90.9045991066,0.00166384453989,3.33212,87.5708152621
 08/13  01:00:00,286.067067126,34.4438808156,152.591907649,0.0,34.4311606118,33.1021868926,76.7881106474,0.0249577149709,3.33212,73.4310329324
 08/13  02:00:00,268.271329859,35.2980964713,151.435329636,0.0,19.466279405,30.610668775,70.7993831195,0.153075812253,3.33212,67.3141873073
 08/13  03:00:00,267.215651251,34.4438808156,151.271250926,0.0,19.466279405,30.610668775,70.7673260571,0.119800593853,3.33212,67.3154054632
 08/13  04:00:00,274.628706008,35.2980964713,151.097043694,0.0,19.466279405,30.610668775,97.3882561942,0.227959071817,3.33212,93.8281771224
 08/13  05:00:00,286.436667594,34.4438808156,151.561366109,0.0,19.466279405,30.610668775,117.444022157,0.128125966311,8.3303,108.98559619
 08/13  06:00:00,351.628469391,35.2980964713,149.965534221,0.0,42.6918050922,54.3732441037,178.87268099,0.289539174376,16.6606,161.922541816
 08/13  07:00:00,364.967165953,36.6977837961,120.367980224,0.0,49.3960418185,88.5934452969,309.61815365,16.1645338548,24.9909,268.462719795
 08/13  08:00:00,391.738233339,36.4258183628,116.127921824,0.0,57.6566862989,112.030105488,426.415718565,5.45873273528,33.3212,387.63578583
 08/13  09:00:00,337.275350464,37.9498644493,115.308328885,0.0,50.9524495726,81.1684271793,346.711650109,0.0,66.8089,279.902750109
 08/13  10:00:00,295.809879275,38.7274821793,118.040797089,0.0,42.6918050922,68.9656133826,298.51545377,0.0,83.4695,215.04595377
 08/13  11:00:00,295.760957383,38.9618005063,121.49787757,0.0,38.286128036,68.9656133826,253.955919486,0.0,83.4695,170.486419486
 08/13  12:00:00,299.539017902,40.3816625154,124.603546595,0.0,38.286128036,68.9656133826,206.764848113,0.0,83.4695,123.295348113
 08/13  13:00:00,283.730173376,40.8744264724,127.229449875,0.0,31.5818913096,56.727595265,203.843756822,0.0,75.1392,128.704556822
 08/13  14:00:00,286.690315238,42.2430027906,128.820630478,0.0,31.5818913096,56.727595265,190.932172052,0.0,66.8089,124.123272052
 08/13  15:00:00,283.921327158,43.1166535702,125.184407736,0.0,31.5818913096,56.727595265,198.16822184,0.0,75.1392,123.02902184
 08/13  16:00:00,309.075587441,44.6118746477,119.611076278,0.0,31.5818913096,61.661095265,179.510182086,0.0,91.7998,87.7103820856
 08/13  17:00:00,327.491078371,40.0007324365,115.016802065,0.0,31.5818913096,70.9729253606,165.61696523,0.0,49.9818,115.63516523
 08/13  18:00:00,387.001661341,38.9469944874,113.919839052,0.0,80.3315023541,83.7685254822,195.631521171,1.21399150518,49.9818,144.435729666
 08/13  19:00:00,389.849292914,38.4249215649,113.221273941,0.0,102.000620287,77.6748002752,216.839075854,3.25941620275,33.3212,180.258459651
 08/13  20:00:00,419.904984134,37.7540695498,112.296296057,0.0,108.704857014,91.4735406516,218.209372661,5.54588793169,33.3212,179.342284729
 08/13  21:00:00,396.966349325,37.8360135707,111.943353225,0.0,95.2963835608,89.1510273009,218.141061907,6.96744456132,24.9909,186.182717345
 08/13  22:00:00,342.622211586,37.3914046147,111.355983417,0.0,80.3315023541,63.3799339444,289.434538328,8.56329240348,16.6606,264.210645924
 08/13  23:00:00,276.924752572,36.9396127275,110.456743462,0.0,42.6918050922,48.4199368926,176.598778041,10.5253000345,8.3303,157.743178006
 08/13  24:00:00,269.942081502,35.2980964713,136.010352313,0.0,34.4311606118,33.1021868926,91.0165919677,0.0199529583546,3.33212,87.6645190093
 08/14  01:00:00,262.064162012,34.4438808156,147.438792675,0.0,19.418418834,29.3649097162,70.6324475919,0.0532081589052,3.33212,67.247119433
 08/14  02:00:00,252.989432082,35.2980964713,145.438818101,0.0,12.7620426787,28.1191506574,70.7863267441,0.206185187472,3.33212,67.2480215567
 08/14  03:00:00,249.64448495,34.4438808156,142.997699492,0.0,12.7620426787,28.1191506574,76.8117608657,0.119723002573,3.33212,73.3599178631
 08/14  04:00:00,255.622345009,35.2980964713,141.451581667,0.0,12.7620426787,28.1191506574,91.1634037591,0.254417804299,3.33212,87.5768659548
 08/14  05:00:00,278.811475456,34.4438808156,137.967190268,0.0,25.5240853573,30.610668775,162.814964544,0.141347024803,8.3303,154.343317519
 08/14  06:00:00,370.427546432,35.2980964713,136.606865231,0.0,51.0481707146,78.1489452969,285.461135466,0.309314655837,16.6606,268.49122081
 08/14  07:00:00,425.083434518,36.3553533259,144.403807384,0.0,64.3609230253,109.708623606,403.374780036,16.6427126578,24.9909,361.741167378
 08/14  08:00:00,385.814760491,36.3004791861,147.59863423,0.0,51.0481707146,80.7689615957,318.164947493,6.36077094129,33.3212,278.482976552
 08/14  09:00:00,360.304882541,36.7662344992,149.802505542,0.0,51.0481707146,71.0224615957,276.804681136,0.0,66.8089,209.995781136
 08/14  10:00:00,312.726854054,36.9276924468,150.777330647,0.0,32.1804615127,65.7244621605,253.595151036,0.0,83.4695,170.125651036
 08/14  11:00:00,312.981025458,37.0292861482,150.273788301,0.0,32.1804615127,65.7244621605,211.526817998,0.0,83.4695,128.057317998
 08/14  12:00:00,312.675321899,37.1010468282,150.614862097,0.0,32.1804615127,65.7244621605,208.665983735,0.0,83.4695,125.196483735
 08/14  13:00:00,302.450363902,37.0424408102,150.16022322,0.0,32.1804615127,55.9779621605,198.320916516,0.0,75.1392,123.181716516
 08/14  14:00:00,297.119717677,37.0751717213,144.767274393,0.0,32.1804615127,55.9779621605,189.86023432,0.0,66.8089,123.05133432
 08/14  15:00:00,288.231678421,37.1071518602,135.815440904,0.0,32.1804615127,55.9779621605,198.191812511,0.0,75.1392,123.052612511
 08/14  16:00:00,312.147100894,37.0564221994,130.507768016,0.0,32.1804615127,60.9114621605,185.791377702,0.0,91.7998,93.991577702
 08/14  17:00:00,346.786705774,36.5180166474,130.648466787,0.0,32.1804615127,77.5397301883,193.827491378,5.7881179319,49.9818,138.057573446
 08/14  18:00:00,396.893309117,36.6561388742,126.684492596,0.0,77.122965704,86.2600435998,305.939726603,9.27191218166,49.9818,246.686014422
 08/14  19:00:00,404.849827526,36.7523562776,126.79927338,0.0,102.647051061,80.1663183927,230.630002377,10.2295072134,33.3212,187.079295164
 08/14  20:00:00,450.629997392,36.7064520883,136.250258225,0.0,115.40909374,92.7192997104,224.005663075,10.9339594173,33.3212,179.750503658
 08/14  21:00:00,440.865267985,36.762356244,144.589172563,0.0,102.647051061,94.1340635361,305.315649803,11.4975177925,24.9909,268.82723201
 08/14  22:00:00,368.460375383,36.7677672372,138.732654697,0.0,77.122965704,65.871452062,234.045889825,12.0538497058,16.6606,205.331440119
 08/14  23:00:00,263.187913997,36.6222110112,101.653152917,0.0,38.286128036,48.4199368926,141.359080165,17.751366995,8.3303,115.27741317
 08/14  24:00:00,244.835266183,35.2980964713,122.315892849,0.0,25.5240853573,30.610668775,99.7024714326,8.79346369154,3.33212,87.5768877411
 08/15  01:00:00,232.416810916,34.4438808156,118.034742764,0.0,19.418418834,29.3649097162,80.9433996925,10.3622042053,3.33212,67.2490754871
 08/15  02:00:00,227.278876322,35.2980964713,119.944791594,0.0,12.7620426787,28.1191506574,97.4272987252,26.8460405962,3.33212,67.249138129
 08/15  03:00:00,227.140037102,34.4438808156,120.641398538,0.0,12.7620426787,28.1191506574,122.38399394,51.8017926115,3.33212,67.2500813287
 08/15  04:00:00,235.885090933,35.2980964713,121.246473673,0.0,12.7620426787,28.1191506574,165.703804541,68.535346779,3.33212,93.8363377616
 08/15  05:00:00,262.777335873,34.4438808156,121.452361498,0.0,25.5240853573,30.610668775,223.51588554,60.8302473556,8.3303,154.355338184
 08/15  06:00:00,356.004467502,35.2980964713,121.616319059,0.0,51.0481707146,78.1489452969,343.409148129,58.2155837933,16.6606,268.532964336
 08/15  07:00:00,325.651124753,36.1552595861,44.1777980604,0.0,64.3609230253,109.708623606,419.251405893,34.0592637085,24.9909,360.201242184
 08/15  08:00:00,345.333360648,36.1558032,106.432258432,0.0,51.0481707146,80.7689615957,317.028456273,4.92112402478,33.3212,278.786132248
 08/15  09:00:00,358.142646541,36.7341374691,147.657666351,0.0,51.0481707146,71.0224615957,277.919409794,0.0,66.8089,211.110509794
 08/15  10:00:00,304.423780476,36.8832783438,142.467151104,0.0,32.1804615127,65.7244621605,253.607225403,0.0,83.4695,170.137725403
 08/15  11:00:00,295.592399734,36.9921400252,132.83874516,0.0,32.1804615127,65.7244621605,210.887342198,0.0,83.4695,127.417842198
 08/15  12:00:00,290.013619706,37.066307087,127.888781403,0.0,32.1804615127,65.7244621605,209.316481145,0.0,83.4695,125.846981145
 08/15  13:00:00,278.817652219,37.0234443525,126.435571171,0.0,32.1804615127,55.9779621605,198.326827909,0.0,75.1392,123.187627909
 08/15  14:00:00,278.367335257,37.062229074,125.933823961,0.0,32.1804615127,55.9779621605,189.866246241,0.0,66.8089,123.057346241
 08/15  15:00:00,277.389962625,36.9753320512,126.091063001,0.0,32.1804615127,55.9779621605,198.177941395,0.0,75.1392,123.038741395
 08/15  16:00:00,300.986714557,36.9035544239,120.184629386,0.0,32.1804615127,60.9114621605,185.778701924,0.0,91.7998,93.978901924
 08/15  17:00:00,336.411868929,36.6369822034,120.328316565,0.0,32.1804615127,77.5397301883,191.97460863,3.91592825892,49.9818,138.076880371
 08/15  18:00:00,390.166973993,36.9248571252,119.617688091,0.0,77.122965704,86.2600435998,303.505444247,6.81547540398,49.9818,246.708168843
 08/15  19:00:00,393.025995347,36.9753362357,115.263563011,0.0,102.647051061,80.1663183927,227.962302899,7.53901842044,33.3212,187.102084479
 08/15  20:00:00,428.247370231,36.6787046555,112.273292019,0.0,115.40909374,92.7192997104,220.144866936,7.07370854628,33.3212,179.74995839
 08/15  21:00:00,413.645668036,36.823139023,118.465210948,0.0,102.647051061,94.1340635361,301.712388852,7.86542740736,24.9909,268.856061445
 08/15  22:00:00,356.397847016,36.8993374161,126.432049395,0.0,77.122965704,65.871452062,230.588399082,8.57256384752,16.6606,205.355235235
 08/15  23:00:00,295.485866255,36.7385160298,133.736240753,0.0,38.286128036,48.4199368926,132.640483089,9.02493921807,8.3303,115.285243871
 08/15  24:00:00,263.20003258,35.2980964713,140.369281075,0.0,25.5240853573,30.610668775,90.9434202198,0.0310132272435,3.33212,87.5802869926
 08/16  01:00:00,249.32816582,34.4438808156,134.786622624,0.0,19.418418834,29.3649097162,70.6429732182,0.0596433559092,3.33212,67.2512098623
 08/16  02:00:00,242.908742223,35.2980964713,135.445203957,0.0,12.7620426787,28.1191506574,70.751153935,0.167028510206,3.33212,67.2520054248
 08/16  03:00:00,238.778596021,34.4438808156,132.197316173,0.0,12.7620426787,28.1191506574,76.8001543337,0.103803398299,3.33212,73.3642309354
 08/16  04:00:00,247.266123872,35.2980964713,133.190776711,0.0,12.7620426787,28.1191506574,91.1705819625,0.254194205139,3.33212,87.5842677573
 08/16  05:00:00,267.644978879,34.4438808156,126.890616755,0.0,25.5240853573,30.610668775,162.832627903,0.136064925674,8.3303,154.366262977
 08/16  06:00:00,365.582868322,35.2980964713,131.81057485,0.0,51.0481707146,78.1489452969,285.532580631,0.296059278249,16.6606,268.575921353
 08/16  07:00:00,424.883816487,36.1786514812,144.39184694,0.0,64.3609230253,109.708623606,400.531368423,12.4918324759,24.9909,363.048635947
 08/16  08:00:00,378.316230741,36.2230873352,140.144572243,0.0,51.0481707146,80.7689615957,318.065007043,5.03184029034,33.3212,279.711966752
 08/16  09:00:00,338.38912921,36.744210067,127.823203063,0.0,51.0481707146,71.0224615957,274.825874057,0.0,66.8089,208.016974057
 08/16  10:00:00,282.336592333,36.9357319431,120.750902235,0.0,32.1804615127,65.7244621605,253.620126315,0.0,83.4695,170.150626315
 08/16  11:00:00,280.354578531,36.8584674938,118.503747909,0.0,32.1804615127,65.7244621605,213.402345747,0.0,83.4695,129.932845747
 08/16  12:00:00,283.078276039,37.1008961871,120.859424897,0.0,32.1804615127,65.7244621605,206.764055575,0.0,83.4695,123.294555575
 08/16  13:00:00,276.071254183,37.1362748507,123.507009782,0.0,32.1804615127,55.9779621605,198.325014404,0.0,75.1392,123.185814404
 08/16  14:00:00,277.582997374,37.3303173353,124.801969557,0.0,32.1804615127,55.9779621605,189.87303612,0.0,66.8089,123.06413612
