Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  15:00:00,278.998640838,38.1054368602,125.441025969,0.0,32.1804615127,55.9779621605,198.19644786,0.0,75.1392,123.05724786
 08/16  16:00:00,310.465732613,39.8481393616,125.897160181,0.0,32.1804615127,60.9114621605,185.787975034,0.0,91.7998,93.9881750335
 08/16  17:00:00,342.930347725,37.9285966416,125.258494199,0.0,32.1804615127,77.5397301883,189.354969942,1.32016783063,49.9818,138.053002111
 08/16  18:00:00,395.246379851,37.947761059,123.628892187,0.0,77.122965704,86.2600435998,300.468028828,3.75206946094,49.9818,246.734159367
 08/16  19:00:00,398.671673199,37.9224438893,119.291752852,0.0,102.647051061,80.1663183927,225.421238214,4.98793655804,33.3212,187.112101656
 08/16  20:00:00,432.345461304,37.2300346317,114.453991477,0.0,115.40909374,92.7192997104,220.386888355,7.28485566896,33.3212,179.780832687
 08/16  21:00:00,407.350370615,36.8409159434,111.26954153,0.0,102.647051061,94.1340635361,305.699393621,7.22666805155,24.9909,273.481825569
 08/16  22:00:00,346.546482937,36.9139832941,117.308104721,0.0,77.122965704,65.871452062,225.896269056,8.08659259746,16.6606,201.149076459
 08/16  23:00:00,283.566240269,36.8402281278,121.693063958,0.0,38.286128036,48.4199368926,132.779662338,9.15558835182,8.3303,115.293773986
 08/16  24:00:00,264.251221672,35.2980964713,141.391298035,0.0,25.5240853573,30.610668775,90.9327132323,0.0161073401031,3.33212,87.5844858922
 08/17  01:00:00,254.306551483,34.4438808156,139.740226102,0.0,19.418418834,29.3649097162,76.739050436,0.0408923705665,3.33212,73.3660380654
 08/17  02:00:00,247.35176276,35.2980964713,139.856063071,0.0,12.7620426787,28.1191506574,70.7492073082,0.162329302123,3.33212,67.2547580061
 08/17  03:00:00,247.063254061,34.4438808156,140.437410092,0.0,12.7620426787,28.1191506574,70.6890552823,0.101621309912,3.33212,67.2553139724
 08/17  04:00:00,257.0864593,35.2980964713,142.903869972,0.0,12.7620426787,28.1191506574,91.1705928664,0.249130344536,3.33212,87.5893425219
 08/17  05:00:00,280.489908454,34.4438808156,139.629759816,0.0,25.5240853573,30.610668775,169.093121492,0.133881038291,8.3303,160.628940454
 08/17  06:00:00,370.913467946,35.2980964713,137.089515425,0.0,51.0481707146,78.1489452969,286.101027795,0.277728930473,16.6606,269.162698865
 08/17  07:00:00,420.506382534,36.2898817781,139.87884818,0.0,64.3609230253,109.708623606,392.184908236,12.6938044055,24.9909,354.500203831
 08/17  08:00:00,372.394213485,36.2765146118,134.159711959,0.0,51.0481707146,80.7689615957,318.375032262,4.96114731119,33.3212,280.092684951
 08/17  09:00:00,330.970677703,36.7556271218,120.480148453,0.0,51.0481707146,71.0224615957,281.6942981,0.0,66.8089,214.8853981
 08/17  10:00:00,277.728647303,36.8651665734,116.356084937,0.0,32.1804615127,65.7244621605,253.648047226,0.0,83.4695,170.178547226
 08/17  11:00:00,282.914273262,37.1294822648,119.950261881,0.0,32.1804615127,65.7244621605,206.907299277,0.0,83.4695,123.437799277
 08/17  12:00:00,284.458123424,37.3718864265,121.953616836,0.0,32.1804615127,65.7244621605,210.091135599,0.0,83.4695,126.621635599
 08/17  13:00:00,276.809219706,37.4083800694,123.964083065,0.0,32.1804615127,55.9779621605,201.52399084,0.0,75.1392,126.38479084
 08/17  14:00:00,279.900185029,37.712120091,126.726078166,0.0,32.1804615127,55.9779621605,189.867257559,0.0,66.8089,123.058357559
 08/17  15:00:00,282.451906243,38.7861559885,128.201842802,0.0,32.1804615127,55.9779621605,198.200587244,0.0,75.1392,123.061387244
 08/17  16:00:00,311.733482268,40.1657679943,126.845336105,0.0,32.1804615127,60.9114621605,185.804093332,0.0,91.7998,94.0042933322
 08/17  17:00:00,343.050417237,38.04911769,125.258494199,0.0,32.1804615127,77.5397301883,189.376944211,1.3244452822,49.9818,138.070698929
 08/17  18:00:00,394.63102218,37.9783433478,122.989129182,0.0,77.122965704,86.2600435998,300.748752683,3.96334652637,49.9818,246.803606157
 08/17  19:00:00,398.233937998,37.9453441676,118.837886193,0.0,102.647051061,80.1663183927,224.922347904,5.22377054033,33.3212,186.377377364
 08/17  20:00:00,428.88825413,37.1748748765,111.218599198,0.0,115.40909374,92.7192997104,221.380468732,7.49921154782,33.3212,180.560057184
 08/17  21:00:00,408.512884546,36.9452569263,113.270484282,0.0,102.647051061,94.1340635361,301.872938928,7.95897693595,24.9909,268.923061992
 08/17  22:00:00,354.472819506,37.0516588231,124.380656152,0.0,77.122965704,65.871452062,230.938727504,8.87932235849,16.6606,205.398805145
 08/17  23:00:00,291.831618654,36.8478523953,129.984426244,0.0,38.286128036,48.4199368926,132.984790277,9.35581706518,8.3303,115.298673212
 08/17  24:00:00,263.771134322,35.2980964713,140.930219589,0.0,25.5240853573,30.610668775,90.9367547758,0.015370987098,3.33212,87.5892637887
 08/18  01:00:00,252.575772007,34.4438808156,138.018148551,0.0,19.418418834,29.3649097162,70.6291518217,0.0397091552705,3.33212,67.2573226664
 08/18  02:00:00,243.100570159,35.2980964713,135.633330338,0.0,12.7620426787,28.1191506574,70.7528272812,0.163977545577,3.33212,67.2567297357
 08/18  03:00:00,233.562830675,34.4438808156,127.00461876,0.0,12.7620426787,28.1191506574,72.362043584,0.0986546523845,3.33212,68.9312689316
 08/18  04:00:00,230.976788228,35.2980964713,116.462564244,0.0,12.7620426787,28.1191506574,95.7259890601,0.254980961771,3.33212,92.1388880984
 08/18  05:00:00,261.961586298,34.4438808156,120.525082448,0.0,25.5240853573,30.610668775,162.861395317,0.130717155978,8.3303,154.400378161
 08/18  06:00:00,356.069987033,35.2980964713,121.568046915,0.0,51.0481707146,78.1489452969,285.627455505,0.276845419377,16.6606,268.690010086
 08/18  07:00:00,424.324445494,36.2076407286,142.676160585,0.0,64.3609230253,109.708623606,401.41292869,13.1404581692,24.9909,363.281570521
 08/18  08:00:00,374.450442221,36.2195549987,135.346715852,0.0,51.0481707146,80.7689615957,318.650584228,5.17584792096,33.3212,280.153536307
 08/18  09:00:00,329.379876378,36.6983207175,119.393576995,0.0,51.0481707146,71.0224615957,274.517971448,0.0,66.8089,207.709071448
 08/18  10:00:00,276.760330564,37.2195107724,114.508840755,0.0,32.1804615127,65.7244621605,253.660211825,0.0,83.4695,170.190711825
 08/18  11:00:00,283.55972863,38.4005087508,119.307238977,0.0,32.1804615127,65.7244621605,213.436625898,0.0,83.4695,129.967125898
 08/18  12:00:00,289.617275883,40.8574017946,123.57717152,0.0,32.1804615127,65.7244621605,206.797610406,0.0,83.4695,123.328110406
 08/18  13:00:00,281.020964869,40.113722302,125.418051427,0.0,32.1804615127,55.9779621605,198.338028722,0.0,75.1392,123.198828722
 08/18  14:00:00,281.66080735,38.3288832202,127.848221456,0.0,32.1804615127,55.9779621605,192.73991866,0.0,66.8089,125.93101866
 08/18  15:00:00,282.73362371,38.0130990753,129.262533809,0.0,32.1804615127,55.9779621605,201.831175808,0.0,75.1392,126.691975808
 08/18  16:00:00,313.498016912,39.5215162357,129.262533809,0.0,32.1804615127,60.9114621605,179.536997594,0.0,91.7998,87.7371975938
 08/18  17:00:00,345.678127171,38.0314828212,127.901245226,0.0,32.1804615127,77.5397301883,189.956639591,1.88205382478,49.9818,138.092785766
 08/18  18:00:00,395.948621723,37.8055261662,124.468118136,0.0,77.122965704,86.2600435998,305.351046593,5.06574597366,49.9818,250.303500619
 08/18  19:00:00,399.136041386,37.316168881,120.981496156,0.0,102.647051061,80.1663183927,224.925366565,7.62116008492,33.3212,183.98300648
 08/18  20:00:00,435.186671708,37.0579221809,118.008974299,0.0,115.40909374,92.7192997104,227.664730637,7.58980528198,33.3212,186.753725355
 08/18  21:00:00,411.794069283,36.9333129233,116.176880914,0.0,102.647051061,94.1340635361,301.231092387,7.21748809403,24.9909,269.022704293
 08/18  22:00:00,350.552339136,36.8183145673,122.3777166,0.0,77.122965704,65.871452062,228.662168588,6.63215849433,16.6606,205.369410093
 08/18  23:00:00,284.00342135,36.9667524232,122.208400782,0.0,38.286128036,48.4199368926,127.235052233,9.95020590504,8.3303,108.954546328
 08/18  24:00:00,272.573729287,35.2980964713,149.648143717,0.0,25.5240853573,30.610668775,97.2008001744,0.0184883861774,3.33212,93.8501917882
 08/19  01:00:00,276.983181765,34.4438808156,152.754788729,0.0,27.7269238854,30.610668775,70.6331915392,0.0409393071266,3.33212,67.2601322321
 08/19  02:00:00,259.211707107,35.2980964713,151.62142561,0.0,12.7620426787,28.1191506574,70.7523707275,0.158484186807,3.33212,67.2617665407
 08/19  03:00:00,259.449572951,34.4438808156,152.735810593,0.0,12.7620426787,28.1191506574,70.7136724184,0.118872877682,3.33212,67.2626795408
 08/19  04:00:00,265.937250799,35.2980964713,151.636114403,0.0,12.7620426787,28.1191506574,97.4750973428,0.286649596949,3.33212,93.8563277459
 08/19  05:00:00,271.08390751,34.4438808156,145.507864245,0.0,12.7620426787,28.1191506574,117.387316713,0.141361008273,8.3303,108.915655704
 08/19  06:00:00,343.612065635,35.2980964713,142.050178254,0.0,42.6918050922,54.3732441037,178.61953193,0.294649921918,16.6606,161.664282008
 08/19  07:00:00,367.594035557,36.5137800601,132.168226568,0.0,42.6918050922,86.1019271793,307.130741918,13.3793054542,24.9909,268.760536463
 08/19  08:00:00,404.925917839,36.5529552051,128.367072301,0.0,57.6566862989,112.030105488,426.835471593,5.13247191309,33.3212,388.38179968
 08/19  09:00:00,356.368387616,36.8002948157,126.367660885,0.0,57.6566862989,83.6599452969,346.649941381,0.0,66.8089,279.841041381
 08/19  10:00:00,301.591784016,37.0547364016,126.105543538,0.0,42.6918050922,68.9656133826,298.388658966,0.0,83.4695,214.919158966
 08/19  11:00:00,287.788979642,37.0484319554,120.6148237,0.0,34.9340096728,67.7198543238,254.055109027,0.0,83.4695,170.585609027
 08/19  12:00:00,291.215565578,37.7334869483,123.583175179,0.0,34.9340096728,67.7198543238,207.077198692,0.0,83.4695,123.607698692
 08/19  13:00:00,284.954278404,38.0155351636,126.726078166,0.0,34.9340096728,57.9733543238,205.117536508,0.0,75.1392,129.978336508
 08/19  14:00:00,285.859809163,38.0538612946,127.582967432,0.0,34.9340096728,57.9733543238,190.151374152,0.0,66.8089,123.342474152
 08/19  15:00:00,286.903406956,38.3116337344,128.378605383,0.0,34.9340096728,57.9733543238,204.972013509,0.0,75.1392,129.832813509
 08/19  16:00:00,315.124479673,38.3791729765,127.287325851,0.0,34.9340096728,62.9068543238,185.898340175,0.0,91.7998,94.0985401754
 08/19  17:00:00,336.540358749,37.6840683484,121.744423068,0.0,34.9340096728,72.2186844194,167.950900473,2.34292712553,49.9818,115.626173348
 08/19  18:00:00,398.071317047,37.6815539799,117.009427648,0.0,87.0357390804,86.2600435998,194.444502103,5.90057459963,49.9818,138.562127504
 08/19  19:00:00,389.745077313,36.8312540804,115.672756492,0.0,102.000620287,77.6748002752,227.657897545,7.34070712857,33.3212,186.995990416
 08/19  20:00:00,426.820707999,36.835659381,126.811447926,0.0,102.000620287,88.9820225341,221.579714688,8.3982033187,33.3212,179.860311369
 08/19  21:00:00,430.777295726,36.8882824449,137.525670027,0.0,102.000620287,91.6425454185,220.761028889,8.7872570642,24.9909,186.982871825
 08/19  22:00:00,382.347499062,36.7276762725,142.561039221,0.0,87.0357390804,65.871452062,294.030123191,9.27226330756,16.6606,268.097259884
 08/19  23:00:00,308.603724962,36.5576083941,142.556001241,0.0,42.6918050922,48.4199368926,172.719754654,9.79939462219,8.3303,154.590060032
 08/19  24:00:00,266.338480281,35.2980964713,141.294010426,0.0,27.7269238854,30.610668775,97.1948797224,0.00679016497803,3.33212,93.8559695575
 08/20  01:00:00,267.648665051,34.4438808156,134.297397421,0.0,34.4311606118,33.1021868926,70.6936033806,0.0312367740815,3.33212,67.3302466065
 08/20  02:00:00,251.573494387,35.2980964713,134.870869337,0.0,19.466279405,30.610668775,70.8113156422,0.148041200847,3.33212,67.3311544413
 08/20  03:00:00,245.767940409,34.4438808156,129.956241035,0.0,19.466279405,30.610668775,71.8261056965,0.103227459911,3.33212,68.3907582366
 08/20  04:00:00,255.009503767,35.2980964713,131.705125696,0.0,19.466279405,30.610668775,96.361760205,0.245873916012,3.33212,92.783766289
 08/20  05:00:00,259.950466911,34.4438808156,125.316694268,0.0,19.466279405,30.610668775,123.908643528,0.129060510068,8.3303,115.449283018
 08/20  06:00:00,317.85784149,35.2980964713,116.667730625,0.0,42.6918050922,54.3732441037,178.999712422,0.293467938785,16.6606,162.045644483
 08/20  07:00:00,387.173534705,36.4971510151,142.61073906,0.0,49.3960418185,88.5934452969,307.574176908,13.7448625872,24.9909,268.838414321
 08/20  08:00:00,419.905513218,36.3128935773,143.657387219,0.0,57.6566862989,112.030105488,427.20727308,5.32270552054,33.3212,388.563367559
 08/20  09:00:00,362.82268619,36.7953621081,142.121632583,0.0,50.9524495726,81.1684271793,347.078858472,0.0,66.8089,280.269958472
 08/20  10:00:00,317.713952534,37.2122742735,141.563168081,0.0,42.6918050922,68.9656133826,298.687108235,0.0,83.4695,215.217608235
 08/20  11:00:00,318.357019801,37.1689389054,145.996968503,0.0,38.286128036,68.9656133826,254.082533429,0.0,83.4695,170.613033429
 08/20  12:00:00,318.992313081,37.2191328857,147.348647641,0.0,38.286128036,68.9656133826,206.844933529,0.0,83.4695,123.375433529
 08/20  13:00:00,299.672622059,37.0986467902,147.082933769,0.0,31.5818913096,56.727595265,204.998248628,0.0,75.1392,129.859048628
 08/20  14:00:00,299.546115729,37.0897540579,146.956286676,0.0,31.5818913096,56.727595265,189.914629498,0.0,66.8089,123.105729498
 08/20  15:00:00,299.968289592,37.1219407729,147.351733095,0.0,31.5818913096,56.727595265,198.247852355,0.0,75.1392,123.108652355
 08/20  16:00:00,330.141068756,37.0177302178,148.386373226,0.0,31.5818913096,61.661095265,185.837353876,0.0,91.7998,94.0375538762
 08/20  17:00:00,360.877379478,36.5498830716,151.910817465,0.0,31.5818913096,70.9729253606,170.230479781,4.57087664276,49.9818,115.677803139
 08/20  18:00:00,421.596864247,36.6491304843,150.852928989,0.0,80.3315023541,83.7685254822,195.872443817,7.45203815524,49.9818,138.438605662
 08/20  19:00:00,423.582833261,36.7131496131,148.736278274,0.0,102.000620287,77.6748002752,225.227011713,8.26923365933,33.3212,183.636578054
 08/20  20:00:00,457.535494638,36.6232910857,148.398050054,0.0,108.704857014,91.4735406516,224.840221386,8.86926286243,33.3212,182.649758524
 08/20  21:00:00,431.927023322,36.7788018077,148.12837306,0.0,95.2963835608,89.1510273009,214.255039628,9.37501244683,24.9909,179.889127181
 08/20  22:00:00,366.512845812,36.6270649335,136.148833318,0.0,80.3315023541,63.3799339444,294.756283562,9.92669667397,16.6606,268.168986888
 08/20  23:00:00,276.414838203,36.5072471768,110.520771727,0.0,42.6918050922,48.4199368926,175.127476935,10.4592744274,8.3303,156.337902507
 08/20  24:00:00,259.455101066,35.2980964713,125.417850427,0.0,34.4311606118,33.1021868926,96.8155742283,1.44691877077,3.33212,92.0365354575
 08/21  01:00:00,234.170183517,34.4438808156,119.742600415,0.0,19.418418834,29.3649097162,79.1961407383,8.59653012898,3.33212,67.2674906093
 08/21  02:00:00,228.60729237,35.2980964713,121.234351424,0.0,12.7620426787,28.1191506574,93.4117500107,22.8114400919,3.33212,67.2681899188
 08/21  03:00:00,228.541937966,34.4438808156,122.125513066,0.0,12.7620426787,28.1191506574,107.490973346,30.7760092976,3.33212,73.3828440482
 08/21  04:00:00,236.48940033,35.2980964713,122.617987116,0.0,12.7620426787,28.1191506574,133.3015166,42.3536808253,3.33212,87.615715775
 08/21  05:00:00,264.510066099,34.4438808156,124.190743043,0.0,25.5240853573,30.610668775,222.56897457,56.0760145555,8.3303,158.162660014
 08/21  06:00:00,356.343791574,35.2980964713,122.879178486,0.0,51.0481707146,78.1489452969,353.990427396,64.9419512374,16.6606,272.387876159
 08/21  07:00:00,383.116272182,36.1550224225,102.700488974,0.0,64.3609230253,109.708623606,428.168510396,48.0906976696,24.9909,355.086912726
 08/21  08:00:00,335.590394085,36.1676096475,97.5605432421,0.0,51.0481707146,80.7689615957,320.438133054,6.7125346416,33.3212,280.404398413
 08/21  09:00:00,353.766231058,36.7406517162,143.282362393,0.0,51.0481707146,71.0224615957,281.890201918,0.0,66.8089,215.081301918
 08/21  10:00:00,302.232370763,36.9054126613,140.249653762,0.0,32.1804615127,65.7244621605,253.734751939,0.0,83.4695,170.265251939
 08/21  11:00:00,305.066636982,37.0196877696,142.277543609,0.0,32.1804615127,65.7244621605,208.080108989,0.0,83.4695,124.610608989
 08/21  12:00:00,309.127622583,37.0877081008,146.974191907,0.0,32.1804615127,65.7244621605,212.250672011,0.0,83.4695,128.781172011
 08/21  13:00:00,300.750223393,37.0352669781,148.352434798,0.0,32.1804615127,55.9779621605,198.388502364,0.0,75.1392,123.249302364
 08/21  14:00:00,303.221342153,37.0721835742,150.769640641,0.0,32.1804615127,55.9779621605,189.930564822,0.0,66.8089,123.121664822
 08/21  15:00:00,303.014685089,37.1148826542,150.519287168,0.0,32.1804615127,55.9779621605,198.257631224,0.0,75.1392,123.118431224
 08/21  16:00:00,331.058711591,37.2698719063,149.158809131,0.0,32.1804615127,60.9114621605,185.850174524,0.0,91.7998,94.0503745236
 08/21  17:00:00,367.600760388,36.6942549176,151.243111573,0.0,32.1804615127,77.5397301883,191.502479675,3.3677348199,49.9818,138.152944855
 08/21  18:00:00,420.603506191,36.8303398599,150.174441911,0.0,77.122965704,86.2600435998,306.348776565,5.42948416395,49.9818,250.937492401
 08/21  19:00:00,424.833443537,36.9373335796,146.550413931,0.0,102.647051061,80.1663183927,223.019527529,6.03591464211,33.3212,183.662412887
 08/21  20:00:00,462.257705667,36.8551333942,144.889281933,0.0,115.40909374,92.7192997104,226.668329333,6.50290856919,33.3212,186.844220764
 08/21  21:00:00,443.516259463,36.8797090942,147.093730075,0.0,102.647051061,94.1340635361,301.138927636,6.89000459147,24.9909,269.258023044
 08/21  22:00:00,378.028217,36.8644501377,148.160483819,0.0,77.122965704,65.871452062,229.513141846,7.30293322155,16.6606,205.549608624
 08/21  23:00:00,309.001192288,36.7152277618,147.297811535,0.0,38.286128036,48.4199368926,130.22322297,7.74577206092,8.3303,114.147150909
 08/21  24:00:00,261.848082591,34.956410209,139.372674038,0.0,25.5240853573,30.610668775,92.1372776246,0.0196489172667,3.33212,88.7855087073
 08/22  01:00:00,248.179367058,34.4438808156,133.639860257,0.0,19.418418834,29.3649097162,70.6462803966,0.0424107862119,3.33212,67.2717496104
 08/22  02:00:00,242.048431057,35.2980964713,134.585670677,0.0,12.7620426787,28.1191506574,70.7503575048,0.143783509856,3.33212,67.274453995
 08/22  03:00:00,234.510179415,34.4414692819,127.94396497,0.0,12.7620426787,28.1191506574,76.8041995209,0.0837970338482,3.33212,73.3882824871
 08/22  04:00:00,245.335583998,35.2852634642,130.538844135,0.0,12.7620426787,28.1191506574,91.1733329808,0.216266403655,3.33212,87.6249465772
 08/22  05:00:00,266.617342322,34.4252150552,125.123221791,0.0,25.5240853573,30.610668775,165.775143143,0.119028465253,8.3303,157.325814678
 08/22  06:00:00,360.240591082,35.2762183349,123.014338512,0.0,51.0481707146,78.1489452969,290.394229077,0.259882668031,16.6606,273.473746409
 08/22  07:00:00,411.650348955,36.1285898559,130.09143018,0.0,64.3609230253,109.708623606,391.115789262,10.8567125393,24.9909,355.268176722
 08/22  08:00:00,386.467687868,36.1724421459,147.43149245,0.0,51.0481707146,80.7689615957,318.204344924,4.38259883383,33.3212,280.50054609
 08/22  09:00:00,354.362704235,36.7390778603,143.815298011,0.0,51.0481707146,71.0224615957,281.953319999,0.0,66.8089,215.144419999
 08/22  10:00:00,304.714877921,36.9419985835,142.646022812,0.0,32.1804615127,65.7244621605,253.76646386,0.0,83.4695,170.29696386
 08/22  11:00:00,305.657272803,37.0580880277,142.800498771,0.0,32.1804615127,65.7244621605,213.501838211,0.0,83.4695,130.032338211
 08/22  12:00:00,305.826443102,37.1245033095,143.60465629,0.0,32.1804615127,65.7244621605,206.867529328,0.0,83.4695,123.398029328
 08/22  13:00:00,295.990622656,37.0495510827,143.537089584,0.0,32.1804615127,55.9779621605,198.403105167,0.0,75.1392,123.263905167
 08/22  14:00:00,294.637017249,37.0976456325,142.118724875,0.0,32.1804615127,55.9779621605,189.942423696,0.0,66.8089,123.133523696
 08/22  15:00:00,293.262993529,37.1782033913,140.663251083,0.0,32.1804615127,55.9779621605,204.754608083,0.0,75.1392,129.615408083
 08/22  16:00:00,320.650336001,37.3588756513,138.617651005,0.0,32.1804615127,60.9114621605,179.5807728,0.0,91.7998,87.7809727995
 08/22  17:00:00,355.594775685,36.7655758415,139.130959497,0.0,32.1804615127,77.5397301883,191.770703589,3.61576597907,49.9818,138.17313761
 08/22  18:00:00,409.183515114,36.896188944,138.661258499,0.0,77.122965704,86.2600435998,310.427178149,5.8327054325,49.9818,254.612672717
 08/22  19:00:00,417.451084125,36.99228768,139.665581376,0.0,102.647051061,80.1663183927,220.165264266,6.47944262673,33.3212,180.364621639
 08/22  20:00:00,459.089653714,36.9167845381,139.315216535,0.0,115.40909374,92.7192997104,227.160100002,6.95039075405,33.3212,186.888509248
 08/22  21:00:00,433.511139644,36.9615375379,137.3002254,0.0,102.647051061,94.1340635361,301.683653442,7.33925480198,24.9909,269.35349864
 08/22  22:00:00,367.788269019,36.9327791504,137.792995134,0.0,77.122965704,65.871452062,230.045029567,7.77652026522,16.6606,205.607909302
 08/22  23:00:00,299.995557658,36.7601687705,138.224454508,0.0,38.286128036,48.4199368926,131.925533404,8.23701241874,8.3303,115.358220985
 08/22  24:00:00,265.496187688,34.956410209,142.993222051,0.0,25.5240853573,30.610668775,90.97289196,0.0177128896804,3.33212,87.6230590703
 08/23  01:00:00,255.429342565,34.4438808156,140.855367558,0.0,19.418418834,29.3649097162,75.3594481749,0.0398554079685,3.33212,71.987472767
 08/23  02:00:00,250.33194497,35.2980964713,142.819892878,0.0,12.7620426787,28.1191506574,72.1775711209,0.161655577605,3.33212,68.6837955433
 08/23  03:00:00,247.308096009,34.4433020751,140.679790326,0.0,12.7620426787,28.1191506574,70.7028027813,0.0919141271681,3.33212,67.2787686541
 08/23  04:00:00,255.318910007,35.2922934284,141.161868079,0.0,12.7620426787,28.1191506574,91.1859969881,0.223742439843,3.33212,87.6301345483
 08/23  05:00:00,276.302201939,34.4324760691,135.483591361,0.0,25.5240853573,30.610668775,169.703164778,0.126301954801,8.3303,161.246562823
 08/23  06:00:00,373.110007456,35.2885985337,136.507977798,0.0,51.0481707146,78.1489452969,286.043003284,0.262619196906,16.6606,269.119784087
 08/23  07:00:00,423.176836309,36.2297536686,142.611916838,0.0,64.3609230253,109.708623606,396.761464509,11.4822996509,24.9909,360.288264858
 08/23  08:00:00,378.986164243,36.2505870314,140.777529607,0.0,51.0481707146,80.7689615957,321.395257932,4.57084326927,33.3212,283.503214662
 08/23  09:00:00,348.320915884,36.7529188636,137.730386156,0.0,51.0481707146,71.0224615957,277.151848409,0.0,66.8089,210.342948409
 08/23  10:00:00,298.094190653,36.9969771863,135.948384018,0.0,32.1804615127,65.7244621605,252.042967518,0.0,83.4695,168.573467518
 08/23  11:00:00,297.880995056,37.1059270408,134.93426777,0.0,32.1804615127,65.7244621605,213.522866224,0.0,83.4695,130.053366224
 08/23  12:00:00,296.870459785,37.194035901,134.53485807,0.0,32.1804615127,65.7244621605,206.879637811,0.0,83.4695,123.410137811
 08/23  13:00:00,287.448858365,37.1318221112,134.915145019,0.0,32.1804615127,55.9779621605,204.908636058,0.0,75.1392,129.769436058
 08/23  14:00:00,285.978933006,37.1342211749,133.786187463,0.0,32.1804615127,55.9779621605,189.960485787,0.0,66.8089,123.151585787
 08/23  15:00:00,285.77519838,37.0983672012,134.27705127,0.0,32.1804615127,55.9779621605,198.265110058,0.0,75.1392,123.125910058
 08/23  16:00:00,310.897517738,37.1098800551,130.050792152,0.0,32.1804615127,60.9114621605,185.859001933,0.0,91.7998,94.0592019326
 08/23  17:00:00,344.163023155,36.7411347695,127.901245226,0.0,32.1804615127,77.5397301883,191.472340189,3.27943958736,49.9818,138.211100602
 08/23  18:00:00,396.183913126,36.866964687,125.651281331,0.0,77.122965704,86.2600435998,302.562714967,5.3943540204,49.9818,247.186560946
 08/23  19:00:00,400.408220886,36.8774769166,122.456509119,0.0,102.647051061,80.1663183927,226.424528271,5.75768765831,33.3212,187.345640612
 08/23  20:00:00,445.208468097,36.7366398296,126.674061327,0.0,115.40909374,92.7192997104,225.904037043,5.65380448876,33.3212,186.929032554
 08/23  21:00:00,425.590942223,37.1174113957,128.726509238,0.0,102.647051061,94.1340635361,302.384514857,7.93869689052,24.9909,269.454917967
 08/23  22:00:00,355.764251888,37.0991922764,125.537952093,0.0,77.122965704,65.871452062,230.496229272,8.18203665848,16.6606,205.653592614
 08/23  23:00:00,289.80971654,36.8964125809,127.820499514,0.0,38.286128036,48.4199368926,132.312247591,8.60783153032,8.3303,115.374116061
 08/23  24:00:00,273.314110141,35.1272533401,150.568822107,0.0,25.5240853573,30.610668775,90.9804064024,0.0140082746051,3.33212,87.6342781278
 08/24  01:00:00,265.327102695,34.4438808156,150.693987052,0.0,19.418418834,29.3649097162,70.6505110209,0.0350215515492,3.33212,67.2833694694
 08/24  02:00:00,257.645273088,35.2980964713,150.081110715,0.0,12.7620426787,28.1191506574,74.0495893464,0.135428177711,3.33212,70.5820411686
 08/24  03:00:00,253.571193592,34.4438808156,146.902655642,0.0,12.7620426787,28.1191506574,73.5374190439,0.103918397991,3.33212,70.1013806459
 08/24  04:00:00,258.776265982,35.2980964713,144.572223822,0.0,12.7620426787,28.1191506574,91.2100519922,0.23590266512,3.33212,87.6420293271
 08/24  05:00:00,282.352011995,34.4438808156,141.471303368,0.0,25.5240853573,30.610668775,169.738291884,0.129650992825,8.3303,161.278340891
 08/24  06:00:00,378.33904279,35.2980964713,141.672549177,0.0,51.0481707146,78.1489452969,286.150551056,0.261688015011,16.6606,269.228263041
 08/24  07:00:00,413.779626074,36.3529525033,133.058160077,0.0,64.3609230253,109.708623606,396.083602261,11.9103040744,24.9909,359.182398186
 08/24  08:00:00,367.574797939,36.3268668957,129.273777874,0.0,51.0481707146,80.7689615957,322.331527264,4.63740673258,33.3212,284.372920532
 08/24  09:00:00,332.670349591,36.7503714083,122.340487996,0.0,51.0481707146,71.0224615957,277.932197495,0.0,66.8089,211.123297495
 08/24  10:00:00,279.003650528,36.9285626216,117.525536753,0.0,32.1804615127,65.7244621605,251.726675711,0.0,83.4695,168.257175711
 08/24  11:00:00,284.248881793,37.2806247696,121.118825387,0.0,32.1804615127,65.7244621605,213.541455343,0.0,83.4695,130.071955343
 08/24  12:00:00,289.095085237,38.0760665193,125.854480925,0.0,32.1804615127,65.7244621605,209.068376223,0.0,83.4695,125.598876223
 08/24  13:00:00,284.73839251,39.0890115003,130.180224144,0.0,32.1804615127,55.9779621605,202.740349909,0.0,75.1392,127.601149909
 08/24  14:00:00,288.216625878,39.7859777221,132.942619497,0.0,32.1804615127,55.9779621605,189.960517767,0.0,66.8089,123.151617767
 08/24  15:00:00,289.032882109,39.6448973408,133.90534133,0.0,32.1804615127,55.9779621605,198.293246812,0.0,75.1392,123.154046812
 08/24  16:00:00,318.307407757,40.2932073203,133.293466266,0.0,32.1804615127,60.9114621605,185.845923409,0.0,91.7998,94.0461234094
 08/24  17:00:00,350.423314477,38.5582308294,132.118469472,0.0,32.1804615127,77.5397301883,189.018638903,0.83643925127,49.9818,138.200399651
 08/24  18:00:00,401.736000283,38.4329286253,129.615345936,0.0,77.122965704,86.2600435998,303.176914978,3.14615015311,49.9818,250.048964825
 08/24  19:00:00,404.954129868,37.9285401876,125.497885013,0.0,102.647051061,80.1663183927,223.394753938,5.23038130296,33.3212,184.843172635
 08/24  20:00:00,441.933926927,37.5663032749,120.831542644,0.0,115.40909374,92.7192997104,226.863096253,6.56324669817,33.3212,186.978649555
 08/24  21:00:00,415.285689532,37.3498408467,118.157013281,0.0,102.647051061,94.1340635361,302.329875306,7.79336546012,24.9909,269.545609846
 08/24  22:00:00,346.935810155,37.2269698114,116.562360864,0.0,77.122965704,65.871452062,230.396219942,8.01540610283,16.6606,205.720213839
 08/24  23:00:00,277.206331364,36.9678987811,115.132586097,0.0,38.286128036,48.4199368926,132.032918652,8.33109528436,8.3303,115.371523367
 08/24  24:00:00,267.839152917,35.2980964713,145.107909772,0.0,25.5240853573,30.610668775,90.978176707,0.00607092306796,3.33212,87.639985784
 08/25  01:00:00,268.077548009,34.4438808156,153.412620845,0.0,19.418418834,29.3649097162,76.7630303396,0.0254982252443,3.33212,73.4054121143
 08/25  02:00:00,257.788869538,35.2980964713,150.205976342,0.0,12.7620426787,28.1191506574,70.7301062789,0.110498732106,3.33212,67.2874875468
 08/25  03:00:00,255.129898079,34.4438808156,148.444272667,0.0,12.7620426787,28.1191506574,70.7154008913,0.0910781734998,3.33212,67.2922027178
 08/25  04:00:00,263.785930062,35.2980964713,148.67582028,0.0,12.7620426787,28.1191506574,97.4972715794,0.251411899022,3.33212,93.9137396804
 08/25  05:00:00,287.056901323,34.4438808156,145.276543316,0.0,25.5240853573,30.610668775,163.046199195,0.121473969944,8.3303,154.594425225
 08/25  06:00:00,381.850900958,35.2980964713,144.20298238,0.0,51.0481707146,78.1489452969,286.588762188,0.246630178523,16.6606,269.68153201
 08/25  07:00:00,407.074206041,36.4419886704,124.915450514,0.0,64.3609230253,109.708623606,401.343950337,12.1128677383,24.9909,364.240182599
 08/25  08:00:00,358.352305149,36.4241996047,119.355858119,0.0,51.0481707146,80.7689615957,318.730377557,4.58672131732,33.3212,280.82245624
 08/25  09:00:00,326.721031137,36.7603071441,116.443411402,0.0,51.0481707146,71.0224615957,282.080531507,0.0,66.8089,215.271631507
 08/25  10:00:00,283.211108756,37.3417210799,120.665056236,0.0,32.1804615127,65.7244621605,253.887246317,0.0,83.4695,170.417746317
 08/25  11:00:00,288.55524868,38.0685565709,124.603546595,0.0,32.1804615127,65.7244621605,209.341232835,0.0,83.4695,125.871732835
 08/25  12:00:00,291.258756082,38.8464587489,127.229449875,0.0,32.1804615127,65.7244621605,211.111029503,0.0,83.4695,127.641529503
 08/25  13:00:00,282.812870842,38.52408578,128.820630478,0.0,32.1804615127,55.9779621605,198.444865192,0.0,75.1392,123.305665192
 08/25  14:00:00,284.603931107,38.509041514,130.621657865,0.0,32.1804615127,55.9779621605,194.150579007,0.0,66.8089,127.341679007
 08/25  15:00:00,286.213728182,39.7677879885,130.9746029,0.0,32.1804615127,55.9779621605,200.625009043,0.0,75.1392,125.485809043
 08/25  16:00:00,318.033653357,42.7718467218,130.533888412,0.0,32.1804615127,60.9114621605,185.860612467,0.0,91.7998,94.0608124674
 08/25  17:00:00,348.531857548,39.6045319039,129.17397778,0.0,32.1804615127,77.5397301883,188.375484249,0.147142311177,49.9818,138.246541938
 08/25  18:00:00,399.569429459,39.0333049506,126.845336105,0.0,77.122965704,86.2600435998,299.253612218,1.88328780904,49.9818,247.388524409
 08/25  19:00:00,402.8738939,38.5627208442,123.446115006,0.0,102.647051061,80.1663183927,224.571297991,3.81585525921,33.3212,187.434242732
 08/25  20:00:00,440.905605499,37.9720882824,119.996363942,0.0,115.40909374,92.7192997104,225.17146128,5.36014004166,33.3212,186.490121238
 08/25  21:00:00,415.395832328,37.9065989082,118.157013281,0.0,102.647051061,94.1340635361,301.468924651,6.17515204413,24.9909,270.302872606
 08/25  22:00:00,348.12159926,37.7808821428,117.185478273,0.0,77.122965704,65.871452062,229.44008723,6.99807916274,16.6606,205.781408067
 08/25  23:00:00,278.566278093,37.2556951747,116.191460615,0.0,38.286128036,48.4199368926,132.062315023,8.36692173018,8.3303,115.365093293
 08/25  24:00:00,261.116696741,35.2980964713,138.513466808,0.0,25.5240853573,30.610668775,90.9872478742,0.00124882468014,3.33212,87.6538790496
 08/26  01:00:00,265.840641789,34.4438808156,141.685467893,0.0,27.7269238854,30.610668775,70.6476795898,0.018732516937,3.33212,67.2968270729
 08/26  02:00:00,248.367888715,35.2980964713,140.857387978,0.0,12.7620426787,28.1191506574,76.8515093238,0.106156061789,3.33212,73.413233262
 08/26  03:00:00,247.017648215,34.4438808156,140.386824727,0.0,12.7620426787,28.1191506574,70.7203986168,0.093674269042,3.33212,67.2946043478
 08/26  04:00:00,255.628954126,35.2980964713,141.454340774,0.0,12.7620426787,28.1191506574,93.6288255613,0.229842313747,3.33212,90.0668632476
 08/26  05:00:00,265.683843074,34.4438808156,140.163712879,0.0,12.7620426787,28.1191506574,121.409050133,0.11493613147,8.3303,112.963814001
 08/26  06:00:00,345.673579946,35.2980964713,141.327477631,0.0,42.6918050922,54.3732441037,178.797135615,0.249895536991,16.6606,161.886640078
 08/26  07:00:00,363.680600309,36.4489676589,128.312005391,0.0,42.6918050922,86.1019271793,308.1598868,12.5444726621,24.9909,270.624514138
 08/26  08:00:00,398.70156358,36.4854533003,122.207358457,0.0,57.6566862989,112.030105488,429.103649789,4.76830958877,33.3212,391.014140201
 08/26  09:00:00,344.76396788,36.6997624444,116.003496203,0.0,57.6566862989,83.6599452969,349.82068214,0.0,66.8089,283.01178214
 08/26  10:00:00,291.190142404,37.0897190597,115.436358032,0.0,42.6918050922,68.9656133826,296.783534215,0.0,83.4695,213.314034215
 08/26  11:00:00,286.935020264,37.8037134478,118.488835981,0.0,34.9340096728,67.7198543238,259.212221422,0.0,83.4695,175.742721422
 08/26  12:00:00,290.172354734,38.7741380944,121.49787757,0.0,34.9340096728,67.7198543238,207.184912727,0.0,83.4695,123.715412727
 08/26  13:00:00,284.536044055,39.1588732909,125.157782909,0.0,34.9340096728,57.9733543238,205.230746826,0.0,75.1392,130.091546826
 08/26  14:00:00,286.545494725,39.9894658437,126.315706031,0.0,34.9340096728,57.9733543238,196.763733648,0.0,66.8089,129.954833648
 08/26  15:00:00,287.681698398,40.9525686487,126.487648155,0.0,34.9340096728,57.9733543238,198.583816041,0.0,75.1392,123.444616041
 08/26  16:00:00,319.083706823,42.6708870993,126.928812924,0.0,34.9340096728,62.9068543238,185.961621582,0.0,91.7998,94.1618215818
 08/26  17:00:00,342.810131953,40.008848376,125.644090437,0.0,34.9340096728,72.2186844194,165.844394561,0.088218144902,49.9818,115.774376416
 08/26  18:00:00,407.840569334,40.2296029939,124.162207147,0.0,87.0357390804,86.2600435998,196.349436073,1.03365132782,49.9818,145.333984745
 08/26  19:00:00,398.190530461,39.0516593295,120.831542644,0.0,102.000620287,77.6748002752,219.832848108,2.49156867923,33.3212,184.020079429
 08/26  20:00:00,420.610174577,37.9553728035,116.388988638,0.0,102.000620287,88.9820225341,221.321793182,4.60001207634,33.3212,183.400581106
 08/26  21:00:00,406.364910815,37.4512373757,112.487902021,0.0,102.000620287,91.6425454185,218.946258284,6.66576978298,24.9909,187.289588501
 08/26  22:00:00,349.695434975,36.72312609,109.885282788,0.0,87.0357390804,65.871452062,293.878761603,8.43405851121,16.6606,268.784103092
 08/26  23:00:00,274.164205188,36.4184640926,108.675744632,0.0,42.6918050922,48.4199368926,177.538228583,7.7096337361,8.3303,161.498294847
 08/26  24:00:00,263.315684799,35.2980964713,138.360771341,0.0,27.7269238854,30.610668775,91.0131581642,0.0153633959597,3.33212,87.6656747683
 08/27  01:00:00,276.900448068,34.4438808156,143.506317642,0.0,34.4311606118,33.1021868926,76.8640370386,0.0409642441407,3.33212,73.4909527944
 08/27  02:00:00,262.372798186,35.2980964713,145.596353355,0.0,19.466279405,30.610668775,70.8776782239,0.175391200689,3.33212,67.3701670233
 08/27  03:00:00,263.789579932,34.4438808156,147.87703212,0.0,19.466279405,30.610668775,70.8100609679,0.107549442945,3.33212,67.370391525
 08/27  04:00:00,272.159228303,35.2980964713,148.6520595,0.0,19.466279405,30.610668775,97.484763578,0.218964025902,3.33212,93.9336795521
 08/27  05:00:00,283.873051642,34.4438808156,149.023300477,0.0,19.466279405,30.610668775,124.018916192,0.120379911859,8.3303,115.56823628
 08/27  06:00:00,352.515397506,35.2980964713,148.080646067,0.0,42.6918050922,54.3732441037,179.211701033,0.265126124945,16.6606,162.285974908
 08/27  07:00:00,363.823680131,36.5860024965,119.505714623,0.0,49.3960418185,88.5934452969,308.137340656,12.8173502713,24.9909,270.329090384
 08/27  08:00:00,390.161458428,36.320539962,114.794596323,0.0,57.6566862989,112.030105488,429.004315994,3.9232328041,33.3212,391.75988319
 08/27  09:00:00,338.337891443,37.2481640913,117.071236966,0.0,50.9524495726,81.1684271793,353.764402256,0.0,66.8089,286.955502256
 08/27  10:00:00,298.001939918,38.3587120649,120.587120594,0.0,42.6918050922,68.9656133826,299.091831276,0.0,83.4695,215.622331276
 08/27  11:00:00,297.2064745,38.314565391,123.583175179,0.0,38.286128036,68.9656133826,254.318254235,0.0,83.4695,170.848754235
 08/27  12:00:00,300.52645231,39.2497349213,126.726078166,0.0,38.286128036,68.9656133826,207.276027309,0.0,83.4695,123.806527309
 08/27  13:00:00,284.968141587,39.7933028166,129.562652049,0.0,31.5818913096,56.727595265,204.805124714,0.0,75.1392,129.665924714
 08/27  14:00:00,288.742019294,41.2276274673,131.889528895,0.0,31.5818913096,56.727595265,190.021661673,0.0,66.8089,123.212761673
 08/27  15:00:00,291.156395148,42.0620864231,133.468390917,0.0,31.5818913096,56.727595265,200.048065031,0.0,75.1392,124.908865031
 08/27  16:00:00,321.765364717,42.9894885719,133.90534133,0.0,31.5818913096,61.661095265,184.270254255,0.0,91.7998,92.4704542553
 08/27  17:00:00,344.403975682,39.9184466066,131.941555067,0.0,31.5818913096,70.9729253606,172.213494992,0.0,49.9818,122.231694992
 08/27  18:00:00,403.982730682,40.5756783348,129.17397778,0.0,80.3315023541,83.7685254822,188.584483428,0.0,49.9818,138.602683428
 08/27  19:00:00,403.926346104,40.8243771176,124.743088195,0.0,102.000620287,77.6748002752,220.585052611,0.116051424157,33.3212,187.147801187
 08/27  20:00:00,436.240165716,39.8200872194,120.857477223,0.0,108.704857014,91.4735406516,214.386599946,1.27678002058,33.3212,179.788619925
 08/27  21:00:00,405.207471063,39.4042174513,118.532883348,0.0,95.2963835608,89.1510273009,214.882385432,2.74251979268,24.9909,187.148965639
 08/27  22:00:00,349.067469119,37.9556517528,117.185478273,0.0,80.3315023541,63.3799339444,290.760754021,5.17733544847,16.6606,268.922818573
 08/27  23:00:00,282.964321826,37.1940161296,116.191460615,0.0,42.6918050922,48.4199368926,170.137703592,7.33012363777,8.3303,154.477279954
 08/27  24:00:00,273.344504617,35.2980964713,139.580839244,0.0,34.4311606118,33.1021868926,97.3660788355,0.00389469013525,3.33212,94.0300641453
 08/28  01:00:00,269.097705734,34.4438808156,154.420244644,0.0,19.418418834,29.3649097162,70.6651935736,0.0220700988534,3.33212,67.3110034748
 08/28  02:00:00,259.570063105,35.2980964713,151.966389967,0.0,12.7620426787,28.1191506574,76.8679190343,0.105161853215,3.33212,73.430637181
 08/28  03:00:00,257.210445392,34.4438808156,150.505021581,0.0,12.7620426787,28.1191506574,70.7359517948,0.0895879091371,3.33212,67.3142438857
 08/28  04:00:00,261.608235594,35.2980964713,147.345595871,0.0,12.7620426787,28.1191506574,93.8060952737,0.249314834467,3.33212,90.2246604392
 08/28  05:00:00,285.580240359,34.4438808156,144.657847573,0.0,25.5240853573,30.610668775,167.164499023,0.122074686665,8.3303,158.712124337
 08/28  06:00:00,379.374902676,35.2980964713,142.68093914,0.0,51.0481707146,78.1489452969,287.085784322,0.249373269424,16.6606,270.175811053
 08/28  07:00:00,401.494614683,36.4185632678,120.678030727,0.0,64.3609230253,109.708623606,402.695176187,12.7499262615,24.9909,364.954349926
 08/28  08:00:00,353.428076642,36.3615639181,115.879269587,0.0,51.0481707146,80.7689615957,319.225869834,4.64193173582,33.3212,281.262738098
 08/28  09:00:00,321.873950573,36.7503566502,111.523430877,0.0,51.0481707146,71.0224615957,282.32627533,0.0,66.8089,215.51737533
 08/28  10:00:00,273.895391924,36.9401739452,111.943353225,0.0,32.1804615127,65.7244621605,254.005926873,0.0,83.4695,170.536426873
 08/28  11:00:00,281.316269605,37.0274469903,119.651546562,0.0,32.1804615127,65.7244621605,213.635628022,0.0,83.4695,130.166128022
 08/28  12:00:00,296.316293075,37.2211968356,134.045994069,0.0,32.1804615127,65.7244621605,209.920172107,0.0,83.4695,126.450672107
 08/28  13:00:00,293.658759277,37.2068068264,141.116581095,0.0,32.1804615127,55.9779621605,202.086370683,0.0,75.1392,126.947170683
 08/28  14:00:00,294.020534146,37.2017132276,141.464355929,0.0,32.1804615127,55.9779621605,190.057020555,0.0,66.8089,123.248120555
 08/28  15:00:00,290.035701118,37.3073493212,137.372265999,0.0,32.1804615127,55.9779621605,199.390798755,0.0,75.1392,124.251598755
 08/28  16:00:00,318.855146743,37.4808409471,136.766871969,0.0,32.1804615127,60.9114621605,184.964553221,0.0,91.7998,93.1647532208
 08/28  17:00:00,361.834152516,36.7659456106,145.43280615,0.0,32.1804615127,77.5397301883,195.373288485,4.07074182083,49.9818,141.320746664
 08/28  18:00:00,411.475922995,36.8833770709,141.043521835,0.0,77.122965704,86.2600435998,308.641921257,6.82706006164,49.9818,251.833061195
 08/28  19:00:00,411.161813291,36.9598795634,132.922709512,0.0,102.647051061,80.1663183927,228.55902973,7.6203543711,33.3212,187.617475359
 08/28  20:00:00,454.171687795,36.8859776364,133.981324235,0.0,115.40909374,92.7192997104,228.713331586,8.20117076637,33.3212,187.19096082
 08/28  21:00:00,431.679948909,36.9316891923,135.164485457,0.0,102.647051061,94.1340635361,303.754073239,8.67461255778,24.9909,270.088560681
 08/28  22:00:00,367.613049473,36.9129607249,137.676441919,0.0,77.122965704,65.871452062,231.80643023,9.1524746145,16.6606,205.993355615
 08/28  23:00:00,303.066855728,36.7652208845,141.304259987,0.0,38.286128036,48.4199368926,133.513263493,9.71523996876,8.3303,115.467723525
 08/28  24:00:00,261.078615274,35.2980964713,138.264627934,0.0,25.5240853573,30.610668775,97.303236106,0.0160749411753,3.33212,93.9550411648
 08/29  01:00:00,246.659382976,34.4438808156,132.1323305,0.0,19.418418834,29.3649097162,70.6907438544,0.0442146024289,3.33212,67.314409252
 08/29  02:00:00,241.173454581,35.2980964713,133.720594031,0.0,12.7620426787,28.1191506574,70.8166169981,0.166101009964,3.33212,67.3183959882
 08/29  03:00:00,234.958576933,34.4438808156,128.390827459,0.0,12.7620426787,28.1191506574,70.7541352563,0.103148362972,3.33212,67.3188668933
 08/29  04:00:00,245.034206668,35.2980964713,130.234993235,0.0,12.7620426787,28.1191506574,97.5516256789,0.250531805899,3.33212,93.968973873
 08/29  05:00:00,269.08568865,34.4438808156,127.578189807,0.0,25.5240853573,30.610668775,169.943268726,0.132647170433,8.3303,161.480321555
 08/29  06:00:00,369.82501406,35.2980964713,132.40079115,0.0,51.0481707146,78.1489452969,286.845260751,0.285425895557,16.6606,269.899234855
 08/29  07:00:00,418.526743376,36.2237184037,136.844378951,0.0,64.3609230253,109.708623606,404.446939314,13.718970299,24.9909,365.737069015
 08/29  08:00:00,373.901862741,36.1669426376,134.927676437,0.0,51.0481707146,80.7689615957,320.146876867,5.40465477232,33.3212,281.421022094
 08/29  09:00:00,344.260611156,36.7512407153,133.806189077,0.0,51.0481707146,71.0224615957,282.401242267,0.0,66.8089,215.592342267
 08/29  10:00:00,297.731225233,36.8857766591,135.873305893,0.0,32.1804615127,65.7244621605,254.052197437,0.0,83.4695,170.582697437
 08/29  11:00:00,295.885448468,36.9406686948,133.305694245,0.0,32.1804615127,65.7244621605,213.652075001,0.0,83.4695,130.182575001
 08/29  12:00:00,291.987892709,36.9896289743,130.066587137,0.0,32.1804615127,65.7244621605,207.008329459,0.0,83.4695,123.538829459
 08/29  13:00:00,278.742190888,37.0169442555,126.491751037,0.0,32.1804615127,55.9779621605,205.036999253,0.0,75.1392,129.897799253
 08/29  14:00:00,274.816580251,37.0495904098,122.517335659,0.0,32.1804615127,55.9779621605,190.083432503,0.0,66.8089,123.274532503
 08/29  15:00:00,274.791710515,37.078729901,122.483259516,0.0,32.1804615127,55.9779621605,198.411289286,0.0,75.1392,123.272089286
 08/29  16:00:00,304.106424849,36.836777822,122.771980834,0.0,32.1804615127,60.9114621605,185.947349425,0.0,91.7998,94.1475494249
 08/29  17:00:00,338.726783675,36.2928120853,122.877743986,0.0,32.1804615127,77.5397301883,196.540228439,5.26614886526,49.9818,141.292279574
 08/29  18:00:00,389.822661712,36.381882024,119.932635786,0.0,77.122965704,86.2600435998,310.114809362,8.10138772891,49.9818,252.031621634
 08/29  19:00:00,399.627385179,36.4402250031,119.699270494,0.0,102.647051061,80.1663183927,229.906763925,8.90304198331,33.3212,187.682521942
 08/29  20:00:00,440.934306932,36.4341987992,121.718799336,0.0,115.40909374,92.7192997104,230.016892271,9.44094987545,33.3212,187.254742396
 08/29  21:00:00,418.733328228,36.5202424151,123.009580164,0.0,102.647051061,94.1340635361,305.166472562,9.93398721552,24.9909,270.241585347
 08/29  22:00:00,352.281601497,36.5861463828,122.659627886,0.0,77.122965704,65.871452062,233.134310352,10.4015748837,16.6606,206.072135468
 08/29  23:00:00,284.696420797,36.5252370874,123.170057821,0.0,38.286128036,48.4199368926,135.04519208,11.227427455,8.3303,115.487464625
 08/29  24:00:00,262.109087179,35.2980964713,139.281665506,0.0,25.5240853573,30.610668775,97.3799435281,0.0868011682044,3.33212,93.9610223599
 08/30  01:00:00,255.150538509,34.4438808156,140.594514509,0.0,19.418418834,29.3649097162,70.7486440612,0.0923164392253,3.33212,67.324207622
 08/30  02:00:00,249.130354179,35.2980964713,141.636589028,0.0,12.7620426787,28.1191506574,70.9025670524,0.243900836502,3.33212,67.3265462159
 08/30  03:00:00,249.898453717,34.4438808156,143.271955434,0.0,12.7620426787,28.1191506574,76.9323670087,0.155725746273,3.33212,73.4445212624
 08/30  04:00:00,258.864407079,35.2980964713,144.675164751,0.0,12.7620426787,28.1191506574,91.3923287376,0.351459095485,3.33212,87.7087496421
 08/30  05:00:00,285.102536465,34.4438808156,144.216707756,0.0,25.5240853573,30.610668775,170.055581144,0.192982938209,8.3303,161.532298205
 08/30  06:00:00,381.648399181,35.2980964713,144.953212907,0.0,51.0481707146,78.1489452969,289.66074895,0.416351669874,16.6606,272.58379728
 08/30  07:00:00,404.135383169,36.1975625997,123.534025028,0.0,64.3609230253,109.708623606,402.93498685,14.7262011048,24.9909,363.217885745
 08/30  08:00:00,358.419369009,36.1848452541,120.262588109,0.0,51.0481707146,80.7689615957,323.362397734,6.04286152957,33.3212,283.998336204
 08/30  09:00:00,327.717301475,36.6830009511,117.848857297,0.0,51.0481707146,71.0224615957,284.762512496,0.0,66.8089,217.953612496
 08/30  10:00:00,276.525492846,36.7801813648,115.024261403,0.0,32.1804615127,65.7244621605,256.676770329,0.00567603469768,83.4695,173.201594294
 08/30  11:00:00,279.628844235,36.9307159831,116.888857675,0.0,32.1804615127,65.7244621605,207.18796166,0.0462197155875,83.4695,123.672241944
 08/30  12:00:00,275.81464814,37.0391602847,113.716938051,0.0,32.1804615127,65.7244621605,213.544132094,0.053518833154,83.4695,130.021113261
 08/30  13:00:00,266.730794726,37.0485244004,114.332064897,0.0,32.1804615127,55.9779621605,198.609141089,0.0413563799037,75.1392,123.428584709
 08/30  14:00:00,269.45029838,37.2517198329,116.813365709,0.0,32.1804615127,55.9779621605,196.604350954,0.0,66.8089,129.795450954
 08/30  15:00:00,268.990506611,37.4243054348,116.191460615,0.0,32.1804615127,55.9779621605,198.426221765,0.0,75.1392,123.287021765
 08/30  16:00:00,296.780247471,37.5463691422,114.622926564,0.0,32.1804615127,60.9114621605,185.935284116,0.0,91.7998,94.1354841165
 08/30  17:00:00,330.140355998,36.6789495368,113.82431011,0.0,32.1804615127,77.5397301883,193.279200106,4.91364553569,49.9818,138.38375457
 08/30  18:00:00,383.98600048,36.5901819337,113.82431011,0.0,77.122965704,86.2600435998,313.266880686,7.78396392082,49.9818,255.501116765
 08/30  19:00:00,392.041879407,36.561331702,111.643287224,0.0,102.647051061,80.1663183927,228.927988182,7.85281999346,33.3212,187.753968189
 08/30  20:00:00,433.899279451,36.5027469809,115.283912924,0.0,115.40909374,92.7192997104,225.447496676,8.05335238984,33.3212,184.072944286
 08/30  21:00:00,417.214311988,36.7731568194,120.810370578,0.0,102.647051061,94.1340635361,309.139887972,10.1332205717,24.9909,274.0157674
 08/30  22:00:00,352.757606652,36.7909621988,122.914123594,0.0,77.122965704,65.871452062,233.28835462,10.4726529342,16.6606,206.155101686
 08/30  23:00:00,285.502493695,36.6686994621,123.812057588,0.0,38.286128036,48.4199368926,134.845078745,11.0010255401,8.3303,115.513753204
 08/30  24:00:00,264.386940944,35.2980964713,141.536865856,0.0,25.5240853573,30.610668775,97.3656185676,0.0493711456365,3.33212,93.984127422
 08/31  01:00:00,255.891445139,34.4438808156,141.322226014,0.0,19.418418834,29.3649097162,70.7571563189,0.0945134923167,3.33212,67.3305228265
