Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  02:00:00,247.824821847,35.2980964713,140.33409068,0.0,12.7620426787,28.1191506574,70.8778460285,0.213022442478,3.33212,67.332703586
 08/31  03:00:00,242.873107485,34.4438808156,136.276294211,0.0,12.7620426787,28.1191506574,76.9208403245,0.134030943196,3.33212,73.4546893813
 08/31  04:00:00,250.492447452,35.2980964713,136.387426225,0.0,12.7620426787,28.1191506574,91.3919085794,0.330175847045,3.33212,87.7296127324
 08/31  05:00:00,272.866526403,34.4438808156,132.078609211,0.0,25.5240853573,30.610668775,170.087487798,0.174995874724,8.3303,161.582191923
 08/31  06:00:00,371.004026008,35.2980964713,134.418172834,0.0,51.0481707146,78.1489452969,289.242575266,0.373998719487,16.6606,272.207976546
 08/31  07:00:00,420.142935586,36.1918549002,139.650222733,0.0,64.3609230253,109.708623606,404.099522315,14.9437702511,24.9909,364.164852064
 08/31  08:00:00,378.946964008,36.1567935315,140.895108797,0.0,51.0481707146,80.7689615957,325.05658998,6.09154559579,33.3212,285.643844384
 08/31  09:00:00,351.192903112,36.7334715492,140.738243259,0.0,51.0481707146,71.0224615957,286.166713802,0.0,66.8089,219.357813802
 08/31  10:00:00,302.31663489,36.8707478341,140.426310474,0.0,32.1804615127,65.7244621605,254.150258403,0.0,83.4695,170.680758403
 08/31  11:00:00,302.254162468,36.935093184,139.631856872,0.0,32.1804615127,65.7244621605,208.735896614,0.03869650899,83.4695,125.227700105
 08/31  12:00:00,301.159231332,36.9994957315,139.1947537,0.0,32.1804615127,65.7244621605,212.231543863,0.169605113169,83.4695,128.59243875
 08/31  13:00:00,291.569374111,37.0065118771,139.331737581,0.0,32.1804615127,55.9779621605,205.521438907,0.429909733056,75.1392,129.952329174
 08/31  14:00:00,291.729958981,37.0397517915,139.470459812,0.0,32.1804615127,55.9779621605,190.828166592,0.693613443643,66.8089,123.325653148
 08/31  15:00:00,292.869148188,37.0708256236,140.592052134,0.0,32.1804615127,55.9779621605,199.367907739,0.90542510496,75.1392,123.323282634
 08/31  16:00:00,324.327992432,36.8279377953,143.030720105,0.0,32.1804615127,60.9114621605,185.969394534,0.0,91.7998,94.1695945338
 08/31  17:00:00,361.206169146,36.2819126971,145.42397501,0.0,32.1804615127,77.5397301883,196.001124351,5.67255604874,49.9818,140.346768303
 08/31  18:00:00,415.401865555,36.3375436426,145.628816312,0.0,77.122965704,86.2600435998,312.126265375,8.67896037053,49.9818,253.465505004
 08/31  19:00:00,425.562651749,36.3767207138,145.25729603,0.0,102.647051061,80.1663183927,230.661654054,9.51891528729,33.3212,187.821538767
 08/31  20:00:00,465.205835195,36.3723994254,145.647095463,0.0,115.40909374,92.7192997104,230.819823072,10.1047806967,33.3212,187.393842376
 08/31  21:00:00,441.74195368,36.449877028,145.791760956,0.0,102.647051061,94.1340635361,310.208497295,10.569530047,24.9909,274.648067248
 08/31  22:00:00,371.703145171,36.5157161813,142.226958617,0.0,77.122965704,65.871452062,237.499641197,11.229783389,16.6606,209.609257808
 08/31  23:00:00,278.614812732,36.4501606469,117.235834042,0.0,38.286128036,48.4199368926,137.386996148,16.0527462482,8.3303,113.003949899
 08/31  24:00:00,235.172022099,34.5966093568,113.362667157,0.0,25.5240853573,30.610668775,93.6320750236,0.0928385397249,3.33212,90.2071164839
 09/01  01:00:00,235.652609072,34.4019585567,121.321742447,0.0,19.418418834,29.3649097162,79.4917753092,2.7020515959,3.33212,73.4576037133
 09/01  02:00:00,224.219608651,34.733048486,117.467188976,0.0,12.7620426787,28.1191506574,80.6902331922,10.0147138559,3.33212,67.3433993363
 09/01  03:00:00,222.012779031,33.7074180752,116.333349828,0.0,12.7620426787,28.1191506574,88.7850813367,18.110992553,3.33212,67.3419687837
 09/01  04:00:00,223.708918546,33.2554290345,111.251258817,0.0,12.7620426787,28.1191506574,124.810189366,27.4694367155,3.33212,94.0086326501
 09/01  05:00:00,254.26018459,33.5252231081,114.024041101,0.0,25.5240853573,30.610668775,214.308716543,44.3489202774,8.3303,161.629496265
 09/01  06:00:00,351.603597956,34.194838699,115.72996083,0.0,51.0481707146,78.1489452969,331.038914153,43.9815435672,16.6606,270.396770586
 09/01  07:00:00,328.887873101,36.022069645,47.5234896297,0.0,64.3609230253,109.708623606,428.370196958,36.6272455248,24.9909,366.752051433
 09/01  08:00:00,297.858225985,36.0563734041,59.0902711699,0.0,51.0481707146,80.7689615957,323.049050353,7.7829723277,33.3212,281.944878025
 09/01  09:00:00,350.318067615,36.6022535496,139.981997449,0.0,51.0481707146,71.0224615957,284.527164776,0.128237918832,66.8089,217.590026857
 09/01  10:00:00,304.784528567,36.7806046818,142.937472635,0.0,32.1804615127,65.7244621605,260.174711709,0.702474535266,83.4695,176.002737174
 09/01  11:00:00,303.19465509,36.9060249189,140.548908147,0.0,32.1804615127,65.7244621605,207.726888797,0.503672081337,83.4695,123.753716716
 09/01  12:00:00,300.866156811,36.9856964383,138.847503607,0.0,32.1804615127,65.7244621605,213.752432508,0.159522516196,83.4695,130.123409991
 09/01  13:00:00,290.552780117,36.9526244903,138.276770894,0.0,32.1804615127,55.9779621605,204.364550236,0.119311537462,75.1392,129.106038699
 09/01  14:00:00,290.711283158,36.99579057,138.384006006,0.0,32.1804615127,55.9779621605,191.13197771,0.0973392235908,66.8089,124.225738487
 09/01  15:00:00,288.756671804,37.0330227404,136.394369888,0.0,32.1804615127,55.9779621605,198.520295578,0.0304203143364,75.1392,123.350675263
 09/01  16:00:00,316.850189469,37.0336142334,135.231528804,0.0,32.1804615127,60.9114621605,185.989642407,0.0,91.7998,94.1898424066
 09/01  17:00:00,351.749997674,36.4966855287,135.650375776,0.0,32.1804615127,77.5397301883,198.955381522,4.39276464503,49.9818,144.580816877
 09/01  18:00:00,404.94549387,36.6303275272,134.788671687,0.0,77.122965704,86.2600435998,305.687207578,6.88290102739,49.9818,248.822506551
 09/01  19:00:00,413.335690199,36.7180387546,133.12076672,0.0,102.647051061,80.1663183927,228.81732844,7.60232832061,33.3212,187.893800119
 09/01  20:00:00,452.774080998,36.6645234486,133.318908902,0.0,115.40909374,92.7192997104,228.897946992,8.10635916577,33.3212,187.470387826
 09/01  21:00:00,429.372515471,36.7237188737,133.438645913,0.0,102.647051061,94.1340635361,311.991446348,8.51775165691,24.9909,278.482794691
 09/01  22:00:00,363.128637449,36.7180574291,133.36993537,0.0,77.122965704,65.871452062,231.971474807,8.97185452062,16.6606,206.339020286
 09/01  23:00:00,295.577979213,36.5625589379,134.001452329,0.0,38.286128036,48.4199368926,134.339021039,10.4502662518,8.3303,115.558454787
 09/01  24:00:00,262.932247541,34.4018444518,140.975884411,0.0,25.5240853573,30.610668775,97.3709639998,0.0233036174435,3.33212,94.0155403824
 09/02  01:00:00,261.271142411,34.2220650892,137.35376933,0.0,27.7269238854,30.610668775,70.7301355996,0.0490617361275,3.33212,67.3489538635
 09/02  02:00:00,237.907460939,34.5633270226,131.126411467,0.0,12.7620426787,28.1191506574,70.8878335838,0.20608029714,3.33212,67.3496332867
 09/02  03:00:00,238.195802366,33.8790835482,132.124726797,0.0,12.7620426787,28.1191506574,76.9176042095,0.112871156594,3.33212,73.4726130529
 09/02  04:00:00,235.61224128,34.052952241,122.657897999,0.0,12.7620426787,28.1191506574,91.2568382608,0.169325992384,3.33212,87.7553922684
 09/02  05:00:00,254.163219379,33.7056357887,129.356100279,0.0,12.7620426787,28.1191506574,123.979523197,0.0539904426445,8.3303,115.595232754
 09/02  06:00:00,337.234472304,34.5487685878,130.819071886,0.0,42.6918050922,54.3732441037,180.52763898,0.212303157466,16.6606,163.654735823
 09/02  07:00:00,368.871470419,36.1971230374,133.759597692,0.0,42.6918050922,86.1019271793,314.559813906,12.8793381674,24.9909,276.689575739
 09/02  08:00:00,405.902847914,36.2780354504,129.621139479,0.0,57.6566862989,112.030105488,431.218781178,5.19049513787,33.3212,392.70708604
 09/02  09:00:00,354.604295963,36.6776366857,124.747452189,0.0,57.6566862989,83.6599452969,356.077161199,0.0,66.8089,289.268261199
 09/02  10:00:00,297.468427242,36.9757742877,121.589621194,0.0,42.6918050922,68.9656133826,299.643968293,0.0,83.4695,216.174468293
 09/02  11:00:00,287.94992751,37.084920594,120.571890688,0.0,34.9340096728,67.7198543238,254.650735262,0.0,83.4695,171.181235262
 09/02  12:00:00,286.226832772,37.162069742,119.617553083,0.0,34.9340096728,67.7198543238,213.896013439,0.0,83.4695,130.426513439
 09/02  13:00:00,278.388596971,37.1678844675,121.184047637,0.0,34.9340096728,57.9733543238,205.43652409,0.0,75.1392,130.29732409
 09/02  14:00:00,281.620446886,37.165897816,124.379285033,0.0,34.9340096728,57.9733543238,196.958694142,0.0,66.8089,130.149794142
 09/02  15:00:00,287.932690928,37.1299720515,130.795782465,0.0,34.9340096728,57.9733543238,198.782516545,0.0,75.1392,123.643316545
 09/02  16:00:00,324.031360661,36.9560970805,137.861122266,0.0,34.9340096728,62.9068543238,188.337328385,0.0,91.7998,96.537528385
 09/02  17:00:00,352.620681956,36.6127025504,139.078396878,0.0,34.9340096728,72.2186844194,174.518271525,4.42772221582,49.9818,120.108749309
 09/02  18:00:00,416.418488086,36.9230672074,136.242540019,0.0,87.0357390804,86.2600435998,202.571195132,6.98905362214,49.9818,145.60034151
 09/02  19:00:00,414.725219829,36.6472545227,137.258736869,0.0,102.000620287,77.6748002752,228.896428522,7.8174543745,33.3212,187.757774148
 09/02  20:00:00,440.769569096,36.5225205646,138.224605941,0.0,102.000620287,88.9820225341,224.868584551,8.40653129342,33.3212,183.140853257
 09/02  21:00:00,430.115132446,36.5684541868,137.289775656,0.0,102.000620287,91.6425454185,221.442390461,8.85808194611,24.9909,187.593408515
 09/02  22:00:00,380.793984914,36.4356962811,141.360134106,0.0,87.0357390804,65.871452062,300.961254768,9.33232956307,16.6606,274.968325205
 09/02  23:00:00,312.75656963,36.3089590003,147.023339443,0.0,42.6918050922,48.4199368926,181.800823869,11.6064171824,8.3303,161.864106686
 09/02  24:00:00,252.054967267,34.5764685974,127.761633804,0.0,27.7269238854,30.610668775,91.1171843959,0.0281861361231,3.33212,87.7568782598
 09/03  01:00:00,264.82066278,34.3986278741,131.527634285,0.0,34.4311606118,33.1021868926,76.9501297609,0.0640639134449,3.33212,73.5539458475
 09/03  02:00:00,241.534693599,34.9055488269,125.230089839,0.0,19.466279405,30.610668775,70.9229456448,0.162732806227,3.33212,67.4280928385
 09/03  03:00:00,232.105652611,34.052618413,116.697427326,0.0,19.466279405,30.610668775,77.0074625718,0.11917555056,3.33212,73.5561670212
 09/03  04:00:00,234.136700061,34.3903070222,112.024890246,0.0,19.466279405,30.610668775,97.654173162,0.265295271092,3.33212,94.0567578909
 09/03  05:00:00,247.514841309,33.8076356417,113.632682034,0.0,19.466279405,30.610668775,126.195156432,2.12764903792,8.3303,115.737207394
 09/03  06:00:00,321.912086356,33.8610931213,116.645112947,0.0,42.6918050922,54.3732441037,192.162947482,12.8554217195,16.6606,162.646925763
 09/03  07:00:00,306.256702953,36.2188584774,61.9989982148,0.0,49.3960418185,88.5934452969,325.108485345,21.6055100025,24.9909,278.512075343
 09/03  08:00:00,341.939240972,36.0828116578,65.9742880564,0.0,57.6566862989,112.030105488,431.839133732,5.35855400813,33.3212,393.159379724
 09/03  09:00:00,332.508201337,36.6230045541,112.049409304,0.0,50.9524495726,81.1684271793,356.95152821,0.0,66.8089,290.14262821
 09/03  10:00:00,325.750487306,36.9196086664,149.967594716,0.0,42.6918050922,68.9656133826,299.865731261,0.116646138155,83.4695,216.279585123
 09/03  11:00:00,323.228284391,37.000200621,151.107744381,0.0,38.286128036,68.9656133826,254.73364353,0.0,83.4695,171.26414353
 09/03  12:00:00,322.491133557,37.0700191164,151.067774744,0.0,38.286128036,68.9656133826,213.640048115,0.0,83.4695,130.170548115
 09/03  13:00:00,303.165579021,36.991974674,150.761914815,0.0,31.5818913096,56.727595265,205.325102167,0.0,75.1392,130.185902167
 09/03  14:00:00,303.194927759,37.0536560612,150.723816124,0.0,31.5818913096,56.727595265,190.219422224,0.0,66.8089,123.410522224
 09/03  15:00:00,302.635902728,37.0604296255,150.165390387,0.0,31.5818913096,56.727595265,205.041935038,0.0,75.1392,129.902735038
 09/03  16:00:00,331.90277197,36.8793703059,150.361702254,0.0,31.5818913096,61.661095265,186.021044396,0.0,91.7998,94.2212443955
 09/03  17:00:00,361.152714494,36.3236378832,152.475321006,0.0,31.5818913096,70.9729253606,170.559558954,4.59983564784,49.9818,115.977923306
 09/03  18:00:00,422.793348833,36.4586694182,152.292560717,0.0,80.3315023541,83.7685254822,202.753271554,7.28227840432,49.9818,145.48919315
 09/03  19:00:00,428.311338585,36.4734199873,151.004845514,0.0,102.000620287,77.6748002752,229.017731886,8.0747559546,33.3212,187.621775931
 09/03  20:00:00,450.633971239,36.397258977,139.025224917,0.0,108.704857014,91.4735406516,222.9013974,8.6445278967,33.3212,180.935669503
 09/03  21:00:00,379.170661926,36.5302575523,95.6733637605,0.0,95.2963835608,89.1510273009,221.056028287,9.11672166725,24.9909,186.94840662
 09/03  22:00:00,311.80021745,36.4153248205,81.6630179039,0.0,80.3315023541,63.3799339444,304.737188191,10.274705589,16.6606,277.801882602
 09/03  23:00:00,254.149562593,36.3184358403,88.4420734589,0.0,42.6918050922,48.4199368926,177.069763622,13.9081406187,8.3303,154.831323003
 09/03  24:00:00,238.953131975,33.8872174921,106.338532759,0.0,34.4311606118,33.1021868926,97.5060855432,0.0195387059578,3.33212,94.1544268373
 09/04  01:00:00,257.527136439,34.8910529568,123.765037213,0.0,34.4311606118,33.1021868926,77.0850450038,0.186244687635,3.33212,73.5666803162
 09/04  02:00:00,212.289945973,33.3849587387,97.5184685495,0.0,19.466279405,30.610668775,70.8805933172,0.109412346931,3.33212,67.4390609703
 09/04  03:00:00,232.039027908,34.5453480196,116.120281099,0.0,19.466279405,30.610668775,77.0627596636,0.161526563744,3.33212,73.5691130998
 09/04  04:00:00,225.268344319,33.5352418003,103.736327851,0.0,19.466279405,30.610668775,97.507836877,0.101613849588,3.33212,94.0741030274
 09/04  05:00:00,239.363291868,33.532767741,105.785568568,0.0,19.466279405,30.610668775,124.224562128,0.121168607449,8.3303,115.77309352
 09/04  06:00:00,327.537598349,34.6969950894,121.202801578,0.0,42.6918050922,54.3732441037,179.689529782,0.321862847412,16.6606,162.707066935
 09/04  07:00:00,384.670679764,36.2351601686,140.351799135,0.0,49.3960418185,88.5934452969,317.377414454,13.6724452154,24.9909,278.714069238
 09/04  08:00:00,409.270061084,36.1211854536,133.173607459,0.0,57.6566862989,112.030105488,432.53016021,5.57669403427,33.3212,393.632266175
 09/04  09:00:00,344.011389845,36.6431584991,123.635331542,0.0,50.9524495726,81.1684271793,357.146116293,0.0,66.8089,290.337216293
 09/04  10:00:00,292.72667224,36.7996784652,117.931839251,0.0,42.6918050922,68.9656133826,299.895410435,0.0,83.4695,216.425910435
 09/04  11:00:00,292.971057888,37.0910512807,120.724048838,0.0,38.286128036,68.9656133826,261.695711557,0.0596572395775,83.4695,178.166554317
 09/04  12:00:00,295.196448619,37.3783297694,123.308919609,0.0,38.286128036,68.9656133826,207.158618933,0.0,83.4695,123.689118933
 09/04  13:00:00,278.22732737,37.5102137753,125.136617667,0.0,31.5818913096,56.727595265,205.351634488,0.0,75.1392,130.212434488
 09/04  14:00:00,279.598652313,37.517951068,126.487648155,0.0,31.5818913096,56.727595265,196.750168882,0.0,66.8089,129.941268882
 09/04  15:00:00,281.07126303,37.9386762015,127.547604945,0.0,31.5818913096,56.727595265,198.558609196,0.0,75.1392,123.419409196
 09/04  16:00:00,309.983619347,38.3834655082,126.756945168,0.0,31.5818913096,61.661095265,186.018270282,0.0,91.7998,94.218470282
 09/04  17:00:00,334.241243891,36.8925659737,124.832227792,0.0,31.5818913096,70.9729253606,176.732894819,4.29914606681,49.9818,122.451948752
 09/04  18:00:00,393.360196855,36.59406629,123.35128512,0.0,80.3315023541,83.7685254822,195.069382951,6.18358934579,49.9818,138.903993605
 09/04  19:00:00,403.246584647,36.5374872229,127.566949311,0.0,102.000620287,77.6748002752,226.646069498,5.61372296359,33.3212,187.711146535
 09/04  20:00:00,439.110299145,36.6593231502,128.106038631,0.0,108.704857014,91.4735406516,228.410273094,7.80275134081,33.3212,187.286321753
 09/04  21:00:00,417.813365524,37.0166216877,133.579587728,0.0,95.2963835608,89.1510273009,222.120138531,9.42284680447,24.9909,187.706391727
 09/04  22:00:00,366.928326645,36.8395642127,136.213236633,0.0,80.3315023541,63.3799339444,299.449517069,9.79048952579,16.6606,272.998427543
 09/04  23:00:00,303.907588446,36.6808506252,137.708116877,0.0,42.6918050922,48.4199368926,177.904585717,10.322174663,8.3303,159.252111054
 09/04  24:00:00,282.914127554,34.7855670778,149.100149146,0.0,34.4311606118,33.1021868926,97.5133431959,0.0255346108837,3.33212,94.155688585
 09/05  01:00:00,258.764901298,34.4370133547,144.173576083,0.0,19.418418834,29.3649097162,75.2216832725,0.0510703356197,3.33212,71.8384929369
 09/05  02:00:00,250.883152523,35.2801909795,143.379578351,0.0,12.7620426787,28.1191506574,72.5639826952,0.190854779154,3.33212,69.0410079161
 09/05  03:00:00,245.517175093,34.4191260659,138.916430356,0.0,12.7620426787,28.1191506574,70.8447453938,0.131728510699,3.33212,67.3808968831
 09/05  04:00:00,254.22184507,35.2628542024,139.318166306,0.0,12.7620426787,28.1191506574,97.7066026405,0.287685454866,3.33212,94.0867971856
 09/05  05:00:00,275.587143198,34.409469725,133.995588499,0.0,25.5240853573,30.610668775,170.361997438,0.164030934901,8.3303,161.867666503
 09/05  06:00:00,375.065818308,35.2621004742,134.828650485,0.0,51.0481707146,78.1489452969,295.929539854,0.337522184729,16.6606,278.931417669
 09/05  07:00:00,425.285949928,36.1833601753,143.619581422,0.0,64.3609230253,109.708623606,406.482779843,13.9991895808,24.9909,367.492690262
 09/05  08:00:00,380.66159279,36.2104240801,141.607374964,0.0,51.0481707146,80.7689615957,322.416707933,5.59330303353,33.3212,283.502204899
 09/05  09:00:00,346.019322164,36.729293368,135.509283333,0.0,51.0481707146,71.0224615957,287.040103513,0.0,66.8089,220.231203513
 09/05  10:00:00,290.414897728,36.9721709854,128.347703324,0.0,32.1804615127,65.7244621605,257.617260372,0.0,83.4695,174.147760372
 09/05  11:00:00,284.641370228,37.0289181711,122.337054528,0.0,32.1804615127,65.7244621605,213.866354632,0.0,83.4695,130.396854632
 09/05  12:00:00,278.70453666,36.9998995225,117.128741641,0.0,32.1804615127,65.7244621605,208.648210883,0.0,83.4695,125.178710883
 09/05  13:00:00,274.441287879,37.2382518328,121.788325125,0.0,32.1804615127,55.9779621605,203.76328289,0.0,75.1392,128.62408289
 09/05  14:00:00,274.535894115,37.1723750904,121.939072917,0.0,32.1804615127,55.9779621605,196.754454993,0.0,66.8089,129.945554993
 09/05  15:00:00,273.019001858,37.1997743517,120.419069972,0.0,32.1804615127,55.9779621605,198.577431875,0.0,75.1392,123.438231875
 09/05  16:00:00,303.739362607,37.5965994495,121.482097152,0.0,32.1804615127,60.9114621605,186.05875196,0.0,91.7998,94.2589519599
 09/05  17:00:00,338.294849336,37.0956770001,121.497142259,0.0,32.1804615127,77.5397301883,199.04660083,3.80069743862,49.9818,145.264103392
 09/05  18:00:00,390.734279777,37.2968879333,119.799034287,0.0,77.122965704,86.2600435998,310.738508065,6.38933784716,49.9818,254.367370218
 09/05  19:00:00,398.114513258,37.0129971784,114.73083253,0.0,102.647051061,80.1663183927,231.644829376,8.19635970502,33.3212,190.127269671
 09/05  20:00:00,431.056876134,36.6191266318,112.656092646,0.0,115.40909374,92.7192997104,228.162638966,7.03897664272,33.3212,187.802462323
 09/05  21:00:00,410.607581917,36.682323739,116.325369231,0.0,102.647051061,94.1340635361,311.23199854,7.32031964655,24.9909,278.920778893
 09/05  22:00:00,349.390804882,36.9513594312,119.389846189,0.0,77.122965704,65.871452062,233.737850795,10.0376907167,16.6606,207.039560078
 09/05  23:00:00,283.758090324,36.7995869134,121.915953889,0.0,38.286128036,48.4199368926,134.374038483,10.3659139922,8.3303,115.677824491
 09/05  24:00:00,264.45170521,34.956410209,141.93461927,0.0,25.5240853573,30.610668775,97.4485820869,0.0220809634793,3.33212,94.0943811234
 09/06  01:00:00,254.257133719,34.4438808156,139.692006146,0.0,19.418418834,29.3649097162,70.7670158089,0.0482942021031,3.33212,67.3866016067
 09/06  02:00:00,245.175200432,35.2980964713,137.695664741,0.0,12.7620426787,28.1191506574,77.0374232815,0.190437169495,3.33212,73.514866112
 09/06  03:00:00,238.333975161,34.4431167958,131.757779682,0.0,12.7620426787,28.1191506574,70.8500448537,0.125582100673,3.33212,67.3923427531
 09/06  04:00:00,246.456987105,35.2909287812,132.397924828,0.0,12.7620426787,28.1191506574,97.718344835,0.295359616201,3.33212,94.0908652188
 09/06  05:00:00,267.865228713,34.4311336445,127.129139064,0.0,25.5240853573,30.610668775,170.418520983,0.160116931952,8.3303,161.928104051
 09/06  06:00:00,371.407477268,35.2884319274,132.056550793,0.0,51.0481707146,78.1489452969,296.149789295,0.339599490036,16.6606,279.149589805
 09/06  07:00:00,417.744646515,36.2331405133,137.208845282,0.0,64.3609230253,109.708623606,407.294107289,14.3052887747,24.9909,367.997918514
 09/06  08:00:00,369.325240651,36.247313041,131.159986483,0.0,51.0481707146,80.7689615957,322.676414261,5.69228474397,33.3212,283.662929517
 09/06  09:00:00,330.888387382,36.748611565,120.34864709,0.0,51.0481707146,71.0224615957,290.46735141,0.0,66.8089,223.65845141
 09/06  10:00:00,279.892930558,36.9854650699,117.90647795,0.0,32.1804615127,65.7244621605,254.52599723,0.0,83.4695,171.05649723
 09/06  11:00:00,277.728232409,36.8946533935,115.94449872,0.0,32.1804615127,65.7244621605,213.867317188,0.0,83.4695,130.397817188
 09/06  12:00:00,277.437925142,37.2749954683,115.089265984,0.0,32.1804615127,65.7244621605,213.763702308,0.0,83.4695,130.294202308
 09/06  13:00:00,271.347698048,37.7031244088,118.251259989,0.0,32.1804615127,55.9779621605,198.764652916,0.0,75.1392,123.625452916
 09/06  14:00:00,275.473705518,38.4918975461,121.543193425,0.0,32.1804615127,55.9779621605,196.803353582,0.0,66.8089,129.994453582
 09/06  15:00:00,282.566173718,41.6828363507,125.404897937,0.0,32.1804615127,55.9779621605,198.630304129,0.0,75.1392,123.491104129
 09/06  16:00:00,322.242187011,49.5560499363,127.936604466,0.0,32.1804615127,60.9114621605,192.347048684,0.0,91.7998,100.547248684
 09/06  17:00:00,350.962688383,43.4791834708,127.706735702,0.0,32.1804615127,77.5397301883,188.675402827,0.0,49.9818,138.693602827
 09/06  18:00:00,407.53819071,45.3462218465,128.467013072,0.0,77.122965704,86.2600435998,306.605893696,0.0,49.9818,256.624093696
 09/06  19:00:00,418.602809374,47.3830080861,124.079568733,0.0,102.647051061,80.1663183927,221.626806586,0.0,33.3212,188.305606586
 09/06  20:00:00,448.285297227,46.6226481334,118.11670625,0.0,115.40909374,92.7192997104,221.210620097,0.0,33.3212,187.889420097
 09/06  21:00:00,419.628102878,43.8085207832,116.028357502,0.0,102.647051061,94.1340635361,304.707061996,0.166658017968,24.9909,279.549503978
 09/06  22:00:00,351.891018886,42.6740443145,116.045052432,0.0,77.122965704,65.871452062,227.994503712,0.659688657138,16.6606,210.674215055
 09/06  23:00:00,283.567097441,42.3644932727,116.061779667,0.0,38.286128036,48.4199368926,127.860467203,0.902758442439,8.3303,118.627408761
 09/06  24:00:00,247.070324627,35.2980964713,124.312972862,0.0,25.5240853573,30.610668775,94.8418801937,0.0,3.33212,91.5097601937
 09/07  01:00:00,265.653260529,34.4438808156,150.962783855,0.0,19.418418834,29.3649097162,73.2670844642,0.0166668600424,3.33212,69.9182976041
 09/07  02:00:00,259.746126722,35.2980964713,152.128983383,0.0,12.7620426787,28.1191506574,70.8352752082,0.102781847307,3.33212,67.4003733609
 09/07  03:00:00,259.499842992,34.4438808156,152.776053142,0.0,12.7620426787,28.1191506574,76.9505808172,0.0902854158378,3.33212,73.5281754014
 09/07  04:00:00,264.772930257,35.2980964713,150.473107611,0.0,12.7620426787,28.1191506574,97.733531811,0.268100353934,3.33212,94.1333114571
 09/07  05:00:00,289.281624603,34.4438808156,148.315287839,0.0,25.5240853573,30.610668775,170.479259002,0.154207268876,8.3303,161.994751733
 09/07  06:00:00,387.050879795,35.2980964713,147.502455555,0.0,51.0481707146,78.1489452969,294.153286577,0.291773008952,16.6606,277.200913568
 09/07  07:00:00,402.161861325,36.4686399815,121.305460424,0.0,64.3609230253,109.708623606,407.755851372,13.6555805372,24.9909,369.109370834
 09/07  08:00:00,357.391187753,36.4759167679,119.022963333,0.0,51.0481707146,80.7689615957,323.945939791,5.1109831937,33.3212,285.513756597
 09/07  09:00:00,325.151856101,36.709952532,115.846858914,0.0,51.0481707146,71.0224615957,290.556673874,0.0,66.8089,223.747773874
 09/07  10:00:00,274.935293341,36.9616076863,113.312358013,0.0,32.1804615127,65.7244621605,254.586787734,0.0,83.4695,171.117287734
 09/07  11:00:00,277.346620005,37.2376777539,114.317533132,0.0,32.1804615127,65.7244621605,213.938938175,0.0,83.4695,130.469438175
 09/07  12:00:00,276.577613762,37.4827805541,114.027915362,0.0,32.1804615127,65.7244621605,213.778421498,0.0,83.4695,130.308921498
 09/07  13:00:00,268.368070045,37.6605049685,115.342103179,0.0,32.1804615127,55.9779621605,205.212018763,0.0,75.1392,130.072818763
 09/07  14:00:00,269.836364269,38.1521183614,116.294830109,0.0,32.1804615127,55.9779621605,190.42671797,0.0,66.8089,123.61781797
 09/07  15:00:00,269.040365177,38.2545106962,115.410852525,0.0,32.1804615127,55.9779621605,205.18101373,0.0,75.1392,130.04181373
 09/07  16:00:00,297.130007491,38.4902437786,114.027915362,0.0,32.1804615127,60.9114621605,186.08565601,0.0,91.7998,94.2858560099
 09/07  17:00:00,325.218443334,37.089851903,108.533503971,0.0,32.1804615127,77.5397301883,192.465604103,3.74295956274,49.9818,138.740844541
 09/07  18:00:00,376.036105234,36.7003608896,107.279091606,0.0,77.122965704,86.2600435998,313.615431131,6.82954899733,49.9818,256.804082133
 09/07  19:00:00,397.821190117,36.9310668842,114.144014077,0.0,102.647051061,80.1663183927,237.000486865,8.29039269946,33.3212,195.388894166
 09/07  20:00:00,431.966911358,36.763608658,113.003041563,0.0,115.40909374,92.7192997104,229.785252646,8.48550343727,33.3212,187.978549209
 09/07  21:00:00,400.943147071,36.6660633834,106.167711554,0.0,102.647051061,94.1340635361,312.904192294,8.26726641271,24.9909,279.646025881
 09/07  22:00:00,335.957449316,36.6155271929,107.400434461,0.0,77.122965704,65.871452062,231.136427078,7.48596236559,16.6606,206.989864712
 09/07  23:00:00,270.302380978,36.489753135,110.318906937,0.0,38.286128036,48.4199368926,131.726804919,7.65386685952,8.3303,115.74263806
 09/07  24:00:00,261.247113125,35.2980964713,138.487321778,0.0,25.5240853573,30.610668775,97.5005727538,0.0425363380419,3.33212,94.1259164158
 09/08  01:00:00,259.044285102,34.4438808156,144.452689362,0.0,19.418418834,29.3649097162,76.9372183085,0.0694776831674,3.33212,73.5356206253
 09/08  02:00:00,251.718683416,35.2980964713,144.19279706,0.0,12.7620426787,28.1191506574,70.9742256158,0.228298128078,3.33212,67.4138074878
 09/08  03:00:00,250.70723334,34.4438808156,144.062828735,0.0,12.7620426787,28.1191506574,77.0077723369,0.136138410039,3.33212,73.5395139269
 09/08  04:00:00,259.898866354,35.2980964713,144.863450795,0.0,12.7620426787,28.1191506574,97.7573280583,0.289319588328,3.33212,94.13588847
 09/08  05:00:00,286.212681708,34.4438808156,144.454095982,0.0,25.5240853573,30.610668775,169.211324717,0.153183169912,8.3303,160.727841547
 09/08  06:00:00,384.977213466,35.2980964713,144.516714894,0.0,51.0481707146,78.1489452969,292.817123596,0.324836796946,16.6606,275.831686799
 09/08  07:00:00,405.137480683,36.2869488614,123.164509754,0.0,64.3609230253,109.708623606,410.340414355,14.6039388073,24.9909,370.745575548
 09/08  08:00:00,360.38325696,36.3019638602,121.087222242,0.0,51.0481707146,80.7689615957,326.965637273,5.7470407378,33.3212,287.897396535
 09/08  09:00:00,329.515064123,36.7456388062,119.241042374,0.0,51.0481707146,71.0224615957,290.712588,0.0,66.8089,223.903688
 09/08  10:00:00,275.557705345,36.8487709633,114.43858695,0.0,32.1804615127,65.7244621605,254.660777728,0.0,83.4695,171.191277728
 09/08  11:00:00,277.839420686,37.1006032306,114.943638148,0.0,32.1804615127,65.7244621605,213.962618357,0.0,83.4695,130.493118357
 09/08  12:00:00,278.969342705,37.512137714,116.368924964,0.0,32.1804615127,65.7244621605,213.83910937,0.0,83.4695,130.36960937
 09/08  13:00:00,270.545042645,37.7193645497,117.439028303,0.0,32.1804615127,55.9779621605,205.354302345,0.0,75.1392,130.215102345
 09/08  14:00:00,272.409425626,37.9542579087,119.044411769,0.0,32.1804615127,55.9779621605,190.363395491,0.0,66.8089,123.554495491
 09/08  15:00:00,274.865719844,39.0387118345,120.404030878,0.0,32.1804615127,55.9779621605,205.204045595,0.0,75.1392,130.064845595
 09/08  16:00:00,306.21515068,40.1070810195,121.421093579,0.0,32.1804615127,60.9114621605,186.100288642,0.0,91.7998,94.3004886424
 09/08  17:00:00,338.69844788,38.1741826377,120.813815206,0.0,32.1804615127,77.5397301883,196.837157341,1.4531803618,49.9818,145.402176979
 09/08  18:00:00,389.01872611,37.4433997738,117.950292925,0.0,77.122965704,86.2600435998,313.242022539,6.2465581249,49.9818,257.013664414
 09/08  19:00:00,399.361824874,36.944171258,117.093762248,0.0,102.647051061,80.1663183927,229.484863261,7.65564711978,33.3212,188.508016141
 09/08  20:00:00,443.089077318,37.0387326843,123.715459972,0.0,115.40909374,92.7192997104,230.389607891,8.98618796148,33.3212,188.082219929
 09/08  21:00:00,428.401975596,37.1208609379,132.035894799,0.0,102.647051061,94.1340635361,314.493228961,9.53322784379,24.9909,279.969101118
 09/08  22:00:00,367.030873763,37.0834521665,136.894372411,0.0,77.122965704,65.871452062,240.913258385,10.0245711307,16.6606,214.228087254
 09/08  23:00:00,302.896694126,36.8747660602,141.025504209,0.0,38.286128036,48.4199368926,134.69858715,10.5903423168,8.3303,115.777944833
 09/08  24:00:00,259.326033617,35.2980964713,136.517920755,0.0,25.5240853573,30.610668775,97.5047884173,0.0173419647814,3.33212,94.1553264526
 09/09  01:00:00,251.929609307,34.4438808156,127.841913407,0.0,27.7269238854,30.610668775,70.8005576849,0.0476826959941,3.33212,67.4207549889
 09/09  02:00:00,229.823870193,35.2980964713,122.583406979,0.0,12.7620426787,28.1191506574,77.0888253976,0.205175049663,3.33212,73.5515303479
 09/09  03:00:00,225.293878787,34.4438808156,118.826085848,0.0,12.7620426787,28.1191506574,75.9175694765,5.16024767537,3.33212,67.4252018012
 09/09  04:00:00,234.556729135,35.2980964713,120.593045708,0.0,12.7620426787,28.1191506574,122.695523738,25.1905573938,3.33212,94.1728463438
 09/09  05:00:00,246.572861017,34.4438808156,121.285935648,0.0,12.7620426787,28.1191506574,184.558264886,57.8750343431,8.3303,118.352930543
 09/09  06:00:00,328.593842868,35.2980964713,121.657934531,0.0,42.6918050922,54.3732441037,271.800719156,88.3462600805,16.6606,166.793859076
 09/09  07:00:00,335.675750088,36.2425255839,100.621403424,0.0,42.6918050922,86.1019271793,374.67596991,69.863062326,24.9909,279.822007584
 09/09  08:00:00,350.413848192,36.2411513024,74.2979658583,0.0,57.6566862989,112.030105488,446.570717866,16.3821757777,33.3212,396.867342088
 09/09  09:00:00,366.226207588,36.7486422516,136.422981396,0.0,57.6566862989,83.6599452969,357.464721084,0.0,66.8089,290.655821084
 09/09  10:00:00,310.365708104,36.981299861,134.49858971,0.0,42.6918050922,68.9656133826,306.68791793,0.0,83.4695,223.21841793
 09/09  11:00:00,299.705634416,37.0975386107,132.052212222,0.0,34.9340096728,67.7198543238,255.932082141,0.0,83.4695,172.462582141
 09/09  12:00:00,298.244357736,37.1921785722,131.249043503,0.0,34.9340096728,67.7198543238,216.656041182,0.0,83.4695,133.186541182
 09/09  13:00:00,285.354808158,37.2310616797,128.019207096,0.0,34.9340096728,57.9733543238,207.878477417,0.0,75.1392,132.739277417
 09/09  14:00:00,286.297341856,37.2641686914,128.907189751,0.0,34.9340096728,57.9733543238,192.51741641,0.0,66.8089,125.70851641
 09/09  15:00:00,288.632015678,37.2672896273,131.251543654,0.0,34.9340096728,57.9733543238,205.548174638,0.0,75.1392,130.408974638
 09/09  16:00:00,320.367467321,37.0475077628,133.966692903,0.0,34.9340096728,62.9068543238,192.536321451,0.0,91.7998,100.736521451
 09/09  17:00:00,350.11775466,36.7183573306,136.36048833,0.0,34.9340096728,72.2186844194,169.80681119,3.64942364863,49.9818,116.175587541
 09/09  18:00:00,414.407996822,36.9922496894,134.078515094,0.0,87.0357390804,86.2600435998,201.79589234,5.85767618843,49.9818,145.956416152
 09/09  19:00:00,412.621308995,36.6934944854,132.226077317,0.0,102.000620287,77.6748002752,235.273630418,6.58585987403,33.3212,195.366570544
 09/09  20:00:00,437.465690955,36.5690271153,134.836563274,0.0,102.000620287,88.9820225341,228.58611114,7.09003937262,33.3212,188.174871767
 09/09  21:00:00,432.279218215,36.6218539569,139.388150234,0.0,102.000620287,91.6425454185,220.913286005,7.53225678157,24.9909,188.390129223
 09/09  22:00:00,383.470402382,36.4903823979,143.983208097,0.0,87.0357390804,65.871452062,303.743886995,7.95352669281,16.6606,279.129760302
 09/09  23:00:00,312.053682069,36.3786879701,146.265514705,0.0,42.6918050922,48.4199368926,179.100478818,8.45053773511,8.3303,162.319641083
 09/09  24:00:00,257.057754087,35.1272533401,132.247732607,0.0,27.7269238854,30.610668775,97.5070881522,0.0255264294023,3.33212,94.1494417228
 09/10  01:00:00,258.17101114,34.4438808156,124.866502374,0.0,34.4311606118,33.1021868926,77.023626798,0.0554949946432,3.33212,73.6360118034
 09/10  02:00:00,240.575673217,35.2980964713,124.078519472,0.0,19.466279405,30.610668775,71.8313785347,0.993696704638,3.33212,67.5055618301
 09/10  03:00:00,238.744683711,34.4438808156,123.20323058,0.0,19.466279405,30.610668775,87.2885570093,10.3166473289,3.33212,73.6397896805
 09/10  04:00:00,247.642262684,35.2980964713,124.559599887,0.0,19.466279405,30.610668775,120.802766702,23.2916803702,3.33212,94.1789663322
 09/10  05:00:00,260.623907153,34.435453377,126.461045005,0.0,19.466279405,30.610668775,170.850217027,44.405540724,8.3303,118.114376303
 09/10  06:00:00,332.127181881,35.2732471262,125.410430698,0.0,42.6918050922,54.3732441037,251.195470624,66.8641806013,16.6606,167.670690023
 09/10  07:00:00,343.94504589,36.2362582322,99.8161098662,0.0,49.3960418185,88.5934452969,370.218807241,65.1154083794,24.9909,280.112498862
 09/10  08:00:00,377.031173161,36.0668919932,101.184893122,0.0,57.6566862989,112.030105488,450.178187352,12.4019697058,33.3212,404.455017647
 09/10  09:00:00,326.593639513,36.671566719,106.24774423,0.0,50.9524495726,81.1684271793,353.566328448,0.0,66.8089,286.757428448
 09/10  10:00:00,287.713453442,36.7704321575,112.111357546,0.0,42.6918050922,68.9656133826,306.536905124,0.0149237587956,83.4695,223.052481365
 09/10  11:00:00,288.690061232,36.8435362855,116.661221918,0.0,38.286128036,68.9656133826,262.13051239,0.0410440193576,83.4695,178.61996837
 09/10  12:00:00,290.900078522,36.9617457344,119.505770075,0.0,38.286128036,68.9656133826,213.902514025,0.0,83.4695,130.433014025
 09/10  13:00:00,274.222978087,36.9169200812,121.795795841,0.0,31.5818913096,56.727595265,205.576952866,0.0,75.1392,130.437752866
 09/10  14:00:00,276.832397036,36.9344415309,124.378047949,0.0,31.5818913096,56.727595265,191.28834424,0.000961608627303,66.8089,124.478482632
 09/10  15:00:00,278.003672182,36.946943455,125.560453408,0.0,31.5818913096,56.727595265,204.456904452,0.0216369730842,75.1392,129.296067479
 09/10  16:00:00,307.694445534,36.700624431,126.285472897,0.0,31.5818913096,61.661095265,186.157658648,0.00240420001474,91.7998,94.3554544482
 09/10  17:00:00,337.212875757,36.1519373007,128.681809519,0.0,31.5818913096,70.9729253606,176.074306979,3.45425737771,49.9818,122.638249601
 09/10  18:00:00,399.342861634,36.1818638535,129.105131129,0.0,80.3315023541,83.7685254822,200.867560794,5.03820233512,49.9818,145.847558459
 09/10  19:00:00,408.358476634,36.1635036691,128.535557398,0.0,102.000620287,77.6748002752,227.135037868,5.55188564859,33.3212,188.26195222
 09/10  20:00:00,439.58183823,36.1432920156,128.153803678,0.0,108.704857014,91.4735406516,227.111995289,5.95259071755,33.3212,187.838204571
 09/10  21:00:00,411.980719338,36.2812532617,128.777743465,0.0,95.2963835608,89.1510273009,224.26692322,6.35194597185,24.9909,192.924077248
 09/10  22:00:00,359.622061726,36.2222891067,130.194668886,0.0,80.3315023541,63.3799339444,298.198752135,7.29732925294,16.6606,274.240822882
 09/10  23:00:00,297.521352543,36.168878409,133.190802632,0.0,42.6918050922,48.4199368926,180.27962423,9.87558758778,8.3303,162.073736642
 09/10  24:00:00,244.835245914,33.2926329018,115.973631489,0.0,34.4311606118,33.1021868926,101.155102667,0.039828065503,3.33212,97.783154602
 09/11  01:00:00,241.565113502,32.6749345421,132.302727576,0.0,19.418418834,29.3649097162,73.5907005208,0.0946918345273,3.33212,70.1638886863
 09/11  02:00:00,203.599643226,32.6732122878,102.320845164,0.0,12.7620426787,28.1191506574,77.0079093266,0.10655305514,3.33212,73.5692362715
 09/11  03:00:00,200.912569267,33.0847608116,98.9340202936,0.0,12.7620426787,28.1191506574,71.2325197297,0.455618970263,3.33212,67.4447807594
 09/11  04:00:00,203.365624424,33.4963093353,93.8305424191,0.0,12.7620426787,28.1191506574,97.6491883572,0.113059877163,3.33212,94.2040084801
 09/11  05:00:00,232.321083285,33.7706750178,94.7717308847,0.0,25.5240853573,30.610668775,170.767459157,0.146838365144,8.3303,162.290320792
 09/11  06:00:00,337.808952851,34.3194063829,101.298081495,0.0,51.0481707146,78.1489452969,306.678259802,9.64278243248,16.6606,280.37487737
 09/11  07:00:00,411.750600469,36.1439466543,133.603790433,0.0,64.3609230253,109.708623606,413.796535005,14.5092481624,24.9909,374.296386843
 09/11  08:00:00,372.815018232,36.0300044189,137.086638803,0.0,51.0481707146,80.7689615957,326.447741266,3.7615187015,33.3212,289.365022565
 09/11  09:00:00,346.584330295,36.5713207472,137.74258946,0.0,51.0481707146,71.0224615957,291.080257613,0.0,66.8089,224.271357613
 09/11  10:00:00,300.070138571,36.7299643769,138.96052494,0.0,32.1804615127,65.7244621605,261.783185936,0.0128266264919,83.4695,178.300859309
 09/11  11:00:00,301.960129319,36.8252134815,139.550954731,0.0,32.1804615127,65.7244621605,214.108719781,0.0229820090379,83.4695,130.616237772
 09/11  12:00:00,301.455791145,36.887857854,139.512027889,0.0,32.1804615127,65.7244621605,213.945766283,0.00213792474649,83.4695,130.474128358
 09/11  13:00:00,291.441554277,36.9010129045,139.179390959,0.0,32.1804615127,55.9779621605,203.663569543,0.0,75.1392,128.524369543
 09/11  14:00:00,291.405275996,36.9726860531,139.048491405,0.0,32.1804615127,55.9779621605,192.274647316,0.0,66.8089,125.465747316
 09/11  15:00:00,290.364907187,36.9904789007,137.983902294,0.0,32.1804615127,55.9779621605,205.324117696,0.0,75.1392,130.184917696
 09/11  16:00:00,320.035328197,36.9723436224,138.417974903,0.0,32.1804615127,60.9114621605,186.169788142,0.0,91.7998,94.3699881422
 09/11  17:00:00,355.390555052,36.402534482,139.311722393,0.0,32.1804615127,77.5397301883,198.80779069,3.25135494941,49.9818,145.574635741
 09/11  18:00:00,407.070576155,36.5169826321,136.954057391,0.0,77.122965704,86.2600435998,312.813212192,5.2096640433,49.9818,257.621748149
 09/11  19:00:00,422.72440357,36.5956741583,136.388738357,0.0,102.647051061,80.1663183927,234.941799187,5.80233971265,33.3212,195.818259474
 09/11  20:00:00,456.216795014,36.5632477899,136.255737092,0.0,115.40909374,92.7192997104,227.91570812,6.20685093715,33.3212,188.387657183
 09/11  21:00:00,431.116613819,36.6265108597,134.827074828,0.0,102.647051061,94.1340635361,312.339674508,6.62120039976,24.9909,280.727574108
 09/11  22:00:00,365.751777111,36.6244949193,136.053142436,0.0,77.122965704,65.871452062,238.340861093,7.04062818531,16.6606,214.639632908
 09/11  23:00:00,298.370414053,36.4997216009,136.82943668,0.0,38.286128036,48.4199368926,131.667756653,7.47981628566,8.3303,115.857640368
 09/11  24:00:00,254.585088769,34.1547869734,134.598367952,0.0,25.5240853573,30.610668775,97.591320248,0.0511415363485,3.33212,94.2080587116
 09/12  01:00:00,243.80053519,34.0450407004,131.458698153,0.0,19.418418834,29.3649097162,77.1077577457,0.196332059934,3.33212,73.5793056858
 09/12  02:00:00,224.079360435,32.8378316973,122.082376204,0.0,12.7620426787,28.1191506574,70.8033184429,0.0118067573881,3.33212,67.4593916855
 09/12  03:00:00,229.498556798,34.4840257924,124.278234491,0.0,12.7620426787,28.1191506574,76.9822559251,0.0580536804435,3.33212,73.5920822447
 09/12  04:00:00,233.890643241,34.3194063829,121.538709779,0.0,12.7620426787,28.1191506574,97.648489685,0.0639646993058,3.33212,94.2524049857
 09/12  05:00:00,239.39396331,33.0024511068,102.301628207,0.0,25.5240853573,30.610668775,170.728752299,0.033461463964,8.3303,162.364990835
 09/12  06:00:00,361.295299734,35.1425034304,121.946523225,0.0,51.0481707146,78.1489452969,297.433753189,0.136819723985,16.6606,280.636333465
 09/12  07:00:00,411.041335937,36.1147644998,129.377175787,0.0,64.3609230253,109.708623606,409.12229756,10.1932813634,24.9909,373.938116197
 09/12  08:00:00,370.871402431,36.0843534523,131.892856437,0.0,51.0481707146,80.7689615957,328.185552097,4.08114999717,33.3212,290.783202099
 09/12  09:00:00,341.475384283,36.5747312928,131.089096875,0.0,51.0481707146,71.0224615957,290.941445013,0.0,66.8089,224.132545013
 09/12  10:00:00,294.412972345,36.703142948,132.598636182,0.0,32.1804615127,65.7244621605,261.854535755,0.0,83.4695,178.385035755
 09/12  11:00:00,298.380023342,36.7951678881,135.786117049,0.0,32.1804615127,65.7244621605,214.135048466,0.0,83.4695,130.665548466
 09/12  12:00:00,297.017638904,36.8568486701,135.059132875,0.0,32.1804615127,65.7244621605,213.972526086,0.0,83.4695,130.503026086
 09/12  13:00:00,286.971613441,36.7971298486,134.767588499,0.0,32.1804615127,55.9779621605,205.508951179,0.0,75.1392,130.369751179
 09/12  14:00:00,286.496800873,36.8251319573,134.254648118,0.0,32.1804615127,55.9779621605,196.378835188,0.0,66.8089,129.569935188
 09/12  15:00:00,285.5785677,36.8551395431,133.320429614,0.0,32.1804615127,55.9779621605,199.51132804,0.0,75.1392,124.37212804
 09/12  16:00:00,315.035155706,36.7548793008,133.634743011,0.0,32.1804615127,60.9114621605,192.495840703,0.0,91.7998,100.696040703
 09/12  17:00:00,351.481585807,36.2322215626,135.588903957,0.0,32.1804615127,77.5397301883,192.706737591,3.71563500705,49.9818,139.009302584
 09/12  18:00:00,402.9820243,36.3328319678,133.073920144,0.0,77.122965704,86.2600435998,320.618682173,5.88708810738,49.9818,264.749794066
 09/12  19:00:00,416.963003601,36.3507629154,131.503653552,0.0,102.647051061,80.1663183927,229.400340669,6.51773795313,33.3212,189.561402716
 09/12  20:00:00,450.931679785,36.3309786433,131.794646939,0.0,115.40909374,92.7192997104,234.074629732,6.97569740149,33.3212,193.77773233
 09/12  21:00:00,427.495760719,36.4064835744,131.87218868,0.0,102.647051061,94.1340635361,315.221590409,7.41696561806,24.9909,282.81372479
 09/12  22:00:00,363.682316772,36.4453110815,134.41115291,0.0,77.122965704,65.871452062,234.341124463,7.84068638921,16.6606,209.839838074
 09/12  23:00:00,298.18954715,36.3509767536,137.629638195,0.0,38.286128036,48.4199368926,137.637603724,9.02964472561,8.3303,120.277658998
 09/12  24:00:00,211.361488678,33.4963093353,93.3447386077,0.0,25.5240853573,30.610668775,97.5960431007,0.0149745994441,3.33212,94.2489485012
 09/13  01:00:00,198.541618783,33.4963093353,87.7881313586,0.0,19.418418834,29.3649097162,75.9253994893,0.068459379595,3.33212,72.5248201097
 09/13  02:00:00,177.313601962,33.0847608116,75.5533275269,0.0,12.7620426787,28.1191506574,72.4331099974,0.556440868748,3.33212,68.5445491286
 09/13  03:00:00,169.381174885,32.9475779703,67.9532220322,0.0,12.7620426787,28.1191506574,77.0827792645,0.145949279635,3.33212,73.6047099849
 09/13  04:00:00,184.820335513,33.4963093353,75.5722244639,0.0,12.7620426787,28.1191506574,100.371288117,2.77409043998,3.33212,94.2650776771
 09/13  05:00:00,211.97627249,33.4963093353,75.2363978382,0.0,25.5240853573,30.610668775,187.189918564,16.4187591512,8.3303,162.440859412
 09/13  06:00:00,347.268396151,35.1425034304,109.059648561,0.0,51.0481707146,78.1489452969,319.148257198,21.5663797936,16.6606,280.921277405
 09/13  07:00:00,419.512221068,36.0043408758,138.713419,0.0,64.3609230253,109.708623606,423.764570825,22.2072374576,24.9909,376.566433368
 09/13  08:00:00,376.600120872,35.965600478,140.731885279,0.0,51.0481707146,80.7689615957,330.563697272,4.50890000969,33.3212,292.733597263
 09/13  09:00:00,348.662828854,36.5693207862,138.921136902,0.0,51.0481707146,71.0224615957,287.944872144,0.0779301677949,66.8089,221.058041977
 09/13  10:00:00,300.297439448,36.6565127557,138.532533111,0.0,32.1804615127,65.7244621605,261.980443397,0.0510909490969,83.4695,178.459852448
 09/13  11:00:00,301.383331479,36.7202130803,138.859258009,0.0,32.1804615127,65.7244621605,214.236694643,0.0550031207409,83.4695,130.712191522
 09/13  12:00:00,301.848962814,36.8086243144,139.934628593,0.0,32.1804615127,65.7244621605,214.070192281,0.0431781417425,83.4695,130.55751414
 09/13  13:00:00,294.782950511,36.7870607134,142.597279827,0.0,32.1804615127,55.9779621605,205.553175143,0.00354903190839,75.1392,130.410426111
 09/13  14:00:00,298.10398238,36.8199723484,145.883899427,0.0,32.1804615127,55.9779621605,197.100747426,0.0141963468562,66.8089,130.277651079
 09/13  15:00:00,298.117864231,36.8493109598,145.869875236,0.0,32.1804615127,55.9779621605,205.420581557,0.00473219343403,75.1392,130.276649364
 09/13  16:00:00,326.675350044,36.7069145749,145.314817997,0.0,32.1804615127,60.9114621605,186.230655365,0.0,91.7998,94.4308553652
 09/13  17:00:00,361.517113107,36.1992534216,145.631789866,0.0,32.1804615127,77.5397301883,199.529806245,3.8612844593,49.9818,145.686721786
 09/13  18:00:00,411.715484613,36.3023332744,141.793656125,0.0,77.122965704,86.2600435998,314.081653686,6.03608817108,49.9818,258.063765515
 09/13  19:00:00,424.2321349,36.334443344,138.129175638,0.0,102.647051061,80.1663183927,236.041314501,6.67165912704,33.3212,196.048455374
 09/13  20:00:00,454.456013032,36.3193242135,134.732529886,0.0,115.40909374,92.7192997104,229.055787246,7.14384110958,33.3212,188.590746137
 09/13  21:00:00,427.863894212,36.4047178626,131.787510713,0.0,102.647051061,94.1340635361,318.246975953,7.57308598641,24.9909,285.682989967
 09/13  22:00:00,362.158402027,36.4522603176,132.63180088,0.0,77.122965704,65.871452062,235.630341659,7.97890359292,16.6606,210.990838066
 09/13  23:00:00,295.927432456,36.3624425271,134.527823656,0.0,38.286128036,48.4199368926,140.112637637,9.38906307544,8.3303,122.393274562
 09/13  24:00:00,245.704523097,33.4963093353,127.028651849,0.0,25.5240853573,30.610668775,97.6188428318,0.0226067608816,3.33212,94.2641160709
 09/14  01:00:00,230.310182478,33.4963093353,119.184868708,0.0,19.418418834,29.3649097162,71.1285151885,0.32226142453,3.33212,67.474133764
 09/14  02:00:00,220.421382309,34.0450407004,116.181444316,0.0,12.7620426787,28.1191506574,77.2725205832,0.320874546756,3.33212,73.6195260364
 09/14  03:00:00,216.807935083,34.0450407004,112.636806069,0.0,12.7620426787,28.1191506574,77.2219774398,0.278801237197,3.33212,73.6110562026
 09/14  04:00:00,210.06735523,33.4963093353,100.374257041,0.0,12.7620426787,28.1191506574,97.7157907149,0.0905319932525,3.33212,94.2931387217
 09/14  05:00:00,235.709975614,33.4963093353,98.4964390064,0.0,25.5240853573,30.610668775,170.962864885,0.107790875573,8.3303,162.524774009
 09/14  06:00:00,354.95861598,35.1425034304,116.601362119,0.0,51.0481707146,78.1489452969,298.109340268,0.247987328722,16.6606,281.200752939
 09/14  07:00:00,414.950656164,36.0862449088,132.123049492,0.0,64.3609230253,109.708623606,417.518288386,11.2059019228,24.9909,381.321486463
 09/14  08:00:00,372.401835872,36.0160373361,135.039148894,0.0,51.0481707146,80.7689615957,331.228978346,4.59727035532,33.3212,293.31050799
 09/14  09:00:00,344.695668839,36.5632178134,134.642482609,0.0,51.0481707146,71.0224615957,286.071921179,0.0,66.8089,219.263021179
 09/14  10:00:00,297.981104405,36.6505093296,136.362789175,0.0,32.1804615127,65.7244621605,260.385471886,0.0256586202694,83.4695,176.890313265
