Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  11:00:00,300.132209194,36.7241340026,137.694455949,0.0,32.1804615127,65.7244621605,215.633307536,0.244639905934,83.4695,131.919167631
 09/14  12:00:00,299.537275305,36.7963879555,137.726239219,0.0,32.1804615127,65.7244621605,219.59561588,0.152122660232,83.4695,135.97399322
 09/14  13:00:00,289.480960107,36.7777716844,137.386807957,0.0,32.1804615127,55.9779621605,205.07811167,0.317682571783,75.1392,129.621229098
 09/14  14:00:00,287.939897402,36.8093119514,135.804499154,0.0,32.1804615127,55.9779621605,191.733993966,0.305246979926,66.8089,124.619846986
 09/14  15:00:00,286.230688259,36.8383368252,134.074068911,0.0,32.1804615127,55.9779621605,206.068227033,0.614695498964,75.1392,130.314331534
 09/14  16:00:00,315.747361676,36.6301527792,134.538084198,0.0,32.1804615127,60.9114621605,192.5739336,0.0231432592071,91.7998,100.750990341
 09/14  17:00:00,350.380607515,36.1103119596,134.659800586,0.0,32.1804615127,77.5397301883,195.901506828,4.39670974271,49.9818,141.522997085
 09/14  18:00:00,400.301447959,36.1902456911,130.57779714,0.0,77.122965704,86.2600435998,319.866551802,6.71043121211,49.9818,263.17432059
 09/14  19:00:00,414.684288015,36.2265810486,128.815650518,0.0,102.647051061,80.1663183927,235.416993123,7.38757967995,33.3212,194.708213443
 09/14  20:00:00,447.404232332,36.2200882292,127.88687064,0.0,115.40909374,92.7192997104,231.361154121,7.8627700163,33.3212,190.177184105
 09/14  21:00:00,423.293088378,36.2945787332,127.400440912,0.0,102.647051061,94.1340635361,314.919290387,8.3317695051,24.9909,281.596620882
 09/14  22:00:00,358.258290114,36.3451170456,128.882483742,0.0,77.122965704,65.871452062,240.590654402,8.79027801375,16.6606,215.139776388
 09/14  23:00:00,292.760205211,36.2876652234,131.47494791,0.0,38.286128036,48.4199368926,143.200157048,12.4239293619,8.3303,122.445927686
 09/14  24:00:00,214.354490199,33.4963093353,96.2072526607,0.0,25.5240853573,30.610668775,97.6600310141,0.0382786460268,3.33212,94.2896323681
 09/15  01:00:00,206.311943501,33.4963093353,95.4643382228,0.0,19.418418834,29.3649097162,70.90769381,0.0928032578936,3.33212,67.4827705521
 09/15  02:00:00,175.547324865,33.0847608116,73.7751596123,0.0,12.7620426787,28.1191506574,77.5638898918,0.597608062523,3.33212,73.6341618293
 09/15  03:00:00,180.725855499,33.4963093353,78.0324160897,0.0,12.7620426787,28.1191506574,77.0829325178,0.120720424665,3.33212,73.6300920932
 09/15  04:00:00,187.31923449,33.4963093353,77.2646733713,0.0,12.7620426787,28.1191506574,97.7765721204,0.125379830828,3.33212,94.3190722896
 09/15  05:00:00,202.113683042,32.9475779703,65.7473064235,0.0,25.5240853573,30.610668775,171.137112701,0.191196462727,8.3303,162.615616238
 09/15  06:00:00,336.346901679,34.4840257924,98.708003522,0.0,51.0481707146,78.1489452969,304.379674576,0.174202422145,16.6606,287.544872154
 09/15  07:00:00,416.808245242,36.0279364519,133.353082073,0.0,64.3609230253,109.708623606,412.406601023,12.04765673,24.9909,375.368044293
 09/15  08:00:00,370.836589636,36.037541638,132.377661313,0.0,51.0481707146,80.7689615957,331.606812511,5.01115025436,33.3212,293.274462257
 09/15  09:00:00,339.53817467,36.5623134045,129.195985769,0.0,51.0481707146,71.0224615957,291.723192987,0.00512195783315,66.8089,224.909171029
 09/15  10:00:00,288.007552606,36.7387818354,126.168392197,0.0,32.1804615127,65.7244621605,262.219491555,0.0968873564466,83.4695,178.653104198
 09/15  11:00:00,285.415313414,36.8350382656,122.800917396,0.0,32.1804615127,65.7244621605,214.364514595,0.101259800274,83.4695,130.793754794
 09/15  12:00:00,282.750077578,36.9171148605,120.805105487,0.0,32.1804615127,65.7244621605,214.172107756,0.046844824883,83.4695,130.655762931
 09/15  13:00:00,271.726694465,36.9522513949,119.972692859,0.0,32.1804615127,55.9779621605,205.635995189,0.00206673600548,75.1392,130.494728453
 09/15  14:00:00,274.240081135,36.9705769657,122.53259922,0.0,32.1804615127,55.9779621605,197.175494401,0.0,66.8089,130.366594401
 09/15  15:00:00,278.60111903,37.0431911942,126.15367848,0.0,32.1804615127,55.9779621605,205.52258065,0.0,75.1392,130.38338065
 09/15  16:00:00,309.467552035,37.1266566376,127.688188146,0.0,32.1804615127,60.9114621605,186.29249233,0.0,91.7998,94.49269233
 09/15  17:00:00,347.26264425,36.4962580561,131.092983041,0.0,32.1804615127,77.5397301883,199.959498735,4.1494983057,49.9818,145.828200429
 09/15  18:00:00,392.423377685,36.5894535733,122.259023767,0.0,77.122965704,86.2600435998,322.788658203,6.64707055682,49.9818,266.159787646
 09/15  19:00:00,401.429233259,36.662692122,115.738451195,0.0,102.647051061,80.1663183927,232.040539668,7.36511206311,33.3212,191.354227605
 09/15  20:00:00,436.65305361,36.6164275974,117.204967713,0.0,115.40909374,92.7192997104,234.938147195,7.85945966362,33.3212,193.757487532
 09/15  21:00:00,415.993496622,36.6690218442,120.087164011,0.0,102.647051061,94.1340635361,315.778184832,8.31658533978,24.9909,282.470699492
 09/15  22:00:00,351.68663767,36.6622911016,121.961874283,0.0,77.122965704,65.871452062,240.141760644,8.74075890403,16.6606,214.74040174
 09/15  23:00:00,285.442115693,36.5265341526,123.888461566,0.0,38.286128036,48.4199368926,140.045571928,9.22611951554,8.3303,122.489152412
 09/15  24:00:00,263.369601337,34.3194063829,141.48095241,0.0,25.5240853573,30.610668775,97.6737264221,0.0146272602004,3.33212,94.3269791619
 09/16  01:00:00,252.707182864,34.3194063829,128.646111475,0.0,27.7269238854,30.610668775,76.9932863278,0.0146274461175,3.33212,73.6465388817
 09/16  02:00:00,233.283410448,33.4963093353,127.554000701,0.0,12.7620426787,28.1191506574,70.875984566,0.0292554457538,3.33212,67.5146091203
 09/16  03:00:00,223.63436568,33.6609287448,117.714045777,0.0,12.7620426787,28.1191506574,77.067261559,0.0828943625878,3.33212,73.6522471964
 09/16  04:00:00,245.34642222,34.4840257924,131.959450346,0.0,12.7620426787,28.1191506574,97.711495754,0.0365728687192,3.33212,94.3428028853
 09/16  05:00:00,247.466188414,32.8378316973,123.471531347,0.0,12.7620426787,28.1191506574,130.907931684,0.0414505776374,8.3303,122.536181106
 09/16  06:00:00,350.439205348,35.1425034304,143.402896004,0.0,42.6918050922,54.3732441037,186.966771578,0.247513813972,16.6606,170.058657765
 09/16  07:00:00,364.256656695,36.2036811949,126.317193626,0.0,42.6918050922,86.1019271793,319.279715797,12.5112067766,24.9909,281.777609021
 09/16  08:00:00,398.992666009,36.2339844664,122.748314981,0.0,57.6566862989,112.030105488,448.379397307,4.93431561177,33.3212,410.123881695
 09/16  09:00:00,349.220513519,36.5623907298,119.487452709,0.0,57.6566862989,83.6599452969,359.963951104,0.0,66.8089,293.155051104
 09/16  10:00:00,292.524029284,36.8421989605,116.774380765,0.0,42.6918050922,68.9656133826,308.549575092,0.0,83.4695,225.080075092
 09/16  11:00:00,281.275518982,36.9018590506,114.54166274,0.0,34.9340096728,67.7198543238,262.621610075,0.0,83.4695,179.152110075
 09/16  12:00:00,280.949735826,36.9949095189,115.01739289,0.0,34.9340096728,67.7198543238,214.447465046,0.0,83.4695,130.977965046
 09/16  13:00:00,274.165981116,37.0538589518,117.515933188,0.0,34.9340096728,57.9733543238,212.508525076,0.0,75.1392,137.369325076
 09/16  14:00:00,277.988487922,37.3376360175,120.480876126,0.0,34.9340096728,57.9733543238,197.523561898,0.0,66.8089,130.714661898
 09/16  15:00:00,281.210362481,38.1565727351,122.86712232,0.0,34.9340096728,57.9733543238,205.847856411,0.0,75.1392,130.708656411
 09/16  16:00:00,312.301389643,39.1400803964,123.705103061,0.0,34.9340096728,62.9068543238,192.716793317,0.0,91.7998,100.916993317
 09/16  17:00:00,338.023941086,37.7172624661,123.17175138,0.0,34.9340096728,72.2186844194,175.601830857,2.69805112618,49.9818,122.921979731
 09/16  18:00:00,401.861561739,37.4586399943,120.981496156,0.0,87.0357390804,86.2600435998,203.078354489,6.70859640821,49.9818,146.38795808
 09/16  19:00:00,399.904251831,36.7305504585,116.555666026,0.0,102.000620287,77.6748002752,237.369297672,7.86672814262,33.3212,196.18136953
 09/16  20:00:00,415.103058389,36.4567760427,113.284999575,0.0,102.000620287,88.9820225341,229.800875891,7.53177171846,33.3212,188.947904173
 09/16  21:00:00,406.144172113,36.6126521816,113.619861078,0.0,102.000620287,91.6425454185,229.668341896,8.48881365325,24.9909,196.188628243
 09/16  22:00:00,358.440902557,36.4680079253,118.904745341,0.0,87.0357390804,65.871452062,306.58907042,8.89403764843,16.6606,281.034432771
 09/16  23:00:00,288.209294504,36.3103150586,122.405361138,0.0,42.6918050922,48.4199368926,187.38983785,9.38889118221,8.3303,169.670646667
 09/16  24:00:00,269.115535397,34.4840257924,144.849596825,0.0,27.7269238854,30.610668775,97.6971063788,0.010126698382,3.33212,94.3548596804
 09/17  01:00:00,260.512653626,34.1547869734,127.367160157,0.0,34.4311606118,33.1021868926,77.0924765285,0.0227874609379,3.33212,73.7375690676
 09/17  02:00:00,228.883024701,32.8378316973,114.53817476,0.0,19.466279405,30.610668775,77.0971490255,0.0202539568487,3.33212,73.7447750687
 09/17  03:00:00,225.763542743,33.4963093353,110.758864047,0.0,19.466279405,30.610668775,77.1895521991,0.115199955736,3.33212,73.7422322434
 09/17  04:00:00,222.124790739,32.8378316973,101.092905217,0.0,19.466279405,30.610668775,97.7427495657,0.0341820124451,3.33212,94.3764475533
 09/17  05:00:00,234.167763934,33.0024511068,100.741063049,0.0,19.466279405,30.610668775,131.084912846,0.0405130799271,8.3303,122.714099766
 09/17  06:00:00,349.238040636,35.1425034304,142.213067777,0.0,42.6918050922,54.3732441037,187.37042962,0.162063891438,16.6606,170.547765729
 09/17  07:00:00,378.330297741,36.4761495533,130.897519253,0.0,49.3960418185,88.5934452969,319.609005049,12.5342303298,24.9909,282.083874719
 09/17  08:00:00,412.702139767,36.2577662669,136.4933899,0.0,57.6566862989,112.030105488,448.995964447,4.81304810637,33.3212,410.861716341
 09/17  09:00:00,361.828848773,36.6110393973,141.38185178,0.0,50.9524495726,81.1684271793,360.679125513,0.0,66.8089,293.870225513
 09/17  10:00:00,314.333633292,36.9738470537,138.531033239,0.0,42.6918050922,68.9656133826,308.994067175,0.0,83.4695,225.524567175
 09/17  11:00:00,308.700638236,36.8900926849,136.723392815,0.0,38.286128036,68.9656133826,266.064086351,0.0,83.4695,182.594586351
 09/17  12:00:00,304.411990717,37.0687061387,133.006716998,0.0,38.286128036,68.9656133826,217.609468334,0.0,83.4695,134.139968334
 09/17  13:00:00,283.315391576,37.0142713373,130.884598653,0.0,31.5818913096,56.727595265,205.896485624,0.0,75.1392,130.757285624
 09/17  14:00:00,282.469301421,37.0940534866,129.927203083,0.0,31.5818913096,56.727595265,197.279561089,0.0,66.8089,130.470661089
 09/17  15:00:00,276.563803762,37.0714634823,124.036472425,0.0,31.5818913096,56.727595265,205.605990233,0.0,75.1392,130.466790233
 09/17  16:00:00,297.612805424,36.7817964505,116.837613427,0.0,31.5818913096,61.661095265,186.862540996,0.0,91.7998,95.0627409957
 09/17  17:00:00,323.649142277,36.237931693,116.467546507,0.0,31.5818913096,70.9729253606,177.171996984,4.39355218615,49.9818,122.796644797
 09/17  18:00:00,382.741325318,36.3748406283,113.179992241,0.0,80.3315023541,83.7685254822,209.873365783,7.30988788677,49.9818,152.581677896
 09/17  19:00:00,398.926324458,36.445191658,116.039291185,0.0,102.000620287,77.6748002752,230.452751576,8.05742293915,33.3212,189.074128637
 09/17  20:00:00,430.530623427,36.4200538709,118.775902163,0.0,108.704857014,91.4735406516,237.503771714,8.56264325123,33.3212,195.619928463
 09/17  21:00:00,402.081914512,36.6043088554,118.380346731,0.0,95.2963835608,89.1510273009,226.565681882,9.06227650097,24.9909,192.512505381
 09/17  22:00:00,347.685973407,36.5013757945,117.357537089,0.0,80.3315023541,63.3799339444,311.529318537,9.55174081503,16.6606,285.316977722
 09/17  23:00:00,284.548682542,36.3984548163,118.65906363,0.0,42.6918050922,48.4199368926,180.956761608,10.0264798122,8.3303,162.599981796
 09/17  24:00:00,273.782176712,34.2164850136,140.55035037,0.0,34.4311606118,33.1021868926,97.8774652243,0.0720029861602,3.33212,94.4733422381
 09/18  01:00:00,243.529725695,33.7019968204,129.685120414,0.0,19.418418834,29.3649097162,77.0259054537,0.014403972289,3.33212,73.6793814814
 09/18  02:00:00,212.539420431,33.3636678372,106.947651962,0.0,12.7620426787,28.1191506574,77.0641505856,0.049749807298,3.33212,73.6822807783
 09/18  03:00:00,217.991365732,33.8697030811,111.894840461,0.0,12.7620426787,28.1191506574,77.1616745751,0.145330053431,3.33212,73.6842245216
 09/18  04:00:00,232.629441611,34.1880411163,119.57746909,0.0,12.7620426787,28.1191506574,97.8841861673,0.150580631241,3.33212,94.4014855361
 09/18  05:00:00,262.626083776,34.3522560857,121.856616433,0.0,25.5240853573,30.610668775,177.803592529,0.120474577381,8.3303,169.352817952
 09/18  06:00:00,367.91542508,34.1981245674,129.611162919,0.0,51.0481707146,78.1489452969,299.692597161,0.278993555413,16.6606,282.753003605
 09/18  07:00:00,423.695815106,36.1749813442,140.395069783,0.0,64.3609230253,109.708623606,422.36249099,13.5201261574,24.9909,383.851464833
 09/18  08:00:00,378.774786294,36.1651146515,140.702355431,0.0,51.0481707146,80.7689615957,333.268079082,5.38548645377,33.3212,294.561392629
 09/18  09:00:00,349.102274892,36.6291331391,138.740049114,0.0,51.0481707146,71.0224615957,292.224168727,0.0,66.8089,225.415268727
 09/18  10:00:00,299.820462283,36.8515951871,137.956435122,0.0,32.1804615127,65.7244621605,262.412593169,0.0,83.4695,178.943093169
 09/18  11:00:00,300.489431416,36.9683275475,137.85995226,0.0,32.1804615127,65.7244621605,214.431421144,0.0,83.4695,130.961921144
 09/18  12:00:00,300.156266284,37.0731463641,138.141476485,0.0,32.1804615127,65.7244621605,220.818161681,0.0,83.4695,137.348661681
 09/18  13:00:00,291.278157412,37.0835814347,138.971310023,0.0,32.1804615127,55.9779621605,205.811139465,0.0,75.1392,130.671939465
 09/18  14:00:00,292.167780872,37.0786924316,139.856401977,0.0,32.1804615127,55.9779621605,197.321156556,0.0,66.8089,130.512256556
 09/18  15:00:00,290.58116406,37.0686364509,138.321729507,0.0,32.1804615127,55.9779621605,205.646042079,0.0,75.1392,130.506842079
 09/18  16:00:00,318.94609425,36.941829544,137.579605532,0.0,32.1804615127,60.9114621605,186.379169251,0.0,91.7998,94.5793692509
 09/18  17:00:00,353.613752632,36.3722518123,137.778971687,0.0,32.1804615127,77.5397301883,200.808689832,4.79595131963,49.9818,146.030938513
 09/18  18:00:00,410.992679659,36.4483567069,141.159853366,0.0,77.122965704,86.2600435998,324.872330956,7.95725105377,49.9818,266.933279902
 09/18  19:00:00,413.260625974,36.4673947546,124.577457494,0.0,102.647051061,80.1663183927,243.113143297,13.1124444248,33.3212,196.679498872
 09/18  20:00:00,435.835580537,36.443270636,116.27433904,0.0,115.40909374,92.7192997104,244.465007315,14.9350127672,33.3212,196.208794548
 09/18  21:00:00,401.667341167,36.4964484505,105.713706774,0.0,102.647051061,94.1340635361,327.312995547,19.5456966375,24.9909,282.776398909
 09/18  22:00:00,290.053067076,36.4946158346,60.6008786221,0.0,77.122965704,65.871452062,272.076777648,38.1882890057,16.6606,217.227888643
 09/18  23:00:00,211.104043149,36.3674003376,49.8066156768,0.0,38.286128036,48.4199368926,166.595220213,36.9264090865,8.3303,121.338511126
 09/18  24:00:00,229.093022448,33.0378631203,109.0315694,0.0,25.5240853573,30.610668775,112.935538701,15.2014507591,3.33212,94.4019679419
 09/19  01:00:00,222.814551341,32.9745843626,110.204131577,0.0,19.418418834,29.3649097162,87.7783079978,10.7542543996,3.33212,73.6919335982
 09/19  02:00:00,212.188207464,32.6849163159,108.248626849,0.0,12.7620426787,28.1191506574,100.591162427,23.5650321991,3.33212,73.6940102275
 09/19  03:00:00,218.735365502,31.8504034413,116.711110781,0.0,12.7620426787,28.1191506574,109.319611635,32.2984121888,3.33212,73.6890794464
 09/19  04:00:00,219.809880773,33.5046853324,108.959877173,0.0,12.7620426787,28.1191506574,133.993983287,36.2382470653,3.33212,94.4236162214
 09/19  05:00:00,250.640021443,33.226551008,112.886447403,0.0,25.5240853573,30.610668775,215.747242935,37.6419118571,8.3303,169.775031078
 09/19  06:00:00,344.588654031,34.9830422052,105.901193724,0.0,51.0481707146,78.1489452969,325.130721231,25.7559455645,16.6606,282.714175666
 09/19  07:00:00,400.08001147,36.0205994164,116.332743413,0.0,64.3609230253,109.708623606,437.229811915,27.423295413,24.9909,384.815616501
 09/19  08:00:00,358.001415768,35.965600478,119.928537394,0.0,51.0481707146,80.7689615957,337.498104491,9.61100770166,33.3212,294.565896789
 09/19  09:00:00,330.144014973,36.5703909611,120.222765282,0.0,51.0481707146,71.0224615957,292.861279491,0.0654327454544,66.8089,225.986946746
 09/19  10:00:00,282.243811154,36.6549795694,120.642428394,0.0,32.1804615127,65.7244621605,263.470269822,0.166710200122,83.4695,179.834059622
 09/19  11:00:00,284.189788071,36.7051480001,121.799381624,0.0,32.1804615127,65.7244621605,220.477094325,0.556467306925,83.4695,136.451127018
 09/19  12:00:00,285.509144971,36.743203554,123.779306457,0.0,32.1804615127,65.7244621605,215.07434192,0.756498940641,83.4695,130.84834298
 09/19  13:00:00,277.39702149,36.7765771621,125.353495695,0.0,32.1804615127,55.9779621605,208.730210137,0.927233478065,75.1392,132.663776659
 09/19  14:00:00,277.542746081,36.80609385,125.45789522,0.0,32.1804615127,55.9779621605,201.828375604,1.04318492449,66.8089,133.97629068
 09/19  15:00:00,275.941481184,36.8344072483,123.815342737,0.0,32.1804615127,55.9779621605,207.856486784,1.02163477985,75.1392,131.695652004
 09/19  16:00:00,306.775729698,36.5857372802,125.618729499,0.0,32.1804615127,60.9114621605,186.405213475,0.00824644241442,91.7998,94.5971670325
 09/19  17:00:00,344.936345602,36.0839843472,129.237497022,0.0,32.1804615127,77.5397301883,199.867682824,3.80414802769,49.9818,146.081734796
 09/19  18:00:00,396.179088711,36.1374686029,126.499585879,0.0,77.122965704,86.2600435998,323.023481831,5.83215636738,49.9818,267.209525464
 09/19  19:00:00,409.648466982,36.1509881579,121.643955316,0.0,102.647051061,80.1663183927,236.602481818,6.45713951231,33.3212,196.824142306
 09/19  20:00:00,438.625514092,36.156365599,119.716178757,0.0,115.40909374,92.7192997104,236.57675391,6.91297246547,33.3212,196.342581444
 09/19  21:00:00,414.630615282,36.241067063,119.210457184,0.0,102.647051061,94.1340635361,318.600685807,7.34024089857,24.9909,286.269544909
 09/19  22:00:00,350.498477082,36.3054136816,121.197723948,0.0,77.122965704,65.871452062,244.734769938,7.90916722659,16.6606,220.165002711
 09/19  23:00:00,286.425487916,36.2540303131,125.21008287,0.0,38.286128036,48.4199368926,135.892712804,11.3728372751,8.3303,116.189575529
 09/19  24:00:00,222.487862852,33.2219436528,104.785041592,0.0,25.5240853573,30.610668775,104.26737398,0.220449331155,3.33212,100.714804649
 09/20  01:00:00,229.521126815,33.4963093353,118.524132308,0.0,19.418418834,29.3649097162,70.9718314148,0.0702256454147,3.33212,67.5694857694
 09/20  02:00:00,193.951701232,33.0847608116,91.988362898,0.0,12.7620426787,28.1191506574,77.546527866,0.514154336887,3.33212,73.7002535291
 09/20  03:00:00,183.136341164,32.9475779703,81.526448475,0.0,12.7620426787,28.1191506574,77.2020550572,0.155509179927,3.33212,73.7144258772
 09/20  04:00:00,183.396634592,32.9475779703,75.2362142418,0.0,12.7620426787,28.1191506574,102.796589293,0.162344890891,3.33212,99.3021244019
 09/20  05:00:00,224.732733018,33.4963093353,87.8101836262,0.0,25.5240853573,30.610668775,173.340423385,0.382923207108,8.3303,164.627200178
 09/20  06:00:00,352.384179846,35.1425034304,114.07733,0.0,51.0481707146,78.1489452969,307.746403589,0.172341139994,16.6606,290.913462449
 09/20  07:00:00,412.267139725,36.0296390875,129.398981188,0.0,64.3609230253,109.708623606,416.316809455,10.8038482883,24.9909,380.522061167
 09/20  08:00:00,368.172671424,36.0453100274,130.23379816,0.0,51.0481707146,80.7689615957,337.143883513,4.43609126642,33.3212,299.386592247
 09/20  09:00:00,338.328809522,36.559705039,127.962681611,0.0,51.0481707146,71.0224615957,292.582439503,0.0,66.8089,225.773539503
 09/20  10:00:00,287.884952934,36.7451338466,126.025017649,0.0,32.1804615127,65.7244621605,262.66105981,0.0407626201738,83.4695,179.15079719
 09/20  11:00:00,286.64957215,36.842575327,124.020397865,0.0,32.1804615127,65.7244621605,221.123858947,0.0395483304638,83.4695,137.614810616
 09/20  12:00:00,284.090323838,36.9900427239,122.028447726,0.0,32.1804615127,65.7244621605,214.367707286,0.00365074015701,83.4695,130.894556545
 09/20  13:00:00,272.651711022,37.0322816173,120.361377043,0.0,32.1804615127,55.9779621605,205.890848175,0.0,75.1392,130.751648175
 09/20  14:00:00,270.605419235,37.0525854082,118.68469779,0.0,32.1804615127,55.9779621605,198.555731551,0.0,66.8089,131.746831551
 09/20  15:00:00,270.205233228,37.0870381086,118.817739191,0.0,32.1804615127,55.9779621605,211.148332207,0.0,75.1392,136.009132207
 09/20  16:00:00,299.001748464,37.0853941789,117.833015467,0.0,32.1804615127,60.9114621605,186.418821968,0.0,91.7998,94.6190219676
 09/20  17:00:00,340.128327285,36.4048672479,124.128213368,0.0,32.1804615127,77.5397301883,199.906905249,3.76826520207,49.9818,146.156840047
 09/20  18:00:00,394.447601152,36.4784990706,124.44781401,0.0,77.122965704,86.2600435998,323.487272093,6.01373806409,49.9818,267.491734029
 09/20  19:00:00,414.379815625,36.5388016256,125.421242789,0.0,102.647051061,80.1663183927,236.907839193,6.63361041558,33.3212,196.953028778
 09/20  20:00:00,445.23263479,36.4925835037,125.454075874,0.0,115.40909374,92.7192997104,236.888486416,7.07341526401,33.3212,196.493871152
 09/20  21:00:00,422.195199782,36.5499244963,126.058601974,0.0,102.647051061,94.1340635361,323.822163646,7.52150525384,24.9909,291.309758393
 09/20  22:00:00,357.081972847,36.5532372086,127.591399192,0.0,77.122965704,65.871452062,240.665185698,7.97797314321,16.6606,216.026612555
 09/20  23:00:00,290.708822732,36.4261210895,129.816259685,0.0,38.286128036,48.4199368926,139.541822276,8.49283144553,8.3303,122.718690831
 09/20  24:00:00,206.249537566,33.4963093353,88.2765080133,0.0,25.5240853573,30.610668775,97.8001994457,0.0120996983051,3.33212,94.4559797474
 09/21  01:00:00,186.816392848,33.2219436528,76.8886793095,0.0,19.418418834,29.3649097162,77.3018144154,0.244605843479,3.33212,73.7250885719
 09/21  02:00:00,190.939208498,34.0450407004,87.1241940745,0.0,12.7620426787,28.1191506574,77.3342383394,0.276592994475,3.33212,73.7255253449
 09/21  03:00:00,185.09100534,33.7706750178,81.8967881972,0.0,12.7620426787,28.1191506574,79.4488719148,2.39232193004,3.33212,73.7244299847
 09/21  04:00:00,177.375279568,33.2219436528,68.8352963888,0.0,12.7620426787,28.1191506574,107.010767188,9.1928527574,3.33212,94.4857944302
 09/21  05:00:00,206.743277636,33.2219436528,70.5746122998,0.0,25.5240853573,30.610668775,192.63034776,14.330177527,8.3303,169.969870233
 09/21  06:00:00,343.155242203,34.9778840209,105.335157048,0.0,51.0481707146,78.1489452969,325.155204998,19.1461960347,16.6606,289.348408963
 09/21  07:00:00,418.582012011,36.0557227838,137.504993662,0.0,64.3609230253,109.708623606,434.616989899,30.0553954929,24.9909,379.570694406
 09/21  08:00:00,375.344863102,36.038514132,139.44627332,0.0,51.0481707146,80.7689615957,344.388945894,7.92894083896,33.3212,303.138805055
 09/21  09:00:00,348.054976411,36.5699184926,139.01539024,0.0,51.0481707146,71.0224615957,292.763663816,0.0,66.8089,225.954763816
 09/21  10:00:00,300.97104879,36.7406596715,139.698321162,0.0,32.1804615127,65.7244621605,262.721155998,0.0,83.4695,179.251655998
 09/21  11:00:00,303.408950449,36.839875054,140.857949859,0.0,32.1804615127,65.7244621605,221.137414105,0.0,83.4695,137.667914105
 09/21  12:00:00,302.517707707,37.005023138,140.481509512,0.0,32.1804615127,65.7244621605,214.422641504,0.0,83.4695,130.953141504
 09/21  13:00:00,289.846024772,37.0040038709,137.894443851,0.0,32.1804615127,55.9779621605,212.494119973,0.0,75.1392,137.354919973
 09/21  14:00:00,288.062409041,37.0118619439,136.695698059,0.0,32.1804615127,55.9779621605,197.466473195,0.0,66.8089,130.657573195
 09/21  15:00:00,288.10729222,37.0387473965,136.033712905,0.0,32.1804615127,55.9779621605,205.796367485,0.0,75.1392,130.657167485
 09/21  16:00:00,317.791801012,37.0043967864,136.241596322,0.0,32.1804615127,60.9114621605,192.764984387,0.0,91.7998,100.965184387
 09/21  17:00:00,352.098494773,36.3561991876,136.165515757,0.0,32.1804615127,77.5397301883,199.812298844,3.57558873465,49.9818,146.254910109
 09/21  18:00:00,403.688268685,36.4283178649,133.751696975,0.0,77.122965704,86.2600435998,323.520507811,5.78416512798,49.9818,267.754542683
 09/21  19:00:00,423.08530909,36.4734782162,135.058876135,0.0,102.647051061,80.1663183927,236.884144796,6.45408903274,33.3212,197.108855764
 09/21  20:00:00,454.951692683,36.4053790084,137.31325412,0.0,115.40909374,92.7192997104,236.871575124,6.92366003493,33.3212,196.626715089
 09/21  21:00:00,429.798457408,36.4498262216,136.396482955,0.0,102.647051061,94.1340635361,324.554078297,8.96276118796,24.9909,290.600417109
 09/21  22:00:00,365.149295171,36.4525250027,138.461493722,0.0,77.122965704,65.871452062,266.188875417,32.3781122862,16.6606,217.150163131
 09/21  23:00:00,281.876869222,36.3212365767,123.567944924,0.0,38.286128036,48.4199368926,181.270778848,50.1719903618,8.3303,122.768488486
 09/21  24:00:00,181.466498608,32.8789865497,65.37769426,0.0,25.5240853573,30.610668775,150.963483543,53.147607635,3.33212,94.483755908
 09/22  01:00:00,176.518792512,32.6732122878,67.5928527606,0.0,19.418418834,29.3649097162,132.714301403,55.6441866386,3.33212,73.7379947645
 09/22  02:00:00,143.90411361,31.8501152402,44.8325196282,0.0,12.7620426787,28.1191506574,132.783515956,55.7155766357,3.33212,73.7358193204
 09/22  03:00:00,174.934671608,33.4963093353,72.2814706668,0.0,12.7620426787,28.1191506574,130.309057953,53.227633713,3.33212,73.7493042398
 09/22  04:00:00,185.097563159,33.4963093353,75.1887290855,0.0,12.7620426787,28.1191506574,144.694534325,46.8457697583,3.33212,94.5166445669
 09/22  05:00:00,202.00509204,33.0847608116,65.4074839417,0.0,25.5240853573,30.610668775,220.029628279,41.6467846119,8.3303,170.052543667
 09/22  06:00:00,326.29461776,34.1547869734,89.409842152,0.0,51.0481707146,78.1489452969,354.208967119,45.9182375347,16.6606,291.630129584
 09/22  07:00:00,417.585796937,36.0091431788,136.546875612,0.0,64.3609230253,109.708623606,464.729337058,54.7890994989,24.9909,384.949337559
 09/22  08:00:00,366.138532349,35.9975001617,130.127675631,0.0,51.0481707146,80.7689615957,370.875824539,40.1537535722,33.3212,297.400870967
 09/22  09:00:00,335.446255907,36.58134321,127.114972836,0.0,51.0481707146,71.0224615957,315.559526009,19.5085787909,66.8089,229.242047218
 09/22  10:00:00,286.604468094,36.6824124055,126.876403051,0.0,32.1804615127,65.7244621605,275.853976426,9.04114084565,83.4695,183.343335581
 09/22  11:00:00,300.238320527,36.7618888483,141.278080851,0.0,32.1804615127,65.7244621605,219.247509908,4.61829215795,83.4695,131.15971775
 09/22  12:00:00,299.367512762,36.8028259113,141.083819951,0.0,32.1804615127,65.7244621605,229.51799529,8.48493352563,83.4695,137.563561764
 09/22  13:00:00,288.997653099,36.8090503504,139.553033857,0.0,32.1804615127,55.9779621605,216.535163165,10.5426581972,75.1392,130.853304967
 09/22  14:00:00,283.23585933,36.8502609184,133.297212405,0.0,32.1804615127,55.9779621605,206.571795011,9.05394046563,66.8089,130.708954546
 09/22  15:00:00,289.289744549,36.8829810021,140.595265755,0.0,32.1804615127,55.9779621605,220.996811443,8.83826924134,75.1392,137.019342202
 09/22  16:00:00,308.709348668,36.6320042777,131.147137427,0.0,32.1804615127,60.9114621605,209.586110289,22.8653130308,91.7998,94.920997258
 09/22  17:00:00,343.212821578,36.0735629739,129.875763308,0.0,32.1804615127,77.5397301883,256.680827826,55.2731320213,49.9818,151.425895804
 09/22  18:00:00,402.836925113,36.1121990593,135.656823291,0.0,77.122965704,86.2600435998,404.431976,87.9749677972,49.9818,266.475208203
 09/22  19:00:00,417.651889416,36.0874706573,132.32239391,0.0,102.647051061,80.1663183927,321.400578059,87.7480071998,33.3212,200.331370859
 09/22  20:00:00,449.344913811,36.0691764513,133.15928095,0.0,115.40909374,92.7192997104,313.639950364,83.5340121782,33.3212,196.784738186
 09/22  21:00:00,430.131078353,36.1251120869,137.486888506,0.0,102.647051061,94.1340635361,404.733335099,87.7240993061,24.9909,292.018335793
 09/22  22:00:00,351.593708151,36.1817097922,125.301813147,0.0,77.122965704,65.871452062,315.469986698,82.4455382117,16.6606,216.363848486
 09/22  23:00:00,254.598188445,36.1123027024,96.6648943109,0.0,38.286128036,48.4199368926,212.063176352,80.9182827486,8.3303,122.814593603
 09/22  24:00:00,140.937325251,31.0270181927,28.1076742047,0.0,25.5240853573,30.610668775,165.938263165,68.100661218,3.33212,94.5054819474
 09/23  01:00:00,160.128595724,31.0270181927,45.1306410073,0.0,27.7269238854,30.610668775,129.197961914,52.1027829049,3.33212,73.7630590091
 09/23  02:00:00,147.908738038,31.0270181927,50.4243654897,0.0,12.7620426787,28.1191506574,120.637641747,43.5426369332,3.33212,73.7628848137
 09/23  03:00:00,171.335518733,33.4963093353,68.7358873135,0.0,12.7620426787,28.1191506574,114.705829792,37.6064787511,3.33212,73.7672310407
 09/23  04:00:00,148.239653728,31.8501152402,42.3881543974,0.0,12.7620426787,28.1191506574,134.382197559,30.2083438981,3.33212,100.841733661
 09/23  05:00:00,175.419469695,32.6732122878,55.7145557148,0.0,12.7620426787,28.1191506574,155.647113765,25.3357203156,8.3303,121.981093449
 09/23  06:00:00,306.785375184,34.8132646114,101.753345129,0.0,42.6918050922,54.3732441037,209.858327303,21.4724430025,16.6606,171.7252843
 09/23  07:00:00,338.164683981,35.9987746076,104.065480254,0.0,42.6918050922,86.1019271793,345.701019228,28.8328321163,24.9909,291.877287112
 09/23  08:00:00,406.626944261,35.9950797844,133.825519653,0.0,57.6566862989,112.030105488,488.115897099,38.9873483497,33.3212,415.807348749
 09/23  09:00:00,358.172287688,36.5731262616,131.332694975,0.0,57.6566862989,83.6599452969,407.569782433,45.0498993774,66.8089,295.710983056
 09/23  10:00:00,290.579399221,36.6807678628,117.64928795,0.0,42.6918050922,68.9656133826,356.466742386,39.5261058381,83.4695,233.471136548
 09/23  11:00:00,280.307932165,36.7586256634,115.48307638,0.0,34.9340096728,67.7198543238,299.420338602,36.053571071,83.4695,179.897267531
 09/23  12:00:00,279.142080244,36.8033654935,115.090472636,0.0,34.9340096728,67.7198543238,270.741994631,49.3407196501,83.4695,137.931774981
 09/23  13:00:00,275.916363245,36.7948603929,121.626552022,0.0,34.9340096728,57.9733543238,266.816927334,53.8950841688,75.1392,137.782643165
 09/23  14:00:00,278.706014127,36.8292713175,124.434965481,0.0,34.9340096728,57.9733543238,251.198421397,53.3296729175,66.8089,131.05984848
 09/23  15:00:00,279.440110289,36.8551424531,125.092647152,0.0,34.9340096728,57.9733543238,262.157016866,49.3985370762,75.1392,137.61927979
 09/23  16:00:00,300.37376751,36.5560308181,117.103589827,0.0,34.9340096728,62.9068543238,244.354340693,51.4038276475,91.7998,101.150713045
 09/23  17:00:00,328.858805509,36.0501909853,118.622241963,0.0,34.9340096728,72.2186844194,215.505520184,42.2531782831,49.9818,123.270541901
 09/23  18:00:00,404.971689757,36.1245472552,128.20535093,0.0,87.0357390804,86.2600435998,236.856851821,33.283981677,49.9818,153.591070144
 09/23  19:00:00,416.056040258,36.0019015417,133.462906412,0.0,102.000620287,77.6748002752,263.01407464,32.5426771972,33.3212,197.150197443
 09/23  20:00:00,438.348487773,35.9676798738,138.954055272,0.0,102.000620287,88.9820225341,265.65533987,35.4098443464,33.3212,196.924295524
 09/23  21:00:00,424.102038976,35.9686685181,134.671087395,0.0,102.000620287,91.6425454185,275.282497125,53.1434410782,24.9909,197.148156047
 09/23  22:00:00,363.395805561,35.965600478,127.414957098,0.0,87.0357390804,65.871452062,376.638305295,68.8118503619,16.6606,291.165854933
 09/23  23:00:00,265.643637727,35.965600478,103.357136531,0.0,42.6918050922,48.4199368926,253.474750799,74.7792526457,8.3303,170.365198153
 09/23  24:00:00,142.785113729,31.0270181927,27.7670605117,0.0,27.7269238854,30.610668775,166.787863957,68.9151810159,3.33212,94.5405629409
 09/24  01:00:00,166.255203983,31.0270181927,42.0204638663,0.0,34.4311606118,33.1021868926,140.658075003,60.5640448046,3.33212,76.7619101984
 09/24  02:00:00,153.937507583,31.0270181927,47.2218403279,0.0,19.466279405,30.610668775,127.407154913,46.9899809422,3.33212,77.0850539704
 09/24  03:00:00,156.223442334,31.0270181927,49.5249668591,0.0,19.466279405,30.610668775,115.462271672,38.3019891356,3.33212,73.828162536
 09/24  04:00:00,165.36705352,31.0270181927,52.0839170779,0.0,19.466279405,30.610668775,131.884351206,33.9906998152,3.33212,94.5615313906
 09/24  05:00:00,180.149500273,31.0270181927,54.6295846963,0.0,19.466279405,30.610668775,160.544017423,29.1589875291,8.3303,123.054729894
 09/24  06:00:00,307.948987332,34.9778840209,102.654323357,0.0,42.6918050922,54.3732441037,217.498579296,22.7016942903,16.6606,178.136285005
 09/24  07:00:00,345.142371629,36.1768869582,101.44226973,0.0,49.3960418185,88.5934452969,345.441590029,28.1061044734,24.9909,292.344585556
 09/24  08:00:00,406.381746391,35.9822826181,133.068908078,0.0,57.6566862989,112.030105488,475.916293716,26.0483683236,33.3212,416.546725392
 09/24  09:00:00,356.494483818,36.5866643135,138.053709937,0.0,50.9524495726,81.1684271793,381.915277801,10.760808467,66.8089,304.345569334
 09/24  10:00:00,315.795074626,36.7702850525,141.502244759,0.0,42.6918050922,68.9656133826,313.474358314,3.1886102702,83.4695,226.816248044
 09/24  11:00:00,308.696227372,36.8099241647,138.25361748,0.0,38.286128036,68.9656133826,270.960340074,0.551013770849,83.4695,186.939826303
 09/24  12:00:00,309.286659582,36.8489334984,141.22075711,0.0,38.286128036,68.9656133826,217.444187205,0.0,83.4695,133.974687205
 09/24  13:00:00,289.504048849,36.8201619976,140.293527319,0.0,31.5818913096,56.727595265,209.978159583,0.00674512368585,75.1392,134.83221446
 09/24  14:00:00,289.213827185,36.8857595641,139.761415802,0.0,31.5818913096,56.727595265,197.644256542,0.0104584043531,66.8089,130.824898137
 09/24  15:00:00,289.018731171,36.8808664658,139.50737324,0.0,31.5818913096,56.727595265,212.525496962,0.0162019411613,75.1392,137.370095021
 09/24  16:00:00,318.776592822,36.5758780894,140.34353673,0.0,31.5818913096,61.661095265,191.71607521,0.085772098494,91.7998,99.8305031112
 09/24  17:00:00,346.492871251,36.0541732558,141.01853984,0.0,31.5818913096,70.9729253606,176.220275875,1.64690877055,49.9818,124.591567104
 09/24  18:00:00,406.893000683,36.0880472475,140.00484055,0.0,80.3315023541,83.7685254822,205.411443285,2.35828703367,49.9818,153.071356251
 09/24  19:00:00,425.184445055,36.0030378302,138.580825371,0.0,102.000620287,77.6748002752,240.478602625,9.64440586743,33.3212,197.512996758
 09/24  20:00:00,449.267202224,35.9704198379,139.920699494,0.0,108.704857014,91.4735406516,244.405215833,14.487409481,33.3212,196.596606352
 09/24  21:00:00,420.938802504,36.0449014032,139.892999423,0.0,95.2963835608,89.1510273009,241.293769965,19.2224684014,24.9909,197.080401563
 09/24  22:00:00,359.54675428,36.0204442049,132.136224232,0.0,80.3315023541,63.3799339444,346.617314195,39.9132748899,16.6606,290.043439305
 09/24  23:00:00,268.053803368,35.9851054069,105.437388202,0.0,42.6918050922,48.4199368926,233.227274154,60.3417083214,8.3303,164.555265832
 09/24  24:00:00,154.052379738,31.0270181927,29.7605085655,0.0,34.4311606118,33.1021868926,164.755885697,60.438296557,3.33212,100.98546914
 09/25  01:00:00,149.288903821,31.0270181927,43.8172119376,0.0,19.418418834,29.3649097162,130.67976846,53.5625454322,3.33212,73.785103028
 09/25  02:00:00,145.911322302,31.0270181927,48.3792108992,0.0,12.7620426787,28.1191506574,120.898294082,43.7758271282,3.33212,73.7903469537
 09/25  03:00:00,172.834857092,32.6732122878,71.8594364504,0.0,12.7620426787,28.1191506574,113.97086158,36.841922835,3.33212,73.7968187453
 09/25  04:00:00,143.412959794,31.8501152402,37.7187307815,0.0,12.7620426787,28.1191506574,135.427681129,31.1821161267,3.33212,100.913445002
 09/25  05:00:00,215.875268508,33.4963093353,78.8775942641,0.0,25.5240853573,30.610668775,206.096226594,27.3923252742,8.3303,170.37360132
 09/25  06:00:00,321.92929617,33.9901675639,86.1782561175,0.0,51.0481707146,78.1489452969,334.945244515,25.5614296893,16.6606,292.723214826
 09/25  07:00:00,405.294220738,35.9701130957,122.102276169,0.0,64.3609230253,109.708623606,513.350790837,99.1582591509,24.9909,389.201631686
 09/25  08:00:00,343.532627486,35.9678235794,108.803029956,0.0,51.0481707146,80.7689615957,401.942932587,67.8070678217,33.3212,300.814664766
 09/25  09:00:00,318.368871309,36.5727552782,110.154899271,0.0,51.0481707146,71.0224615957,320.827949171,23.7094942466,66.8089,230.309554924
 09/25  10:00:00,295.985855547,36.6588689142,135.843275764,0.0,32.1804615127,65.7244621605,265.909260497,2.72843235419,83.4695,179.711328142
 09/25  11:00:00,303.887837812,36.7152570591,141.812214679,0.0,32.1804615127,65.7244621605,221.565133444,0.180051908638,83.4695,137.915581535
 09/25  12:00:00,302.78113186,36.7660229066,141.12107324,0.0,32.1804615127,65.7244621605,221.23481782,0.0242052837085,83.4695,137.741112537
 09/25  13:00:00,291.990802992,36.831961226,142.023433993,0.0,32.1804615127,55.9779621605,206.174653191,0.0143531257411,75.1392,131.021100065
 09/25  14:00:00,289.755262981,36.9050008068,140.013388783,0.0,32.1804615127,55.9779621605,204.247842686,0.00969227214338,66.8089,137.429250414
 09/25  15:00:00,289.913171487,36.9301565241,140.008604649,0.0,32.1804615127,55.9779621605,206.020477176,0.0,75.1392,130.881277176
 09/25  16:00:00,319.65369617,36.6888458896,140.631491628,0.0,32.1804615127,60.9114621605,192.902462458,0.0,91.7998,101.102662458
 09/25  17:00:00,354.336428493,36.104124994,141.019983429,0.0,32.1804615127,77.5397301883,197.762369595,1.17497911477,49.9818,146.605590481
 09/25  18:00:00,406.499016447,36.1561068336,139.352363283,0.0,77.122965704,86.2600435998,326.152780931,1.93724725367,49.9818,274.233733677
 09/25  19:00:00,426.976405025,36.150081241,138.124216816,0.0,102.647051061,80.1663183927,235.432226254,2.24180729982,33.3212,199.869218955
 09/25  20:00:00,457.561864728,36.1317626806,138.903805102,0.0,115.40909374,92.7192997104,234.199580026,3.65915639999,33.3212,197.219223626
 09/25  21:00:00,432.946140704,36.1834585888,138.384228307,0.0,102.647051061,94.1340635361,327.340243952,9.23785965634,24.9909,293.111484296
 09/25  22:00:00,366.444327122,36.2339092169,138.762141737,0.0,77.122965704,65.871452062,256.260700151,15.3832922758,16.6606,224.216807876
 09/25  23:00:00,265.72622437,36.1648109994,106.47841354,0.0,38.286128036,48.4199368926,153.963176513,22.6644082882,8.3303,122.968468225
 09/25  24:00:00,175.838300728,32.6732122878,59.945868642,0.0,25.5240853573,30.610668775,127.428187255,26.7566812481,3.33212,97.3393860068
 09/26  01:00:00,153.306795115,31.8501152402,46.5012784739,0.0,19.418418834,29.3649097162,112.640557253,32.0195512091,3.33212,77.2888860436
 09/26  02:00:00,141.946237599,31.0270181927,44.4649138432,0.0,12.7620426787,28.1191506574,111.614348533,34.5045514133,3.33212,73.7776771194
 09/26  03:00:00,173.325276894,33.4963093353,70.6868678824,0.0,12.7620426787,28.1191506574,111.441891101,34.2912544057,3.33212,73.8185166957
 09/26  04:00:00,168.963902114,32.6732122878,60.6938642443,0.0,12.7620426787,28.1191506574,130.232273016,32.2675584604,3.33212,94.6325945558
 09/26  05:00:00,177.474985307,31.8501152402,43.5162058892,0.0,25.5240853573,30.610668775,209.665293183,30.8292647369,8.3303,170.505728446
 09/26  06:00:00,347.68924114,35.1425034304,108.580283262,0.0,51.0481707146,78.1489452969,338.407287431,28.4450699264,16.6606,293.301617505
 09/26  07:00:00,412.422692891,35.9811930712,128.727255407,0.0,64.3609230253,109.708623606,461.705281761,45.9599628913,24.9909,390.75441887
 09/26  08:00:00,354.915750578,35.9800558275,119.126880395,0.0,51.0481707146,80.7689615957,380.163096896,42.6219900382,33.3212,304.219906857
 09/26  09:00:00,335.702147392,36.5707740595,127.617660733,0.0,51.0481707146,71.0224615957,312.489676305,11.4334361563,66.8089,234.247340149
 09/26  10:00:00,303.010192323,36.6697956389,142.307508228,0.0,32.1804615127,65.7244621605,263.313776964,0.0182396243431,83.4695,179.826037339
 09/26  11:00:00,304.1441791,36.7562856761,141.790594153,0.0,32.1804615127,65.7244621605,221.44913324,0.00911890007115,83.4695,137.97051434
 09/26  12:00:00,302.960198329,36.8246695949,141.183861912,0.0,32.1804615127,65.7244621605,221.272538361,0.000581877007906,83.4695,137.802456484
 09/26  13:00:00,292.304469804,36.8973406925,140.168554957,0.0,32.1804615127,55.9779621605,206.377277108,0.0,75.1392,131.238077108
 09/26  14:00:00,292.465878797,36.9245792745,140.295714499,0.0,32.1804615127,55.9779621605,204.14860502,0.0,66.8089,137.33970502
 09/26  15:00:00,293.484930012,36.8671592126,141.372525752,0.0,32.1804615127,55.9779621605,206.075226176,0.0,75.1392,130.936026176
 09/26  16:00:00,322.768060595,36.7268575505,141.535631653,0.0,32.1804615127,60.9114621605,192.927528023,0.0,91.7998,101.127728023
 09/26  17:00:00,357.582679248,36.1420217851,141.899268738,0.0,32.1804615127,77.5397301883,204.545974871,1.25995684125,49.9818,153.30421803
 09/26  18:00:00,409.561291709,36.202796306,140.56647352,0.0,77.122965704,86.2600435998,321.323361886,2.06000198582,49.9818,269.2815599
 09/26  19:00:00,425.250500413,36.2175669279,136.045072107,0.0,102.647051061,80.1663183927,238.512067421,2.39731658099,33.3212,202.79355084
 09/26  20:00:00,452.142855389,36.1742753954,135.077297455,0.0,115.40909374,92.7192997104,240.008358026,7.17796074804,33.3212,199.509197278
 09/26  21:00:00,431.321200209,36.2208137533,138.363378064,0.0,102.647051061,94.1340635361,335.259023087,16.7848712312,24.9909,293.483251856
 09/26  22:00:00,366.901003958,36.274951339,140.644356145,0.0,77.122965704,65.871452062,253.616084767,12.5069350797,16.6606,224.448549687
 09/26  23:00:00,301.157613126,36.2077053523,142.70348507,0.0,38.286128036,48.4199368926,137.385199119,6.03459630839,8.3303,123.02030281
 09/26  24:00:00,186.804390177,33.0847608116,70.3010525332,0.0,25.5240853573,30.610668775,99.3155432477,1.33672956314,3.33212,94.6466936846
 09/27  01:00:00,144.458271043,31.0270181927,39.1922396457,0.0,19.418418834,29.3649097162,78.5581668734,1.38238900264,3.33212,73.8436578708
 09/27  02:00:00,183.308271477,33.4963093353,80.6829322414,0.0,12.7620426787,28.1191506574,93.8269652855,10.5053540529,3.33212,79.9894912326
 09/27  03:00:00,141.431860816,31.8501152402,42.2887014685,0.0,12.7620426787,28.1191506574,92.9670628522,15.8146557594,3.33212,73.8202870928
 09/27  04:00:00,164.842972476,32.6732122878,57.4491906008,0.0,12.7620426787,28.1191506574,120.188803866,22.1893074288,3.33212,94.6673764367
 09/27  05:00:00,210.713349181,33.4963093353,73.8542574868,0.0,25.5240853573,30.610668775,203.545878639,24.4234764546,8.3303,170.792102184
 09/27  06:00:00,336.318015209,34.6486452019,99.1854404395,0.0,51.0481707146,78.1489452969,335.756754014,20.8114324927,16.6606,298.284721521
 09/27  07:00:00,421.114546952,35.9804885197,138.282304237,0.0,64.3609230253,109.708623606,433.085258445,15.1252049145,24.9909,392.96915353
 09/27  08:00:00,376.93192828,35.965600478,142.071134158,0.0,51.0481707146,80.7689615957,341.265450075,3.75005266805,33.3212,304.194197407
 09/27  09:00:00,351.43444212,36.5701673031,143.552886893,0.0,51.0481707146,71.0224615957,296.208784227,0.0780000654084,66.8089,229.321884162
 09/27  10:00:00,304.845117321,36.6539834609,144.869053122,0.0,32.1804615127,65.7244621605,270.721302756,0.381384446041,83.4695,186.87041831
 09/27  11:00:00,307.387742075,36.7040762044,145.686265924,0.0,32.1804615127,65.7244621605,222.059125201,0.568353131172,83.4695,138.02127207
 09/27  12:00:00,306.854348357,36.748520354,145.276984018,0.0,32.1804615127,65.7244621605,214.986521139,0.227581988972,83.4695,131.28943915
 09/27  13:00:00,295.539657315,36.7803440517,143.440834177,0.0,32.1804615127,55.9779621605,212.856164534,0.0216493268589,75.1392,137.695315208
 09/27  14:00:00,294.463832571,36.8391216198,142.295044193,0.0,32.1804615127,55.9779621605,199.006709199,0.00192966181785,66.8089,132.195879537
 09/27  15:00:00,293.872110933,36.8969870202,141.654159486,0.0,32.1804615127,55.9779621605,211.49047695,0.0,75.1392,136.35127695
 09/27  16:00:00,323.349514939,36.6776077526,142.097870852,0.0,32.1804615127,60.9114621605,192.964114358,0.0,91.7998,101.164314358
 09/27  17:00:00,358.648449776,36.1167241395,143.156230049,0.0,32.1804615127,77.5397301883,201.3466487,1.45992023499,49.9818,149.904928465
 09/27  18:00:00,410.190976661,36.1861571441,141.002762925,0.0,77.122965704,86.2600435998,325.981030367,2.3362835613,49.9818,273.662946806
 09/27  19:00:00,430.864287057,36.2154251474,140.646094595,0.0,102.647051061,80.1663183927,234.02094754,2.6654113371,33.3212,198.034336203
 09/27  20:00:00,457.62372721,36.205379288,139.716015892,0.0,115.40909374,92.7192997104,240.841460451,2.94231655213,33.3212,204.577943899
 09/27  21:00:00,432.524475005,36.2903675215,138.240641054,0.0,102.647051061,94.1340635361,322.094255502,3.23058144821,24.9909,293.872774054
 09/27  22:00:00,367.0141716,36.3409940286,139.72364453,0.0,77.122965704,65.871452062,244.840182126,3.53638409833,16.6606,224.643198028
 09/27  23:00:00,300.91876205,36.251562602,142.271281893,0.0,38.286128036,48.4199368926,136.349092118,4.94206522044,8.3303,123.076726898
 09/27  24:00:00,188.835665346,33.0847608116,72.1321481106,0.0,25.5240853573,30.610668775,108.241127691,3.91728498421,3.33212,100.991722707
 09/28  01:00:00,155.54836392,31.8501152402,48.4592425849,0.0,19.418418834,29.3649097162,91.452029423,14.2853471257,3.33212,73.8345622973
 09/28  02:00:00,159.074606439,32.6732122878,58.2444975255,0.0,12.7620426787,28.1191506574,96.0827562843,18.901212316,3.33212,73.8494239683
 09/28  03:00:00,175.679734592,33.4963093353,73.0425948754,0.0,12.7620426787,28.1191506574,97.7440218191,20.5564898392,3.33212,73.8554119798
 09/28  04:00:00,184.7558585,33.4963093353,75.4956151356,0.0,12.7620426787,28.1191506574,128.356799068,24.0038211552,3.33212,101.020857913
 09/28  05:00:00,200.067950186,33.0847608116,64.1698429019,0.0,25.5240853573,30.610668775,204.530442127,25.47231805,8.3303,170.727824077
 09/28  06:00:00,320.756482405,33.9901675639,85.0696804168,0.0,51.0481707146,78.1489452969,331.917479584,21.3740312573,16.6606,293.882848327
 09/28  07:00:00,422.393144281,35.9920614095,139.312961856,0.0,64.3609230253,109.708623606,439.64887502,23.1130330274,24.9909,391.544941993
 09/28  08:00:00,375.549640348,35.9908764153,140.548346943,0.0,51.0481707146,80.7689615957,348.750696905,8.95518751909,33.3212,306.474309386
 09/28  09:00:00,349.985875028,36.5597244017,141.81276244,0.0,51.0481707146,71.0224615957,301.054776595,0.00198260408842,66.8089,234.24389399
 09/28  10:00:00,302.782321059,36.6619014343,142.407326433,0.0,32.1804615127,65.7244621605,270.467199185,0.0,83.4695,186.997699185
 09/28  11:00:00,306.13201877,36.7210420308,144.396317426,0.0,32.1804615127,65.7244621605,221.682974779,0.124934033895,83.4695,138.088540746
 09/28  12:00:00,305.739558146,36.8005103141,144.489666859,0.0,32.1804615127,65.7244621605,217.252853302,0.015741946648,83.4695,133.767611356
 09/28  13:00:00,296.160974712,36.7837032271,144.571327276,0.0,32.1804615127,55.9779621605,210.507976675,0.0187681744896,75.1392,135.3500085
 09/28  14:00:00,294.334519484,36.8190687651,142.502212472,0.0,32.1804615127,55.9779621605,204.439943768,0.00981866317727,66.8089,137.621225105
 09/28  15:00:00,293.978222051,36.8658039527,141.809530883,0.0,32.1804615127,55.9779621605,206.190118278,0.0,75.1392,131.050918278
 09/28  16:00:00,324.670382186,36.6675738961,143.462454722,0.0,32.1804615127,60.9114621605,192.998400611,0.0,91.7998,101.198600611
 09/28  17:00:00,359.475082245,36.1383003074,144.189727333,0.0,32.1804615127,77.5397301883,204.882771301,1.42490678909,49.9818,153.476064512
