Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/28  18:00:00,410.808389067,36.2112200944,141.496759508,0.0,77.122965704,86.2600435998,322.174310457,2.29145103362,49.9818,269.901059423
 09/28  19:00:00,431.685744442,36.2378880569,140.836180774,0.0,102.647051061,80.1663183927,241.205807917,2.62293100799,33.3212,205.261676909
 09/28  20:00:00,458.597589437,36.222662989,140.093863264,0.0,115.40909374,92.7192997104,235.972827738,2.90013460325,33.3212,199.751493135
 09/28  21:00:00,432.985726096,36.2956936392,138.495509541,0.0,102.647051061,94.1340635361,328.095561005,3.18450444848,24.9909,299.920156557
 09/28  22:00:00,367.61754094,36.348277536,140.083850337,0.0,77.122965704,65.871452062,243.569590076,3.48622238784,16.6606,223.422767689
 09/28  23:00:00,301.635173963,36.2665486068,142.600833751,0.0,38.286128036,48.4199368926,137.638111271,4.90162516928,8.3303,124.406186102
 09/28  24:00:00,202.507506014,33.2905350734,85.3976264884,0.0,25.5240853573,30.610668775,99.1539625576,0.0228753405888,3.33212,95.798967217
 09/29  01:00:00,187.837848264,32.6732122878,78.8240410913,0.0,19.418418834,29.3649097162,82.3284446787,0.0479955156242,3.33212,78.948329163
 09/29  02:00:00,176.018954184,33.0847608116,74.2951736979,0.0,12.7620426787,28.1191506574,77.4523446572,0.25273780047,3.33212,73.8674868567
 09/29  03:00:00,175.118210163,33.0847608116,73.3892182499,0.0,12.7620426787,28.1191506574,77.4504092974,0.245922110351,3.33212,73.8723671871
 09/29  04:00:00,191.166413523,33.4963093353,81.0248673141,0.0,12.7620426787,28.1191506574,104.437971157,0.0527427190471,3.33212,101.053108438
 09/29  05:00:00,225.058737976,33.7706750178,86.8701671085,0.0,25.5240853573,30.610668775,179.247118877,0.078838604685,8.3303,170.837980273
 09/29  06:00:00,327.946234983,33.9901675639,91.3560212712,0.0,51.0481707146,78.1489452969,311.26713222,0.10367178169,16.6606,294.502860439
 09/29  07:00:00,423.731556766,36.0316130288,138.987047856,0.0,64.3609230253,109.708623606,427.948329941,5.27197110344,24.9909,397.685458838
 09/29  08:00:00,377.356859396,36.0135431759,140.704091482,0.0,51.0481707146,80.7689615957,344.71560684,2.18149262037,33.3212,309.212914219
 09/29  09:00:00,350.603122938,36.5716156411,141.50243185,0.0,51.0481707146,71.0224615957,295.367148806,0.0,66.8089,228.558248806
 09/29  10:00:00,303.906684162,36.7136667517,142.32047342,0.0,32.1804615127,65.7244621605,269.964888202,0.0,83.4695,186.495388202
 09/29  11:00:00,305.023935856,36.8094975569,142.480429175,0.0,32.1804615127,65.7244621605,221.611082496,0.0,83.4695,138.141582496
 09/29  12:00:00,304.049846537,36.9343714158,142.079454043,0.0,32.1804615127,65.7244621605,221.451564182,0.0,83.4695,137.982064182
 09/29  13:00:00,293.514763522,36.9864100964,141.187299087,0.0,32.1804615127,55.9779621605,212.983618742,0.0,75.1392,137.844418742
 09/29  14:00:00,293.217544776,37.0478831829,140.818422443,0.0,32.1804615127,55.9779621605,197.921229396,0.0,66.8089,131.112329396
 09/29  15:00:00,292.982678343,37.0664237911,140.569349288,0.0,32.1804615127,55.9779621605,212.815148471,0.0,75.1392,137.675948471
 09/29  16:00:00,322.565801832,36.90464864,141.065798939,0.0,32.1804615127,60.9114621605,193.038387916,0.0,91.7998,101.238587916
 09/29  17:00:00,358.03956541,36.2643610631,142.159705625,0.0,32.1804615127,77.5397301883,205.484369661,1.93627443873,49.9818,153.566295223
 09/29  18:00:00,410.25682437,36.3381736507,140.385092571,0.0,77.122965704,86.2600435998,323.374223551,3.12552808987,49.9818,270.266895461
 09/29  19:00:00,430.712454538,36.4098080582,139.652113233,0.0,102.647051061,80.1663183927,242.285139905,3.52803713867,33.3212,205.435902766
 09/29  20:00:00,457.957185781,36.3791336487,138.812852402,0.0,115.40909374,92.7192997104,237.790092604,3.8338996188,33.3212,200.634992986
 09/29  21:00:00,432.581357092,36.4475096653,136.955744833,0.0,102.647051061,94.1340635361,328.657178558,4.15160014541,24.9909,299.514678413
 09/29  22:00:00,367.811229682,36.4693030746,138.486929971,0.0,77.122965704,65.871452062,246.202034182,4.48420748671,16.6606,225.057226695
 09/29  23:00:00,302.312966192,36.3577004322,141.779493206,0.0,38.286128036,48.4199368926,136.471743853,4.95327736855,8.3303,123.188166484
 09/29  24:00:00,211.008607253,33.4963093353,93.7695964071,0.0,25.5240853573,30.610668775,104.400473538,0.00953409684859,3.33212,101.058819441
 09/30  01:00:00,216.069021207,33.4963093353,95.8084920673,0.0,27.7269238854,30.610668775,77.2608016361,0.046407240361,3.33212,73.8822743958
 09/30  02:00:00,184.797305762,33.4963093353,82.1543553131,0.0,12.7620426787,28.1191506574,77.2861041073,0.0546884337491,3.33212,73.8992956736
 09/30  03:00:00,181.199303438,33.4963093353,78.617695057,0.0,12.7620426787,28.1191506574,77.7053326881,0.469572347636,3.33212,73.9036403405
 09/30  04:00:00,175.940585069,33.0847608116,67.7124780791,0.0,12.7620426787,28.1191506574,108.392982722,3.97303544123,3.33212,101.087827281
 09/30  05:00:00,197.006306352,33.4963093353,75.5880288952,0.0,12.7620426787,28.1191506574,156.881052383,19.3188826878,8.3303,129.231869696
 09/30  06:00:00,284.355273242,33.8255481543,81.5186051662,0.0,42.6918050922,54.3732441037,215.029636571,26.2291143939,16.6606,172.139922177
 09/30  07:00:00,364.759843581,36.0797628025,127.416899768,0.0,42.6918050922,86.1019271793,354.528215092,27.4756913368,24.9909,302.061623755
 09/30  08:00:00,412.392811743,36.0564814591,139.087141965,0.0,57.6566862989,112.030105488,463.942624065,7.6964269099,33.3212,422.924997156
 09/30  09:00:00,366.150954696,36.5718096463,138.78000106,0.0,57.6566862989,83.6599452969,373.170836639,0.0,66.8089,306.361936639
 09/30  10:00:00,314.100040125,36.73838104,140.16098083,0.0,42.6918050922,68.9656133826,318.583421544,0.0,83.4695,235.113921544
 09/30  11:00:00,306.674847215,36.8408143755,140.08361813,0.0,34.9340096728,67.7198543238,271.172682411,0.0,83.4695,187.703182411
 09/30  12:00:00,306.416946897,37.0185892527,139.818686013,0.0,34.9340096728,67.7198543238,221.858531653,0.0,83.4695,138.389031653
 09/30  13:00:00,296.732980822,37.0555574771,139.617932647,0.0,34.9340096728,57.9733543238,213.377524142,0.0,75.1392,138.238324142
 09/30  14:00:00,296.782141888,37.0910082505,139.607704474,0.0,34.9340096728,57.9733543238,204.884802128,0.0,66.8089,138.075902128
 09/30  15:00:00,296.800303528,37.0605444795,139.660199439,0.0,34.9340096728,57.9733543238,213.2033831,0.0,75.1392,138.0641831
 09/30  16:00:00,326.738143782,36.7697738141,140.653042902,0.0,34.9340096728,62.9068543238,199.478014688,0.0,91.7998,107.678214688
 09/30  17:00:00,354.714477231,36.2488355501,141.595069893,0.0,34.9340096728,72.2186844194,175.779644131,2.06319173269,49.9818,123.734652398
 09/30  18:00:00,418.882885584,36.4668471322,139.794284158,0.0,87.0357390804,86.2600435998,208.607281942,3.32623443285,49.9818,155.299247509
 09/30  19:00:00,428.485917823,36.2195795908,138.997909995,0.0,102.000620287,77.6748002752,241.320849878,3.79352023439,33.3212,204.206129644
 09/30  20:00:00,438.061578629,36.1488151963,137.814737841,0.0,102.000620287,88.9820225341,242.571642187,4.15152671799,33.3212,205.098915469
 09/30  21:00:00,428.098971144,36.1994624949,137.711582268,0.0,102.000620287,91.6425454185,229.84478776,4.48289717908,24.9909,200.370990581
 09/30  22:00:00,375.05878691,36.1329318094,138.303526245,0.0,87.0357390804,65.871452062,320.946909742,4.82899927357,16.6606,299.457310468
 09/30  23:00:00,303.791113457,36.0606033357,140.73289239,0.0,42.6918050922,48.4199368926,185.64480122,6.16810755104,8.3303,171.146393669
 09/30  24:00:00,203.20446285,33.4963093353,83.8983607462,0.0,27.7269238854,30.610668775,104.996148799,0.557851269666,3.33212,101.106177529
 10/01  01:00:00,199.949060066,32.6732122878,72.2689190928,0.0,34.4311606118,33.1021868926,82.0338542915,4.7138317854,3.33212,73.9879025061
 10/01  02:00:00,156.421503607,31.8501152402,48.1674341354,0.0,19.466279405,30.610668775,94.0567043628,10.5716118227,3.33212,80.1529725401
 10/01  03:00:00,156.543467088,31.0270181927,49.9576519336,0.0,19.466279405,30.610668775,95.3082563867,17.9954223796,3.33212,73.9807140071
 10/01  04:00:00,200.220280176,33.4963093353,81.7402098786,0.0,19.466279405,30.610668775,130.494064409,26.0327075168,3.33212,101.129236893
 10/01  05:00:00,157.365685115,31.0270181927,31.8840991516,0.0,19.466279405,30.610668775,194.955759015,56.6630280559,8.3303,129.962430959
 10/01  06:00:00,309.650912474,34.9778840209,104.145273304,0.0,42.6918050922,54.3732441037,264.921163408,69.244898363,16.6606,179.015665045
 10/01  07:00:00,356.583086902,36.267167531,109.876337203,0.0,49.3960418185,88.5934452969,418.600816082,98.5024172837,24.9909,295.107498798
 10/01  08:00:00,410.496495861,36.0570454414,137.083029118,0.0,57.6566862989,112.030105488,506.036324735,41.3566568995,33.3212,431.358467836
 10/01  09:00:00,357.315075203,36.5976499516,139.408495814,0.0,50.9524495726,81.1684271793,378.950921611,3.66180369095,66.8089,308.48021792
 10/01  10:00:00,313.350697672,36.8445651949,139.574473754,0.0,42.6918050922,68.9656133826,319.132645206,0.0,83.4695,235.663145206
 10/01  11:00:00,311.033908914,36.9566431524,139.349006578,0.0,38.286128036,68.9656133826,271.346332265,0.0,83.4695,187.876832265
 10/01  12:00:00,311.453353945,37.187819153,139.866748573,0.0,38.286128036,68.9656133826,221.625707256,0.0,83.4695,138.156207256
 10/01  13:00:00,292.225172057,37.1218593665,139.627703764,0.0,31.5818913096,56.727595265,213.281916367,0.0,75.1392,138.142716367
 10/01  14:00:00,291.825864133,37.1584813235,139.185794007,0.0,31.5818913096,56.727595265,204.614200395,0.0,66.8089,137.805300395
 10/01  15:00:00,291.892446587,37.1291233195,139.2924624,0.0,31.5818913096,56.727595265,206.378842082,0.0,75.1392,131.239642082
 10/01  16:00:00,321.780834149,36.8553213374,140.207279134,0.0,31.5818913096,61.661095265,194.141244306,0.0,91.7998,102.341444306
 10/01  17:00:00,350.853168063,36.1915221098,142.267508698,0.0,31.5818913096,70.9729253606,180.688933642,1.51270640977,49.9818,129.194427233
 10/01  18:00:00,411.13749271,36.2317012783,140.848570327,0.0,80.3315023541,83.7685254822,206.610995796,2.50926043236,49.9818,154.119935364
 10/01  19:00:00,430.280628901,36.2661999261,139.191790641,0.0,102.000620287,77.6748002752,241.472491201,2.86734536857,33.3212,205.283945833
 10/01  20:00:00,449.887767604,36.2229002194,138.376509123,0.0,108.704857014,91.4735406516,236.028469675,3.16301323315,33.3212,199.544256442
 10/01  21:00:00,421.260127355,36.4013026383,137.806252647,0.0,95.2963835608,89.1510273009,231.853936797,3.43964486272,24.9909,203.423391934
 10/01  22:00:00,368.690016995,36.3023842597,138.8675174,0.0,80.3315023541,63.3799339444,317.074214732,3.76206576938,16.6606,296.651548963
 10/01  23:00:00,305.796063681,36.2128481232,141.235750424,0.0,42.6918050922,48.4199368926,188.792669103,4.77553492326,8.3303,175.68683418
 10/01  24:00:00,230.849327315,33.4963093353,101.994100968,0.0,34.4311606118,33.1021868926,104.587378635,0.0070019026184,3.33212,101.248256732
 10/02  01:00:00,200.806796874,33.2219436528,90.8546908061,0.0,19.418418834,29.3649097162,77.3718462476,0.108451214297,3.33212,73.9312750333
 10/02  02:00:00,197.153003338,33.4963093353,94.2822698037,0.0,12.7620426787,28.1191506574,77.3205626842,0.0523104009339,3.33212,73.9361322833
 10/02  03:00:00,179.275255783,33.0847608116,77.5203847017,0.0,12.7620426787,28.1191506574,83.7036205436,0.272707928731,3.33212,80.0987926149
 10/02  04:00:00,191.753779532,33.4963093353,82.41917734,0.0,12.7620426787,28.1191506574,104.562649569,0.0600252129729,3.33212,101.170504356
 10/02  05:00:00,206.827140073,32.9475779703,71.1394552688,0.0,25.5240853573,30.610668775,179.625797074,0.0838726714794,8.3303,171.211624402
 10/02  06:00:00,347.389281543,34.9778840209,109.546701382,0.0,51.0481707146,78.1489452969,320.253148915,0.108316243844,16.6606,303.484232671
 10/02  07:00:00,421.94140586,36.0245570346,138.3770056,0.0,64.3609230253,109.708623606,425.61535161,5.62767979283,24.9909,394.996771818
 10/02  08:00:00,376.458248145,36.035794565,140.189630895,0.0,51.0481707146,80.7689615957,345.704916129,2.32578724396,33.3212,310.057928885
 10/02  09:00:00,349.870879058,36.576039507,140.416788482,0.0,51.0481707146,71.0224615957,303.773533334,0.0,66.8089,236.964633334
 10/02  10:00:00,302.796707609,36.744220835,141.095037615,0.0,32.1804615127,65.7244621605,267.711825357,0.0,83.4695,184.242325357
 10/02  11:00:00,304.127986875,36.8851376529,141.481324608,0.0,32.1804615127,65.7244621605,228.336051827,0.0674792004986,83.4695,144.799072627
 10/02  12:00:00,303.254878231,37.0575066518,141.135318791,0.0,32.1804615127,65.7244621605,221.932736384,0.127559923666,83.4695,138.335676461
 10/02  13:00:00,294.457769765,36.9106992463,142.181285576,0.0,32.1804615127,55.9779621605,209.935237201,0.155247165147,75.1392,134.640790035
 10/02  14:00:00,294.240373985,36.9586191895,141.909983874,0.0,32.1804615127,55.9779621605,201.677792061,0.188086030214,66.8089,134.68080603
 10/02  15:00:00,295.012539209,36.9509716374,142.94601512,0.0,32.1804615127,55.9779621605,213.08790632,0.0879046010048,75.1392,137.860801719
 10/02  16:00:00,323.160492156,36.9301516623,142.365888286,0.0,32.1804615127,60.9114621605,193.159439722,0.0,91.7998,101.359639722
 10/02  17:00:00,358.672183742,36.2812041071,143.702291812,0.0,32.1804615127,77.5397301883,205.863967598,2.03715180936,49.9818,153.845015788
 10/02  18:00:00,410.069479676,36.3362262611,141.363795694,0.0,77.122965704,86.2600435998,332.365881163,3.33805466538,49.9818,279.046026498
 10/02  19:00:00,433.005035892,36.3921400335,140.128920419,0.0,102.647051061,80.1663183927,243.047927243,3.76058747073,33.3212,205.966139772
 10/02  20:00:00,456.733842823,36.3572783483,138.986686284,0.0,115.40909374,92.7192997104,242.841875676,4.07688310834,33.3212,205.443792568
 10/02  21:00:00,431.17302145,36.4278968819,137.24201523,0.0,102.647051061,94.1340635361,325.336123574,4.40421560658,24.9909,295.941007968
 10/02  22:00:00,365.894256168,36.4559704662,137.213110569,0.0,77.122965704,65.871452062,250.140189299,4.74582266615,16.6606,228.733766633
 10/02  23:00:00,302.65597452,36.3471244233,141.362185462,0.0,38.286128036,48.4199368926,141.563923826,6.04984494201,8.3303,127.183778884
 10/02  24:00:00,209.55720375,33.4963093353,92.1447672485,0.0,25.5240853573,30.610668775,104.514390467,0.00474791179398,3.33212,101.177522555
 10/03  01:00:00,201.767143471,33.4963093353,91.3985236738,0.0,19.418418834,29.3649097162,77.3151549794,0.0305251088716,3.33212,73.9525098705
 10/03  02:00:00,182.571509487,33.0847608116,80.8405856987,0.0,12.7620426787,28.1191506574,82.7626717765,0.349651564782,3.33212,79.0809002117
 10/03  03:00:00,177.700464652,33.0847608116,76.0199499095,0.0,12.7620426787,28.1191506574,78.6728850354,0.346810398221,3.33212,74.9939546371
 10/03  04:00:00,184.503612055,33.2219436528,75.2345719134,0.0,12.7620426787,28.1191506574,104.715319897,0.180883631509,3.33212,101.202316265
 10/03  05:00:00,228.929616777,34.0450407004,90.1527743287,0.0,25.5240853573,30.610668775,179.922617173,0.217130657588,8.3303,171.375186515
 10/03  06:00:00,336.587047969,34.3194063829,99.3725375728,0.0,51.0481707146,78.1489452969,320.682365956,0.0750250586998,16.6606,303.946740898
 10/03  07:00:00,422.097561904,36.1671830666,137.376613105,0.0,64.3609230253,109.708623606,431.89124755,6.92280314598,24.9909,399.977544404
 10/03  08:00:00,376.985963845,35.9761146045,140.811879106,0.0,51.0481707146,80.7689615957,348.835282811,2.884438653,33.3212,312.629644158
 10/03  09:00:00,350.501801075,36.5716267891,142.272757388,0.0,51.0481707146,71.0224615957,302.629191314,0.0,66.8089,235.820291314
 10/03  10:00:00,304.130968718,36.6569731655,143.908363042,0.0,32.1804615127,65.7244621605,271.99459778,0.860951052233,83.4695,187.664146728
 10/03  11:00:00,305.719003248,36.7184945858,144.226987856,0.0,32.1804615127,65.7244621605,223.345298877,1.45813694899,83.4695,138.417661928
 10/03  12:00:00,305.050201987,36.7989983097,143.545156447,0.0,32.1804615127,65.7244621605,222.633586696,0.903402970764,83.4695,138.260683726
 10/03  13:00:00,295.226144285,36.7873159997,143.133176474,0.0,32.1804615127,55.9779621605,214.080615985,0.838716034579,75.1392,138.10269995
 10/03  14:00:00,294.722326777,36.8185004048,142.590151943,0.0,32.1804615127,55.9779621605,205.626822235,0.888896079644,66.8089,137.929026155
 10/03  15:00:00,293.716159173,36.8810204073,141.526626561,0.0,32.1804615127,55.9779621605,213.78280961,0.700873876426,75.1392,137.942735734
 10/03  16:00:00,322.616129533,36.7382344961,141.298860572,0.0,32.1804615127,60.9114621605,193.584396596,0.381752358719,91.7998,101.402844237
 10/03  17:00:00,358.517166337,36.1820993493,142.733297457,0.0,32.1804615127,77.5397301883,207.196991826,3.2722817109,49.9818,153.942910115
 10/03  18:00:00,410.063826981,36.2832598145,140.43960662,0.0,77.122965704,86.2600435998,333.895550035,4.49564855947,49.9818,279.418101476
 10/03  19:00:00,432.500802625,36.3050694369,139.864604851,0.0,102.647051061,80.1663183927,244.485475912,5.00758925453,33.3212,206.156686657
 10/03  20:00:00,456.423037863,36.2783974678,139.045977771,0.0,115.40909374,92.7192997104,244.343076805,5.39214048332,33.3212,205.629736322
 10/03  21:00:00,431.133135383,36.3345456485,137.653215692,0.0,102.647051061,94.1340635361,333.896630793,5.77039915583,24.9909,303.135331637
 10/03  22:00:00,366.2269472,36.3752769601,139.151735409,0.0,77.122965704,65.871452062,250.052501487,6.28848489946,16.6606,227.103416588
 10/03  23:00:00,300.66379565,36.2964514527,141.884928481,0.0,38.286128036,48.4199368926,140.971743705,9.20997016611,8.3303,123.431473539
 10/03  24:00:00,197.74784706,33.2219436528,80.9156868918,0.0,25.5240853573,30.610668775,104.706666276,0.166271012684,3.33212,101.208275263
 10/04  01:00:00,200.51112469,33.4963093353,89.8347268865,0.0,19.418418834,29.3649097162,83.5325753751,0.0637709471636,3.33212,80.1366844279
 10/04  02:00:00,174.269558488,33.0847608116,72.6027362759,0.0,12.7620426787,28.1191506574,77.7264086096,0.418511536775,3.33212,73.9757770729
 10/04  03:00:00,172.14887722,33.0847608116,70.4909894112,0.0,12.7620426787,28.1191506574,77.7299870364,0.414826942837,3.33212,73.9830400936
 10/04  04:00:00,187.382285294,33.4963093353,78.1673194812,0.0,12.7620426787,28.1191506574,105.847338757,0.103780051109,3.33212,102.411438706
 10/04  05:00:00,200.795964039,32.9475779703,65.2139269051,0.0,25.5240853573,30.610668775,185.52781252,0.141745481425,8.3303,177.055767039
 10/04  06:00:00,336.216682788,34.4840257924,99.4634185158,0.0,51.0481707146,78.1489452969,321.248771212,0.138768905121,16.6606,304.449402306
 10/04  07:00:00,422.305154099,36.0314879673,138.798341495,0.0,64.3609230253,109.708623606,431.222433216,8.69988661722,24.9909,397.531646599
 10/04  08:00:00,376.215597334,36.0262626665,140.377292538,0.0,51.0481707146,80.7689615957,353.00795583,3.62549025674,33.3212,316.061265573
 10/04  09:00:00,348.952594421,36.5637927022,140.491154007,0.0,51.0481707146,71.0224615957,302.871141981,0.0,66.8089,236.062241981
 10/04  10:00:00,300.50666993,36.7112013645,140.464009218,0.0,32.1804615127,65.7244621605,272.00607598,0.761175339757,83.4695,187.77540064
 10/04  11:00:00,300.345550309,36.7948184524,139.574990526,0.0,32.1804615127,65.7244621605,222.8937067,0.925418138834,83.4695,138.498788561
 10/04  12:00:00,298.95768144,36.9427141389,138.533041219,0.0,32.1804615127,65.7244621605,228.014533939,0.920717295362,83.4695,143.624316643
 10/04  13:00:00,288.613668328,36.9591810471,137.875777907,0.0,32.1804615127,55.9779621605,214.996921241,0.889045791884,75.1392,138.968675449
 10/04  14:00:00,288.486843018,36.9764855639,137.853949843,0.0,32.1804615127,55.9779621605,199.583593941,0.857040585963,66.8089,131.917653355
 10/04  15:00:00,288.98360841,36.9153860332,138.305296316,0.0,32.1804615127,55.9779621605,213.796891528,0.634645481705,75.1392,138.023046047
 10/04  16:00:00,319.264482117,36.711640532,139.137881277,0.0,32.1804615127,60.9114621605,199.832222445,0.244196445225,91.7998,107.788225999
 10/04  17:00:00,354.04757607,36.1224329358,139.348653773,0.0,32.1804615127,77.5397301883,207.604413806,3.57142491334,49.9818,154.051188893
 10/04  18:00:00,407.128521325,36.1676760233,138.589284077,0.0,77.122965704,86.2600435998,348.242560107,18.5500917678,49.9818,279.710668339
 10/04  19:00:00,427.469220184,36.1631492196,135.351809177,0.0,102.647051061,80.1663183927,321.907238599,82.2398003189,33.3212,206.34623828
 10/04  20:00:00,453.000272676,36.1153486336,136.143676951,0.0,115.40909374,92.7192997104,393.227068754,154.095771037,33.3212,205.810097718
 10/04  21:00:00,431.022529577,36.1645744019,137.581791144,0.0,102.647051061,94.1340635361,447.47678904,119.370299989,24.9909,303.115589052
 10/04  22:00:00,355.49913918,36.2195662131,128.528960684,0.0,77.122965704,65.871452062,352.186584222,107.770398692,16.6606,227.75558553
 10/04  23:00:00,258.584585582,36.1471259409,99.8153758851,0.0,38.286128036,48.4199368926,259.532854863,127.701816785,8.3303,123.500738078
 10/04  24:00:00,140.942758357,31.0270181927,28.0630249707,0.0,25.5240853573,30.610668775,191.736196481,85.2323834119,3.33212,103.171693069
 10/05  01:00:00,151.716197034,31.0270181927,46.2467972334,0.0,19.418418834,29.3649097162,142.860336461,61.2693605426,3.33212,78.2588559184
 10/05  02:00:00,190.4425259,33.4963093353,88.0315576935,0.0,12.7620426787,28.1191506574,126.130319784,48.8028892553,3.33212,73.9953105291
 10/05  03:00:00,118.956981139,31.0270181927,21.394421605,0.0,12.7620426787,28.1191506574,133.210032762,49.7262058597,3.33212,80.1517069023
 10/05  04:00:00,185.787002676,33.4963093353,76.523383701,0.0,12.7620426787,28.1191506574,147.026408479,42.4023578467,3.33212,101.291930632
 10/05  05:00:00,158.331161297,31.0270181927,26.5510147367,0.0,25.5240853573,30.610668775,221.156677352,35.4071688774,8.3303,177.419208475
 10/05  06:00:00,349.771568453,35.1425034304,111.439124887,0.0,51.0481707146,78.1489452969,345.936521731,29.2710108944,16.6606,300.004910837
 10/05  07:00:00,408.063405841,35.9738316262,121.569529481,0.0,64.3609230253,109.708623606,554.27897664,124.576250311,24.9909,404.711826329
 10/05  08:00:00,333.78050236,35.9787254155,99.7706570008,0.0,51.0481707146,80.7689615957,421.723616339,73.5226598778,33.3212,314.879756461
 10/05  09:00:00,332.616921554,36.5728530065,124.298675642,0.0,51.0481707146,71.0224615957,336.12141888,30.8424078774,66.8089,238.470111003
 10/05  10:00:00,292.133771652,36.6608673941,132.16375007,0.0,32.1804615127,65.7244621605,277.544727775,6.105414725,83.4695,187.96981305
 10/05  11:00:00,302.634913349,36.7335567439,141.368733816,0.0,32.1804615127,65.7244621605,222.394230227,0.3591986772,83.4695,138.56553155
 10/05  12:00:00,301.412874158,36.8238510599,140.167621203,0.0,32.1804615127,65.7244621605,224.070229549,0.287344971625,83.4695,140.313384577
 10/05  13:00:00,291.76621901,36.9488666968,139.598754781,0.0,32.1804615127,55.9779621605,217.342901673,0.288868513603,75.1392,141.914833159
 10/05  14:00:00,291.168488461,37.0248639087,138.887258126,0.0,32.1804615127,55.9779621605,201.922989646,0.283944323085,66.8089,134.830145323
 10/05  15:00:00,290.681412195,37.040886355,138.505831343,0.0,32.1804615127,55.9779621605,211.093732998,0.196197338783,75.1392,135.75833566
 10/05  16:00:00,319.807627662,36.7970357189,139.127485011,0.0,32.1804615127,60.9114621605,199.683373419,0.0492032162306,91.7998,107.834370203
 10/05  17:00:00,354.865418947,36.1576200861,140.12506397,0.0,32.1804615127,77.5397301883,205.407818171,1.2802969526,49.9818,154.145721218
 10/05  18:00:00,407.753198844,36.2428986183,138.898120452,0.0,77.122965704,86.2600435998,332.131580472,2.00280020702,49.9818,280.146980265
 10/05  19:00:00,432.437781999,36.3113959204,139.375787107,0.0,102.647051061,80.1663183927,242.148559877,2.3120003097,33.3212,206.515359567
 10/05  20:00:00,456.600487825,36.2859766712,138.804667393,0.0,115.40909374,92.7192997104,241.907812685,2.58707869393,33.3212,205.999533991
 10/05  21:00:00,431.17883498,36.3454046699,137.357025976,0.0,102.647051061,94.1340635361,333.175408213,2.86088739075,24.9909,305.323620822
 10/05  22:00:00,366.143432355,36.373302776,139.197985677,0.0,77.122965704,65.871452062,249.493801002,3.29889550338,16.6606,229.534305499
 10/05  23:00:00,300.607411435,36.2687932468,142.152374864,0.0,38.286128036,48.4199368926,140.672912064,5.0634076582,8.3303,127.279204406
 10/05  24:00:00,196.418972756,33.2905350734,79.3831504345,0.0,25.5240853573,30.610668775,104.64508291,0.0198395906379,3.33212,101.29312332
 10/06  01:00:00,163.924045452,31.8501152402,56.8252585714,0.0,19.418418834,29.3649097162,86.7019579785,3.18377899702,3.33212,80.1860589815
 10/06  02:00:00,160.749835565,32.6732122878,59.8980404329,0.0,12.7620426787,28.1191506574,91.6538040936,14.3049984306,3.33212,74.016685663
 10/06  03:00:00,176.901302972,33.4963093353,74.2823324281,0.0,12.7620426787,28.1191506574,103.265704715,19.7350016172,3.33212,80.1985830981
 10/06  04:00:00,187.060715595,33.4963093353,77.1607425766,0.0,12.7620426787,28.1191506574,124.119705564,19.4508165451,3.33212,101.336769019
 10/06  05:00:00,202.310597794,33.0847608116,65.7770284808,0.0,25.5240853573,30.610668775,207.984316145,21.7508812948,8.3303,177.90313485
 10/06  06:00:00,322.503027128,33.9901675639,86.0638618876,0.0,51.0481707146,78.1489452969,345.691693226,26.1171733656,16.6606,302.913919861
 10/06  07:00:00,423.752699705,35.9906128524,137.184526172,0.0,64.3609230253,109.708623606,458.049121697,30.7303857306,24.9909,402.327835966
 10/06  08:00:00,368.216568297,35.9980600742,132.483594675,0.0,51.0481707146,80.7689615957,367.596715638,16.5442713455,33.3212,317.731244293
 10/06  09:00:00,349.204213278,36.5611937337,141.700848945,0.0,51.0481707146,71.0224615957,305.322250281,1.95991644634,66.8089,236.553433835
 10/06  10:00:00,300.509615335,36.677798326,141.228772369,0.0,32.1804615127,65.7244621605,271.890731082,0.325944915241,83.4695,188.095286167
 10/06  11:00:00,301.050046084,36.763915769,140.165741223,0.0,32.1804615127,65.7244621605,229.080552048,0.359394404627,83.4695,145.251657643
 10/06  12:00:00,300.331854298,36.9301979711,139.160066921,0.0,32.1804615127,65.7244621605,222.314155476,0.371976444751,83.4695,138.472679031
 10/06  13:00:00,290.798254307,37.0053813577,138.719443803,0.0,32.1804615127,55.9779621605,213.804353794,0.363926846692,75.1392,138.301226947
 10/06  14:00:00,290.880679305,37.0585911888,138.6491044,0.0,32.1804615127,55.9779621605,205.310930822,0.353699616025,66.8089,138.148331206
 10/06  15:00:00,290.835237928,37.0768200537,138.487021378,0.0,32.1804615127,55.9779621605,213.538217058,0.251660972559,75.1392,138.147356085
 10/06  16:00:00,320.610661093,36.8409483952,139.210805676,0.0,32.1804615127,60.9114621605,199.746657695,0.0707852523249,91.7998,107.876072443
 10/06  17:00:00,356.138894986,36.1658937586,140.381953352,0.0,32.1804615127,77.5397301883,205.784790032,1.5530027356,49.9818,154.249987297
 10/06  18:00:00,411.630622205,36.2177609531,139.085859103,0.0,77.122965704,86.2600435998,332.910438763,2.39703304239,49.9818,280.53160572
 10/06  19:00:00,432.474167993,36.3016109289,138.696201341,0.0,102.647051061,80.1663183927,242.751120447,2.73520593809,33.3212,206.694714509
 10/06  20:00:00,455.619847816,36.2463034405,137.927925413,0.0,115.40909374,92.7192997104,243.425550781,3.02677338598,33.3212,207.077577395
 10/06  21:00:00,430.508326572,36.3054430809,137.396380218,0.0,102.647051061,94.1340635361,333.831031486,3.32592023287,24.9909,305.514211253
 10/06  22:00:00,366.810655569,36.3793360982,139.514249542,0.0,77.122965704,65.871452062,253.564462996,3.60470419172,16.6606,233.299158804
 10/06  23:00:00,301.996002542,36.2983037474,142.143974504,0.0,38.286128036,48.4199368926,143.01302656,5.23877743312,8.3303,129.443949127
 10/06  24:00:00,224.407595659,33.4963093353,106.239417047,0.0,25.5240853573,30.610668775,105.355012829,0.00868156644584,3.33212,102.014211262
 10/07  01:00:00,210.363244871,33.0847608116,90.9276249056,0.0,27.7269238854,30.610668775,77.6317754759,0.263337042456,3.33212,74.0363184335
 10/07  02:00:00,191.589328673,33.4963093353,88.8058380373,0.0,12.7620426787,28.1191506574,83.5966759844,0.0532589330582,3.33212,80.2112970513
 10/07  03:00:00,173.561439477,33.0847608116,71.895034918,0.0,12.7620426787,28.1191506574,77.6350583323,0.258996264935,3.33212,74.0439420674
 10/07  04:00:00,187.703449255,33.4963093353,78.4937646928,0.0,12.7620426787,28.1191506574,104.778103815,0.0672893112423,3.33212,101.378694504
 10/07  05:00:00,200.647183186,33.4963093353,79.2127514496,0.0,12.7620426787,28.1191506574,138.614588732,0.0771054121714,8.3303,130.20718332
 10/07  06:00:00,301.211802642,34.3194063829,97.2878408732,0.0,42.6918050922,54.3732441037,196.16724942,0.115256914398,16.6606,179.391392505
 10/07  07:00:00,382.279171146,36.1035044733,140.591465196,0.0,42.6918050922,86.1019271793,336.297220738,5.49155321903,24.9909,305.814767519
 10/07  08:00:00,412.33700531,36.0896976603,139.286297496,0.0,57.6566862989,112.030105488,475.003449787,2.25282636091,33.3212,439.429423427
 10/07  09:00:00,365.464103084,36.5729913931,138.450696538,0.0,57.6566862989,83.6599452969,384.539186292,0.0,66.8089,317.730286292
 10/07  10:00:00,312.567773304,36.7690818672,139.313940537,0.0,42.6918050922,68.9656133826,320.473388947,0.195099597614,83.4695,236.80878935
 10/07  11:00:00,304.225305579,36.9109848538,138.894995582,0.0,34.9340096728,67.7198543238,279.638795927,0.469598622,83.4695,195.699697305
 10/07  12:00:00,303.023161833,37.1023043024,136.862335911,0.0,34.9340096728,67.7198543238,222.83742921,0.488387187098,83.4695,138.879542023
 10/07  13:00:00,294.791542796,37.0887197471,137.706394779,0.0,34.9340096728,57.9733543238,220.938166442,0.475911542814,75.1392,145.323054899
 10/07  14:00:00,294.272560243,37.1217828153,137.152318867,0.0,34.9340096728,57.9733543238,205.804184265,0.446248286494,66.8089,138.549035979
 10/07  15:00:00,294.444663394,37.0754148388,137.382477357,0.0,34.9340096728,57.9733543238,214.096808814,0.41622813975,75.1392,138.541380675
 10/07  16:00:00,324.821965183,36.7257928813,138.97396211,0.0,34.9340096728,62.9068543238,200.24666672,0.40055401076,91.7998,108.046312709
 10/07  17:00:00,352.949716969,36.1548576512,140.63163597,0.0,34.9340096728,72.2186844194,183.091727717,2.45375828127,49.9818,130.656169435
 10/07  18:00:00,420.047714919,36.3421666179,139.14004298,0.0,87.0357390804,86.2600435998,215.064394477,3.42528300586,49.9818,161.657311471
 10/07  19:00:00,427.190377047,36.1193670455,138.483688293,0.0,102.000620287,77.6748002752,243.857462712,3.90015254148,33.3212,206.636110171
 10/07  20:00:00,437.843436562,36.0671649916,137.854294474,0.0,102.000620287,88.9820225341,243.948822959,4.2633189904,33.3212,206.364303968
 10/07  21:00:00,427.965117657,36.1233401545,137.730457084,0.0,102.000620287,91.6425454185,243.367552198,4.60011008489,24.9909,213.776542113
 10/07  22:00:00,375.563729304,36.0756565486,138.5578041,0.0,87.0357390804,65.871452062,324.035803309,5.75859769648,16.6606,301.616605613
 10/07  23:00:00,303.970618332,36.0095378452,140.735696563,0.0,42.6918050922,48.4199368926,193.989169252,8.2490217947,8.3303,177.409847457
 10/07  24:00:00,190.745938352,33.0847608116,71.6478933676,0.0,27.7269238854,30.610668775,109.680500828,0.954579277215,3.33212,105.393801551
 10/08  01:00:00,169.41685616,31.0270181927,45.3150773433,0.0,34.4311606118,33.1021868926,81.904473538,4.43195308024,3.33212,74.1404004577
 10/08  02:00:00,185.432519476,33.4963093353,73.5202529306,0.0,19.466279405,30.610668775,88.0310610586,4.37336616572,3.33212,80.3255748929
 10/08  03:00:00,150.050230646,31.0270181927,43.4943671516,0.0,19.466279405,30.610668775,88.9360122866,5.28283468154,3.33212,80.3210576051
 10/08  04:00:00,179.488855692,31.8501152402,64.5835838586,0.0,19.466279405,30.610668775,117.895887197,13.1640435688,3.33212,101.399723628
 10/08  05:00:00,186.781798701,32.6732122878,57.7937256346,0.0,19.466279405,30.610668775,167.643023512,28.8745106602,8.3303,130.438212852
 10/08  06:00:00,306.163291575,34.8132646114,101.07185489,0.0,42.6918050922,54.3732441037,250.214409846,46.661168222,16.6606,186.892641624
 10/08  07:00:00,362.045942656,36.2535564251,112.745637142,0.0,49.3960418185,88.5934452969,396.200986517,64.8799724356,24.9909,306.330114082
 10/08  08:00:00,409.179471899,36.0261428098,136.490913646,0.0,57.6566862989,112.030105488,518.346710058,45.4129775081,33.3212,439.61253255
 10/08  09:00:00,356.779499538,36.576130079,139.394659531,0.0,50.9524495726,81.1684271793,397.83375524,17.5444638661,66.8089,313.480391374
 10/08  10:00:00,313.311768442,36.7599457503,140.659287225,0.0,42.6918050922,68.9656133826,336.507470205,10.2241714417,83.4695,242.813798764
 10/08  11:00:00,310.794478833,36.7942703761,141.798002447,0.0,38.286128036,68.9656133826,283.349618657,4.02340270223,83.4695,195.856715955
 10/08  12:00:00,311.257843334,36.8163938251,142.985212322,0.0,38.286128036,68.9656133826,223.609506181,1.50828539709,83.4695,138.631720784
 10/08  13:00:00,292.890550768,36.7809525848,143.566104345,0.0,31.5818913096,56.727595265,216.68136244,2.93041330769,75.1392,138.611749132
 10/08  14:00:00,293.224009271,36.8083905983,143.486904359,0.0,31.5818913096,56.727595265,214.08272942,3.49063709297,66.8089,143.783192327
 10/08  15:00:00,293.263082333,36.8336765675,143.211742688,0.0,31.5818913096,56.727595265,218.576330493,4.05948469518,75.1392,139.377645798
 10/08  16:00:00,322.906235972,36.5286799925,143.916332409,0.0,31.5818913096,61.661095265,197.641907247,4.21994129396,91.7998,101.622165953
 10/08  17:00:00,350.205062892,35.9998251222,144.463851701,0.0,31.5818913096,70.9729253606,187.899459338,7.20522727326,49.9818,130.712432065
 10/08  18:00:00,413.050688337,36.0404481242,142.986096236,0.0,80.3315023541,83.7685254822,218.003123558,6.42538818786,49.9818,161.59593537
 10/08  19:00:00,428.657093047,35.971788692,141.025313509,0.0,102.000620287,77.6748002752,249.052957135,9.16967789272,33.3212,206.562079242
 10/08  20:00:00,448.646413535,35.965600478,140.407471854,0.0,108.704857014,91.4735406516,258.557329118,19.195988078,33.3212,206.04014104
 10/08  21:00:00,420.675451731,35.9837613292,140.392186164,0.0,95.2963835608,89.1510273009,255.429843851,18.1624097974,24.9909,212.276534054
 10/08  22:00:00,368.019102741,35.9857646991,140.919951884,0.0,80.3315023541,63.3799339444,337.353333895,17.3738583893,16.6606,303.318875505
 10/08  23:00:00,298.610206507,35.9729532865,136.067772283,0.0,42.6918050922,48.4199368926,199.997930048,16.7579297897,8.3303,174.909700258
 10/08  24:00:00,168.935923492,31.8501152402,43.0651542227,0.0,34.4311606118,33.1021868926,118.788099165,7.58516461759,3.33212,107.870814547
 10/09  01:00:00,187.996259444,32.6732122878,60.668835471,0.0,34.4311606118,33.1021868926,82.994570841,2.29497383478,3.33212,77.3674770062
 10/09  02:00:00,146.760029432,31.0270181927,40.2394921339,0.0,19.466279405,30.610668775,80.4682021962,0.0,3.33212,77.1360821962
 10/09  03:00:00,162.313015493,31.0270181927,55.7691415445,0.0,19.466279405,30.610668775,83.6720174057,0.0,3.33212,80.3398974057
 10/09  04:00:00,194.494228704,31.8501152402,79.5071945758,0.0,19.466279405,30.610668775,104.860820306,0.0761883183691,3.33212,101.452511987
 10/09  05:00:00,194.844889742,32.6732122878,65.7107629228,0.0,19.466279405,30.610668775,138.831531554,0.0,8.3303,130.501231554
 10/09  06:00:00,317.854706824,34.9778840209,112.291545605,0.0,42.6918050922,54.3732441037,203.868770419,0.148260379546,16.6606,187.059910039
 10/09  07:00:00,393.525940312,36.29414356,141.983662371,0.0,49.3960418185,88.5934452969,339.140033045,7.34796624206,24.9909,306.801166803
 10/09  08:00:00,413.285236155,36.0869882605,138.324187118,0.0,57.6566862989,112.030105488,478.130652841,3.04579371993,33.3212,441.763659121
 10/09  09:00:00,357.743029461,36.5714371832,138.227650202,0.0,50.9524495726,81.1684271793,386.286867512,0.286097767034,66.8089,319.191869745
 10/09  10:00:00,313.059149531,36.7950257055,137.870798606,0.0,42.6918050922,68.9656133826,330.579690664,2.03977688364,83.4695,245.07041378
 10/09  11:00:00,304.565251279,36.8361192141,132.581626079,0.0,38.286128036,68.9656133826,274.518130709,2.05008792325,83.4695,188.998542785
 10/09  12:00:00,302.011611155,36.8735083116,130.778814447,0.0,38.286128036,68.9656133826,230.993143798,2.20795089354,83.4695,145.315692905
 10/09  13:00:00,282.558536455,36.7936372451,130.310987432,0.0,31.5818913096,56.727595265,215.921519878,2.09413463234,75.1392,138.688185245
 10/09  14:00:00,280.611548754,36.8975459689,128.230053951,0.0,31.5818913096,56.727595265,207.005219624,1.82795181671,66.8089,138.368367807
 10/09  15:00:00,277.716211344,36.9064609443,125.317202931,0.0,31.5818913096,56.727595265,221.564955686,1.8200162878,75.1392,144.605739398
 10/09  16:00:00,304.139847057,36.671688432,122.717698662,0.0,31.5818913096,61.661095265,195.564000815,1.75997858576,91.7998,102.004222229
 10/09  17:00:00,330.383620793,36.1235381536,121.823112954,0.0,31.5818913096,70.9729253606,186.783134749,5.70517817333,49.9818,131.096156576
 10/09  18:00:00,388.830264559,36.1535188817,115.874313534,0.0,80.3315023541,83.7685254822,216.54822969,5.17261890304,49.9818,161.393810787
 10/09  19:00:00,408.460094508,36.1062389906,117.525061583,0.0,102.000620287,77.6748002752,247.574608304,5.36872202169,33.3212,208.884686282
 10/09  20:00:00,437.03819144,36.0948528877,125.657663112,0.0,108.704857014,91.4735406516,249.08620271,5.76018493231,33.3212,210.004817778
 10/09  21:00:00,411.590672387,36.2491943761,128.311148541,0.0,95.2963835608,89.1510273009,239.143018709,6.15163535018,24.9909,208.000483359
 10/09  22:00:00,359.98578157,36.2049457131,130.413914589,0.0,80.3315023541,63.3799339444,331.52503569,8.96046495006,16.6606,305.90397074
 10/09  23:00:00,298.525336145,36.1587605323,133.889434489,0.0,42.6918050922,48.4199368926,198.436280716,11.3265782465,8.3303,178.77940247
 10/09  24:00:00,213.049657236,33.2905350734,84.2525508314,0.0,34.4311606118,33.1021868926,104.953291374,0.04177023967,3.33212,101.579401135
 10/10  01:00:00,196.833105348,33.4963093353,86.1472538102,0.0,19.418418834,29.3649097162,83.6601420188,0.0510097904293,3.33212,80.2770122283
 10/10  02:00:00,190.222783197,33.4963093353,87.4204678389,0.0,12.7620426787,28.1191506574,82.9311369797,0.0941218355762,3.33212,79.5048951442
 10/10  03:00:00,171.2598373,33.0847608116,69.6047407333,0.0,12.7620426787,28.1191506574,78.6681290985,0.440090405128,3.33212,74.8959186934
 10/10  04:00:00,187.349077417,33.4963093353,77.3519697021,0.0,12.7620426787,28.1191506574,111.288697169,0.111853737122,3.33212,107.844723432
 10/10  05:00:00,201.504987921,32.9475779703,65.1559853258,0.0,25.5240853573,30.610668775,187.635761252,0.149774134853,8.3303,179.155687117
 10/10  06:00:00,335.970565905,34.4840257924,98.3660036713,0.0,51.0481707146,78.1489452969,324.117496843,0.153356575053,16.6606,307.303540268
 10/10  07:00:00,426.246305275,36.0186333664,139.078912694,0.0,64.3609230253,109.708623606,448.891953269,12.0699825808,24.9909,411.831070688
 10/10  08:00:00,376.578981203,35.9682034621,140.728544946,0.0,51.0481707146,80.7689615957,363.238446717,10.1453221762,33.3212,319.771924541
 10/10  09:00:00,350.104416698,36.5591880396,142.259542951,0.0,51.0481707146,71.0224615957,312.028774066,2.9238392118,66.8089,242.296034854
 10/10  10:00:00,303.310942785,36.6448074971,143.919005183,0.0,32.1804615127,65.7244621605,280.039425619,5.35025437122,83.4695,191.219671247
 10/10  11:00:00,305.081308094,36.695223875,144.617851695,0.0,32.1804615127,65.7244621605,235.708792648,6.67687661085,83.4695,145.562416037
 10/10  12:00:00,305.259446781,36.7353115977,144.709197793,0.0,32.1804615127,65.7244621605,228.977772865,6.73958361225,83.4695,138.768689253
 10/10  13:00:00,296.820453703,36.7698952164,145.180975238,0.0,32.1804615127,55.9779621605,227.284495744,6.9347107628,75.1392,145.210584981
 10/10  14:00:00,296.094759781,36.8001659051,144.389051273,0.0,32.1804615127,55.9779621605,211.601657014,6.3630467916,66.8089,138.429710222
 10/10  15:00:00,294.881738235,36.830015905,143.112947208,0.0,32.1804615127,55.9779621605,218.739294181,5.15756835523,75.1392,138.442525826
 10/10  16:00:00,322.260608994,36.5596542722,141.878728039,0.0,32.1804615127,60.9114621605,201.544888856,1.69088773775,91.7998,108.054201119
 10/10  17:00:00,355.250268922,36.0473001125,141.287771251,0.0,32.1804615127,77.5397301883,210.659848353,6.02431263164,49.9818,154.653735721
 10/10  18:00:00,410.04553061,36.0873874406,140.251749508,0.0,77.122965704,86.2600435998,353.009845862,13.0137565604,49.9818,290.014289301
 10/10  19:00:00,428.60932525,36.0245640648,138.391978464,0.0,102.647051061,80.1663183927,276.642869301,35.8039673343,33.3212,207.517701966
 10/10  20:00:00,450.389811455,36.0135536853,134.877691483,0.0,115.40909374,92.7192997104,295.335380458,47.9117545374,33.3212,214.102425921
 10/10  21:00:00,430.819456849,36.0937709657,138.80977657,0.0,102.647051061,94.1340635361,388.212293523,55.49528096,24.9909,307.726112563
 10/10  22:00:00,352.129748119,36.1659423029,126.424718997,0.0,77.122965704,65.871452062,315.998024874,64.3603661553,16.6606,234.977058719
 10/10  23:00:00,254.585472667,36.1112525288,97.1569300529,0.0,38.286128036,48.4199368926,217.523981545,78.7844948228,8.3303,130.409186723
 10/10  24:00:00,139.884165129,31.0270181927,27.1451853382,0.0,25.5240853573,30.610668775,181.298780131,76.4696117275,3.33212,101.497048404
 10/11  01:00:00,147.160541628,31.0270181927,41.7945269323,0.0,19.418418834,29.3649097162,156.701172039,73.0738178724,3.33212,80.2952341664
 10/11  02:00:00,180.526481379,33.4963093353,77.8771027183,0.0,12.7620426787,28.1191506574,145.271367327,61.6287641133,3.33212,80.3104832141
 10/11  03:00:00,119.969124479,31.0270181927,22.5498759571,0.0,12.7620426787,28.1191506574,130.63304024,53.1698192385,3.33212,74.131101002
 10/11  04:00:00,179.088276511,33.4963093353,69.8440530447,0.0,12.7620426787,28.1191506574,156.410493232,45.1918259489,3.33212,107.886547283
 10/11  05:00:00,212.354034342,33.4963093353,75.4134868088,0.0,25.5240853573,30.610668775,226.684283994,39.0576450828,8.3303,179.296338911
 10/11  06:00:00,320.260010426,33.9901675639,84.5670046453,0.0,51.0481707146,78.1489452969,359.707811062,35.244924479,16.6606,307.802286583
 10/11  07:00:00,405.927284578,35.9783628435,120.651469354,0.0,64.3609230253,109.708623606,521.838956912,84.0064712043,24.9909,412.841585707
 10/11  08:00:00,343.068488403,35.965600478,108.504252535,0.0,51.0481707146,80.7689615957,435.967299736,82.3760607898,33.3212,320.270038946
 10/11  09:00:00,300.683365555,36.5494801558,93.6680942419,0.0,51.0481707146,71.0224615957,363.475438961,51.4067222,66.8089,245.259816761
 10/11  10:00:00,246.852739254,36.6366015339,88.2077798548,0.0,32.1804615127,65.7244621605,298.431799826,19.1273556598,83.4695,195.834944166
 10/11  11:00:00,300.951596712,36.6850304314,140.561912966,0.0,32.1804615127,65.7244621605,226.923113953,4.43914629545,83.4695,139.014467658
 10/11  12:00:00,308.136640089,36.7286926552,147.054017274,0.0,32.1804615127,65.7244621605,233.339503653,4.40643225795,83.4695,145.463571395
 10/11  13:00:00,295.655679322,36.7664488028,146.120501555,0.0,32.1804615127,55.9779621605,216.929699847,3.12343205203,75.1392,138.667067795
 10/11  14:00:00,293.262857437,36.7995556231,143.261102483,0.0,32.1804615127,55.9779621605,213.973321125,2.05527378171,66.8089,145.109147343
 10/11  15:00:00,292.477302023,36.8320852615,142.176324436,0.0,32.1804615127,55.9779621605,215.310675742,1.64980880703,75.1392,138.521666935
 10/11  16:00:00,321.642753429,36.5596218908,141.9575068,0.0,32.1804615127,60.9114621605,200.658437775,0.759023048615,91.7998,108.099614726
 10/11  17:00:00,358.38531228,36.0584559144,142.778827419,0.0,32.1804615127,77.5397301883,207.685437899,2.95553647055,49.9818,154.748101429
 10/11  18:00:00,412.762528762,36.1058043373,140.446287519,0.0,77.122965704,86.2600435998,344.602318363,4.23561452419,49.9818,290.384903839
 10/11  19:00:00,434.074957416,36.0622042438,140.8864364,0.0,102.647051061,80.1663183927,250.730075663,3.98463877898,33.3212,213.424236884
 10/11  20:00:00,457.837173427,36.0604603971,140.342726688,0.0,115.40909374,92.7192997104,246.095724979,4.1906623848,33.3212,208.583862595
 10/11  21:00:00,432.635569956,36.1357723677,139.10766217,0.0,102.647051061,94.1340635361,341.271569917,4.52939125392,24.9909,311.751278663
 10/11  22:00:00,367.010864421,36.2020274209,140.60826863,0.0,77.122965704,65.871452062,259.435135252,10.1776545766,16.6606,232.596880676
 10/11  23:00:00,281.582056015,36.1437462629,123.709663959,0.0,38.286128036,48.4199368926,158.289005524,19.5789250472,8.3303,130.379780477
 10/11  24:00:00,158.752450461,31.8501152402,44.2762524439,0.0,25.5240853573,30.610668775,123.723537168,12.8570063311,3.33212,107.534410837
 10/12  01:00:00,168.043068391,32.6732122878,59.4861130456,0.0,19.418418834,29.3649097162,105.813383111,22.1540643291,3.33212,80.3271987818
 10/12  02:00:00,147.673845004,31.8501152402,48.5257738108,0.0,12.7620426787,28.1191506574,103.240045415,25.7672552926,3.33212,74.1406701219
 10/12  03:00:00,156.621061205,32.6732122878,55.8435156838,0.0,12.7620426787,28.1191506574,106.722836787,23.0531978835,3.33212,80.337518903
 10/12  04:00:00,183.603681318,33.4963093353,74.4092898311,0.0,12.7620426787,28.1191506574,127.727821176,16.4613083939,3.33212,107.934392782
 10/12  05:00:00,211.597826758,33.4963093353,74.7575719496,0.0,25.5240853573,30.610668775,203.128820727,15.3581686639,8.3303,179.440352064
 10/12  06:00:00,321.00055642,33.9901675639,85.3838954064,0.0,51.0481707146,78.1489452969,342.050738726,17.0800791222,16.6606,308.310059604
 10/12  07:00:00,426.011133226,35.9891047805,139.740438201,0.0,64.3609230253,109.708623606,455.994729158,16.8379574031,24.9909,414.165871755
 10/12  08:00:00,372.98427218,35.9853761091,138.208818354,0.0,51.0481707146,80.7689615957,369.237404762,11.2796986384,33.3212,324.636506124
 10/12  09:00:00,348.075286721,36.5424615253,141.016924098,0.0,51.0481707146,71.0224615957,314.91505337,6.21756716686,66.8089,241.888586204
 10/12  10:00:00,300.114362758,36.6522051573,141.470831803,0.0,32.1804615127,65.7244621605,281.680830759,2.21980475321,83.4695,195.991526006
 10/12  11:00:00,300.478044262,36.7312924141,140.769111125,0.0,32.1804615127,65.7244621605,230.420711761,1.23401461077,83.4695,145.717197151
 10/12  12:00:00,299.104674093,36.8626708945,139.408812321,0.0,32.1804615127,65.7244621605,225.015814311,0.872534044648,83.4695,140.673780266
 10/12  13:00:00,289.027145332,36.9578407794,138.753785701,0.0,32.1804615127,55.9779621605,219.603868877,0.84175253295,75.1392,143.622916344
 10/12  14:00:00,288.783213097,37.0249706661,138.174128674,0.0,32.1804615127,55.9779621605,206.184463861,0.798337612929,66.8089,138.577226248
 10/12  15:00:00,288.150600342,37.0403218303,136.713654148,0.0,32.1804615127,55.9779621605,220.955587076,0.625844185919,75.1392,145.19054289
 10/12  16:00:00,317.650379475,36.7947679291,136.814839816,0.0,32.1804615127,60.9114621605,197.287978057,0.362237679739,91.7998,105.125940377
 10/12  17:00:00,352.370925263,36.1414468556,137.179910939,0.0,32.1804615127,77.5397301883,210.488132397,2.40827628873,49.9818,158.098056108
 10/12  18:00:00,407.549475187,36.1841390094,136.067933845,0.0,77.122965704,86.2600435998,344.069443439,3.24423011921,49.9818,290.843413319
 10/12  19:00:00,430.048629483,36.210734829,137.556621927,0.0,102.647051061,80.1663183927,250.502319076,3.64773376494,33.3212,213.533385311
 10/12  20:00:00,455.453828005,36.1790671608,138.180405208,0.0,115.40909374,92.7192997104,249.633819933,7.43046922596,33.3212,208.882150708
 10/12  21:00:00,431.527928752,36.2329113821,138.081364205,0.0,102.647051061,94.1340635361,354.678583931,13.0317252186,24.9909,316.655958713
 10/12  22:00:00,366.518098049,36.2786761675,139.963350933,0.0,77.122965704,65.871452062,268.931817821,16.5698095236,16.6606,235.701408298
