Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  23:00:00,279.380199007,36.1988391008,121.4671182,0.0,38.286128036,48.4199368926,161.614471067,22.7342627307,8.3303,130.549908336
 10/12  24:00:00,183.598996407,33.0847608116,66.9710488821,0.0,25.5240853573,30.610668775,129.664237584,24.7433143692,3.33212,101.588803215
 10/13  01:00:00,139.604017994,31.0270181927,34.2796087578,0.0,19.418418834,29.3649097162,125.237303984,41.5607356583,3.33212,80.3444483259
 10/13  02:00:00,185.677434077,33.4963093353,82.9500712316,0.0,12.7620426787,28.1191506574,125.261730164,41.5766160058,3.33212,80.352994158
 10/13  03:00:00,120.778230492,31.0270181927,23.3913231957,0.0,12.7620426787,28.1191506574,119.522337351,41.574055541,3.33212,74.6161618104
 10/13  04:00:00,181.870585414,33.4963093353,71.9528081468,0.0,12.7620426787,28.1191506574,154.058368554,43.1799740679,3.33212,107.546274486
 10/13  05:00:00,194.49713816,32.6732122878,58.6011609978,0.0,25.5240853573,30.610668775,227.48077778,39.5627491306,8.3303,179.587728649
 10/13  06:00:00,331.056361665,34.3194063829,93.9656530723,0.0,51.0481707146,78.1489452969,371.232548042,37.6194550242,16.6606,316.952493018
 10/13  07:00:00,418.595669761,36.0752195078,132.170921496,0.0,64.3609230253,109.708623606,506.434838529,66.4764683489,24.9909,414.96747018
 10/13  08:00:00,352.729009001,35.965600478,117.398826961,0.0,51.0481707146,80.7689615957,407.575767746,52.9449653909,33.3212,321.309602355
 10/13  09:00:00,310.925892349,36.5579086029,103.980292441,0.0,51.0481707146,71.0224615957,332.927494598,20.3262085699,66.8089,245.792386029
 10/13  10:00:00,298.642338553,36.6398082301,139.520621655,0.0,32.1804615127,65.7244621605,282.195436069,2.57436828508,83.4695,196.151567784
 10/13  11:00:00,303.898160668,36.6929861018,143.038910156,0.0,32.1804615127,65.7244621605,230.44444245,1.1647437715,83.4695,145.810198679
 10/13  12:00:00,302.561281128,36.7351146919,141.903349931,0.0,32.1804615127,65.7244621605,223.254287603,0.79118912933,83.4695,138.993598473
 10/13  13:00:00,294.302817565,36.7697415971,143.407145152,0.0,32.1804615127,55.9779621605,222.094450529,1.49454323585,75.1392,145.460707293
 10/13  14:00:00,295.852914088,36.7981687694,144.864818544,0.0,32.1804615127,55.9779621605,207.493049966,2.02849172061,66.8089,138.655658245
 10/13  15:00:00,296.459063987,36.8257144,145.178024466,0.0,32.1804615127,55.9779621605,222.549882678,2.13989557803,75.1392,145.2707871
 10/13  16:00:00,326.295329468,36.5513454659,145.88840158,0.0,32.1804615127,60.9114621605,200.522395171,0.526651498422,91.7998,108.195943673
 10/13  17:00:00,360.068477806,36.0489592578,145.494099531,0.0,32.1804615127,77.5397301883,209.212187469,2.61825555354,49.9818,156.612131916
 10/13  18:00:00,415.770373992,36.0931750887,142.443581864,0.0,77.122965704,86.2600435998,343.119122273,3.86992226799,49.9818,289.267400005
 10/13  19:00:00,431.906400511,36.028723637,141.04425398,0.0,102.647051061,80.1663183927,252.329610816,3.69584130159,33.3212,215.312569514
 10/13  20:00:00,456.317689813,36.0086582924,140.590372263,0.0,115.40909374,92.7192997104,256.942165077,8.90113034831,33.3212,214.719834729
 10/13  21:00:00,431.995015069,36.0722879522,139.824240311,0.0,102.647051061,94.1340635361,352.540012471,17.2677593642,24.9909,310.281353107
 10/13  22:00:00,352.724686902,36.1463026246,126.951393223,0.0,77.122965704,65.871452062,282.129511529,26.4509665418,16.6606,239.017944988
 10/13  23:00:00,252.646737317,36.0947924852,95.14473971,0.0,38.286128036,48.4199368926,184.295399784,42.5124636611,8.3303,133.452636123
 10/13  24:00:00,137.975580412,31.0270181927,25.2862247941,0.0,25.5240853573,30.610668775,146.412632976,41.4484887598,3.33212,101.632024216
 10/14  01:00:00,155.316777218,31.0270181927,40.4303921405,0.0,27.7269238854,30.610668775,125.352506785,41.649898419,3.33212,80.3704883659
 10/14  02:00:00,169.369952069,32.6732122878,68.4354878326,0.0,12.7620426787,28.1191506574,126.759507041,43.033216159,3.33212,80.3941708824
 10/14  03:00:00,135.397350742,31.8501152402,36.3117068374,0.0,12.7620426787,28.1191506574,126.933917187,43.2159867419,3.33212,80.3858104451
 10/14  04:00:00,185.188689376,33.4963093353,75.8823293496,0.0,12.7620426787,28.1191506574,145.294566931,40.2898087581,3.33212,101.672638173
 10/14  05:00:00,134.072409125,31.0270181927,17.8419154428,0.0,12.7620426787,28.1191506574,178.789253216,36.1157627871,8.3303,134.343190429
 10/14  06:00:00,310.679289258,34.9778840209,105.336042481,0.0,42.6918050922,54.3732441037,229.988587037,29.8106232505,16.6606,183.517363786
 10/14  07:00:00,333.241709056,35.9945045514,93.7495402028,0.0,42.6918050922,86.1019271793,385.308623022,42.8480001579,24.9909,317.469722864
 10/14  08:00:00,401.535999771,35.9835681089,128.952023983,0.0,57.6566862989,112.030105488,525.278046065,43.9888203545,33.3212,447.96802571
 10/14  09:00:00,362.546015937,36.5559647368,136.198698311,0.0,57.6566862989,83.6599452969,409.787120311,21.6610530621,66.8089,321.317167249
 10/14  10:00:00,313.325819414,36.6774834526,140.14289636,0.0,42.6918050922,68.9656133826,332.414860699,2.82921163414,83.4695,246.116149064
 10/14  11:00:00,304.046805451,36.7667194407,138.176369734,0.0,34.9340096728,67.7198543238,281.55405993,1.2594398135,83.4695,196.825120117
 10/14  12:00:00,304.458852476,36.8997171763,138.982678052,0.0,34.9340096728,67.7198543238,233.133150765,0.830810850012,83.4695,148.832839915
 10/14  13:00:00,294.22462263,36.9574899997,138.630649233,0.0,34.9340096728,57.9733543238,218.895065807,0.624901265553,75.1392,143.130964542
 10/14  14:00:00,294.14680682,37.007916012,138.566158383,0.0,34.9340096728,57.9733543238,213.112553966,0.602896162588,66.8089,145.700757803
 10/14  15:00:00,294.06774923,37.0114275846,138.380771407,0.0,34.9340096728,57.9733543238,221.431762383,0.583095275787,75.1392,145.709467107
 10/14  16:00:00,324.101461016,36.6751430504,139.291574062,0.0,34.9340096728,62.9068543238,200.914238845,0.738721270426,91.7998,108.375717575
 10/14  17:00:00,352.283530082,36.1287324614,140.525977009,0.0,34.9340096728,72.2186844194,190.50765464,2.79218118433,49.9818,137.733673456
 10/14  18:00:00,422.939982038,36.2636070249,139.644105246,0.0,87.0357390804,86.2600435998,215.175095548,2.78917201269,49.9818,162.404123535
 10/14  19:00:00,427.773870969,36.0743660257,139.146064467,0.0,102.000620287,77.6748002752,251.480120462,2.95987157725,33.3212,215.199048885
 10/14  20:00:00,438.244504434,36.0312505482,138.523088358,0.0,102.000620287,88.9820225341,250.720065151,3.3168114404,33.3212,214.082053711
 10/14  21:00:00,428.420450101,36.0769546811,138.439209135,0.0,102.000620287,91.6425454185,242.508735909,6.07361893145,24.9909,211.444216978
 10/14  22:00:00,376.108612251,36.0409772023,139.251041058,0.0,87.0357390804,65.871452062,339.515902271,9.28415851359,16.6606,313.571143757
 10/14  23:00:00,300.993131241,35.9857263029,137.88174068,0.0,42.6918050922,48.4199368926,203.127018934,14.3193401411,8.3303,180.477378793
 10/14  24:00:00,188.628353138,33.0847608116,70.0625632215,0.0,27.7269238854,30.610668775,124.417999618,13.5392537371,3.33212,107.546625881
 10/15  01:00:00,164.746715306,31.0270181927,40.6480997986,0.0,34.4311606118,33.1021868926,97.5571397041,13.7402505877,3.33212,80.4847691164
 10/15  02:00:00,161.762458937,31.0270181927,55.1729153149,0.0,19.466279405,30.610668775,98.1406293211,14.3106160503,3.33212,80.4978932708
 10/15  03:00:00,187.781714831,32.6732122878,77.7116128246,0.0,19.466279405,30.610668775,102.973767743,19.1366057957,3.33212,80.5050419469
 10/15  04:00:00,156.76565395,31.8501152402,41.9165837098,0.0,19.466279405,30.610668775,146.627547487,35.2136834081,3.33212,108.081744079
 10/15  05:00:00,177.613274246,31.8501152402,50.3203014147,0.0,19.466279405,30.610668775,185.862603744,46.5996712396,8.3303,130.932632504
 10/15  06:00:00,317.026614754,35.1425034304,111.518619816,0.0,42.6918050922,54.3732441037,247.513643746,42.8572445758,16.6606,187.99579917
 10/15  07:00:00,358.385509237,36.2462071241,106.289861539,0.0,49.3960418185,88.5934452969,391.963666661,48.9778925866,24.9909,317.994874074
 10/15  08:00:00,406.976647964,36.0262733975,133.728411212,0.0,57.6566862989,112.030105488,566.510894747,83.9477024231,33.3212,449.241992324
 10/15  09:00:00,338.066632139,36.5766733629,121.273753744,0.0,50.9524495726,81.1684271793,519.580839271,122.138888465,66.8089,330.633050806
 10/15  10:00:00,298.801936578,36.7752257499,126.833563135,0.0,42.6918050922,68.9656133826,451.449561273,121.244559706,83.4695,246.735501567
 10/15  11:00:00,294.605658572,36.8012624027,126.341414592,0.0,38.286128036,68.9656133826,399.499669644,119.05090745,83.4695,196.979262194
 10/15  12:00:00,304.377572739,36.9269225223,136.814810854,0.0,38.286128036,68.9656133826,285.137615084,55.8807298058,83.4695,145.787385278
 10/15  13:00:00,287.987528571,36.937168579,139.215787556,0.0,31.5818913096,56.727595265,247.070834716,26.1413146965,75.1392,145.790320019
 10/15  14:00:00,288.193427646,36.9809925235,139.400686067,0.0,31.5818913096,56.727595265,227.585937443,21.9612986467,66.8089,138.815738796
 10/15  15:00:00,288.248675755,36.9625538732,139.396236164,0.0,31.5818913096,56.727595265,233.594650893,13.0186452339,75.1392,145.436805659
 10/15  16:00:00,317.362079369,36.581542327,139.601569413,0.0,31.5818913096,61.661095265,207.8287451,7.72633817092,91.7998,108.302606929
 10/15  17:00:00,345.014780413,36.0183951563,140.305864115,0.0,31.5818913096,70.9729253606,195.481171701,12.503988575,49.9818,132.995383126
 10/15  18:00:00,402.263172769,36.0445582877,130.432924645,0.0,80.3315023541,83.7685254822,251.245285355,33.9783134004,49.9818,167.285171955
 10/15  19:00:00,412.83408973,35.9705517699,126.116441001,0.0,102.000620287,77.6748002752,316.854667337,71.2050318761,33.3212,212.328435461
 10/15  20:00:00,435.863258851,35.965600478,128.550035216,0.0,108.704857014,91.4735406516,376.701999006,133.124122841,33.3212,210.256676166
 10/15  21:00:00,406.320018231,35.9658593352,126.956929353,0.0,95.2963835608,89.1510273009,421.203895025,181.043148268,24.9909,215.169846757
 10/15  22:00:00,344.719749266,35.965600478,118.245043675,0.0,80.3315023541,63.3799339444,535.426200281,204.677356192,16.6606,314.088244089
 10/15  23:00:00,256.480062924,35.965600478,94.1015709799,0.0,42.6918050922,48.4199368926,392.25774054,201.756694689,8.3303,182.170745851
 10/15  24:00:00,159.319384302,31.0270181927,34.9140021349,0.0,34.4311606118,33.1021868926,151.410954378,39.8822173608,3.33212,108.196617017
 10/16  01:00:00,147.881722245,31.0270181927,42.309010793,0.0,19.418418834,29.3649097162,115.756215149,31.9949914967,3.33212,80.4291036522
 10/16  02:00:00,141.633990152,31.0270181927,44.0141468239,0.0,12.7620426787,28.1191506574,110.628831214,27.2070410884,3.33212,80.0896701253
 10/16  03:00:00,141.437223166,31.0270181927,43.8467890345,0.0,12.7620426787,28.1191506574,102.355436966,24.4443602565,3.33212,74.5789567094
 10/16  04:00:00,149.621634125,31.0270181927,45.4662271525,0.0,12.7620426787,28.1191506574,134.373875074,22.9162575435,3.33212,108.12549753
 10/16  05:00:00,185.715483155,31.0270181927,53.9452420783,0.0,25.5240853573,30.610668775,217.4165309,22.121882416,8.3303,186.964348484
 10/16  06:00:00,347.601395922,34.8132646114,110.618457529,0.0,51.0481707146,78.1489452969,354.947384893,21.7996320252,16.6606,316.487152867
 10/16  07:00:00,374.490640195,35.965600478,85.944779057,0.0,64.3609230253,109.708623606,593.187825975,147.534971279,24.9909,420.661954696
 10/16  08:00:00,329.306580995,35.965600478,94.5928568783,0.0,51.0481707146,80.7689615957,528.843363462,172.569472807,33.3212,322.952690654
 10/16  09:00:00,299.513817547,36.561635458,92.7832509774,0.0,51.0481707146,71.0224615957,430.652978987,110.872578523,66.8089,252.971500464
 10/16  10:00:00,236.533199576,36.6554357213,78.9906956806,0.0,32.1804615127,65.7244621605,326.124830675,48.0793618979,83.4695,194.575968777
 10/16  11:00:00,230.443445644,36.7044494157,72.0940781974,0.0,32.1804615127,65.7244621605,256.659359414,24.1454961602,83.4695,149.044363254
 10/16  12:00:00,240.622895626,36.7424721245,82.8064748522,0.0,32.1804615127,65.7244621605,237.503807216,11.8475158666,83.4695,142.186791349
 10/16  13:00:00,255.727587226,36.7791223152,107.520822202,0.0,32.1804615127,55.9779621605,223.544277214,5.66819475001,75.1392,142.736882464
 10/16  14:00:00,283.247183427,36.8082042265,134.988816381,0.0,32.1804615127,55.9779621605,217.06678033,4.7398967819,66.8089,145.517983548
 10/16  15:00:00,294.101652535,36.8327785537,145.75756084,0.0,32.1804615127,55.9779621605,223.574846755,4.78393295091,75.1392,143.651713804
 10/16  16:00:00,323.252282049,36.5250604813,145.91366253,0.0,32.1804615127,60.9114621605,204.329519642,2.52059850205,91.7998,110.00912114
 10/16  17:00:00,354.508313698,35.965600478,142.82162645,0.0,32.1804615127,77.5397301883,215.938408127,5.18824625759,49.9818,160.76836187
 10/16  18:00:00,405.793805139,35.9871472137,134.709051542,0.0,77.122965704,86.2600435998,353.383216027,11.2575915819,49.9818,292.143824445
 10/16  19:00:00,397.786063325,35.965600478,108.106154881,0.0,102.647051061,80.1663183927,279.7456517,28.6597673303,33.3212,217.76468437
 10/16  20:00:00,419.236174688,35.965600478,104.322362792,0.0,115.40909374,92.7192997104,298.175195828,49.5308736897,33.3212,215.323122139
 10/16  21:00:00,407.466515809,35.965600478,116.187221913,0.0,102.647051061,94.1340635361,409.736573493,67.0233879224,24.9909,317.722285571
 10/16  22:00:00,331.287872321,35.97954151,106.442681587,0.0,77.122965704,65.871452062,333.580532626,79.1775260038,16.6606,237.742406623
 10/16  23:00:00,233.03493972,35.9658835091,76.2759733542,0.0,38.286128036,48.4199368926,227.786365917,88.6036421565,8.3303,130.852423761
 10/16  24:00:00,136.051112432,31.0270181927,23.2702545393,0.0,25.5240853573,30.610668775,187.453477866,75.9942773441,3.33212,108.127080522
 10/17  01:00:00,138.415421906,31.0270181927,33.0087028138,0.0,19.418418834,29.3649097162,144.851541117,61.0723662133,3.33212,80.4470549042
 10/17  02:00:00,134.29295618,31.0270181927,36.8204509839,0.0,12.7620426787,28.1191506574,134.14698238,50.3582185012,3.33212,80.4566438789
 10/17  03:00:00,135.885351702,31.0270181927,38.4190459385,0.0,12.7620426787,28.1191506574,126.505937615,42.7129489258,3.33212,80.460868689
 10/17  04:00:00,146.026043211,31.0270181927,41.3466235937,0.0,12.7620426787,28.1191506574,147.950590471,36.458065444,3.33212,108.160405027
 10/17  05:00:00,194.433891503,31.8501152402,60.3783264056,0.0,25.5240853573,30.610668775,219.519454042,30.5093187543,8.3303,180.679835287
 10/17  06:00:00,353.299327476,35.1425034304,115.277079282,0.0,51.0481707146,78.1489452969,361.273640831,26.1092447336,16.6606,318.503796098
 10/17  07:00:00,393.200068418,35.9677097624,104.068182611,0.0,64.3609230253,109.708623606,494.509828127,44.2370673278,24.9909,425.281860799
 10/17  08:00:00,330.725132155,35.965600478,96.0592592021,0.0,51.0481707146,80.7689615957,398.384378123,38.3952736084,33.3212,326.667904515
 10/17  09:00:00,309.926108701,36.5577819986,103.398807218,0.0,51.0481707146,71.0224615957,326.24847793,11.4919254579,66.8089,247.947652472
 10/17  10:00:00,297.638951513,36.6463473725,139.394322863,0.0,32.1804615127,65.7244621605,284.412591872,3.18543365247,83.4695,197.75765822
 10/17  11:00:00,304.33468624,36.6989889771,144.953939235,0.0,32.1804615127,65.7244621605,237.114404665,2.64181963268,83.4695,151.003085033
 10/17  12:00:00,302.694369539,36.7395688626,143.659908046,0.0,32.1804615127,65.7244621605,231.663577776,2.24893749275,83.4695,145.945140283
 10/17  13:00:00,291.879234768,36.7769182765,142.240060923,0.0,32.1804615127,55.9779621605,215.972629331,1.68468367313,75.1392,139.148745658
 10/17  14:00:00,291.242466856,36.8205075579,141.42952133,0.0,32.1804615127,55.9779621605,213.854781455,1.44675651354,66.8089,145.599124942
 10/17  15:00:00,291.471675157,36.8484334733,141.500474444,0.0,32.1804615127,55.9779621605,222.235659355,1.5049759482,75.1392,145.591483407
 10/17  16:00:00,321.163010575,36.5785362341,142.146805144,0.0,32.1804615127,60.9114621605,200.814416427,0.622557950976,91.7998,108.392058476
 10/17  17:00:00,356.798774103,36.0469250104,143.291750522,0.0,32.1804615127,77.5397301883,214.69455983,2.54776664166,49.9818,162.164993188
 10/17  18:00:00,415.451821529,36.0908731965,140.651675605,0.0,77.122965704,86.2600435998,346.80121422,3.79007932524,49.9818,293.029334895
 10/17  19:00:00,435.688411757,36.0343856605,142.250239746,0.0,102.647051061,80.1663183927,253.066619963,3.53875287387,33.3212,216.206667089
 10/17  20:00:00,460.526528023,36.0314294095,141.737551373,0.0,115.40909374,92.7192997104,252.636524135,3.64249914825,33.3212,215.672824986
 10/17  21:00:00,435.89483157,36.0947219378,140.593149788,0.0,102.647051061,94.1340635361,348.544909726,3.96101162458,24.9909,319.592998101
 10/17  22:00:00,371.254039898,36.1834792906,142.132072445,0.0,77.122965704,65.871452062,267.010629248,6.07016044734,16.6606,244.279868801
 10/17  23:00:00,305.643120287,36.1505244219,145.10340182,0.0,38.286128036,48.4199368926,147.439982874,8.18660584875,8.3303,130.923077025
 10/17  24:00:00,225.868969967,33.4963093353,107.926914534,0.0,25.5240853573,30.610668775,111.52709018,0.0182258455132,3.33212,108.176744334
 10/18  01:00:00,192.265959503,31.0270181927,86.3504629036,0.0,19.418418834,29.3649097162,83.8116044152,0.0,3.33212,80.4794844152
 10/18  02:00:00,189.71935543,33.4963093353,86.8390002711,0.0,12.7620426787,28.1191506574,83.8767114874,0.0458695242805,3.33212,80.4987219631
 10/18  03:00:00,184.606696737,33.4963093353,81.997246564,0.0,12.7620426787,28.1191506574,83.8781044485,0.0505935556013,3.33212,80.4953908929
 10/18  04:00:00,176.44462998,33.0847608116,68.289409194,0.0,12.7620426787,28.1191506574,112.156095703,0.595777757633,3.33212,108.228197946
 10/18  05:00:00,203.247369899,33.0847608116,67.4559776674,0.0,25.5240853573,30.610668775,207.135276547,11.9130424347,8.3303,186.891934112
 10/18  06:00:00,341.857271875,34.8132646114,104.447930442,0.0,51.0481707146,78.1489452969,361.793988005,26.3526143453,16.6606,318.78077366
 10/18  07:00:00,426.212820336,35.9871006952,137.338758002,0.0,64.3609230253,109.708623606,490.840205582,43.7861776202,24.9909,422.063127962
 10/18  08:00:00,361.492483002,35.9860266882,125.309577573,0.0,51.0481707146,80.7689615957,396.269565236,30.5444497922,33.3212,332.403915444
 10/18  09:00:00,333.328298735,36.5527709298,125.010068236,0.0,51.0481707146,71.0224615957,327.853754229,13.7785500475,66.8089,247.266304181
 10/18  10:00:00,299.309050476,36.6551370503,139.641134883,0.0,32.1804615127,65.7244621605,284.808743336,4.35553914964,83.4695,196.983704186
 10/18  11:00:00,302.54383657,36.7368537729,140.314731167,0.0,32.1804615127,65.7244621605,231.055797018,1.3678999835,83.4695,146.218397034
 10/18  12:00:00,300.710176069,36.894016178,138.93351259,0.0,32.1804615127,65.7244621605,230.508077625,0.993453175355,83.4695,146.04512445
 10/18  13:00:00,290.223104573,36.9769723731,138.087332699,0.0,32.1804615127,55.9779621605,221.957136112,0.955532277009,75.1392,145.862403835
 10/18  14:00:00,290.142508698,37.0292975269,137.947088849,0.0,32.1804615127,55.9779621605,213.401956074,0.91096245287,66.8089,145.682093621
 10/18  15:00:00,289.610646852,37.0436028679,137.452326269,0.0,32.1804615127,55.9779621605,221.544962191,0.73116398716,75.1392,145.674598204
 10/18  16:00:00,319.46232089,36.7613309481,138.312035915,0.0,32.1804615127,60.9114621605,200.650711711,0.409210707782,91.7998,108.441701003
 10/18  17:00:00,354.173279334,36.1084620478,139.247424258,0.0,32.1804615127,77.5397301883,214.894612588,2.61363042577,49.9818,162.299182163
 10/18  18:00:00,412.620041175,36.1284046985,138.830406748,0.0,77.122965704,86.2600435998,354.247283657,10.7771600665,49.9818,293.48832359
 10/18  19:00:00,429.949546526,36.0814106076,137.905534135,0.0,102.647051061,80.1663183927,293.861471481,36.8933788784,33.3212,223.646892603
 10/18  20:00:00,455.846271944,36.057038638,138.677003093,0.0,115.40909374,92.7192997104,318.326199639,69.2461172582,33.3212,215.758882381
 10/18  21:00:00,425.182078545,36.1066826184,131.817224214,0.0,102.647051061,94.1340635361,440.821542696,95.6579266023,24.9909,320.172716093
 10/18  22:00:00,339.604600335,36.1574479859,114.277667172,0.0,77.122965704,65.871452062,395.153737636,141.356111967,16.6606,237.137025669
 10/18  23:00:00,249.578050055,36.087252059,92.4276662363,0.0,38.286128036,48.4199368926,320.639296836,174.747158309,8.3303,137.561838528
 10/18  24:00:00,145.403771293,31.0270181927,32.4369026642,0.0,25.5240853573,30.610668775,192.815270762,81.2682288047,3.33212,108.214921958
 10/19  01:00:00,149.277723512,31.0270181927,43.6859731875,0.0,19.418418834,29.3649097162,144.708468562,60.8729562455,3.33212,80.503392317
 10/19  02:00:00,143.730847858,31.0270181927,46.097083032,0.0,12.7620426787,28.1191506574,128.351348594,44.5139905253,3.33212,80.5052380684
 10/19  03:00:00,156.513899174,31.8501152402,57.1769624712,0.0,12.7620426787,28.1191506574,118.458895625,34.6111084251,3.33212,80.5156671994
 10/19  04:00:00,163.180818768,32.6732122878,55.9485931995,0.0,12.7620426787,28.1191506574,140.377354332,28.773166255,3.33212,108.272068077
 10/19  05:00:00,178.369108407,31.8501152402,44.7784175592,0.0,25.5240853573,30.610668775,221.146459057,25.3710227752,8.3303,187.445136282
 10/19  06:00:00,356.207133209,35.1425034304,118.338735954,0.0,51.0481707146,78.1489452969,360.395115398,23.4909717194,16.6606,320.243543678
 10/19  07:00:00,385.576132325,35.965600478,96.7620871495,0.0,64.3609230253,109.708623606,586.724903799,140.08757207,24.9909,421.646431729
 10/19  08:00:00,333.322240212,35.9656157711,98.6618562195,0.0,51.0481707146,80.7689615957,512.079565729,145.748508026,33.3212,333.009857703
 10/19  09:00:00,314.610957532,36.5673182158,108.158481428,0.0,51.0481707146,71.0224615957,384.413375115,64.6513631813,66.8089,252.953111933
 10/19  10:00:00,282.023832367,36.6545198529,123.310153326,0.0,32.1804615127,65.7244621605,300.190694331,17.6085750276,83.4695,199.112619303
 10/19  11:00:00,303.01505948,36.7069441195,141.401283032,0.0,32.1804615127,65.7244621605,230.81784829,1.0310364258,83.4695,146.317311864
 10/19  12:00:00,301.667341293,36.7969423692,141.286375948,0.0,32.1804615127,65.7244621605,229.991661561,0.391470466274,83.4695,146.130691095
 10/19  13:00:00,289.113621923,36.9121574829,139.503362565,0.0,32.1804615127,55.9779621605,221.469887275,0.377102449532,75.1392,145.953584826
 10/19  14:00:00,289.595520392,36.9460284554,139.63953539,0.0,32.1804615127,55.9779621605,212.948531128,0.376405331336,66.8089,145.763225797
 10/19  15:00:00,289.440059865,37.0203298814,139.166617828,0.0,32.1804615127,55.9779621605,221.187984583,0.291293822436,75.1392,145.757490761
 10/19  16:00:00,319.31286246,36.7440688717,139.954897923,0.0,32.1804615127,60.9114621605,200.432986708,0.135805848883,91.7998,108.49738086
 10/19  17:00:00,353.843222663,36.0974878356,139.259352184,0.0,32.1804615127,77.5397301883,213.769469691,1.36971538251,49.9818,162.417954308
 10/19  18:00:00,413.60583437,36.1197134892,138.916348093,0.0,77.122965704,86.2600435998,346.492974408,2.0218906098,49.9818,294.489283799
 10/19  19:00:00,431.101446216,36.0595548371,139.199181163,0.0,102.647051061,80.1663183927,266.786331706,10.1219651608,33.3212,223.343166545
 10/19  20:00:00,455.846258291,36.0321195338,139.252351706,0.0,115.40909374,92.7192997104,277.469153495,28.1079753111,33.3212,216.039978184
 10/19  21:00:00,431.324603972,36.0955154829,138.359532352,0.0,102.647051061,94.1340635361,383.898258115,38.2155751387,24.9909,320.691782977
 10/19  22:00:00,354.315333892,36.1566362512,128.145220752,0.0,77.122965704,65.871452062,311.229091708,49.7152788495,16.6606,244.853212858
 10/19  23:00:00,256.712598326,36.0944137733,98.925302657,0.0,38.286128036,48.4199368926,204.743141481,65.337463849,8.3303,131.075377632
 10/19  24:00:00,143.366543671,31.0270181927,30.522316062,0.0,25.5240853573,30.610668775,170.200673246,58.6085071063,3.33212,108.26004614
 10/20  01:00:00,151.256950579,31.0270181927,45.8153838418,0.0,19.418418834,29.3649097162,134.517602157,49.5558722896,3.33212,81.6296098672
 10/20  02:00:00,147.581860486,31.0270181927,50.0734688388,0.0,12.7620426787,28.1191506574,132.915329175,43.9478570186,3.33212,85.6353521566
 10/20  03:00:00,171.317080723,33.4963093353,68.7093501072,0.0,12.7620426787,28.1191506574,122.91805089,39.0367048277,3.33212,80.5492260621
 10/20  04:00:00,132.36301951,31.0270181927,27.6456657337,0.0,12.7620426787,28.1191506574,146.297660023,34.6550585138,3.33212,108.31048151
 10/20  05:00:00,209.272096643,33.4963093353,71.6188246765,0.0,25.5240853573,30.610668775,227.034565634,31.1033220543,8.3303,187.60094358
 10/20  06:00:00,337.631199667,34.6486452019,99.6120473742,0.0,51.0481707146,78.1489452969,364.586833972,27.137256253,16.6606,320.788977719
 10/20  07:00:00,406.534179005,35.9716380393,117.338683487,0.0,64.3609230253,109.708623606,524.916171127,75.3446921012,24.9909,424.580579025
 10/20  08:00:00,346.995606996,35.9667626252,111.591710419,0.0,51.0481707146,80.7689615957,421.865591756,56.506827247,33.3212,332.037564509
 10/20  09:00:00,320.650859244,36.5605386859,113.522925307,0.0,51.0481707146,71.0224615957,342.069013834,19.9076481318,66.8089,255.352465702
 10/20  10:00:00,300.796129152,36.6452664884,141.88958913,0.0,32.1804615127,65.7244621605,282.033870309,1.23608721363,83.4695,197.328283096
 10/20  11:00:00,302.179960303,36.7048177158,141.654409327,0.0,32.1804615127,65.7244621605,230.386104056,0.521961090887,83.4695,146.394642965
 10/20  12:00:00,301.843376711,36.8532551827,140.765747532,0.0,32.1804615127,65.7244621605,236.724945949,0.391085815494,83.4695,152.864360133
 10/20  13:00:00,292.690225809,36.9900103329,140.503181118,0.0,32.1804615127,55.9779621605,221.547750439,0.387189787131,75.1392,146.021360652
 10/20  14:00:00,292.748262984,37.0557574367,140.376215345,0.0,32.1804615127,55.9779621605,211.347237188,0.37643992758,66.8089,144.161897261
 10/20  15:00:00,292.182833517,37.0845810494,139.79804755,0.0,32.1804615127,55.9779621605,216.447260214,0.269146912077,75.1392,141.038913302
 10/20  16:00:00,321.862796849,36.8154142677,140.491171114,0.0,32.1804615127,60.9114621605,206.700259417,0.104585894245,91.7998,114.795873523
 10/20  17:00:00,357.352879525,36.1339144556,141.642350743,0.0,32.1804615127,77.5397301883,213.953913913,1.45377157996,49.9818,162.518342333
 10/20  18:00:00,417.130683837,36.1414677071,139.831477523,0.0,77.122965704,86.2600435998,346.7977756,2.18941543402,49.9818,294.626560166
 10/20  19:00:00,431.449208423,36.1252989621,139.509795581,0.0,102.647051061,80.1663183927,259.71752986,2.52052491782,33.3212,223.875804942
 10/20  20:00:00,455.791290357,36.1115310015,138.969027974,0.0,115.40909374,92.7192997104,252.415723034,2.80008909907,33.3212,216.294433935
 10/20  21:00:00,430.963643159,36.1760926372,137.944531425,0.0,102.647051061,94.1340635361,352.081865264,3.29870784402,24.9909,323.79225742
 10/20  22:00:00,366.32849919,36.2306217044,139.790046927,0.0,77.122965704,65.871452062,266.786587383,7.21126844468,16.6606,242.914718938
 10/20  23:00:00,301.23957661,36.1656979673,142.852678318,0.0,38.286128036,48.4199368926,152.809512676,6.75761993134,8.3303,137.721592744
 10/20  24:00:00,189.832137067,33.0847608116,73.2533518997,0.0,25.5240853573,30.610668775,111.886656171,0.240688223475,3.33212,108.313847947
 10/21  01:00:00,161.273762045,31.0270181927,46.3657473841,0.0,27.7269238854,30.610668775,83.8922061605,0.0,3.33212,80.5600861605
 10/21  02:00:00,186.561240041,33.4963093353,83.920152865,0.0,12.7620426787,28.1191506574,84.4082263871,0.504369499004,3.33212,80.5717368881
 10/21  03:00:00,144.484126286,31.8501152402,45.3563630838,0.0,12.7620426787,28.1191506574,84.4205589619,0.525090850592,3.33212,80.5633481113
 10/21  04:00:00,167.599931138,32.6732122878,60.1999685838,0.0,12.7620426787,28.1191506574,112.458265588,0.763242373784,3.33212,108.362903214
 10/21  05:00:00,196.98577102,33.4963093353,75.5437649119,0.0,12.7620426787,28.1191506574,147.849852815,1.70337528104,8.3303,137.816177534
 10/21  06:00:00,305.766442207,34.6486452019,101.164513371,0.0,42.6918050922,54.3732441037,206.891152183,1.73064343708,16.6606,188.499908746
 10/21  07:00:00,384.954449979,36.022515007,142.04356082,0.0,42.6918050922,86.1019271793,364.019060933,11.4311199726,24.9909,327.59704096
 10/21  08:00:00,412.378244931,36.0086598372,139.493175156,0.0,57.6566862989,112.030105488,500.208063583,6.98149807572,33.3212,459.905365507
 10/21  09:00:00,365.784348083,36.5589133825,138.435002876,0.0,57.6566862989,83.6599452969,400.425385798,0.0,66.8089,333.616485798
 10/21  10:00:00,312.86526417,36.7164687917,138.688602663,0.0,42.6918050922,68.9656133826,336.933106219,0.24935209557,83.4695,253.214254123
 10/21  11:00:00,304.340906406,36.8895751312,137.438270085,0.0,34.9340096728,67.7198543238,284.285471006,0.502703908263,83.4695,200.313267098
 10/21  12:00:00,304.593507311,37.1201590459,137.704087889,0.0,34.9340096728,67.7198543238,237.330554837,0.516572805969,83.4695,153.344482031
 10/21  13:00:00,295.858554043,37.0978465711,138.678765182,0.0,34.9340096728,57.9733543238,222.126867458,0.501474866955,75.1392,146.486192591
 10/21  14:00:00,296.121983843,37.0373362743,138.992004782,0.0,34.9340096728,57.9733543238,213.576375317,0.479361376243,66.8089,146.288113941
 10/21  15:00:00,296.444726902,37.0322142493,139.330029394,0.0,34.9340096728,57.9733543238,228.564938907,0.472676491521,75.1392,152.953062415
 10/21  16:00:00,326.340267975,36.7763546606,140.315038466,0.0,34.9340096728,62.9068543238,201.015593042,0.475630019019,91.7998,108.740163023
 10/21  17:00:00,354.073218762,36.2301629427,141.370465812,0.0,34.9340096728,72.2186844194,190.732288873,2.46759938268,49.9818,138.28288949
 10/21  18:00:00,426.002419429,36.4080514247,139.25784337,0.0,87.0357390804,86.2600435998,223.288350351,3.2097258807,49.9818,170.09682447
 10/21  19:00:00,427.124485754,36.1679987268,137.666096821,0.0,102.000620287,77.6748002752,256.446580746,3.67683619984,33.3212,219.448544547
 10/21  20:00:00,436.759578395,36.1063785051,136.197857085,0.0,102.000620287,88.9820225341,258.429143101,4.02865739022,33.3212,221.079285711
 10/21  21:00:00,426.912603282,36.1523839015,136.209471267,0.0,102.000620287,91.6425454185,246.171212187,4.35739377814,24.9909,216.822918409
 10/21  22:00:00,373.977430711,36.0952775523,136.63506672,0.0,87.0357390804,65.871452062,344.640529532,5.68764135107,16.6606,322.292288181
 10/21  23:00:00,302.197847509,36.0320666137,138.288470803,0.0,42.6918050922,48.4199368926,209.189876656,7.96131044469,8.3303,192.898266211
 10/21  24:00:00,205.491508095,33.4963093353,85.5152096878,0.0,27.7269238854,30.610668775,112.151473131,0.015507013373,3.33212,108.803846117
 10/22  01:00:00,202.953908185,32.6732122878,75.2052375493,0.0,34.4311606118,33.1021868926,84.0700474997,0.0523389061733,3.33212,80.6855885935
 10/22  02:00:00,162.044200123,31.8501152402,53.6620515367,0.0,19.466279405,30.610668775,84.0233321601,0.0,3.33212,80.6912121601
 10/22  03:00:00,180.3677878,31.8501152402,71.9191820164,0.0,19.466279405,30.610668775,90.3038592962,0.0749823858674,3.33212,86.8967569103
 10/22  04:00:00,184.070890275,32.6732122878,67.1617449061,0.0,19.466279405,30.610668775,111.757950241,0.0,3.33212,108.425830241
 10/22  05:00:00,215.387888935,33.4963093353,84.494590003,0.0,19.466279405,30.610668775,146.485058279,0.0976552826466,8.3303,138.057102996
 10/22  06:00:00,311.567274516,34.6486452019,106.677850482,0.0,42.6918050922,54.3732441037,208.708251371,0.1391397174,16.6606,191.908511654
 10/22  07:00:00,391.60793772,36.3240812914,136.839933842,0.0,49.3960418185,88.5934452969,358.696165722,6.7351667529,24.9909,326.970098969
 10/22  08:00:00,409.282421713,36.1107830243,133.922305863,0.0,57.6566862989,112.030105488,496.001531894,2.74732478991,33.3212,459.933007104
 10/22  09:00:00,352.753608417,36.5946133659,133.028815956,0.0,50.9524495726,81.1684271793,400.956410659,0.0,66.8089,334.147510659
 10/22  10:00:00,307.873887002,36.9559213922,132.732386734,0.0,42.6918050922,68.9656133826,339.481610895,0.0,83.4695,256.012110895
 10/22  11:00:00,306.568638702,37.0589875859,135.244219595,0.0,38.286128036,68.9656133826,288.966357992,0.222533467549,83.4695,205.274324524
 10/22  12:00:00,307.339195282,37.2222187771,137.130390511,0.0,38.286128036,68.9656133826,230.065021592,0.206549728174,83.4695,146.388971864
 10/22  13:00:00,287.875016793,37.1334327793,136.569933562,0.0,31.5818913096,56.727595265,229.016276507,0.831368116671,75.1392,153.04570839
 10/22  14:00:00,287.739278985,37.1621452191,136.345568528,0.0,31.5818913096,56.727595265,213.664035772,0.843818241232,66.8089,146.011317531
 10/22  15:00:00,287.22838118,37.1452307599,135.509464589,0.0,31.5818913096,56.727595265,221.981043815,0.826477608731,75.1392,146.015366206
 10/22  16:00:00,317.027503834,36.8389092482,135.949745993,0.0,31.5818913096,61.661095265,201.143881043,0.682841072534,91.7998,108.661239971
 10/22  17:00:00,345.680561758,36.1551954686,137.710455874,0.0,31.5818913096,70.9729253606,191.552094678,3.20067153039,49.9818,138.369623148
 10/22  18:00:00,414.508058983,36.1445696333,136.942577873,0.0,80.3315023541,83.7685254822,224.190321562,4.20190016802,49.9818,170.006621394
 10/22  19:00:00,425.32000196,36.0892231235,136.224395043,0.0,102.000620287,77.6748002752,256.801367295,5.23345797904,33.3212,218.246709316
 10/22  20:00:00,445.900368046,36.061146525,136.726071088,0.0,108.704857014,91.4735406516,268.318522431,13.1328257387,33.3212,221.864496693
 10/22  21:00:00,417.944678784,36.2089517732,136.882498824,0.0,95.2963835608,89.1510273009,262.561090617,20.8545369614,24.9909,216.715653656
 10/22  22:00:00,366.021959135,36.1540249491,138.533949173,0.0,80.3315023541,63.3799339444,372.935238024,35.3254701439,16.6606,320.94916788
 10/22  23:00:00,288.894476931,36.0990592948,126.279876878,0.0,42.6918050922,48.4199368926,241.964079325,45.9264400483,8.3303,187.707339277
 10/22  24:00:00,196.036713974,33.0847608116,67.8101144659,0.0,34.4311606118,33.1021868926,172.897387331,54.6237596081,3.33212,114.941507723
 10/23  01:00:00,144.749651945,31.0270181927,39.3479972892,0.0,19.418418834,29.3649097162,142.746617456,58.7959232578,3.33212,80.6185741983
 10/23  02:00:00,188.484109869,33.4963093353,85.6885446618,0.0,12.7620426787,28.1191506574,128.748572139,44.7913073107,3.33212,80.6251448279
 10/23  03:00:00,124.764011444,31.0270181927,27.3425846029,0.0,12.7620426787,28.1191506574,124.345386977,40.3861562252,3.33212,80.6271107522
 10/23  04:00:00,180.400787362,33.4963093353,71.0731343317,0.0,12.7620426787,28.1191506574,159.591546919,41.4147068291,3.33212,114.844720089
 10/23  05:00:00,201.481975147,33.0847608116,65.5194479997,0.0,25.5240853573,30.610668775,227.845049993,31.4036933739,8.3303,188.111056619
 10/23  06:00:00,335.621249821,34.6486452019,98.4439747058,0.0,51.0481707146,78.1489452969,362.940491044,23.7464870761,16.6606,322.533403967
 10/23  07:00:00,424.763191148,35.9861588101,136.514536028,0.0,64.3609230253,109.708623606,494.774434632,33.7022524096,24.9909,436.081282222
 10/23  08:00:00,365.43052279,35.9897177278,130.887091368,0.0,51.0481707146,80.7689615957,396.892957913,28.1790017528,33.3212,335.39275616
 10/23  09:00:00,345.446954146,36.5669846492,138.231152443,0.0,51.0481707146,71.0224615957,331.774112987,8.68673851648,66.8089,256.27847447
 10/23  10:00:00,299.183615391,36.6772390669,140.309759999,0.0,32.1804615127,65.7244621605,281.849014649,0.52928534342,83.4695,197.850229306
 10/23  11:00:00,299.194112145,36.7957605419,139.023611437,0.0,32.1804615127,65.7244621605,237.130227568,0.322992411137,83.4695,153.337735157
 10/23  12:00:00,298.237215748,37.0185521858,137.367897305,0.0,32.1804615127,65.7244621605,230.264785161,0.324527134634,83.4695,146.470758027
 10/23  13:00:00,289.571237935,37.0960047404,137.210265616,0.0,32.1804615127,55.9779621605,222.4309921,0.322049879407,75.1392,146.969742221
 10/23  14:00:00,290.185360725,37.165160309,137.702085021,0.0,32.1804615127,55.9779621605,218.133694811,0.301705079579,66.8089,151.023089732
 10/23  15:00:00,289.789237668,37.1868919844,137.293055877,0.0,32.1804615127,55.9779621605,222.487127149,0.203932049311,75.1392,147.1439951
 10/23  16:00:00,319.78272847,36.9768650697,138.240192697,0.0,32.1804615127,60.9114621605,200.535849753,0.0287028537661,91.7998,108.707346899
 10/23  17:00:00,355.476450639,36.2514847514,139.628504492,0.0,32.1804615127,77.5397301883,221.080641578,1.38000660993,49.9818,169.718834968
 10/23  18:00:00,417.521552884,36.2831931049,139.478608425,0.0,77.122965704,86.2600435998,347.995080628,2.20329124856,49.9818,295.809989379
 10/23  19:00:00,431.386061748,36.355571725,137.694867684,0.0,102.647051061,80.1663183927,260.663829615,2.53335970208,33.3212,224.809269913
 10/23  20:00:00,454.041034978,36.3176155504,134.974107278,0.0,115.40909374,92.7192997104,260.374895599,2.82542408671,33.3212,224.228271513
 10/23  21:00:00,430.202420062,36.3832623943,135.083327437,0.0,102.647051061,94.1340635361,351.116178543,3.10817262942,24.9909,323.017105914
 10/23  22:00:00,366.36448713,36.4043657947,138.669654232,0.0,77.122965704,65.871452062,266.130118538,3.40855960191,16.6606,246.060958936
 10/23  23:00:00,300.576103407,36.2988909482,141.792327315,0.0,38.286128036,48.4199368926,151.164811202,4.86365496313,8.3303,137.970856239
 10/23  24:00:00,208.773071936,33.4963093353,91.1613824558,0.0,25.5240853573,30.610668775,111.821801529,0.010599048244,3.33212,108.47908248
 10/24  01:00:00,205.876702737,33.4963093353,95.0937139652,0.0,19.418418834,29.3649097162,90.2150793864,0.0399994556708,3.33212,86.8429599307
 10/24  02:00:00,165.365202889,32.6732122878,64.3949396281,0.0,12.7620426787,28.1191506574,84.0394905892,0.0462882367584,3.33212,80.6610823524
 10/24  03:00:00,172.208292549,33.0847608116,70.5954170348,0.0,12.7620426787,28.1191506574,84.234683851,0.246299822874,3.33212,80.6562640281
 10/24  04:00:00,177.068130431,33.0847608116,68.0951993949,0.0,12.7620426787,28.1191506574,118.003807077,2.33500818727,3.33212,112.33667889
 10/24  05:00:00,214.245229275,33.4963093353,76.6394969801,0.0,25.5240853573,30.610668775,210.279149768,10.883072892,8.3303,191.065776876
 10/24  06:00:00,333.041381415,34.3194063829,95.9439143149,0.0,51.0481707146,78.1489452969,360.398376175,20.6026500519,16.6606,323.135126123
 10/24  07:00:00,427.241787307,36.1269512189,137.304848574,0.0,64.3609230253,109.708623606,491.551417732,29.2385132541,24.9909,437.322004478
 10/24  08:00:00,372.474044161,35.9842346544,135.959281115,0.0,51.0481707146,80.7689615957,390.434424784,21.1078190411,33.3212,336.005405742
 10/24  09:00:00,334.986629976,36.5713994214,127.111968373,0.0,51.0481707146,71.0224615957,339.013642091,15.6025210842,66.8089,256.602221007
 10/24  10:00:00,298.442383535,36.673063325,140.278699777,0.0,32.1804615127,65.7244621605,299.663035935,11.0944535865,83.4695,205.099082348
 10/24  11:00:00,300.323341401,36.7486484383,141.213133142,0.0,32.1804615127,65.7244621605,232.147618487,1.9242199085,83.4695,146.753898578
 10/24  12:00:00,298.683627687,36.8672451118,139.771563773,0.0,32.1804615127,65.7244621605,237.017667563,0.318886979974,83.4695,153.229280583
 10/24  13:00:00,288.207637925,36.9697319767,138.624933265,0.0,32.1804615127,55.9779621605,221.840373567,0.323117908093,75.1392,146.378055659
 10/24  14:00:00,287.880354366,37.0197291508,138.154634194,0.0,32.1804615127,55.9779621605,213.307514007,0.311957766226,66.8089,146.186656241
 10/24  15:00:00,287.947639473,36.9820890212,138.347200631,0.0,32.1804615127,55.9779621605,221.535302659,0.204547067669,75.1392,146.191555591
 10/24  16:00:00,317.990696917,36.665816135,139.649753924,0.0,32.1804615127,60.9114621605,206.993060647,0.024000440878,91.7998,115.169260206
 10/24  17:00:00,353.095038206,36.0782311428,140.532308233,0.0,32.1804615127,77.5397301883,220.474160734,1.6895221716,49.9818,168.802838563
 10/24  18:00:00,414.190601179,36.1101637216,139.494812209,0.0,77.122965704,86.2600435998,352.106053309,4.58712998227,49.9818,297.537123327
 10/24  19:00:00,429.667579045,36.0544303581,139.71574962,0.0,102.647051061,80.1663183927,275.359200566,16.9852558924,33.3212,225.052744674
 10/24  20:00:00,454.947409532,36.0409271385,139.735077013,0.0,115.40909374,92.7192997104,289.274566463,31.5076736115,33.3212,224.445692851
 10/24  21:00:00,430.088966309,36.1063446526,138.329681125,0.0,102.647051061,94.1340635361,398.311069468,44.8977945262,24.9909,328.422374942
 10/24  22:00:00,354.621322254,36.1725195535,129.189420885,0.0,77.122965704,65.871452062,324.01467232,57.8659900927,16.6606,249.488082227
 10/24  23:00:00,257.680551297,36.1136987181,100.566484035,0.0,38.286128036,48.4199368926,211.562114674,68.2044828289,8.3303,135.027331845
 10/24  24:00:00,149.902713454,31.0270181927,37.0180401683,0.0,25.5240853573,30.610668775,177.441996773,62.6707817219,3.33212,111.439095051
 10/25  01:00:00,157.146478476,31.0270181927,51.6536216574,0.0,19.418418834,29.3649097162,136.229371193,52.2326594763,3.33212,80.6645917162
 10/25  02:00:00,153.207790102,31.0270181927,55.6552787599,0.0,12.7620426787,28.1191506574,128.178822313,44.1736527548,3.33212,80.6730495583
 10/25  03:00:00,175.497442165,33.4963093353,73.4294442497,0.0,12.7620426787,28.1191506574,128.712307788,38.485048722,3.33212,86.8951390663
 10/25  04:00:00,152.282743766,31.8501152402,46.373472121,0.0,12.7620426787,28.1191506574,145.731115311,33.8307679274,3.33212,108.568227384
 10/25  05:00:00,195.861143334,32.6732122878,60.9987326485,0.0,25.5240853573,30.610668775,226.842286926,29.0702103577,8.3303,189.441776568
 10/25  06:00:00,342.268305383,34.8132646114,104.815970724,0.0,51.0481707146,78.1489452969,372.708689652,25.2283232414,16.6606,330.819766411
 10/25  07:00:00,406.891423067,35.9747835264,116.149655686,0.0,64.3609230253,109.708623606,506.16501287,42.5776592516,24.9909,438.596453618
 10/25  08:00:00,338.525359193,35.965600478,104.693447902,0.0,51.0481707146,80.7689615957,418.097933072,48.1468199834,33.3212,336.629913089
 10/25  09:00:00,299.264565381,36.5723498595,92.9713395456,0.0,51.0481707146,71.0224615957,369.638986617,45.9196510169,66.8089,256.9104356
 10/25  10:00:00,237.967318604,36.6598689596,80.2982468447,0.0,32.1804615127,65.7244621605,321.292585833,32.5388680169,83.4695,205.284217816
 10/25  11:00:00,244.642300929,36.7117270227,86.1078037385,0.0,32.1804615127,65.7244621605,247.259757971,16.9449869442,83.4695,146.845271027
 10/25  12:00:00,263.193495401,36.7507852793,105.218471636,0.0,32.1804615127,65.7244621605,247.169932546,10.3755548594,83.4695,153.324877686
 10/25  13:00:00,260.086953052,36.7832063212,111.994235801,0.0,32.1804615127,55.9779621605,227.941542369,6.34812670929,75.1392,146.45421566
 10/25  14:00:00,277.851037214,36.8131913526,129.661117375,0.0,32.1804615127,55.9779621605,218.850260672,3.24033586112,66.8089,148.801024811
 10/25  15:00:00,291.803019134,36.8450396653,143.356596066,0.0,32.1804615127,55.9779621605,227.450040516,1.89803776,75.1392,150.412802756
 10/25  16:00:00,320.158676038,36.5383130211,142.798041702,0.0,32.1804615127,60.9114621605,201.411962253,0.812754619447,91.7998,108.799407633
 10/25  17:00:00,350.950472921,35.9828606291,139.350393247,0.0,32.1804615127,77.5397301883,227.737222782,7.81826794441,49.9818,169.937154838
 10/25  18:00:00,395.437203794,36.0225824392,121.641087333,0.0,77.122965704,86.2600435998,381.066618155,26.2500746423,49.9818,304.834743513
 10/25  19:00:00,401.370310727,35.9678180846,111.756570368,0.0,102.647051061,80.1663183927,307.018267931,48.370202268,33.3212,225.326865663
 10/25  20:00:00,423.147189464,35.965600478,108.29348782,0.0,115.40909374,92.7192997104,346.218413267,91.1367247604,33.3212,221.760488507
 10/25  21:00:00,406.950401514,35.9667070842,115.511393831,0.0,102.647051061,94.1340635361,533.212602409,180.612977082,24.9909,327.608725327
 10/25  22:00:00,327.362994692,36.0005408644,102.059825351,0.0,77.122965704,65.871452062,488.564004139,223.846345244,16.6606,248.057058895
 10/25  23:00:00,233.165692173,35.9717526831,75.5396733204,0.0,38.286128036,48.4199368926,361.614337875,216.016584643,8.3303,137.267453233
 10/25  24:00:00,128.80091869,31.0270181927,16.0675003235,0.0,25.5240853573,30.610668775,159.10808004,41.1387379008,3.33212,114.63722214
 10/26  01:00:00,127.410296676,31.0270181927,22.0359374797,0.0,19.418418834,29.3649097162,116.888413944,32.8614272692,3.33212,80.6948666749
 10/26  02:00:00,122.302120678,31.0270181927,24.8683689926,0.0,12.7620426787,28.1191506574,118.293482866,28.0477347317,3.33212,86.913628134
 10/26  03:00:00,137.174146973,31.0270181927,39.6898508414,0.0,12.7620426787,28.1191506574,109.424255964,25.3935873289,3.33212,80.6985486355
 10/26  04:00:00,154.782998201,31.0270181927,50.6622976495,0.0,12.7620426787,28.1191506574,136.061690106,24.1208250335,3.33212,108.608745073
 10/26  05:00:00,187.92124732,31.0270181927,56.1763600748,0.0,25.5240853573,30.610668775,227.643828041,23.726981913,8.3303,195.586546128
 10/26  06:00:00,343.705237304,34.4840257924,107.45711273,0.0,51.0481707146,78.1489452969,367.443525115,23.718037053,16.6606,327.064888062
 10/26  07:00:00,356.89940153,35.965600478,66.0872741926,0.0,64.3609230253,109.708623606,634.930534371,173.308117326,24.9909,436.631517045
 10/26  08:00:00,312.070038367,35.965600478,77.8898444086,0.0,51.0481707146,80.7689615957,581.084031496,202.847163277,33.3212,344.915668219
 10/26  09:00:00,304.356017657,36.4036356899,97.6904403657,0.0,51.0481707146,71.0224615957,496.173418554,171.406582062,66.8089,257.957936492
 10/26  10:00:00,262.008285508,36.6486905187,104.535959396,0.0,32.1804615127,65.7244621605,332.132282284,48.789895741,83.4695,199.872886543
 10/26  11:00:00,264.890453493,36.7034675992,106.580889675,0.0,32.1804615127,65.7244621605,250.870745482,15.1818542509,83.4695,152.219391231
 10/26  12:00:00,289.784758983,36.7462647829,131.934864746,0.0,32.1804615127,65.7244621605,242.426027513,5.54066441296,83.4695,153.4158631
 10/26  13:00:00,289.945103602,36.7933656511,141.553247272,0.0,32.1804615127,55.9779621605,222.794928738,1.11414766207,75.1392,146.541581076
 10/26  14:00:00,289.21247824,36.8684865608,140.581178918,0.0,32.1804615127,55.9779621605,220.60764432,0.768865339227,66.8089,153.029878981
 10/26  15:00:00,289.040630251,36.9153613603,140.161296932,0.0,32.1804615127,55.9779621605,222.245237342,0.724952419198,75.1392,146.381084923
 10/26  16:00:00,318.226986613,36.5910216781,140.319859598,0.0,32.1804615127,60.9114621605,206.20268257,0.283789199092,91.7998,114.119093371
 10/26  17:00:00,353.575794047,36.0006961652,141.350024933,0.0,32.1804615127,77.5397301883,216.157397971,1.71889573863,49.9818,164.456702232
 10/26  18:00:00,415.130857827,36.045119388,140.724745082,0.0,77.122965704,86.2600435998,358.256591086,2.94815334733,49.9818,305.326637739
 10/26  19:00:00,431.70339149,35.9810319527,139.54788316,0.0,102.647051061,80.1663183927,263.190370196,4.30743444764,33.3212,225.561735748
 10/26  20:00:00,457.717125575,35.9658626962,140.741176372,0.0,115.40909374,92.7192997104,265.832769828,7.5772561701,33.3212,224.934313658
 10/26  21:00:00,432.871330698,35.9921394904,139.835059655,0.0,102.647051061,94.1340635361,366.751552429,8.59310223042,24.9909,333.167550199
 10/26  22:00:00,367.535352145,36.0457042179,141.463720023,0.0,77.122965704,65.871452062,273.239674851,9.61345149852,16.6606,246.965623352
 10/26  23:00:00,295.420638112,36.0116409278,137.145244771,0.0,38.286128036,48.4199368926,156.704406286,10.1575206068,8.3303,138.216585679
 10/26  24:00:00,145.305337727,31.0270181927,32.6228046522,0.0,25.5240853573,30.610668775,121.105497473,2.76787909956,3.33212,115.005498373
 10/27  01:00:00,154.034634776,31.0270181927,48.7702555775,0.0,19.418418834,29.3649097162,85.2450789457,1.19773351971,3.33212,80.715225426
 10/27  02:00:00,151.767114159,31.0270181927,54.4525389422,0.0,12.7620426787,28.1191506574,89.1838839898,0.985682937244,3.33212,84.8660810526
