Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/27  03:00:00,177.440019581,33.4963093353,74.7829496183,0.0,12.7620426787,28.1191506574,87.2301998691,1.08075947938,3.33212,82.8173203897
 10/27  04:00:00,149.435173002,31.8501152402,43.0001383277,0.0,12.7620426787,28.1191506574,113.13138101,1.14530716512,3.33212,108.653953845
 10/27  05:00:00,195.939434268,32.6732122878,60.0713816018,0.0,25.5240853573,30.610668775,204.571780384,0.458145426409,8.3303,195.783334957
 10/27  06:00:00,344.432886553,34.9778840209,105.740922357,0.0,51.0481707146,78.1489452969,350.04160057,0.105401948084,16.6606,333.275598622
 10/27  07:00:00,428.501455343,35.9835711404,134.258186172,0.0,64.3609230253,109.708623606,469.235166516,5.25926911243,24.9909,438.984997404
 10/27  08:00:00,372.664239691,35.9679671307,135.304809444,0.0,51.0481707146,80.7689615957,375.40448571,2.35241883628,33.3212,339.730866874
 10/27  09:00:00,343.30682733,36.5476634937,134.289106207,0.0,51.0481707146,71.0224615957,324.778684662,0.411020367059,66.8089,257.558764295
 10/27  10:00:00,294.294180718,36.633740311,133.887340517,0.0,32.1804615127,65.7244621605,292.51356158,3.39115661445,83.4695,205.652904965
 10/27  11:00:00,294.75091236,36.6854015727,133.102000463,0.0,32.1804615127,65.7244621605,240.294428893,3.10894084417,83.4695,153.715988048
 10/27  12:00:00,294.173203662,36.7274231506,132.665203692,0.0,32.1804615127,65.7244621605,237.605916653,2.16939274064,83.4695,151.967023912
 10/27  13:00:00,283.833324844,36.7697181222,132.125205974,0.0,32.1804615127,55.9779621605,224.602303032,1.27521972267,75.1392,148.18788331
 10/27  14:00:00,283.449433661,36.7986229744,131.855706901,0.0,32.1804615127,55.9779621605,215.255131711,1.26175744461,66.8089,147.184474266
 10/27  15:00:00,282.825780326,36.8518335076,131.298458876,0.0,32.1804615127,55.9779621605,228.744997031,1.21496597189,75.1392,152.390831059
 10/27  16:00:00,313.000984779,36.5785135038,132.475690257,0.0,32.1804615127,60.9114621605,206.379640347,0.589075560101,91.7998,113.990764787
 10/27  17:00:00,349.679030655,36.0633227926,134.995028,0.0,32.1804615127,77.5397301883,217.883431313,3.12511375435,49.9818,164.776517559
 10/27  18:00:00,416.108196786,36.0993690114,137.154478322,0.0,77.122965704,86.2600435998,360.70107919,4.88006262869,49.9818,305.839216561
 10/27  19:00:00,431.334964037,36.0406864533,140.375323279,0.0,102.647051061,80.1663183927,275.883110179,11.4709438995,33.3212,231.090966279
 10/27  20:00:00,455.597904862,36.0191968809,139.891853776,0.0,115.40909374,92.7192997104,281.112043689,24.3239402965,33.3212,223.466903392
 10/27  21:00:00,430.596143758,36.074650605,138.568495283,0.0,102.647051061,94.1340635361,386.992668925,32.2843128645,24.9909,329.71745606
 10/27  22:00:00,357.262847196,36.1490319637,131.119023382,0.0,77.122965704,65.871452062,304.293466363,32.8436247369,16.6606,254.789241626
 10/27  23:00:00,259.030975311,36.0960893565,100.84376109,0.0,38.286128036,48.4199368926,187.480231318,40.8370999548,8.3303,138.312831363
 10/27  24:00:00,136.961915035,31.0270181927,24.2732373132,0.0,25.5240853573,30.610668775,158.236947544,46.2318361788,3.33212,108.672991365
 10/28  01:00:00,156.875107105,31.0270181927,42.0161479559,0.0,27.7269238854,30.610668775,125.01205565,34.7224432673,3.33212,86.9574923826
 10/28  02:00:00,182.139179786,33.4963093353,79.8029303889,0.0,12.7620426787,28.1191506574,114.661735005,30.5667798849,3.33212,80.7628351197
 10/28  03:00:00,120.562432098,31.0270181927,23.2039935471,0.0,12.7620426787,28.1191506574,125.115145294,34.8088344229,3.33212,86.9741908709
 10/28  04:00:00,180.342492544,33.4963093353,71.299289225,0.0,12.7620426787,28.1191506574,142.93596539,30.8688482397,3.33212,108.73499715
 10/28  05:00:00,197.774209618,33.4963093353,76.4102924576,0.0,12.7620426787,28.1191506574,183.092605402,33.0192020665,8.3303,141.743103336
 10/28  06:00:00,283.720857107,33.8255481543,81.0775092373,0.0,42.6918050922,54.3732441037,248.144553933,34.9834566268,16.6606,196.500497306
 10/28  07:00:00,342.084282475,35.9951246763,96.577140391,0.0,42.6918050922,86.1019271793,399.357109682,44.2865797109,24.9909,330.079629972
 10/28  08:00:00,394.643261853,35.9666755916,122.654702848,0.0,57.6566862989,112.030105488,561.847836086,50.6338463572,33.3212,477.892789729
 10/28  09:00:00,355.810418706,36.559037465,130.011873875,0.0,57.6566862989,83.6599452969,452.353954192,46.0131276304,66.8089,339.531926561
 10/28  10:00:00,295.411878138,36.6522328755,123.662188714,0.0,42.6918050922,68.9656133826,376.979866551,29.4902987645,83.4695,264.020067787
 10/28  11:00:00,297.877616952,36.7287344938,134.236548981,0.0,34.9340096728,67.7198543238,306.319523747,16.4348998913,83.4695,206.415123856
 10/28  12:00:00,303.61964393,36.870783653,140.313488363,0.0,34.9340096728,67.7198543238,241.285729467,3.80853529885,83.4695,154.007694168
 10/28  13:00:00,293.285772658,36.9613189205,139.132965623,0.0,34.9340096728,57.9733543238,229.57859477,0.641684920938,75.1392,153.797709849
 10/28  14:00:00,292.630899573,36.9986093988,138.341880008,0.0,34.9340096728,57.9733543238,218.414187816,0.616002160446,66.8089,150.989285655
 10/28  15:00:00,292.520712036,36.9527682018,138.46966762,0.0,34.9340096728,57.9733543238,225.370501654,0.704682324547,75.1392,149.526619329
 10/28  16:00:00,322.270569035,36.5722066759,139.631030862,0.0,34.9340096728,62.9068543238,208.662531049,1.32874802344,91.7998,115.533983026
 10/28  17:00:00,350.260413774,36.063744253,140.726236778,0.0,34.9340096728,72.2186844194,201.703253094,6.19639818922,49.9818,145.525054904
 10/28  18:00:00,425.644709583,36.1264241491,138.704695648,0.0,87.0357390804,86.2600435998,237.081685192,16.072006751,49.9818,171.027878441
 10/28  19:00:00,424.105982409,36.0043459741,137.012585975,0.0,102.000620287,77.6748002752,280.566787574,21.4881713951,33.3212,225.757416179
 10/28  20:00:00,438.593631576,35.9688496162,140.242148144,0.0,102.000620287,88.9820225341,282.213993869,23.4543949816,33.3212,225.438398887
 10/28  21:00:00,428.838444061,35.969763699,140.193958691,0.0,102.000620287,91.6425454185,277.304652292,22.0424867812,24.9909,230.271265511
 10/28  22:00:00,376.133439218,35.965600478,140.65194084,0.0,87.0357390804,65.871452062,360.770886842,16.4550671946,16.6606,327.655219647
 10/28  23:00:00,291.288831854,35.965600478,129.542155773,0.0,42.6918050922,48.4199368926,221.794211018,17.2445091268,8.3303,196.219401891
 10/28  24:00:00,156.6207267,31.0270181927,41.6746348142,0.0,27.7269238854,30.610668775,126.264245802,10.1240454903,3.33212,112.808080312
 10/29  01:00:00,181.424370814,31.0270181927,57.2884333461,0.0,34.4311606118,33.1021868926,99.1240256777,12.6854440643,3.33212,83.1064616134
 10/29  02:00:00,166.526802604,31.0270181927,59.8959365821,0.0,19.466279405,30.610668775,111.121546328,20.6848396658,3.33212,87.1045866625
 10/29  03:00:00,166.329062803,31.0270181927,59.6916442623,0.0,19.466279405,30.610668775,119.88975957,29.4473991241,3.33212,87.1102404455
 10/29  04:00:00,174.566053417,31.0270181927,61.3352433932,0.0,19.466279405,30.610668775,142.741942155,30.634768369,3.33212,108.775053786
 10/29  05:00:00,223.22720659,33.4963093353,92.8267104065,0.0,19.466279405,30.610668775,180.902146694,27.305240281,8.3303,145.266606413
 10/29  06:00:00,298.380171999,34.3194063829,95.0093188263,0.0,42.6918050922,54.3732441037,241.360511545,27.226055658,16.6606,197.473855887
 10/29  07:00:00,371.720182172,36.2099207469,115.986582562,0.0,49.3960418185,88.5934452969,391.599185182,32.0924758059,24.9909,334.515809376
 10/29  08:00:00,410.408341403,35.9997706943,135.944037525,0.0,57.6566862989,112.030105488,538.462942063,25.850164237,33.3212,479.291577826
 10/29  09:00:00,353.879346017,36.5751703269,135.22578943,0.0,50.9524495726,81.1684271793,418.588366097,12.3946825938,66.8089,339.384783503
 10/29  10:00:00,312.129828675,36.8016206295,139.054683223,0.0,42.6918050922,68.9656133826,351.282352931,1.612329116,83.4695,266.200523815
 10/29  11:00:00,310.555197745,36.8818421515,138.605523055,0.0,38.286128036,68.9656133826,290.246573877,0.160599518729,83.4695,206.616474358
 10/29  12:00:00,309.586410939,37.088321359,138.211689529,0.0,38.286128036,68.9656133826,237.332522411,0.157049951197,83.4695,153.70597246
 10/29  13:00:00,290.221513135,37.0468629542,137.813703583,0.0,31.5818913096,56.727595265,229.368594849,0.539623917529,75.1392,153.689770932
 10/29  14:00:00,290.061172342,37.1063157362,137.58130061,0.0,31.5818913096,56.727595265,214.003722783,0.559889484188,66.8089,146.634933299
 10/29  15:00:00,289.699149001,37.0943905172,137.234346397,0.0,31.5818913096,56.727595265,229.008657212,0.571155342977,75.1392,153.298301869
 10/29  16:00:00,319.677399866,36.7560439538,138.437654097,0.0,31.5818913096,61.661095265,201.29584188,0.489871470934,91.7998,109.006170409
 10/29  17:00:00,348.502593593,36.1175394437,140.559885926,0.0,31.5818913096,70.9729253606,197.911674776,2.32013163304,49.9818,145.609743143
 10/29  18:00:00,420.437933624,36.1262012062,140.200053552,0.0,80.3315023541,83.7685254822,224.092933803,2.62153656967,49.9818,171.489597234
 10/29  19:00:00,428.204278964,36.0528241759,139.061653389,0.0,102.000620287,77.6748002752,266.389187234,2.85869007958,33.3212,230.209297155
 10/29  20:00:00,447.477123912,36.024938431,138.176880272,0.0,108.704857014,91.4735406516,258.134040321,3.15008647514,33.3212,221.662753846
 10/29  21:00:00,419.299069661,36.162138828,138.180775916,0.0,95.2963835608,89.1510273009,258.672074315,3.48674634226,24.9909,230.194427973
 10/29  22:00:00,366.574936333,36.1258836864,138.868547986,0.0,80.3315023541,63.3799339444,350.130101633,5.50186770128,16.6606,327.967633932
 10/29  23:00:00,304.505153725,36.0788061399,141.400273245,0.0,42.6918050922,48.4199368926,210.660429284,7.84817017157,8.3303,194.481959113
 10/29  24:00:00,201.254536974,33.0847608116,73.4386610181,0.0,34.4311606118,33.1021868926,123.499468197,4.83871196554,3.33212,115.328636231
 10/30  01:00:00,150.235840097,31.0270181927,44.916812207,0.0,19.418418834,29.3649097162,89.3313316239,5.19054727023,3.33212,80.8086643537
 10/30  02:00:00,186.438307569,33.4963093353,83.8423548342,0.0,12.7620426787,28.1191506574,96.6238411511,6.25245189948,3.33212,87.0392692516
 10/30  03:00:00,145.717113794,31.8501152402,46.5594461321,0.0,12.7620426787,28.1191506574,97.0416066626,7.87788323004,3.33212,85.8316034325
 10/30  04:00:00,167.851600871,32.6732122878,60.4788185197,0.0,12.7620426787,28.1191506574,122.807363013,9.39257579497,3.33212,110.082667218
 10/30  05:00:00,204.078048324,33.0847608116,68.2521172124,0.0,25.5240853573,30.610668775,214.474167385,9.82711004468,8.3303,196.31675734
 10/30  06:00:00,344.675040549,34.9778840209,106.847730631,0.0,51.0481707146,78.1489452969,361.377694836,9.546483097,16.6606,335.170611739
 10/30  07:00:00,430.874897328,35.9961679283,139.338241869,0.0,64.3609230253,109.708623606,484.205831528,14.1568830994,24.9909,445.058048428
 10/30  08:00:00,376.639395963,35.9785054437,141.119654261,0.0,51.0481707146,80.7689615957,389.511677827,7.9095684215,33.3212,348.280909405
 10/30  09:00:00,349.332860535,36.5637223358,140.748077692,0.0,51.0481707146,71.0224615957,325.990013738,0.603147941742,66.8089,258.577965796
 10/30  10:00:00,301.126752563,36.6689173035,140.418055109,0.0,32.1804615127,65.7244621605,290.277372643,0.587368470368,83.4695,206.220504173
 10/30  11:00:00,302.37782356,36.7516769461,140.358858168,0.0,32.1804615127,65.7244621605,238.127447321,0.655975905397,83.4695,154.001971416
 10/30  12:00:00,303.338827838,36.7984518622,141.624642634,0.0,32.1804615127,65.7244621605,238.046530107,0.778678852844,83.4695,153.798351254
 10/30  13:00:00,293.122511773,36.8907310305,140.944822931,0.0,32.1804615127,55.9779621605,229.449317009,0.71378635647,75.1392,153.596330653
 10/30  14:00:00,292.927711779,36.8666921544,140.772190545,0.0,32.1804615127,55.9779621605,214.812052403,0.713806097916,66.8089,147.289346305
 10/30  15:00:00,292.068233302,36.9411042752,139.866008798,0.0,32.1804615127,55.9779621605,228.56681593,0.590680535087,75.1392,152.836935395
 10/30  16:00:00,322.957357275,36.6537529476,141.805320637,0.0,32.1804615127,60.9114621605,207.608494477,0.326712414374,91.7998,115.481982063
 10/30  17:00:00,357.908167365,36.0983249311,142.615238715,0.0,32.1804615127,77.5397301883,223.030887505,2.43312071997,49.9818,170.615966785
 10/30  18:00:00,421.177908129,36.1380479605,140.78729719,0.0,77.122965704,86.2600435998,360.628154138,3.26487767221,49.9818,307.381476466
 10/30  19:00:00,433.430020229,36.137705799,140.206059273,0.0,102.647051061,80.1663183927,270.878159983,3.6742955178,33.3212,233.882664465
 10/30  20:00:00,457.353494813,36.1327915398,139.129162157,0.0,115.40909374,92.7192997104,263.272748197,4.02165636802,33.3212,225.929891829
 10/30  21:00:00,432.372111338,36.2078389832,137.794487861,0.0,102.647051061,94.1340635361,365.020956148,4.35011175788,24.9909,335.67994439
 10/30  22:00:00,367.373661875,36.2797613786,139.540823123,0.0,77.122965704,65.871452062,277.968206044,5.54276931648,16.6606,255.764836727
 10/30  23:00:00,301.880784483,36.2170469925,142.365867879,0.0,38.286128036,48.4199368926,154.814311238,7.92168938171,8.3303,138.562321856
 10/30  24:00:00,193.834566501,33.0847608116,77.275941717,0.0,25.5240853573,30.610668775,118.900981067,0.32574534949,3.33212,115.243115717
 10/31  01:00:00,169.314984742,31.8501152402,62.0975365679,0.0,19.418418834,29.3649097162,84.219296446,0.0503637302959,3.33212,80.8368127157
 10/31  02:00:00,168.427645726,32.6732122878,67.5929449287,0.0,12.7620426787,28.1191506574,90.3987744019,0.0,3.33212,87.0666544019
 10/31  03:00:00,181.831071279,33.4963093353,79.2178461248,0.0,12.7620426787,28.1191506574,90.4599110983,0.055546520816,3.33212,87.0722445775
 10/31  04:00:00,179.69790918,33.0847608116,70.7170788248,0.0,12.7620426787,28.1191506574,112.538938739,0.316800927741,3.33212,108.890017811
 10/31  05:00:00,217.711961467,33.4963093353,80.2159794571,0.0,25.5240853573,30.610668775,205.117812019,0.28872069411,8.3303,196.498791325
 10/31  06:00:00,353.023751759,35.1425034304,113.937823486,0.0,51.0481707146,78.1489452969,352.557582415,0.1115137121,16.6606,335.785468703
 10/31  07:00:00,432.5321885,36.003068636,139.351149349,0.0,64.3609230253,109.708623606,480.094977557,6.89977210554,24.9909,448.204305452
 10/31  08:00:00,378.181882308,35.9676577676,141.406484398,0.0,51.0481707146,80.7689615957,383.664141286,2.90506874016,33.3212,347.437872546
 10/31  09:00:00,350.215244354,36.5605352047,141.813721098,0.0,51.0481707146,71.0224615957,333.355007433,0.0604346509083,66.8089,266.485672782
 10/31  10:00:00,303.458643141,36.6459104644,143.527976005,0.0,32.1804615127,65.7244621605,292.560380075,2.6533851939,83.4695,206.437494881
 10/31  11:00:00,305.322997,36.6955785689,144.537082726,0.0,32.1804615127,65.7244621605,241.526274777,3.95439459494,83.4695,154.102380182
 10/31  12:00:00,305.900111986,36.7343349891,145.28304379,0.0,32.1804615127,65.7244621605,241.581037616,4.21876063164,83.4695,153.892776985
 10/31  13:00:00,297.190472124,36.7690345352,145.541071766,0.0,32.1804615127,55.9779621605,232.980798341,4.15618403163,75.1392,153.685414309
 10/31  14:00:00,297.926564926,36.8004693823,145.870963409,0.0,32.1804615127,55.9779621605,217.822136914,4.20525747166,66.8089,146.807979442
 10/31  15:00:00,297.098232566,36.828619689,145.004205877,0.0,32.1804615127,55.9779621605,232.679917205,4.0383802943,75.1392,153.502336911
 10/31  16:00:00,325.96438544,36.5657390918,144.879995913,0.0,32.1804615127,60.9114621605,208.505155483,1.16466481913,91.7998,115.540690664
 10/31  17:00:00,359.526278522,36.055250396,144.329303948,0.0,32.1804615127,77.5397301883,225.19575411,4.4668139972,49.9818,170.747140113
 10/31  18:00:00,421.577512194,36.0944488755,141.964627776,0.0,77.122965704,86.2600435998,368.258000213,6.40172055621,49.9818,311.874479657
 10/31  19:00:00,432.427300841,36.0345350428,141.053695737,0.0,102.647051061,80.1663183927,269.911515237,6.03354329304,33.3212,230.556771944
 10/31  20:00:00,456.578513686,36.0149349276,140.44756675,0.0,115.40909374,92.7192997104,273.738112374,14.2207289202,33.3212,226.196183454
 10/31  21:00:00,432.355923368,36.0954221927,139.510805802,0.0,102.647051061,94.1340635361,389.284574923,23.5115846382,24.9909,340.782090285
 10/31  22:00:00,359.378658188,36.1746264363,132.799525952,0.0,77.122965704,65.871452062,299.505726345,30.7472429077,16.6606,252.097883437
 10/31  23:00:00,254.500430664,36.1189521695,96.6064091593,0.0,38.286128036,48.4199368926,197.888637833,44.3004786376,8.3303,145.257859195
 10/31  24:00:00,138.443251451,31.0270181927,25.7555280327,0.0,25.5240853573,30.610668775,158.80246324,46.5987498814,3.33212,108.871593359
 11/01  01:00:00,145.41723367,31.0270181927,40.0947354601,0.0,19.418418834,29.3649097162,148.356428973,57.9407561437,3.33212,87.0835528292
 11/01  02:00:00,180.247701486,33.4963093353,77.6618019691,0.0,12.7620426787,28.1191506574,154.8466434,64.400893977,3.33212,87.1136294229
 11/01  03:00:00,118.471095266,31.0270181927,21.0511000176,0.0,12.7620426787,28.1191506574,151.141254926,60.7060387371,3.33212,87.103096189
 11/01  04:00:00,179.207003125,33.4963093353,70.0155032779,0.0,12.7620426787,28.1191506574,167.371195295,55.0910705685,3.33212,108.948004726
 11/01  05:00:00,212.18910618,33.4963093353,75.2749577483,0.0,25.5240853573,30.610668775,251.442357767,46.4389213029,8.3303,196.673136464
 11/01  06:00:00,316.527437592,33.8255481543,81.1588597009,0.0,51.0481707146,78.1489452969,392.82511892,38.2515093634,16.6606,337.913009557
 11/01  07:00:00,409.394604638,35.9752772726,118.61143922,0.0,64.3609230253,109.708623606,544.749258983,68.5641608304,24.9909,451.194198153
 11/01  08:00:00,343.999543324,35.965600478,109.527926616,0.0,51.0481707146,80.7689615957,434.194659053,55.6772130734,33.3212,345.19624598
 11/01  09:00:00,307.481499425,36.5489283567,100.347906176,0.0,51.0481707146,71.0224615957,354.235033377,20.581118688,66.8089,266.845014689
 11/01  10:00:00,278.866268089,36.6376863048,119.932148709,0.0,32.1804615127,65.7244621605,295.145633675,5.07245744281,83.4695,206.603676232
 11/01  11:00:00,302.000553193,36.7030369246,143.030616063,0.0,32.1804615127,65.7244621605,241.369909831,2.51023032293,83.4695,155.390179508
 11/01  12:00:00,299.984402445,36.7490932439,141.523935232,0.0,32.1804615127,65.7244621605,240.450266187,1.94383369612,83.4695,155.036932491
 11/01  13:00:00,289.328658692,36.8298813881,140.341620975,0.0,32.1804615127,55.9779621605,228.172604832,1.49087846316,75.1392,151.542526369
 11/01  14:00:00,288.828532432,36.9005011718,139.670188835,0.0,32.1804615127,55.9779621605,221.814555827,1.41144348985,66.8089,153.594212337
 11/01  15:00:00,288.525226141,36.9087450414,139.431363897,0.0,32.1804615127,55.9779621605,230.158225459,1.43015165129,75.1392,153.588873808
 11/01  16:00:00,317.720499964,36.5977942194,139.859495236,0.0,32.1804615127,60.9114621605,208.993945841,1.61459150162,91.7998,115.57955434
 11/01  17:00:00,352.726064296,36.0156854838,140.661769743,0.0,32.1804615127,77.5397301883,228.894761955,8.02765871236,49.9818,170.885303242
 11/01  18:00:00,417.843324261,36.0516392689,140.690650174,0.0,77.122965704,86.2600435998,377.296059205,13.7151605444,49.9818,313.59909866
 11/01  19:00:00,419.475610267,35.9821414462,129.330676775,0.0,102.647051061,80.1663183927,291.024601233,27.9573938063,33.3212,229.746007426
 11/01  20:00:00,443.066808843,35.9656013803,127.666774526,0.0,115.40909374,92.7192997104,310.784955407,44.6111602287,33.3212,232.852595178
 11/01  21:00:00,428.594276812,35.9945173142,136.759463254,0.0,102.647051061,94.1340635361,422.852417077,59.8195670923,24.9909,338.041949984
 11/01  22:00:00,341.416206357,36.0587336191,116.250232195,0.0,77.122965704,65.871452062,352.946450756,79.8657402049,16.6606,256.420110551
 11/01  23:00:00,243.492998157,36.0092199083,86.6086338004,0.0,38.286128036,48.4199368926,256.232598087,109.167778762,8.3303,138.734519325
 11/01  24:00:00,143.478918767,31.0270181927,30.5873541815,0.0,25.5240853573,30.610668775,199.861240499,81.1789758903,3.33212,115.350144609
 11/02  01:00:00,146.443073414,31.0270181927,40.9114925367,0.0,19.418418834,29.3649097162,157.430776663,66.9793490476,3.33212,87.1193076151
 11/02  02:00:00,141.062799632,31.0270181927,43.4498337403,0.0,12.7620426787,28.1191506574,140.01424124,54.9883622508,3.33212,81.6937589895
 11/02  03:00:00,141.176623529,31.0270181927,43.5434592415,0.0,12.7620426787,28.1191506574,136.023520661,46.3584775918,3.33212,86.3329230691
 11/02  04:00:00,148.944762731,31.0270181927,44.7376215439,0.0,12.7620426787,28.1191506574,155.45518374,36.7114422533,3.33212,115.411621487
 11/02  05:00:00,204.301035678,33.0847608116,69.0554306901,0.0,25.5240853573,30.610668775,235.422369602,30.2233267026,8.3303,196.868742899
 11/02  06:00:00,332.893452476,34.1547869734,97.0938359866,0.0,51.0481707146,78.1489452969,380.273675804,26.3106419897,16.6606,337.302433815
 11/02  07:00:00,363.561920511,35.965600478,72.6549552305,0.0,64.3609230253,109.708623606,631.678448402,153.022385812,24.9909,453.66516259
 11/02  08:00:00,319.785387495,35.965600478,85.5570345101,0.0,51.0481707146,80.7689615957,563.539639991,182.668475299,33.3212,347.549964692
 11/02  09:00:00,303.694635578,36.4110360075,96.9347501291,0.0,51.0481707146,71.0224615957,502.782086336,170.001230682,66.8089,265.971955654
 11/02  10:00:00,261.051955968,36.6519527981,103.125801662,0.0,32.1804615127,65.7244621605,405.154699211,111.242938612,83.4695,210.442260599
 11/02  11:00:00,263.176518974,36.7090527502,104.993358631,0.0,32.1804615127,65.7244621605,299.201061071,58.1623147006,83.4695,157.569246371
 11/02  12:00:00,271.915344625,36.7508130183,114.342944312,0.0,32.1804615127,65.7244621605,276.030049488,38.4723811986,83.4695,154.088168289
 11/02  13:00:00,273.672000614,36.8280681966,125.634105172,0.0,32.1804615127,55.9779621605,254.338509686,25.3192592029,75.1392,153.880050483
 11/02  14:00:00,282.077020867,36.9109841556,133.884889038,0.0,32.1804615127,55.9779621605,237.525153756,17.0410544392,66.8089,153.675199317
 11/02  15:00:00,287.32580625,36.9362688515,139.090556444,0.0,32.1804615127,55.9779621605,237.366198465,15.2308037022,75.1392,146.996194763
 11/02  16:00:00,313.553664248,36.5977869813,136.375061721,0.0,32.1804615127,60.9114621605,224.454531922,14.4486496101,91.7998,118.206082312
 11/02  17:00:00,337.056742424,35.9753514108,125.650121941,0.0,32.1804615127,77.5397301883,248.841647724,23.6730434716,49.9818,175.186804252
 11/02  18:00:00,394.535721549,36.0117857014,118.148767086,0.0,77.122965704,86.2600435998,417.471261127,57.2338642008,49.9818,310.255596927
 11/02  19:00:00,395.73439095,35.9659845431,105.95269614,0.0,102.647051061,80.1663183927,451.870972485,185.061214929,33.3212,233.488557556
 11/02  20:00:00,425.322726414,35.965600478,109.798127812,0.0,115.40909374,92.7192997104,467.504353323,200.14534105,33.3212,234.037812272
 11/02  21:00:00,405.981692105,35.965600478,113.787221472,0.0,102.647051061,94.1340635361,556.108217788,193.495695366,24.9909,337.621622422
 11/02  22:00:00,318.869029676,35.965600478,93.5060113526,0.0,77.122965704,65.871452062,464.59563553,191.168232408,16.6606,256.766803122
 11/02  23:00:00,232.383172802,35.965600478,75.1730678383,0.0,38.286128036,48.4199368926,361.842896463,208.071626848,8.3303,145.440969615
 11/02  24:00:00,132.717555973,31.0270181927,20.0475262559,0.0,25.5240853573,30.610668775,156.047232991,43.7225230122,3.33212,108.992589978
 11/03  01:00:00,130.731926026,31.0270181927,25.3610985166,0.0,19.418418834,29.3649097162,125.408668688,34.9285488345,3.33212,87.1479998534
 11/03  02:00:00,126.980687704,31.0270181927,29.5037728076,0.0,12.7620426787,28.1191506574,118.900246159,28.4121231039,3.33212,87.1560030554
 11/03  03:00:00,129.264418424,31.0270181927,31.7938244005,0.0,12.7620426787,28.1191506574,114.838113679,24.3504488031,3.33212,87.1555448759
 11/03  04:00:00,139.770514639,31.0270181927,35.1016031311,0.0,12.7620426787,28.1191506574,140.685396249,21.920820212,3.33212,115.432456037
 11/03  05:00:00,176.869472355,31.0270181927,44.5719628989,0.0,25.5240853573,30.610668775,225.811030688,20.4336094411,8.3303,197.047121247
 11/03  06:00:00,329.58294581,34.3194063829,93.7361552436,0.0,51.0481707146,78.1489452969,372.700609388,18.3015230158,16.6606,337.738486372
 11/03  07:00:00,395.958794965,35.9667522327,101.777626746,0.0,64.3609230253,109.708623606,548.62370349,68.7704118788,24.9909,454.862391611
 11/03  08:00:00,327.157925117,35.965600478,92.7646762707,0.0,51.0481707146,80.7689615957,468.470532566,84.8410238744,33.3212,350.308308692
 11/03  09:00:00,299.703318081,36.5631162125,93.6899370582,0.0,51.0481707146,71.0224615957,395.092698624,63.5146330643,66.8089,264.769165559
 11/03  10:00:00,260.081296799,36.6532406255,102.589018266,0.0,32.1804615127,65.7244621605,338.871164179,41.2654617586,83.4695,214.13620242
 11/03  11:00:00,269.952490271,36.7055615054,111.586716593,0.0,32.1804615127,65.7244621605,259.951321053,22.080871912,83.4695,154.400949141
 11/03  12:00:00,293.567054434,36.7560176424,135.652306337,0.0,32.1804615127,65.7244621605,245.952791262,8.30534279399,83.4695,154.177948468
 11/03  13:00:00,289.210425174,36.8973945037,140.725770606,0.0,32.1804615127,55.9779621605,231.358861168,2.2431155081,75.1392,153.97654566
 11/03  14:00:00,288.457917677,36.9733649527,139.837180025,0.0,32.1804615127,55.9779621605,222.001705161,1.41114773255,66.8089,153.781657429
 11/03  15:00:00,288.290083777,36.9826400058,139.565826978,0.0,32.1804615127,55.9779621605,230.368369173,1.45372359596,75.1392,153.775445577
 11/03  16:00:00,317.477033738,36.6278661565,139.840851676,0.0,32.1804615127,60.9114621605,208.5305339,1.01176316623,91.7998,115.718970734
 11/03  17:00:00,352.592553621,36.0004434979,140.861086179,0.0,32.1804615127,77.5397301883,231.505916157,5.93307434343,49.9818,175.591041814
 11/03  18:00:00,416.999453879,36.0384150005,140.277898384,0.0,77.122965704,86.2600435998,378.956473215,16.6138167293,49.9818,312.360856485
 11/03  19:00:00,415.498125819,35.9742492178,126.154212996,0.0,102.647051061,80.1663183927,294.769165495,26.4964564035,33.3212,234.951509092
 11/03  20:00:00,439.086377377,35.965600478,124.456569319,0.0,115.40909374,92.7192997104,309.328600765,41.7109377934,33.3212,234.296462971
 11/03  21:00:00,424.826183363,35.9736468698,133.746680645,0.0,102.647051061,94.1340635361,423.35755895,60.0955249558,24.9909,338.271133994
 11/03  22:00:00,341.796888432,36.0112256891,117.012068772,0.0,77.122965704,65.871452062,347.781329871,74.036039484,16.6606,257.084690387
 11/03  23:00:00,243.4173989,35.9864340575,86.8004969311,0.0,38.286128036,48.4199368926,266.40227164,112.535011444,8.3303,145.536960196
 11/03  24:00:00,131.019553921,31.0270181927,18.2974512825,0.0,25.5240853573,30.610668775,209.467623236,90.6889717677,3.33212,115.446531468
 11/04  01:00:00,142.294547836,31.0270181927,27.3196919227,0.0,27.7269238854,30.610668775,163.658354823,73.147100111,3.33212,87.1791347123
 11/04  02:00:00,127.959858502,31.0270181927,30.4702228105,0.0,12.7620426787,28.1191506574,140.211132251,55.9256093393,3.33212,80.9534029114
 11/04  03:00:00,129.486316615,31.0270181927,32.0243487207,0.0,12.7620426787,28.1191506574,132.339494856,41.8134151964,3.33212,87.1939596595
 11/04  04:00:00,138.811961043,31.0270181927,34.7938769848,0.0,12.7620426787,28.1191506574,152.323247212,33.4532632412,3.33212,115.537863971
 11/04  05:00:00,153.951012903,31.0270181927,37.7182801061,0.0,12.7620426787,28.1191506574,182.753056932,28.7918839445,8.3303,145.630872987
 11/04  06:00:00,302.82898956,34.6486452019,99.4459091983,0.0,42.6918050922,54.3732441037,246.448447796,26.5916015212,16.6606,203.196246275
 11/04  07:00:00,286.589296026,35.965600478,38.877642721,0.0,42.6918050922,86.1019271793,550.942626983,185.272837688,24.9909,340.678889295
 11/04  08:00:00,351.61246221,35.965600478,79.5481028222,0.0,57.6566862989,112.030105488,739.764268707,217.098889122,33.3212,489.344179586
 11/04  09:00:00,357.203195008,36.3397564792,131.307335959,0.0,57.6566862989,83.6599452969,602.884490552,185.046185533,66.8089,351.029405019
 11/04  10:00:00,288.816030474,36.6481606123,117.487211568,0.0,42.6918050922,68.9656133826,411.28307973,59.947753245,83.4695,267.865826485
 11/04  11:00:00,288.784626073,36.7035953775,125.492775147,0.0,34.9340096728,67.7198543238,308.524137458,11.3940040022,83.4695,213.660633456
 11/04  12:00:00,305.937428028,36.7455592817,142.649452872,0.0,34.9340096728,67.7198543238,241.464573441,2.1300723388,83.4695,155.865001102
 11/04  13:00:00,295.320797182,36.8493958564,141.140807745,0.0,34.9340096728,57.9733543238,233.095878563,1.6758029564,75.1392,156.280875606
 11/04  14:00:00,294.840123614,36.9513153474,140.311475126,0.0,34.9340096728,57.9733543238,227.486666482,1.49737771062,66.8089,159.180388771
 11/04  15:00:00,294.823004466,36.9076697159,140.393881787,0.0,34.9340096728,57.9733543238,231.147066562,1.72432664724,75.1392,154.283539915
 11/04  16:00:00,324.498361816,36.5378114975,141.406180511,0.0,34.9340096728,62.9068543238,209.923721915,2.19028020171,91.7998,115.933641713
 11/04  17:00:00,352.688693389,36.0173299579,142.622729291,0.0,34.9340096728,72.2186844194,201.96915149,4.40027648054,49.9818,147.587075009
 11/04  18:00:00,432.335089681,36.0879807708,142.095236318,0.0,87.0357390804,86.2600435998,231.208748599,3.80063410543,49.9818,177.426314493
 11/04  19:00:00,428.674603766,35.9813281085,141.141851138,0.0,102.000620287,77.6748002752,272.206611912,4.00390871692,33.3212,234.881503195
 11/04  20:00:00,438.825029354,35.965600478,140.167580755,0.0,102.000620287,88.9820225341,272.287979411,4.41352697775,33.3212,234.553252433
 11/04  21:00:00,428.630326425,35.965600478,139.9108677,0.0,102.000620287,91.6425454185,264.77267255,4.88366633407,24.9909,234.898106216
 11/04  22:00:00,375.785164019,35.965600478,140.489139089,0.0,87.0357390804,65.871452062,361.451368657,7.54170842089,16.6606,337.249060236
 11/04  23:00:00,298.026205045,35.965600478,136.501537446,0.0,42.6918050922,48.4199368926,219.904592676,14.0908181667,8.3303,197.483474509
 11/04  24:00:00,141.79694465,31.0270181927,27.0672533016,0.0,27.7269238854,30.610668775,132.332999626,13.4566249024,3.33212,115.544254724
 11/05  01:00:00,163.930667894,31.0270181927,39.9646981227,0.0,34.4311606118,33.1021868926,111.648686766,21.0000086735,3.33212,87.3165580929
 11/05  02:00:00,158.510417184,31.0270181927,51.9914299277,0.0,19.466279405,30.610668775,122.492149928,29.3774606961,3.33212,89.7825692315
 11/05  03:00:00,184.564477666,31.0270181927,77.8606580286,0.0,19.466279405,30.610668775,132.670848945,38.2243938398,3.33212,91.1143351054
 11/05  04:00:00,182.514269563,31.0270181927,69.1985222278,0.0,19.466279405,30.610668775,164.076832888,45.2176649516,3.33212,115.527047937
 11/05  05:00:00,199.447102969,31.8501152402,72.1844670309,0.0,19.466279405,30.610668775,198.831706868,45.2289200735,8.3303,145.272486794
 11/05  06:00:00,319.758410565,35.1425034304,115.106166398,0.0,42.6918050922,54.3732441037,263.642931885,42.779371818,16.6606,204.202960067
 11/05  07:00:00,361.729488205,36.1611764731,103.563928916,0.0,49.3960418185,88.5934452969,418.284158316,51.4170408241,24.9909,341.876217492
 11/05  08:00:00,401.125282887,35.9732984574,127.192503249,0.0,57.6566862989,112.030105488,577.180915471,52.8737237696,33.3212,490.985991702
 11/05  09:00:00,356.629244406,36.5627656965,137.763925699,0.0,50.9524495726,81.1684271793,450.843005333,31.7172219239,66.8089,352.316883409
 11/05  10:00:00,314.956882149,36.7565420408,140.33556814,0.0,42.6918050922,68.9656133826,357.627959994,5.54493225085,83.4695,268.613527743
 11/05  11:00:00,310.840750759,36.8282315075,139.207463774,0.0,38.286128036,68.9656133826,300.013998655,1.36208954111,83.4695,215.182409114
 11/05  12:00:00,309.72200111,37.0015530775,140.23823575,0.0,38.286128036,68.9656133826,240.485130783,1.07677324866,83.4695,155.938857534
 11/05  13:00:00,287.412095445,36.9822219009,138.072560503,0.0,31.5818913096,56.727595265,238.431792059,3.7497859598,75.1392,159.5428061
 11/05  14:00:00,287.890637311,36.9710625625,139.025511024,0.0,31.5818913096,56.727595265,251.661373437,30.8803370476,66.8089,153.97213639
 11/05  15:00:00,288.786352364,36.9951271532,139.377364752,0.0,31.5818913096,56.727595265,236.950547579,7.84090672219,75.1392,153.970440857
 11/05  16:00:00,317.867816934,36.6429688416,138.994990348,0.0,31.5818913096,61.661095265,209.432924069,1.8074447465,91.7998,115.825679322
 11/05  17:00:00,345.281151932,36.0405184392,139.818333143,0.0,31.5818913096,70.9729253606,200.880047858,4.63145412992,49.9818,146.266793728
 11/05  18:00:00,420.84246316,36.0602336215,140.229172451,0.0,80.3315023541,83.7685254822,236.803507106,8.04532632355,49.9818,178.776380782
 11/05  19:00:00,426.053202691,35.9785280995,139.002231422,0.0,102.000620287,77.6748002752,294.591489667,26.4583053842,33.3212,234.811984283
 11/05  20:00:00,443.638228498,35.965600478,136.243426469,0.0,108.704857014,91.4735406516,322.515620676,59.6331335678,33.3212,229.561287108
 11/05  21:00:00,408.818659719,35.9817976264,129.626642755,0.0,95.2963835608,89.1510273009,388.964070968,131.90738029,24.9909,232.065790678
 11/05  22:00:00,344.542888711,35.9704825162,118.061158115,0.0,80.3315023541,63.3799339444,617.395782924,255.499079148,16.6606,345.236103776
 11/05  23:00:00,254.022586801,35.965600478,91.651518536,0.0,42.6918050922,48.4199368926,433.599384153,227.219067054,8.3303,198.050017099
 11/05  24:00:00,162.43906824,31.0270181927,38.0162934946,0.0,34.4311606118,33.1021868926,161.499781155,42.4604314094,3.33212,115.707229746
 11/06  01:00:00,159.698261291,31.0270181927,46.7019529921,0.0,25.5240853573,30.610668775,153.052063031,34.1195233155,3.33212,115.600419716
 11/06  02:00:00,150.629602585,31.0270181927,45.0994415364,0.0,19.418418834,29.3649097162,120.241326881,29.6645779695,3.33212,87.2446289114
 11/06  03:00:00,139.524191849,31.0270181927,41.9510122231,0.0,12.7620426787,28.1191506574,118.344641908,27.766703757,3.33212,87.2458181508
 11/06  04:00:00,137.273179591,31.0270181927,39.7234256634,0.0,12.7620426787,28.1191506574,117.846251734,27.2625823495,3.33212,87.2515493844
 11/06  05:00:00,125.282318559,31.0270181927,21.3039209118,0.0,12.7620426787,28.1191506574,146.26592429,27.3230640016,3.33212,115.610740289
 11/06  06:00:00,161.252833862,31.0270181927,29.6753339908,0.0,25.5240853573,30.610668775,233.620643839,27.6998668561,8.3303,197.590476982
 11/06  07:00:00,327.496288896,34.113632121,92.5674011342,0.0,51.0481707146,78.1489452969,392.964787206,28.1051694631,16.6606,348.199017743
 11/06  08:00:00,311.436245697,35.965600478,35.1683922196,0.0,64.3609230253,109.708623606,685.679938756,206.083247367,24.9909,454.605791389
 11/06  09:00:00,298.471584926,35.965600478,64.7283549722,0.0,51.0481707146,80.7689615957,626.088291209,234.397488203,33.3212,358.369603006
 11/06  10:00:00,327.801877903,36.0762048033,121.914538146,0.0,51.0481707146,71.0224615957,555.774830479,218.090148349,66.8089,270.875782129
 11/06  11:00:00,284.600587364,36.2674432496,126.996959772,0.0,32.1804615127,65.7244621605,498.043225722,206.369647738,83.4695,208.204077984
 11/06  12:00:00,278.720690018,36.4661487963,119.95829912,0.0,32.1804615127,65.7244621605,437.693926184,192.794894492,83.4695,161.429531692
 11/06  13:00:00,274.222293604,36.6641552401,115.783090133,0.0,32.1804615127,65.7244621605,413.787924798,175.843808974,83.4695,154.474615824
 11/06  14:00:00,262.920108644,36.7832571595,114.29972977,0.0,32.1804615127,55.9779621605,374.312953846,144.918316334,75.1392,154.255437512
 11/06  15:00:00,264.782656655,36.8147358956,116.62390738,0.0,32.1804615127,55.9779621605,336.018105071,111.740381687,66.8089,157.468823384
 11/06  16:00:00,260.39287416,36.8409678096,112.373485631,0.0,32.1804615127,55.9779621605,344.794128521,112.286943964,75.1392,157.367984556
 11/06  17:00:00,272.610048224,36.5309335377,95.4475057934,0.0,32.1804615127,60.9114621605,369.33416551,161.66590507,91.7998,115.86846044
 11/06  18:00:00,298.487359563,35.965600478,72.5957662828,0.0,32.1804615127,77.5397301883,436.336851099,207.914128967,49.9818,178.440922131
 11/06  19:00:00,357.978977312,35.965600478,75.6055581296,0.0,77.122965704,86.2600435998,571.146390721,204.154947916,49.9818,317.009642805
 11/06  20:00:00,370.977827124,35.965600478,81.1335674187,0.0,102.647051061,80.1663183927,480.272556464,209.165247322,33.3212,237.786109142
 11/06  21:00:00,403.711670974,35.965600478,88.5840926166,0.0,115.40909374,92.7192997104,476.115551251,210.660688201,33.3212,232.13366305
 11/06  22:00:00,395.103472418,35.965600478,103.555008921,0.0,102.647051061,94.1340635361,580.381234215,211.714049141,24.9909,343.676285074
 11/06  23:00:00,322.286819419,35.965600478,97.2526030052,0.0,77.122965704,65.871452062,497.91696877,216.254794361,16.6606,265.001574409
 11/06  24:00:00,232.773226119,35.965600478,75.758118031,0.0,38.286128036,48.4199368926,371.463896142,223.354745531,8.3303,139.778850611
 11/07  01:00:00,133.652508917,31.0270181927,21.0404190416,0.0,25.5240853573,30.610668775,170.832276204,46.4526298072,3.33212,121.047526396
 11/07  02:00:00,128.717631504,31.0270181927,23.4309476213,0.0,19.418418834,29.3649097162,129.226168905,37.5963913702,3.33212,88.2976575345
 11/07  03:00:00,122.277687541,31.0270181927,24.8938169083,0.0,12.7620426787,28.1191506574,122.831004981,32.2226012211,3.33212,87.2762837595
 11/07  04:00:00,122.626701112,31.0270181927,25.2579918835,0.0,12.7620426787,28.1191506574,119.697092721,29.0859044285,3.33212,87.2790682922
 11/07  05:00:00,132.025135055,31.0270181927,27.4573293513,0.0,12.7620426787,28.1191506574,146.431049278,27.4511682654,3.33212,115.647761012
 11/07  06:00:00,168.364579299,31.0270181927,36.1610102458,0.0,25.5240853573,30.610668775,232.550637638,26.441473785,8.3303,197.778863853
 11/07  07:00:00,327.325320552,33.4963093353,93.0310578365,0.0,51.0481707146,78.1489452969,391.454505852,25.9097447179,16.6606,348.884161134
 11/07  08:00:00,331.270245204,35.965600478,53.9066399459,0.0,64.3609230253,109.708623606,665.709281271,183.203436116,24.9909,457.514945155
 11/07  09:00:00,322.871377922,35.965600478,88.104189555,0.0,51.0481707146,80.7689615957,601.177042664,206.771803015,33.3212,361.084039649
 11/07  10:00:00,317.854671235,36.3398594331,111.250434016,0.0,51.0481707146,71.0224615957,518.482304423,182.708005058,66.8089,268.965399365
 11/07  11:00:00,266.148604813,36.6333869869,108.19497378,0.0,32.1804615127,65.7244621605,423.262238718,126.426137669,83.4695,213.366601049
 11/07  12:00:00,268.124599413,36.6952762423,109.980828419,0.0,32.1804615127,65.7244621605,297.42470045,57.7014412599,83.4695,156.25375919
 11/07  13:00:00,273.093571492,36.7477975754,115.569608013,0.0,32.1804615127,65.7244621605,288.948323756,44.1971896726,83.4695,161.281634084
 11/07  14:00:00,270.13224123,36.8181230221,122.177621798,0.0,32.1804615127,55.9779621605,268.749283914,39.2278587443,75.1392,154.382225169
 11/07  15:00:00,279.292713458,36.8174997084,131.214127813,0.0,32.1804615127,55.9779621605,240.335841565,19.3649543676,66.8089,154.161987197
 11/07  16:00:00,289.763583788,36.8388473975,141.580967386,0.0,32.1804615127,55.9779621605,238.452271419,9.15556182825,75.1392,154.157509591
 11/07  17:00:00,298.894553826,36.5232041294,121.898918337,0.0,32.1804615127,60.9114621605,230.071651041,15.8617878609,91.7998,122.41006318
 11/07  18:00:00,316.438432319,35.965600478,91.3310475627,0.0,32.1804615127,77.5397301883,271.496042708,49.8095761203,49.9818,171.704666588
 11/07  19:00:00,390.063513736,35.9692652132,108.139519259,0.0,77.122965704,86.2600435998,419.790048077,49.9490507163,49.9818,319.85919736
 11/07  20:00:00,403.890069788,35.965600478,114.659616573,0.0,102.647051061,80.1663183927,304.201823066,29.961885093,33.3212,240.918737973
 11/07  21:00:00,431.380452873,35.965600478,116.78242051,0.0,115.40909374,92.7192997104,302.511990468,35.1097225363,33.3212,234.081067932
 11/07  22:00:00,416.57920395,35.965600478,125.542145273,0.0,102.647051061,94.1340635361,428.015136269,57.7223001474,24.9909,345.301936122
 11/07  23:00:00,338.591738432,35.965600478,113.82056628,0.0,77.122965704,65.871452062,349.193335357,66.4784068886,16.6606,266.054328469
 11/07  24:00:00,240.380400442,35.965600478,83.7837715858,0.0,38.286128036,48.4199368926,235.11159494,80.8785058557,8.3303,145.902789084
 11/08  01:00:00,129.738443008,31.0270181927,17.1249978164,0.0,25.5240853573,30.610668775,186.181405668,67.1440622972,3.33212,115.705223371
 11/08  02:00:00,152.669179981,31.0270181927,47.2589929511,0.0,19.418418834,29.3649097162,136.766344764,46.1231812385,3.33212,87.3110435252
 11/08  03:00:00,145.859661206,31.0270181927,48.4463367192,0.0,12.7620426787,28.1191506574,119.084891977,28.4441434537,3.33212,87.3086285237
 11/08  04:00:00,146.498051645,31.0270181927,49.1355791407,0.0,12.7620426787,28.1191506574,109.581549514,18.9343088302,3.33212,87.3151206839
 11/08  05:00:00,156.280849513,31.0270181927,52.3448397508,0.0,12.7620426787,28.1191506574,129.247446303,10.1659340757,3.33212,115.749392227
 11/08  06:00:00,201.924300544,31.8501152402,68.6134123638,0.0,25.5240853573,30.610668775,222.601144987,9.23740394443,8.3303,205.033441042
 11/08  07:00:00,350.240207502,35.1425034304,112.467036506,0.0,51.0481707146,78.1489452969,379.211829372,14.870393469,16.6606,347.680835903
 11/08  08:00:00,407.254176117,35.9685021327,130.214814586,0.0,64.3609230253,109.708623606,501.80799872,17.1105221811,24.9909,459.706576539
 11/08  09:00:00,376.460007217,35.9722679727,141.582457103,0.0,51.0481707146,80.7689615957,395.641399316,4.40714797274,33.3212,357.913051343
 11/08  10:00:00,348.79125223,36.5482899188,140.950669891,0.0,51.0481707146,71.0224615957,341.458881782,0.791690189446,66.8089,273.858291592
 11/08  11:00:00,300.675485179,36.6451782237,140.902754537,0.0,32.1804615127,65.7244621605,298.965998879,1.46116007971,83.4695,214.035338799
 11/08  12:00:00,301.802713149,36.8100165691,140.436096045,0.0,32.1804615127,65.7244621605,240.715654116,1.3352264872,83.4695,155.910927629
 11/08  13:00:00,301.780521464,36.9725944259,140.230770891,0.0,32.1804615127,65.7244621605,246.162043306,1.29240323355,83.4695,161.400140073
 11/08  14:00:00,292.172595656,37.0172586304,139.904696668,0.0,32.1804615127,55.9779621605,230.903343078,1.29237027368,75.1392,154.471772805
 11/08  15:00:00,291.974430578,36.9961648356,139.690944661,0.0,32.1804615127,55.9779621605,222.352597603,1.2962994559,66.8089,154.247398147
 11/08  16:00:00,292.449721715,36.9458823659,140.241231176,0.0,32.1804615127,55.9779621605,236.141079422,1.25307781233,75.1392,159.74880161
 11/08  17:00:00,322.189560362,36.6133644029,141.615906691,0.0,32.1804615127,60.9114621605,209.936652082,0.990154421325,91.7998,117.14669766
 11/08  18:00:00,370.378925649,36.0494458306,142.36328374,0.0,32.1804615127,77.5397301883,231.522317638,2.82806145836,49.9818,178.712456179
 11/08  19:00:00,424.54683149,36.0842135936,139.883726904,0.0,77.122965704,86.2600435998,373.929657554,3.5403688769,49.9818,320.407488678
 11/08  20:00:00,433.155843456,36.0178888084,140.962441191,0.0,102.647051061,80.1663183927,272.903467953,3.27286241979,33.3212,236.309405533
 11/08  21:00:00,456.844238925,36.0000608055,140.452807626,0.0,115.40909374,92.7192997104,274.349405762,5.41753410259,33.3212,235.610671659
 11/08  22:00:00,431.667603196,36.0356241574,139.051951845,0.0,102.647051061,94.1340635361,384.606507604,9.4539294766,24.9909,350.161678128
 11/08  23:00:00,366.60684359,36.1124996775,140.516421399,0.0,77.122965704,65.871452062,297.708937867,14.6535096032,16.6606,266.394828264
 11/08  24:00:00,277.272605985,36.0694963087,119.564705823,0.0,38.286128036,48.4199368926,172.915293792,18.5976968669,8.3303,145.987296925
 11/09  01:00:00,144.239591045,31.0270181927,31.5830093681,0.0,25.5240853573,30.610668775,127.701729732,8.60589383675,3.33212,115.763715895
 11/09  02:00:00,153.975431164,31.0270181927,48.7265192183,0.0,19.418418834,29.3649097162,95.9140583385,5.24458094385,3.33212,87.3373573947
 11/09  03:00:00,183.938837362,33.4963093353,81.3475373887,0.0,12.7620426787,28.1191506574,94.5217358138,3.83259566185,3.33212,87.3570201519
 11/09  04:00:00,140.457442005,31.8501152402,41.3494802978,0.0,12.7620426787,28.1191506574,91.9413628389,1.2555530122,3.33212,87.3536898267
 11/09  05:00:00,166.566771062,32.6732122878,59.1430983106,0.0,12.7620426787,28.1191506574,119.14817443,0.0,3.33212,115.81605443
 11/09  06:00:00,203.064063346,33.0847608116,67.2168103434,0.0,25.5240853573,30.610668775,213.812634273,0.257793220861,8.3303,205.224541052
 11/09  07:00:00,345.681306634,34.9778840209,107.861570956,0.0,51.0481707146,78.1489452969,367.034097012,0.133651977369,16.6606,350.239845035
 11/09  08:00:00,417.736867093,35.9949097666,140.078050296,0.0,64.3609230253,109.708623606,493.778336166,6.06657245495,24.9909,462.720863711
 11/09  09:00:00,376.401368348,36.0055035126,140.728244667,0.0,51.0481707146,80.7689615957,397.111951994,3.20836309546,33.3212,360.582388898
 11/09  10:00:00,348.22534514,36.5587943137,139.590502896,0.0,51.0481707146,71.0224615957,337.51741108,1.09497369028,66.8089,269.61353739
 11/09  11:00:00,300.264395939,36.6881434148,139.728261238,0.0,32.1804615127,65.7244621605,300.641257275,1.78319078466,83.4695,215.38856649
 11/09  12:00:00,301.437913752,36.887683413,139.74471358,0.0,32.1804615127,65.7244621605,247.032656914,1.82048115502,83.4695,161.742675759
 11/09  13:00:00,300.617208528,37.0738824732,138.90824535,0.0,32.1804615127,65.7244621605,244.44200652,1.80347614608,83.4695,159.169030374
 11/09  14:00:00,291.218040926,37.076876185,138.963801248,0.0,32.1804615127,55.9779621605,233.800555884,1.77523053666,75.1392,156.886125348
 11/09  15:00:00,291.46023734,37.0295089141,139.301026769,0.0,32.1804615127,55.9779621605,222.911975477,1.75592897713,66.8089,154.3471465
 11/09  16:00:00,291.753513988,36.9723816378,139.758834655,0.0,32.1804615127,55.9779621605,236.238567862,1.59338202817,75.1392,159.505985833
 11/09  17:00:00,322.000999791,36.6498320365,141.428116555,0.0,32.1804615127,60.9114621605,210.616707912,1.28548557564,91.7998,117.531422336
 11/09  18:00:00,369.8252641,36.0782088009,141.783315357,0.0,32.1804615127,77.5397301883,232.749017142,3.90381921822,49.9818,178.863397924
 11/09  19:00:00,424.701315555,36.1156888796,140.158863884,0.0,77.122965704,86.2600435998,374.928987878,4.01545893797,49.9818,320.93172894
 11/09  20:00:00,431.836370689,36.0678277375,140.064412902,0.0,102.647051061,80.1663183927,280.007108567,4.47244594409,33.3212,242.213462623
 11/09  21:00:00,456.516945772,36.0562331572,139.663667987,0.0,115.40909374,92.7192997104,275.815855127,4.83991065416,33.3212,237.654744473
 11/09  22:00:00,431.442734094,36.1263974605,138.296959806,0.0,102.647051061,94.1340635361,381.020680407,5.19853646465,24.9909,350.831243943
 11/09  23:00:00,366.007444934,36.1920797527,139.724751997,0.0,77.122965704,65.871452062,286.679000132,10.8988457995,16.6606,259.119554333
 11/09  24:00:00,290.514098322,36.141415241,132.374514052,0.0,38.286128036,48.4199368926,174.759772597,20.3403392869,8.3303,146.08913331
 11/10  01:00:00,176.977120025,32.6732122878,60.9069515132,0.0,25.5240853573,30.610668775,148.352222068,22.7459626979,3.33212,122.27413937
 11/10  02:00:00,151.600493198,31.8501152402,44.7685732123,0.0,19.418418834,29.3649097162,134.244953627,43.5307943321,3.33212,87.3820392944
 11/10  03:00:00,139.084611339,31.0270181927,41.6300535381,0.0,12.7620426787,28.1191506574,156.05838394,65.3512722833,3.33212,87.374991657
 11/10  04:00:00,176.228583362,33.4963093353,73.5596907112,0.0,12.7620426787,28.1191506574,154.86036041,64.1327854492,3.33212,87.3954549604
 11/10  05:00:00,131.746974946,31.0270181927,27.0652198364,0.0,12.7620426787,28.1191506574,181.118991956,57.9107231672,3.33212,119.876148789
 11/10  06:00:00,209.614813101,33.4963093353,72.0670885901,0.0,25.5240853573,30.610668775,258.003948917,48.6248653498,8.3303,201.048783567
