Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  07:00:00,334.000840703,34.4840257924,96.3683160836,0.0,51.0481707146,78.1489452969,409.874064088,42.2649201623,16.6606,350.948543926
 11/10  08:00:00,406.670505317,35.9711512088,128.250929061,0.0,64.3609230253,109.708623606,557.099346898,62.2185043862,24.9909,469.889942512
 11/10  09:00:00,350.586588614,35.9779297697,115.823303307,0.0,51.0481707146,80.7689615957,431.63791055,41.8931888944,33.3212,356.423521656
 11/10  10:00:00,346.70119982,36.5676402251,139.933918243,0.0,51.0481707146,71.0224615957,359.548411099,15.3382890416,66.8089,277.401222058
 11/10  11:00:00,298.766794705,36.6609278988,140.318037322,0.0,32.1804615127,65.7244621605,301.54023944,2.32115772347,83.4695,215.749581717
 11/10  12:00:00,299.159444192,36.8135019807,139.531152486,0.0,32.1804615127,65.7244621605,239.585156852,1.04315693416,83.4695,155.072499918
 11/10  13:00:00,298.091244028,36.9889726407,138.614916869,0.0,32.1804615127,65.7244621605,246.166023907,1.0512532949,83.4695,161.645270612
 11/10  14:00:00,288.87904261,37.0165302709,138.712040397,0.0,32.1804615127,55.9779621605,237.553698649,1.04881922029,75.1392,161.365679429
 11/10  15:00:00,288.748434482,37.0528065188,138.328926671,0.0,32.1804615127,55.9779621605,222.326445297,1.04991434403,66.8089,154.467630953
 11/10  16:00:00,289.009403639,36.9965747252,138.73434445,0.0,32.1804615127,55.9779621605,230.524818547,0.944491436029,75.1392,154.441127111
 11/10  17:00:00,319.27892366,36.6508522591,140.386090986,0.0,32.1804615127,60.9114621605,215.121402512,0.749391125799,91.7998,122.572211386
 11/10  18:00:00,368.404370791,36.066792725,141.546444444,0.0,32.1804615127,77.5397301883,231.423266144,2.44744386152,49.9818,178.994022283
 11/10  19:00:00,423.564778192,36.1050813603,140.132439693,0.0,77.122965704,86.2600435998,374.120575603,2.64669086381,49.9818,321.492084739
 11/10  20:00:00,430.377360216,36.0486671788,139.994438922,0.0,102.647051061,80.1663183927,280.608617486,3.0211432507,33.3212,244.266274235
 11/10  21:00:00,455.128274428,36.0354667508,139.501859135,0.0,115.40909374,92.7192997104,272.840601575,3.36574254659,33.3212,236.153659028
 11/10  22:00:00,430.40800889,36.1039327017,138.364437507,0.0,102.647051061,94.1340635361,386.612000498,10.0917561594,24.9909,351.529344338
 11/10  23:00:00,358.936893214,36.1700605811,133.372183328,0.0,77.122965704,65.871452062,311.047046341,27.2884950873,16.6606,267.097951254
 11/10  24:00:00,257.520313574,36.1123058932,100.382657395,0.0,38.286128036,48.4199368926,213.186823265,58.6713447044,8.3303,146.185178561
 11/11  01:00:00,160.753040305,31.0270181927,36.4189423803,0.0,34.4311606118,33.1021868926,187.50956506,68.1263101883,3.33212,116.051134871
 11/11  02:00:00,175.01121601,31.0270181927,50.6735463018,0.0,34.4311606118,33.1021868926,160.33304905,63.2288452847,3.33212,93.7720837648
 11/11  03:00:00,159.186628053,31.0270181927,52.318480663,0.0,19.466279405,30.610668775,149.12368797,58.2751216557,3.33212,87.5164463141
 11/11  04:00:00,159.313756788,31.0270181927,52.4538098068,0.0,19.466279405,30.610668775,139.811513725,45.5488471987,3.33212,90.930546526
 11/11  05:00:00,168.091221324,31.0270181927,54.6735144688,0.0,19.466279405,30.610668775,156.334092143,34.1868773766,3.33212,118.815094766
 11/11  06:00:00,182.086957355,31.0270181927,56.4166297143,0.0,19.466279405,30.610668775,184.186868511,29.3974339927,8.3303,146.459134519
 11/11  07:00:00,315.290871779,35.1425034304,110.057693271,0.0,42.6918050922,54.3732441037,256.595322053,25.6991880254,16.6606,214.235534028
 11/11  08:00:00,331.637065252,36.2346670942,90.2681198438,0.0,49.3960418185,88.5934452969,460.177848531,83.544822276,24.9909,351.642126255
 11/11  09:00:00,400.777079468,36.0363466711,128.168434948,0.0,57.6566862989,112.030105488,638.243441619,103.627384783,33.3212,501.294856837
 11/11  10:00:00,356.253931669,36.5864065288,138.923999333,0.0,50.9524495726,81.1684271793,570.115567744,142.098067817,66.8089,361.208599927
 11/11  11:00:00,290.99977365,36.7184930682,118.70975154,0.0,42.6918050922,68.9656133826,492.095759129,134.343048004,83.4695,274.283211125
 11/11  12:00:00,287.245191154,36.775824076,118.660169474,0.0,38.286128036,68.9656133826,430.852538488,128.129244987,83.4695,219.253793501
 11/11  13:00:00,292.751940348,36.9074332565,124.683625892,0.0,38.286128036,68.9656133826,393.58184328,150.983580367,83.4695,159.128762913
 11/11  14:00:00,274.780353013,36.8490711644,125.694012298,0.0,31.5818913096,56.727595265,390.324148232,153.462674935,75.1392,161.722273297
 11/11  15:00:00,272.88389786,36.8260870307,123.874349075,0.0,31.5818913096,56.727595265,370.328287655,148.989277227,66.8089,154.530110427
 11/11  16:00:00,259.128031444,36.8445111257,110.067321364,0.0,31.5818913096,56.727595265,403.026452941,166.60004891,75.1392,161.287204031
 11/11  17:00:00,274.614310653,36.533399936,96.6812933586,0.0,31.5818913096,61.661095265,368.806379356,160.059267871,91.7998,116.947311484
 11/11  18:00:00,306.422135708,35.965600478,87.7484705671,0.0,31.5818913096,70.9729253606,348.455592612,145.721799135,49.9818,152.751993477
 11/11  19:00:00,377.695432443,35.9801608729,94.4821204943,0.0,80.3315023541,83.7685254822,386.305801524,153.455918611,49.9818,182.868082913
 11/11  20:00:00,392.994811553,35.965600478,105.807885415,0.0,102.000620287,77.6748002752,425.861413143,152.133321419,33.3212,240.406891724
 11/11  21:00:00,420.880523835,35.965600478,112.942818224,0.0,108.704857014,91.4735406516,439.366604912,170.321551665,33.3212,235.723853246
 11/11  22:00:00,394.588632981,35.965600478,114.638968647,0.0,95.2963835608,89.1510273009,431.844340163,170.425984227,24.9909,236.427455936
 11/11  23:00:00,335.379473555,35.965600478,108.654119859,0.0,80.3315023541,63.3799339444,535.697899684,168.618810619,16.6606,350.418489065
 11/11  24:00:00,249.222206758,35.965600478,86.9926076603,0.0,42.6918050922,48.4199368926,387.12755616,173.471026657,8.3303,205.326229503
 11/12  01:00:00,154.089626345,31.0270181927,29.7155591714,0.0,34.4311606118,33.1021868926,160.032197233,40.5882015257,3.33212,116.111875707
 11/12  02:00:00,162.073943584,31.0270181927,37.7210031875,0.0,34.4311606118,33.1021868926,129.219081813,32.0762421201,3.33212,93.8107196932
 11/12  03:00:00,146.72420517,31.0270181927,39.8870313534,0.0,19.466279405,30.610668775,117.674273466,26.7903160924,3.33212,87.5518373736
 11/12  04:00:00,147.268992488,31.0270181927,40.4555796506,0.0,19.466279405,30.610668775,120.697325695,23.5566349525,3.33212,93.8085707421
 11/12  05:00:00,156.447429594,31.0270181927,43.0587363843,0.0,19.466279405,30.610668775,140.934237652,21.6377986297,3.33212,115.964319022
 11/12  06:00:00,172.399836807,31.0270181927,46.7618143546,0.0,19.466279405,30.610668775,181.840817271,20.2772450607,8.3303,153.233272211
 11/12  07:00:00,306.194480537,34.6486452019,101.986118368,0.0,42.6918050922,54.3732441037,243.372294424,19.4039374926,16.6606,207.307756931
 11/12  08:00:00,321.991190105,36.0431604674,77.853557802,0.0,49.3960418185,88.5934452969,485.21234847,107.898309163,24.9909,352.323139306
 11/12  09:00:00,390.929556686,35.9660030134,118.447278653,0.0,57.6566862989,112.030105488,644.448645139,106.213030358,33.3212,504.914414781
 11/12  10:00:00,354.516612545,36.5611884371,137.591055291,0.0,50.9524495726,81.1684271793,524.891180352,93.6445686461,66.8089,364.437711706
 11/12  11:00:00,303.912948625,36.6913324568,132.060310949,0.0,42.6918050922,68.9656133826,428.754911078,66.4456315849,83.4695,278.839779493
 11/12  12:00:00,289.670366558,36.743262914,121.246772241,0.0,38.286128036,68.9656133826,453.59747335,153.532152725,83.4695,216.595820625
 11/12  13:00:00,301.250009738,36.8620901299,133.692487043,0.0,38.286128036,68.9656133826,316.872411344,71.560908566,83.4695,161.842002778
 11/12  14:00:00,284.884917438,36.873746736,136.255571165,0.0,31.5818913096,56.727595265,262.608062165,25.6685412219,75.1392,161.800320943
 11/12  15:00:00,285.56278091,36.8585393604,136.945379418,0.0,31.5818913096,56.727595265,246.652709244,25.2058312918,66.8089,154.637977952
 11/12  16:00:00,277.510369615,36.8383071821,129.030177988,0.0,31.5818913096,56.727595265,275.274834085,38.7534898979,75.1392,161.382144187
 11/12  17:00:00,287.234489529,36.528760936,110.010211852,0.0,31.5818913096,61.661095265,279.321322738,67.1346124411,91.7998,120.386910297
 11/12  18:00:00,306.630442682,35.965600478,88.386214358,0.0,31.5818913096,70.9729253606,356.440611735,157.098455283,49.9818,149.360356453
 11/12  19:00:00,374.679143512,35.9679513891,91.5835606719,0.0,80.3315023541,83.7685254822,446.106530423,209.39206136,49.9818,186.732669063
 11/12  20:00:00,387.615500393,35.965600478,100.039663884,0.0,102.000620287,77.6748002752,486.64636484,216.618498027,33.3212,236.706666813
 11/12  21:00:00,412.30490016,35.965600478,104.306009326,0.0,108.704857014,91.4735406516,455.363336317,186.048405335,33.3212,235.993730982
 11/12  22:00:00,389.17201747,35.965600478,109.410943835,0.0,95.2963835608,89.1510273009,458.067459044,188.96483146,24.9909,244.111727584
 11/12  23:00:00,333.485826285,35.965600478,106.86490034,0.0,80.3315023541,63.3799339444,559.28487937,191.532757521,16.6606,351.091521849
 11/12  24:00:00,248.086574821,35.965600478,85.8771083015,0.0,42.6918050922,48.4199368926,404.126126197,193.644204334,8.3303,202.151621862
 11/13  01:00:00,144.147509254,31.0270181927,31.2270253515,0.0,25.5240853573,30.610668775,163.007858235,40.6392415911,3.33212,119.036496644
 11/13  02:00:00,143.163812467,31.0270181927,37.6030195232,0.0,19.418418834,29.3649097162,123.082711133,32.2811565399,3.33212,87.4694345935
 11/13  03:00:00,137.196776342,31.0270181927,39.5781010058,0.0,12.7620426787,28.1191506574,124.081778894,27.0215366188,3.33212,93.7281222749
 11/13  04:00:00,138.51118128,31.0270181927,40.9000249764,0.0,12.7620426787,28.1191506574,114.474273708,23.6713730263,3.33212,87.4707806818
 11/13  05:00:00,147.722149113,31.0270181927,43.5306248907,0.0,12.7620426787,28.1191506574,141.642200062,21.5234440215,3.33212,116.786636041
 11/13  06:00:00,183.076524358,31.0270181927,51.2864952829,0.0,25.5240853573,30.610668775,235.271682344,20.6123595615,8.3303,206.329022783
 11/13  07:00:00,336.015871903,34.113632121,100.375551615,0.0,51.0481707146,78.1489452969,395.714253643,20.7454649197,16.6606,358.308188723
 11/13  08:00:00,363.197637753,35.965600478,83.1546230377,0.0,64.3609230253,109.708623606,641.837728391,149.808824264,24.9909,467.038004127
 11/13  09:00:00,335.266616536,35.965600478,100.56050718,0.0,51.0481707146,80.7689615957,575.460276346,175.369939188,33.3212,366.769137158
 11/13  10:00:00,316.430491209,36.4619860343,109.145749041,0.0,51.0481707146,71.0224615957,507.988271067,162.408980459,66.8089,278.770390608
 11/13  11:00:00,262.105622269,36.6472373482,104.061440916,0.0,32.1804615127,65.7244621605,423.863649463,124.239342829,83.4695,216.154806635
 11/13  12:00:00,269.441618081,36.7029816942,111.081734309,0.0,32.1804615127,65.7244621605,339.702741766,94.0802836152,83.4695,162.15295815
 11/13  13:00:00,275.399526826,36.7703703274,117.773069173,0.0,32.1804615127,65.7244621605,331.741269224,86.3577442585,83.4695,161.914024966
 11/13  14:00:00,265.136048731,36.8240951738,117.113917706,0.0,32.1804615127,55.9779621605,354.598133662,117.796135236,75.1392,161.662798426
 11/13  15:00:00,268.72458644,36.8241829569,120.731875932,0.0,32.1804615127,55.9779621605,332.180476244,110.613155884,66.8089,154.75842036
 11/13  16:00:00,262.913008409,36.8375925987,114.96947902,0.0,32.1804615127,55.9779621605,346.62569915,110.014158314,75.1392,161.472340836
 11/13  17:00:00,274.805595094,36.5282094937,97.8852566253,0.0,32.1804615127,60.9114621605,358.37368189,144.679724489,91.7998,121.894157401
 11/13  18:00:00,309.498971353,35.965600478,84.0968626587,0.0,32.1804615127,77.5397301883,405.991804073,175.611302991,49.9818,180.398701081
 11/13  19:00:00,378.041863308,35.9658683574,95.673921509,0.0,77.122965704,86.2600435998,548.117447994,174.660990485,49.9818,323.474657509
 11/13  20:00:00,389.984373026,35.965600478,99.7921268553,0.0,102.647051061,80.1663183927,456.559360392,178.366674728,33.3212,244.871485664
 11/13  21:00:00,419.504897456,35.965600478,103.790786163,0.0,115.40909374,92.7192997104,448.80842443,171.088897712,33.3212,244.398326718
 11/13  22:00:00,407.535262758,35.965600478,115.394640866,0.0,102.647051061,94.1340635361,542.193034203,163.556716162,24.9909,353.645418042
 11/13  23:00:00,330.27228345,35.965600478,104.926769747,0.0,77.122965704,65.871452062,433.435664983,148.609559787,16.6606,268.165505196
 11/13  24:00:00,233.747045596,35.965600478,76.263014684,0.0,38.286128036,48.4199368926,343.262165536,188.480793317,8.3303,146.451072218
 11/14  01:00:00,128.586367429,31.0270181927,15.868901002,0.0,25.5240853573,30.610668775,166.882022711,41.043650735,3.33212,122.506251976
 11/14  02:00:00,127.823740964,31.0270181927,22.4385935693,0.0,19.418418834,29.3649097162,123.601314447,32.7651481069,3.33212,87.5040463397
 11/14  03:00:00,124.258403549,31.0270181927,26.7855054591,0.0,12.7620426787,28.1191506574,124.364431924,27.273324409,3.33212,93.7589875152
 11/14  04:00:00,126.653476126,31.0270181927,29.1957239785,0.0,12.7620426787,28.1191506574,114.758908246,23.9252130229,3.33212,87.5015752231
 11/14  05:00:00,153.939232472,31.0270181927,49.1970996009,0.0,12.7620426787,28.1191506574,146.935349158,22.1070596111,3.33212,121.496169547
 11/14  06:00:00,203.0415349,31.0270181927,70.5530901332,0.0,25.5240853573,30.610668775,236.532952662,20.8131888495,8.3303,207.389463812
 11/14  07:00:00,337.84365172,34.3194063829,101.001027031,0.0,51.0481707146,78.1489452969,387.629838918,17.233834555,16.6606,353.735404363
 11/14  08:00:00,393.325279582,35.9664414997,112.409729976,0.0,64.3609230253,109.708623606,530.709429446,30.1830924744,24.9909,475.535436971
 11/14  09:00:00,346.139751707,35.965600478,111.276273368,0.0,51.0481707146,80.7689615957,423.492888469,27.0339070349,33.3212,363.137781434
 11/14  10:00:00,329.245619427,36.5555903012,122.584989503,0.0,51.0481707146,71.0224615957,359.753371455,16.9956073248,66.8089,275.948864131
 11/14  11:00:00,283.281477704,36.6441760663,125.19946913,0.0,32.1804615127,65.7244621605,323.372418919,16.2762587541,83.4695,223.626660165
 11/14  12:00:00,288.720926942,36.7618540024,129.807661695,0.0,32.1804615127,65.7244621605,260.621860357,14.9552963011,83.4695,162.197064056
 11/14  13:00:00,291.609959719,36.9192114594,133.439335475,0.0,32.1804615127,65.7244621605,259.154125321,13.7147701631,83.4695,161.969855158
 11/14  14:00:00,288.861183349,36.9740467283,140.454209146,0.0,32.1804615127,55.9779621605,241.858889409,11.683058263,75.1392,155.036631146
 11/14  15:00:00,288.688630022,36.9223231795,140.332330863,0.0,32.1804615127,55.9779621605,238.833460727,10.4172473625,66.8089,161.607313365
 11/14  16:00:00,284.975185451,36.8831370157,136.744928464,0.0,32.1804615127,55.9779621605,250.953629806,14.255184327,75.1392,161.559245479
 11/14  17:00:00,290.192531141,36.5341667895,113.244345346,0.0,32.1804615127,60.9114621605,247.416776042,33.7559640097,91.7998,121.861012032
 11/14  18:00:00,318.26588598,35.9782955156,93.0995410131,0.0,32.1804615127,77.5397301883,325.387244895,94.7756034861,49.9818,180.629841409
 11/14  19:00:00,379.028255701,36.0119798081,96.4103666323,0.0,77.122965704,86.2600435998,607.500647722,229.449947932,49.9818,328.06889979
 11/14  20:00:00,387.204425454,35.965600478,97.2062095507,0.0,102.647051061,80.1663183927,474.652926411,199.76268578,33.3212,241.569040631
 11/14  21:00:00,415.139315281,35.965600478,99.9257268041,0.0,115.40909374,92.7192997104,460.702876718,182.715090412,33.3212,244.666586306
 11/14  22:00:00,406.080646307,35.965600478,114.392735192,0.0,102.647051061,94.1340635361,563.997984689,184.701351908,24.9909,354.305732781
 11/14  23:00:00,328.03489209,35.965600478,102.612541933,0.0,77.122965704,65.871452062,476.404905279,190.445406859,16.6606,269.298898419
 11/14  24:00:00,236.236059037,35.965600478,78.902097365,0.0,38.286128036,48.4199368926,362.18365123,201.303766565,8.3303,152.549584664
 11/15  01:00:00,139.093116852,31.0270181927,26.3366016938,0.0,25.5240853573,30.610668775,164.947222996,42.6472248941,3.33212,118.967878102
 11/15  02:00:00,147.190670139,31.0270181927,41.6575176546,0.0,19.418418834,29.3649097162,128.665831678,34.2880167212,3.33212,91.0456949568
 11/15  03:00:00,138.562629387,31.0270181927,40.9580546716,0.0,12.7620426787,28.1191506574,119.746181354,28.8814382015,3.33212,87.5326231522
 11/15  04:00:00,138.272331412,31.0270181927,40.6822271605,0.0,12.7620426787,28.1191506574,122.606714751,25.4822196673,3.33212,93.7923750834
 11/15  05:00:00,146.538773686,31.0270181927,42.3748735781,0.0,12.7620426787,28.1191506574,142.972052186,23.4916623427,3.33212,116.148269844
 11/15  06:00:00,181.526474919,31.0270181927,49.761975415,0.0,25.5240853573,30.610668775,242.630374227,22.6807069546,8.3303,211.619367272
 11/15  07:00:00,332.07398197,33.9078578591,96.9629844703,0.0,51.0481707146,78.1489452969,396.390370609,22.9922725969,16.6606,356.737498013
 11/15  08:00:00,360.186305127,35.965600478,80.2549072561,0.0,64.3609230253,109.708623606,664.575876722,162.927762318,24.9909,476.657214404
 11/15  09:00:00,340.172301186,35.965600478,105.521586396,0.0,51.0481707146,80.7689615957,565.777448896,166.724363967,33.3212,365.731884929
 11/15  10:00:00,318.502573783,36.5567548237,112.150328587,0.0,51.0481707146,71.0224615957,407.912598009,65.8276946196,66.8089,275.27600339
 11/15  11:00:00,274.349919975,36.6489488669,116.782174334,0.0,32.1804615127,65.7244621605,329.717377209,22.8276042348,83.4695,223.420272974
 11/15  12:00:00,296.810958335,36.7063914351,138.201131604,0.0,32.1804615127,65.7244621605,250.509677657,4.69650544207,83.4695,162.343672215
 11/15  13:00:00,299.170436344,36.8498752298,140.747299077,0.0,32.1804615127,65.7244621605,247.02825757,1.43348911065,83.4695,162.125268459
 11/15  14:00:00,289.02130881,36.9489644276,139.888852615,0.0,32.1804615127,55.9779621605,238.295443364,1.26429718534,75.1392,161.891946179
 11/15  15:00:00,288.655979127,36.9395188928,139.424347212,0.0,32.1804615127,55.9779621605,229.816294341,1.36720429691,66.8089,161.640190044
 11/15  16:00:00,288.625483488,36.8996139621,139.556379797,0.0,32.1804615127,55.9779621605,231.714879403,1.61760250858,75.1392,154.958076895
 11/15  17:00:00,318.40073545,36.5419234536,140.859578123,0.0,32.1804615127,60.9114621605,216.022933048,1.34072418186,91.7998,122.882408866
 11/15  18:00:00,347.229714064,35.9684198402,119.065927435,0.0,32.1804615127,77.5397301883,256.178702421,19.5563892744,49.9818,186.640513147
 11/15  19:00:00,386.371286778,36.0036815726,104.424576058,0.0,77.122965704,86.2600435998,446.651008122,71.8000012825,49.9818,324.869206839
 11/15  20:00:00,391.233715922,35.965600478,101.422882326,0.0,102.647051061,80.1663183927,472.407578057,193.855135913,33.3212,245.231242145
 11/15  21:00:00,417.893904913,35.965600478,102.05985153,0.0,115.40909374,92.7192997104,509.4956973,231.230966276,33.3212,244.943531024
 11/15  22:00:00,402.776274898,35.965600478,110.660460227,0.0,102.647051061,94.1340635361,566.820375333,184.113802813,24.9909,357.71567252
 11/15  23:00:00,322.083840349,35.965600478,96.6838250053,0.0,77.122965704,65.871452062,480.415858066,190.245758984,16.6606,273.509499082
 11/15  24:00:00,251.382198241,35.965600478,94.2218396233,0.0,38.286128036,48.4199368926,302.935632711,147.408900689,8.3303,147.196432022
 11/16  01:00:00,130.869582665,31.0270181927,18.1313133762,0.0,25.5240853573,30.610668775,172.867216442,46.8932229724,3.33212,122.641873469
 11/16  02:00:00,129.722127556,31.0270181927,24.3220033669,0.0,19.418418834,29.3649097162,129.210944625,38.3162813566,3.33212,87.5625432683
 11/16  03:00:00,129.971923521,31.0270181927,32.4841160161,0.0,12.7620426787,28.1191506574,128.097791708,30.9366946413,3.33212,93.8289770668
 11/16  04:00:00,151.232378126,31.0270181927,53.6266519916,0.0,12.7620426787,28.1191506574,117.502620393,26.6062666456,3.33212,87.5642337473
 11/16  05:00:00,154.352797472,31.0270181927,50.1813268664,0.0,12.7620426787,28.1191506574,150.053036537,24.0606496188,3.33212,122.660266918
 11/16  06:00:00,188.13152982,31.0270181927,56.3369065191,0.0,25.5240853573,30.610668775,237.682206015,22.7504986732,8.3303,206.601407342
 11/16  07:00:00,335.38047912,34.113632121,99.6509593534,0.0,51.0481707146,78.1489452969,399.471733983,21.8929179338,16.6606,360.918216049
 11/16  08:00:00,376.689994846,35.965600478,96.1609878908,0.0,64.3609230253,109.708623606,623.589828174,124.937150637,24.9909,473.661777536
 11/16  09:00:00,341.642184745,35.965600478,107.592336026,0.0,51.0481707146,80.7689615957,463.375369412,61.966073332,33.3212,368.08809608
 11/16  10:00:00,330.121858123,36.5575851467,123.525862243,0.0,51.0481707146,71.0224615957,369.085778235,22.28971637,66.8089,279.987161865
 11/16  11:00:00,299.518154318,36.6467848031,141.182467529,0.0,32.1804615127,65.7244621605,311.256181778,3.77487884782,83.4695,224.01180293
 11/16  12:00:00,300.666743516,36.7505429455,140.986957698,0.0,32.1804615127,65.7244621605,247.258676794,1.34021688872,83.4695,162.448959906
 11/16  13:00:00,299.966266899,36.9170746827,140.231028283,0.0,32.1804615127,65.7244621605,246.811905938,1.10221179152,83.4695,162.240194147
 11/16  14:00:00,290.000043162,37.0044278825,139.617228249,0.0,32.1804615127,55.9779621605,238.251276308,1.09644561426,75.1392,162.015630694
 11/16  15:00:00,289.922929937,36.9751590519,139.581618362,0.0,32.1804615127,55.9779621605,229.689808291,1.10985877792,66.8089,161.771049513
 11/16  16:00:00,290.262031623,36.9174500795,140.106130714,0.0,32.1804615127,55.9779621605,238.153415791,1.27571610516,75.1392,161.738499685
 11/16  17:00:00,319.905759324,36.5640873323,141.275729041,0.0,32.1804615127,60.9114621605,215.620018439,0.869281269365,91.7998,122.95093717
 11/16  18:00:00,371.647896411,36.0179666528,142.315883674,0.0,32.1804615127,77.5397301883,232.514684804,2.65191278975,49.9818,179.880972015
 11/16  19:00:00,424.283393805,36.0600500603,141.114735908,0.0,77.122965704,86.2600435998,386.657303367,3.42020816934,49.9818,333.255295197
 11/16  20:00:00,431.928424896,35.9938289603,141.176690326,0.0,102.647051061,80.1663183927,282.539583205,3.22352559698,33.3212,245.994857608
 11/16  21:00:00,455.704696286,35.9697799356,139.279726409,0.0,115.40909374,92.7192997104,281.221661599,3.55758629079,33.3212,244.342875308
 11/16  22:00:00,433.526838189,36.0017143927,138.780290885,0.0,102.647051061,94.1340635361,391.44581719,9.64271791006,24.9909,356.81219928
 11/16  23:00:00,367.396628774,36.0576577204,139.672581776,0.0,77.122965704,65.871452062,302.484739455,15.5653999622,16.6606,270.258739493
 11/16  24:00:00,273.810444268,36.0206674168,114.802534228,0.0,38.286128036,48.4199368926,178.750008616,17.9089052192,8.3303,152.510803397
 11/17  01:00:00,142.711642741,31.0270181927,29.9900196126,0.0,25.5240853573,30.610668775,142.900959238,16.8681358015,3.33212,122.700703436
 11/17  02:00:00,151.710412447,31.0270181927,46.3803559027,0.0,19.418418834,29.3649097162,114.227761373,23.2985280457,3.33212,87.597113327
 11/17  03:00:00,148.943596071,31.0270181927,51.5445495465,0.0,12.7620426787,28.1191506574,124.397371057,27.2073691291,3.33212,93.8578819283
 11/17  04:00:00,184.012611451,33.4963093353,81.5928853307,0.0,12.7620426787,28.1191506574,121.307833485,30.3700733977,3.33212,87.6056400874
 11/17  05:00:00,129.881394499,31.0270181927,25.247556453,0.0,12.7620426787,28.1191506574,159.68069124,33.6413344496,3.33212,122.70723679
 11/17  06:00:00,201.426903122,33.0847608116,64.9322046403,0.0,25.5240853573,30.610668775,251.837427883,35.5005107359,8.3303,208.006617147
 11/17  07:00:00,337.799171613,34.6486452019,99.9133295045,0.0,51.0481707146,78.1489452969,407.165091462,27.464331671,16.6606,363.040159791
 11/17  08:00:00,413.99507687,35.9728500352,132.942491263,0.0,64.3609230253,109.708623606,532.597034236,27.2670498691,24.9909,480.339084367
 11/17  09:00:00,368.467836736,35.9761870192,132.409147295,0.0,51.0481707146,80.7689615957,418.24788054,14.8161321122,33.3212,370.110548428
 11/17  10:00:00,348.793387934,36.5572046751,140.505511096,0.0,51.0481707146,71.0224615957,348.844832197,1.8617018766,66.8089,280.17423032
 11/17  11:00:00,300.382365464,36.6505263555,140.035573191,0.0,32.1804615127,65.7244621605,301.558240632,1.08675663336,83.4695,217.001983998
 11/17  12:00:00,301.83436479,36.8199767748,139.699328292,0.0,32.1804615127,65.7244621605,253.949848133,1.10831895874,83.4695,169.372029174
 11/17  13:00:00,301.483953122,37.0208032528,139.485380508,0.0,32.1804615127,65.7244621605,246.864143954,1.11352100145,83.4695,162.281122953
 11/17  14:00:00,291.810502028,37.0843171441,139.444133427,0.0,32.1804615127,55.9779621605,238.312970634,1.10583848509,75.1392,162.067932149
 11/17  15:00:00,292.332053858,37.0409867373,140.435931266,0.0,32.1804615127,55.9779621605,229.74932287,1.10509812939,66.8089,161.835324741
 11/17  16:00:00,290.682711932,37.0155195815,139.751314601,0.0,32.1804615127,55.9779621605,232.940840436,1.00216242334,75.1392,156.799478012
 11/17  17:00:00,321.729009383,36.6655966024,140.69119072,0.0,32.1804615127,60.9114621605,218.382481687,0.799143069387,91.7998,125.783538617
 11/17  18:00:00,376.493109184,36.0712804155,144.09030736,0.0,32.1804615127,77.5397301883,234.703869524,2.48507398564,49.9818,182.236995539
 11/17  19:00:00,429.280880415,36.1170489021,142.879007394,0.0,77.122965704,86.2600435998,386.415243444,2.59191256683,49.9818,333.841530877
 11/17  20:00:00,435.994580909,36.0835136019,142.445458622,0.0,102.647051061,80.1663183927,282.537698672,2.95225877627,33.3212,246.264239895
 11/17  21:00:00,460.301011271,36.092996405,141.400960912,0.0,115.40909374,92.7192997104,282.103622552,3.2530806822,33.3212,245.52934187
 11/17  22:00:00,434.805158505,36.2011169298,139.366700767,0.0,102.647051061,94.1340635361,388.914713342,3.55594577338,24.9909,360.367867569
 11/17  23:00:00,370.018232578,36.2828547221,140.78889829,0.0,77.122965704,65.871452062,294.997907099,4.54628535249,16.6606,273.791021746
 11/17  24:00:00,304.443314621,36.2144531707,143.61872729,0.0,38.286128036,48.4199368926,163.413516214,6.56210908124,8.3303,148.521107133
 11/18  01:00:00,220.146495322,33.2219436528,100.864147233,0.0,27.7269238854,30.610668775,124.569732614,0.119003831843,3.33212,121.118608782
 11/18  02:00:00,219.168598993,32.6732122878,100.330042412,0.0,27.7269238854,30.610668775,97.2597505961,0.0375367232053,3.33212,93.8900938729
 11/18  03:00:00,186.976867854,33.0847608116,85.1752682549,0.0,12.7620426787,28.1191506574,91.2306275949,0.26577933536,3.33212,87.6327282596
 11/18  04:00:00,181.496488925,33.0847608116,79.7167162389,0.0,12.7620426787,28.1191506574,97.4990783097,0.263675565573,3.33212,93.9032827441
 11/18  05:00:00,193.061517666,33.4963093353,83.647274341,0.0,12.7620426787,28.1191506574,126.18929246,0.0635854283313,3.33212,122.793587032
 11/18  06:00:00,193.496093152,33.0847608116,73.0121143451,0.0,12.7620426787,28.1191506574,162.028378315,0.257384767355,8.3303,153.440693548
 11/18  07:00:00,302.345131665,34.3194063829,98.5203441878,0.0,42.6918050922,54.3732441037,225.652864217,0.0718671561048,16.6606,208.920397061
 11/18  08:00:00,376.266542889,36.1856087068,140.942347203,0.0,42.6918050922,86.1019271793,396.03614788,6.7984992378,24.9909,364.246748642
 11/18  09:00:00,411.773224818,36.0458543682,138.062949273,0.0,57.6566862989,112.030105488,550.495849362,3.39370721199,33.3212,513.78094215
 11/18  10:00:00,364.492699241,36.5619122448,136.833894987,0.0,57.6566862989,83.6599452969,437.612193087,1.13016306752,66.8089,369.673130019
 11/18  11:00:00,311.655237676,36.7910903315,137.541881395,0.0,42.6918050922,68.9656133826,365.718792695,1.5402235847,83.4695,280.70906911
 11/18  12:00:00,304.683701247,36.8899215297,138.138022407,0.0,34.9340096728,67.7198543238,310.363808288,1.77939736509,83.4695,225.114910923
 11/18  13:00:00,304.364362768,37.135614917,137.528890723,0.0,34.9340096728,67.7198543238,254.93640076,1.77384906993,83.4695,169.69305169
 11/18  14:00:00,295.228747536,37.1081866973,138.767986363,0.0,34.9340096728,57.9733543238,239.514760002,1.72156599335,75.1392,162.653994008
 11/18  15:00:00,293.355021212,37.0657797261,136.291269669,0.0,34.9340096728,57.9733543238,230.957704527,1.67539263675,66.8089,162.473411891
 11/18  16:00:00,294.931583268,36.9542050474,138.003059373,0.0,34.9340096728,57.9733543238,246.042382535,1.67480396172,75.1392,169.228378573
 11/18  17:00:00,326.095295206,36.5790563366,141.200004226,0.0,34.9340096728,62.9068543238,217.155094244,2.11846961565,91.7998,123.236824628
 11/18  18:00:00,368.715375334,36.0642773945,141.50103455,0.0,34.9340096728,72.2186844194,209.980548085,5.76435536996,49.9818,154.234392715
 11/18  19:00:00,434.168620446,36.1361162922,139.404979598,0.0,87.0357390804,86.2600435998,242.592895945,4.71845987274,49.9818,187.892636072
 11/18  20:00:00,427.06945976,36.0085855314,138.768238599,0.0,102.000620287,77.6748002752,286.187176211,6.72024353561,33.3212,246.145732675
 11/18  21:00:00,437.8047861,35.9719133235,139.276564275,0.0,102.000620287,88.9820225341,293.514412778,14.4202693611,33.3212,245.772943417
 11/18  22:00:00,428.049861951,35.9829785508,139.347974213,0.0,102.000620287,91.6425454185,295.354152912,24.2134426066,24.9909,246.149810305
 11/18  23:00:00,375.462917541,35.9719172047,140.103447205,0.0,87.0357390804,65.871452062,415.839750995,36.341216281,16.6606,362.837934714
 11/18  24:00:00,275.326422408,35.965600478,113.786842652,0.0,42.6918050922,48.4199368926,266.784045008,50.266984073,8.3303,208.186760935
 11/19  01:00:00,163.290287446,31.0270181927,39.0497136655,0.0,34.4311606118,33.1021868926,179.224614376,52.9098685237,3.33212,122.982625852
 11/19  02:00:00,178.755138711,31.0270181927,54.5154667491,0.0,34.4311606118,33.1021868926,156.292472139,58.9260938399,3.33212,94.0342582994
 11/19  03:00:00,163.60777482,31.0270181927,56.8676455575,0.0,19.466279405,30.610668775,154.569311366,57.1794303439,3.33212,94.0577610224
 11/19  04:00:00,163.579098566,31.0270181927,56.8420502386,0.0,19.466279405,30.610668775,149.334906947,51.9599822246,3.33212,94.0428047224
 11/19  05:00:00,171.506121378,31.0270181927,58.1738088804,0.0,19.466279405,30.610668775,169.0176198,47.0501093269,3.33212,118.635390473
 11/19  06:00:00,221.981035596,33.4963093353,91.6112073059,0.0,19.466279405,30.610668775,203.107517737,42.0898630968,8.3303,152.68735464
 11/19  07:00:00,294.453470076,34.1547869734,91.421095736,0.0,42.6918050922,54.3732441037,276.751742608,38.265720998,16.6606,221.82542161
 11/19  08:00:00,332.392082581,36.2027099342,88.46552808,0.0,49.3960418185,88.5934452969,482.689862813,100.04457799,24.9909,357.654384823
 11/19  09:00:00,394.203713548,35.9746936358,121.925934162,0.0,57.6566862989,112.030105488,644.992568183,92.4121249944,33.3212,519.259243189
 11/19  10:00:00,347.117311418,36.5800075385,130.31651992,0.0,50.9524495726,81.1684271793,527.871651781,85.5409661974,66.8089,375.521785584
 11/19  11:00:00,278.166942296,36.6799860296,106.417401937,0.0,42.6918050922,68.9656133826,448.57246371,82.7526778639,83.4695,282.350285846
 11/19  12:00:00,271.346809538,36.7239171771,103.407287692,0.0,38.286128036,68.9656133826,379.84970352,71.0362036326,83.4695,225.343999887
 11/19  13:00:00,275.741471669,36.7658577681,108.521866806,0.0,38.286128036,68.9656133826,312.143639922,66.120607939,83.4695,162.553531983
 11/19  14:00:00,269.648709096,36.789161822,121.262871283,0.0,31.5818913096,56.727595265,300.301290101,60.7964735282,75.1392,164.365616573
 11/19  15:00:00,278.999501585,36.8190486128,130.497672946,0.0,31.5818913096,56.727595265,276.774534557,48.9542537664,66.8089,161.011380791
 11/19  16:00:00,273.941323729,36.8426770938,125.461550601,0.0,31.5818913096,56.727595265,280.939813914,44.3181653588,75.1392,161.482448555
 11/19  17:00:00,284.860766074,36.5313418067,107.563863989,0.0,31.5818913096,61.661095265,269.279924128,47.8611026591,91.7998,129.619021469
 11/19  18:00:00,316.581840976,35.965600478,95.5397387135,0.0,31.5818913096,70.9729253606,251.861711041,47.5302320843,49.9818,154.349678957
 11/19  19:00:00,385.60945498,35.9713216724,102.805757383,0.0,80.3315023541,83.7685254822,283.664981192,45.8608247005,49.9818,187.822356492
 11/19  20:00:00,401.706277815,35.965600478,114.919655627,0.0,102.000620287,77.6748002752,332.682983453,53.2684506773,33.3212,246.093332776
 11/19  21:00:00,431.055302948,35.965600478,123.757696872,0.0,108.704857014,91.4735406516,344.391500693,65.7305558293,33.3212,245.339744863
 11/19  22:00:00,405.754107821,35.965600478,126.605333406,0.0,95.2963835608,89.1510273009,338.319458828,67.2478649301,24.9909,246.080693898
 11/19  23:00:00,354.727594374,35.965600478,127.297845854,0.0,80.3315023541,63.3799339444,446.258187429,73.5934555677,16.6606,356.004131861
 11/19  24:00:00,258.432629316,35.965600478,95.4627008616,0.0,42.6918050922,48.4199368926,303.723141049,81.4357883943,8.3303,213.957052654
 11/20  01:00:00,138.326042463,31.0270181927,25.5015540215,0.0,25.5240853573,30.610668775,197.37397665,71.1539510259,3.33212,122.887905624
 11/20  02:00:00,144.070901326,31.0270181927,38.6394592786,0.0,19.418418834,29.3649097162,151.583873471,60.5639587305,3.33212,87.6877947402
 11/20  03:00:00,140.675341816,31.0270181927,43.1872014653,0.0,12.7620426787,28.1191506574,147.168927721,49.8831678949,3.33212,93.9536398259
 11/20  04:00:00,142.071380563,31.0270181927,44.5942426847,0.0,12.7620426787,28.1191506574,140.180553311,42.8800603116,3.33212,93.9683729996
 11/20  05:00:00,151.429746467,31.0270181927,47.3837915288,0.0,12.7620426787,28.1191506574,161.256449007,35.0202159654,3.33212,122.904113042
 11/20  06:00:00,224.717988653,33.4963093353,87.9351811796,0.0,25.5240853573,30.610668775,243.185207956,27.483307879,8.3303,207.371600077
 11/20  07:00:00,321.60958703,33.9901675639,86.0294314025,0.0,51.0481707146,78.1489452969,405.582232346,22.22966389,16.6606,366.691968456
 11/20  08:00:00,405.400402005,35.9704984466,125.658331223,0.0,64.3609230253,109.708623606,538.685212377,28.0186639938,24.9909,485.675648383
 11/20  09:00:00,348.475353058,35.965600478,113.959322739,0.0,51.0481707146,80.7689615957,445.501235878,40.3962034933,33.3212,371.783832385
 11/20  10:00:00,322.375957743,36.5490322606,115.228581539,0.0,51.0481707146,71.0224615957,397.887329289,49.6496288747,66.8089,281.428800414
 11/20  11:00:00,265.241711469,36.6363815656,106.680410301,0.0,32.1804615127,65.7244621605,359.826892743,51.5023744748,83.4695,224.855018268
 11/20  12:00:00,255.442943822,36.6869714009,96.2076663679,0.0,32.1804615127,65.7244621605,311.254943563,58.1007022734,83.4695,169.684741289
 11/20  13:00:00,246.543233576,36.725130953,88.0192988902,0.0,32.1804615127,65.7244621605,304.355425064,58.2654719759,83.4695,162.620453088
 11/20  14:00:00,232.445078779,36.7562468458,83.7068732551,0.0,32.1804615127,55.9779621605,291.893160382,54.3177089646,75.1392,162.436251418
 11/20  15:00:00,245.579523672,36.7880837184,96.3849787211,0.0,32.1804615127,55.9779621605,268.590332111,39.5530987692,66.8089,162.228333342
 11/20  16:00:00,244.126730993,36.8218529962,94.9768761566,0.0,32.1804615127,55.9779621605,266.874234938,29.5014501587,75.1392,162.233584779
 11/20  17:00:00,264.764402219,36.5230168192,87.7269368816,0.0,32.1804615127,60.9114621605,257.999682509,36.5163595829,91.7998,129.683522926
 11/20  18:00:00,310.939356018,35.965600478,82.8453416639,0.0,32.1804615127,77.5397301883,293.903662192,62.8268550284,49.9818,181.095007164
 11/20  19:00:00,374.999166153,35.9829962368,92.9265476275,0.0,77.122965704,86.2600435998,497.541653969,109.4920894,49.9818,338.067764569
 11/20  20:00:00,385.792977559,35.965600478,96.0033173851,0.0,102.647051061,80.1663183927,458.274749106,173.242621394,33.3212,251.710927712
 11/20  21:00:00,415.208126186,35.965600478,99.7780866147,0.0,115.40909374,92.7192997104,489.326477686,209.623036066,33.3212,246.38224162
 11/20  22:00:00,407.014796551,35.965600478,115.175175616,0.0,102.647051061,94.1340635361,546.405625787,154.13445533,24.9909,367.280270457
 11/20  23:00:00,321.908765023,35.9664482779,96.4579130875,0.0,77.122965704,65.871452062,473.846388884,186.542760486,16.6606,270.643028398
 11/20  24:00:00,227.359328674,35.965600478,69.5773510136,0.0,38.286128036,48.4199368926,370.944144397,208.806097215,8.3303,153.807747182
 11/21  01:00:00,134.571127454,31.0270181927,21.7085536018,0.0,25.5240853573,30.610668775,167.015263306,40.7556171179,3.33212,122.927526188
 11/21  02:00:00,134.840313333,31.0270181927,29.3417979759,0.0,19.418418834,29.3649097162,128.437910051,31.1245810023,3.33212,93.9812090484
 11/21  03:00:00,131.694300421,31.0270181927,34.1945047731,0.0,12.7620426787,28.1191506574,118.753273304,21.4194475009,3.33212,94.0017058029
 11/21  04:00:00,134.784286052,31.0270181927,37.3342461505,0.0,12.7620426787,28.1191506574,108.090049861,17.0420691372,3.33212,87.7158607237
 11/21  05:00:00,144.444993028,31.0270181927,39.7504482553,0.0,12.7620426787,28.1191506574,145.189223019,18.8933368145,3.33212,122.963766204
 11/21  06:00:00,180.737929738,31.0270181927,48.3399041395,0.0,25.5240853573,30.610668775,244.059032637,20.954440098,8.3303,214.774292539
 11/21  07:00:00,341.967835248,34.8132646114,103.987538133,0.0,51.0481707146,78.1489452969,404.247303494,20.1638975728,16.6606,367.422805921
 11/21  08:00:00,383.922726293,35.968382115,100.167401254,0.0,64.3609230253,109.708623606,586.774654585,74.5695436176,24.9909,487.214210967
 11/21  09:00:00,340.185229255,35.965600478,105.464235734,0.0,51.0481707146,80.7689615957,470.84064395,65.0102637804,33.3212,372.50918017
 11/21  10:00:00,325.252112039,36.558251047,118.844730951,0.0,51.0481707146,71.0224615957,399.687854709,49.3575523932,66.8089,283.521402315
 11/21  11:00:00,277.597732879,36.6479054723,119.767187471,0.0,32.1804615127,65.7244621605,354.818858194,47.8644472409,83.4695,223.484910954
 11/21  12:00:00,282.048663438,36.7281214023,123.398944998,0.0,32.1804615127,65.7244621605,294.255084005,41.0202642841,83.4695,169.765319721
 11/21  13:00:00,286.135458641,36.8548383877,128.009186254,0.0,32.1804615127,65.7244621605,287.743410885,41.5070420979,83.4695,162.766868787
 11/21  14:00:00,279.753933327,36.9063480064,131.281788104,0.0,32.1804615127,55.9779621605,285.981340683,41.5465726601,75.1392,169.295568023
 11/21  15:00:00,278.520312601,36.8756157237,130.094450126,0.0,32.1804615127,55.9779621605,273.381218212,44.3343904702,66.8089,162.237927742
 11/21  16:00:00,271.992927836,36.8514434473,123.674530392,0.0,32.1804615127,55.9779621605,292.027874868,54.6324728032,75.1392,162.256202065
 11/21  17:00:00,284.360937252,36.5336533763,107.226073651,0.0,32.1804615127,60.9114621605,277.835422368,62.7801997407,91.7998,123.255422628
 11/21  18:00:00,314.459549013,35.965600478,86.5573582949,0.0,32.1804615127,77.5397301883,342.067183868,104.570445195,49.9818,187.514938673
 11/21  19:00:00,378.689630972,35.9941457616,96.6183248354,0.0,77.122965704,86.2600435998,568.724223097,182.566767861,49.9818,336.175655236
 11/21  20:00:00,390.511524966,35.965600478,101.033961619,0.0,102.647051061,80.1663183927,489.123519201,200.89160041,33.3212,254.910718792
 11/21  21:00:00,419.267811616,35.965600478,104.044548874,0.0,115.40909374,92.7192997104,480.140989201,200.175061276,33.3212,246.644727926
 11/21  22:00:00,418.506708083,35.965600478,126.082404113,0.0,102.647051061,94.1340635361,574.584891716,181.588259954,24.9909,368.005731762
 11/21  23:00:00,328.138418459,35.965600478,102.072283314,0.0,77.122965704,65.871452062,463.342294063,172.807324904,16.6606,273.874369159
 11/21  24:00:00,233.383071192,35.965600478,75.5349298855,0.0,38.286128036,48.4199368926,339.338334625,179.006979016,8.3303,152.001055609
 11/22  01:00:00,139.730477428,31.0270181927,26.8099340506,0.0,25.5240853573,30.610668775,167.105039582,38.6948085347,3.33212,125.078111047
 11/22  02:00:00,139.72312866,31.0270181927,34.1762514754,0.0,19.418418834,29.3649097162,125.936822422,31.1763245937,3.33212,91.4283778286
 11/22  03:00:00,134.532899452,31.0270181927,36.9263109734,0.0,12.7620426787,28.1191506574,123.934350478,26.5842544581,3.33212,94.0179760197
 11/22  04:00:00,135.398934187,31.0270181927,37.8148274655,0.0,12.7620426787,28.1191506574,121.25488761,23.8897965386,3.33212,94.0329710709
 11/22  05:00:00,144.030261863,31.0270181927,39.8760297847,0.0,12.7620426787,28.1191506574,148.810328713,22.4605100726,3.33212,123.01769864
 11/22  06:00:00,180.074368314,31.0270181927,48.3043025242,0.0,25.5240853573,30.610668775,245.069461876,21.8414685632,8.3303,214.897693312
 11/22  07:00:00,335.324848849,34.113632121,99.636215017,0.0,51.0481707146,78.1489452969,405.261160193,21.8032415704,16.6606,366.797318623
 11/22  08:00:00,361.928278399,35.965600478,79.0874246162,0.0,64.3609230253,109.708623606,668.451146117,156.787835048,24.9909,486.672411069
 11/22  09:00:00,332.934624861,35.965600478,98.2998967558,0.0,51.0481707146,80.7689615957,592.812344994,183.16197227,33.3212,376.329172725
 11/22  10:00:00,319.45606655,36.5521378203,112.674721315,0.0,51.0481707146,71.0224615957,450.017442403,100.67040982,66.8089,282.538132584
 11/22  11:00:00,271.149643723,36.6444020537,113.343107527,0.0,32.1804615127,65.7244621605,345.446913271,36.9383941128,83.4695,225.039019158
 11/22  12:00:00,276.384459097,36.6968560339,117.691642577,0.0,32.1804615127,65.7244621605,271.972246765,18.727614167,83.4695,169.775132598
 11/22  13:00:00,282.670491611,36.7359618424,124.569896089,0.0,32.1804615127,65.7244621605,262.29076677,10.2480750321,83.4695,168.573191738
 11/22  14:00:00,248.660402812,36.765107327,100.479312985,0.0,32.1804615127,55.9779621605,253.506615651,14.6999600747,75.1392,163.667455577
 11/22  15:00:00,227.286930793,36.7881098532,77.9019644548,0.0,32.1804615127,55.9779621605,266.03500661,36.8450121276,66.8089,162.381094483
 11/22  16:00:00,209.124228056,36.810426611,60.1552391239,0.0,32.1804615127,55.9779621605,296.872183809,59.3232295816,75.1392,162.409754227
 11/22  17:00:00,238.911991959,36.5065742077,61.2292172784,0.0,32.1804615127,60.9114621605,293.572681794,71.9497304965,91.7998,129.823151297
 11/22  18:00:00,297.912869153,35.965600478,69.1858356393,0.0,32.1804615127,77.5397301883,324.061608316,86.3965977272,49.9818,187.683210588
 11/22  19:00:00,370.898758279,35.965600478,88.0739291208,0.0,77.122965704,86.2600435998,494.761743076,108.007898203,49.9818,336.772044873
 11/22  20:00:00,381.636832479,35.965600478,91.0352870934,0.0,102.647051061,80.1663183927,443.957290811,160.790724408,33.3212,249.845366403
 11/22  21:00:00,413.274871898,35.965600478,97.1523973576,0.0,115.40909374,92.7192997104,443.049166217,157.491587329,33.3212,252.236378887
 11/22  22:00:00,401.185718298,35.965600478,108.480442011,0.0,102.647051061,94.1340635361,563.323926086,169.631685635,24.9909,368.701340451
 11/22  23:00:00,320.802597307,35.965600478,94.5923086708,0.0,77.122965704,65.871452062,445.771922262,153.918420146,16.6606,275.192902115
 11/22  24:00:00,228.025859912,35.965600478,70.1194494831,0.0,38.286128036,48.4199368926,277.494070268,113.864332989,8.3303,155.299437279
 11/23  01:00:00,140.257827174,31.0270181927,16.04741274,0.0,34.4311606118,33.1021868926,189.309761096,60.7817821651,3.33212,125.19585893
 11/23  02:00:00,150.24271936,31.0270181927,26.0251871828,0.0,34.4311606118,33.1021868926,147.051484801,49.5379280672,3.33212,94.1814367341
 11/23  03:00:00,136.343903063,31.0270181927,29.593149396,0.0,19.466279405,30.610668775,141.401764202,43.8851220737,3.33212,94.1845221279
 11/23  04:00:00,138.087207943,31.0270181927,31.3107758305,0.0,19.466279405,30.610668775,135.581721222,38.0634155767,3.33212,94.1861856454
 11/23  05:00:00,147.389758263,31.0270181927,34.0482157937,0.0,19.466279405,30.610668775,157.227679584,30.8197018488,3.33212,123.075857735
 11/23  06:00:00,162.594166627,31.0270181927,37.0234466019,0.0,19.466279405,30.610668775,189.250038344,26.6143815228,8.3303,154.305356822
 11/23  07:00:00,299.795681669,34.3194063829,96.1910034787,0.0,42.6918050922,54.3732441037,265.00468588,24.3413416731,16.6606,224.002744207
 11/23  08:00:00,311.683025177,35.965600478,64.8952753696,0.0,49.3960418185,88.5934452969,547.631076064,153.88564588,24.9909,368.754530184
 11/23  09:00:00,360.9742039,35.965600478,88.1422374069,0.0,57.6566862989,112.030105488,734.600076715,178.320752441,33.3212,522.958124274
 11/23  10:00:00,311.291458651,36.4589526476,94.0575369988,0.0,50.9524495726,81.1684271793,612.122229064,169.831823979,66.8089,375.481505085
 11/23  11:00:00,246.446715131,36.6260116415,74.125363718,0.0,42.6918050922,68.9656133826,536.760552813,163.806603325,83.4695,289.484449488
 11/23  12:00:00,235.566339012,36.6808081858,67.4808929408,0.0,38.286128036,68.9656133826,437.248844816,127.579773835,83.4695,226.199570981
 11/23  13:00:00,227.295793693,36.7180997581,60.3163739198,0.0,38.286128036,68.9656133826,363.719442661,110.510019467,83.4695,169.739923194
 11/23  14:00:00,213.9329521,36.7502054714,65.8902795313,0.0,31.5818913096,56.727595265,357.942576226,116.477269776,75.1392,166.32610645
 11/23  15:00:00,214.452398854,36.7783338739,66.4133623185,0.0,31.5818913096,56.727595265,361.695953148,129.005715005,66.8089,165.881338143
 11/23  16:00:00,216.460781117,36.8039070793,68.3394481285,0.0,31.5818913096,56.727595265,385.159526613,147.556256361,75.1392,162.464070252
 11/23  17:00:00,239.061422165,36.4891382828,61.5058288348,0.0,31.5818913096,61.661095265,451.845985962,236.663303857,91.7998,123.382882105
 11/23  18:00:00,272.734630468,35.965600478,51.1809501493,0.0,31.5818913096,70.9729253606,433.751353203,222.287910619,49.9818,161.481642584
 11/23  19:00:00,338.859999455,35.965600478,55.7962341116,0.0,80.3315023541,83.7685254822,460.150021724,221.778378023,49.9818,188.389843701
 11/23  20:00:00,357.032315278,35.965600478,70.0808057239,0.0,102.000620287,77.6748002752,512.098323544,224.076141215,33.3212,254.700982328
 11/23  21:00:00,385.83340037,35.965600478,78.4059827888,0.0,108.704857014,91.4735406516,503.341293708,223.600698602,33.3212,246.419395105
 11/23  22:00:00,361.280097361,35.965600478,82.0770529167,0.0,95.2963835608,89.1510273009,501.325859582,229.140634851,24.9909,247.194324731
 11/23  23:00:00,302.21195651,35.965600478,76.2716047533,0.0,80.3315023541,63.3799339444,624.362796263,240.186780679,16.6606,367.515415585
 11/23  24:00:00,221.347013699,35.965600478,59.8857045424,0.0,42.6918050922,48.4199368926,480.127878614,257.020231699,8.3303,214.777346916
 11/24  01:00:00,143.355031742,31.0270181927,30.6332518097,0.0,25.5240853573,30.610668775,178.368094024,51.9124414034,3.33212,123.123532621
 11/24  02:00:00,134.301250029,31.0270181927,28.9293265408,0.0,19.418418834,29.3649097162,139.011659188,41.5914234631,3.33212,94.0881157248
 11/24  03:00:00,125.758100718,31.0270181927,28.3061497362,0.0,12.7620426787,28.1191506574,132.85566264,35.4431699906,3.33212,94.0803726496
 11/24  04:00:00,125.138113492,31.0270181927,27.70419825,0.0,12.7620426787,28.1191506574,123.253036564,32.1062081254,3.33212,87.8147084386
 11/24  05:00:00,134.029476863,31.0270181927,29.3892110987,0.0,12.7620426787,28.1191506574,163.554718619,30.5911793848,3.33212,129.631419235
 11/24  06:00:00,170.562692299,31.0270181927,38.2609163083,0.0,25.5240853573,30.610668775,252.472069377,29.7312396462,8.3303,214.41052973
 11/24  07:00:00,312.581592605,32.261663764,79.9484982236,0.0,51.0481707146,78.1489452969,415.870514784,28.7146012994,16.6606,370.495313485
 11/24  08:00:00,342.4314606,35.965600478,59.2089052558,0.0,64.3609230253,109.708623606,714.699476761,198.85165541,24.9909,490.856921351
 11/24  09:00:00,307.502978472,35.965600478,72.7170058399,0.0,51.0481707146,80.7689615957,645.679065356,236.655058986,33.3212,375.70280637
 11/24  10:00:00,290.674214152,36.1689262475,84.351771774,0.0,51.0481707146,71.0224615957,575.153016191,217.633566956,66.8089,290.710549235
