Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  11:00:00,242.815891819,36.3776361218,84.7288745148,0.0,32.1804615127,65.7244621605,516.022320552,206.839797664,83.4695,225.713022887
 11/24  12:00:00,249.325248268,36.6397585285,90.3783515077,0.0,32.1804615127,65.7244621605,415.276722248,161.688681892,83.4695,170.118540356
 11/24  13:00:00,259.99311492,36.715832213,102.476549993,0.0,32.1804615127,65.7244621605,330.158819071,83.6434227851,83.4695,163.045896286
 11/24  14:00:00,251.003938567,36.7518283016,103.274833153,0.0,32.1804615127,55.9779621605,319.293869475,74.5499342244,75.1392,169.604735251
 11/24  15:00:00,248.687899327,36.7813287128,100.930654876,0.0,32.1804615127,55.9779621605,319.89404205,90.5120502096,66.8089,162.573091841
 11/24  16:00:00,246.642291368,36.8076555225,98.8596285724,0.0,32.1804615127,55.9779621605,346.85401931,109.091330971,75.1392,162.623488339
 11/24  17:00:00,263.47679662,36.5024753388,86.7927125087,0.0,32.1804615127,60.9114621605,337.758503952,116.0232503,91.7998,129.935453652
 11/24  18:00:00,302.264001598,35.965600478,74.4420822712,0.0,32.1804615127,77.5397301883,373.970665368,136.000911322,49.9818,187.987954046
 11/24  19:00:00,365.67120181,35.965600478,83.6785553369,0.0,77.122965704,86.2600435998,568.750460476,178.168758853,49.9818,340.599901623
 11/24  20:00:00,378.417890919,35.965600478,89.0896921247,0.0,102.647051061,80.1663183927,468.327619498,181.603868919,33.3212,253.402550579
 11/24  21:00:00,403.473439983,35.965600478,88.2600620841,0.0,115.40909374,92.7192997104,503.264791131,215.529414614,33.3212,254.414176517
 11/24  22:00:00,388.291432721,35.965600478,96.5401597775,0.0,102.647051061,94.1340635361,584.825016811,189.019081854,24.9909,370.815034958
 11/24  23:00:00,324.23470666,35.965600478,98.5235123261,0.0,77.122965704,65.871452062,487.696294936,191.249388945,16.6606,279.786305991
 11/24  24:00:00,224.2241935,35.965600478,66.7140896132,0.0,38.286128036,48.4199368926,366.011294392,203.485715026,8.3303,154.195279366
 11/25  01:00:00,139.693894749,31.0270181927,24.6615666982,0.0,27.7269238854,30.610668775,169.830334085,43.3130159074,3.33212,123.185198178
 11/25  02:00:00,145.2447075,31.0270181927,30.1963128124,0.0,27.7269238854,30.610668775,132.307097728,34.8473211941,3.33212,94.1276565335
 11/25  03:00:00,129.530740062,31.0270181927,31.9795290941,0.0,12.7620426787,28.1191506574,127.122011644,29.6536771772,3.33212,94.1362144664
 11/25  04:00:00,130.4973758,31.0270181927,32.9607123768,0.0,12.7620426787,28.1191506574,123.966041736,26.5032815431,3.33212,94.1306401924
 11/25  05:00:00,139.806677771,31.0270181927,35.6947480887,0.0,12.7620426787,28.1191506574,151.133537338,24.6040345647,3.33212,123.197382773
 11/25  06:00:00,155.045487126,31.0270181927,38.6921353046,0.0,12.7620426787,28.1191506574,186.084104067,23.4746834457,8.3303,154.279120621
 11/25  07:00:00,272.415432403,33.0847608116,71.4628175836,0.0,42.6918050922,54.3732441037,263.28034931,22.8635239409,16.6606,223.756225369
 11/25  08:00:00,306.638078189,35.9745625119,69.3972746762,0.0,42.6918050922,86.1019271793,557.100722693,161.873769994,24.9909,370.236052699
 11/25  09:00:00,371.898746237,35.965600478,99.3087010968,0.0,57.6566862989,112.030105488,755.918041838,195.913295942,33.3212,526.683545896
 11/25  10:00:00,345.443990038,36.1643809942,119.487634026,0.0,57.6566862989,83.6599452969,638.437083542,190.677507612,66.8089,380.95067593
 11/25  11:00:00,286.89602462,36.2526985629,115.079578964,0.0,42.6918050922,68.9656133826,568.359611509,199.274878191,83.4695,285.615233318
 11/25  12:00:00,280.082623598,36.3152245543,116.454506925,0.0,34.9340096728,67.7198543238,521.169405523,203.747745217,83.4695,233.952160306
 11/25  13:00:00,279.244058785,36.3856597273,116.288232049,0.0,34.9340096728,67.7198543238,453.364701607,199.439798852,83.4695,170.455402755
 11/25  14:00:00,266.330508828,36.428687576,113.023809426,0.0,34.9340096728,57.9733543238,441.896879822,198.207974354,75.1392,168.549705468
 11/25  15:00:00,262.011030085,36.4501395539,108.715059535,0.0,34.9340096728,57.9733543238,431.822003713,200.224196646,66.8089,164.788907068
 11/25  16:00:00,248.611876025,36.4432819105,95.560388088,0.0,34.9340096728,57.9733543238,449.24755127,204.157598658,75.1392,169.950752612
 11/25  17:00:00,265.072430316,36.2120281404,83.2871225399,0.0,34.9340096728,62.9068543238,427.878835807,205.892022438,91.7998,130.187013369
 11/25  18:00:00,293.17761,35.965600478,67.3918959178,0.0,34.9340096728,72.2186844194,416.668938443,211.750023423,49.9818,154.93711502
 11/25  19:00:00,364.818200976,35.965600478,72.7498093491,0.0,87.0357390804,86.2600435998,460.495910188,214.523963874,49.9818,195.990146314
 11/25  20:00:00,366.734649675,35.965600478,80.0039052689,0.0,102.000620287,77.6748002752,503.332254078,214.649131699,33.3212,255.361922378
 11/25  21:00:00,387.3937473,35.965600478,89.4034717193,0.0,102.000620287,88.9820225341,501.229802927,219.850783753,33.3212,248.057819174
 11/25  22:00:00,377.977167358,35.965600478,89.7508055882,0.0,102.000620287,91.6425454185,502.936516844,222.267441845,24.9909,255.678174999
 11/25  23:00:00,322.882904975,35.965600478,87.881759768,0.0,87.0357390804,65.871452062,617.219485917,231.706731752,16.6606,368.852154166
 11/25  24:00:00,235.644043563,35.965600478,74.2343075353,0.0,42.6918050922,48.4199368926,468.224677525,244.073234871,8.3303,215.821142654
 11/26  01:00:00,161.511841785,31.0270181927,37.3721310922,0.0,34.4311606118,33.1021868926,176.671426782,49.9320087063,3.33212,123.407298076
 11/26  02:00:00,169.734392436,31.0270181927,45.4786583317,0.0,34.4311606118,33.1021868926,142.388415706,39.8800366121,3.33212,99.1762590937
 11/26  03:00:00,147.667374754,31.0270181927,40.9080049705,0.0,19.466279405,30.610668775,132.885296597,33.8839342869,3.33212,95.6692423096
 11/26  04:00:00,145.105380223,31.0270181927,38.3667911625,0.0,19.466279405,30.610668775,127.877931142,30.263243299,3.33212,94.2825678429
 11/26  05:00:00,152.264085201,31.0270181927,38.9548421604,0.0,19.466279405,30.610668775,154.673899143,28.0854717197,3.33212,123.256307423
 11/26  06:00:00,165.670549005,31.0270181927,40.1178438573,0.0,19.466279405,30.610668775,196.483929484,26.8438801707,8.3303,161.309749313
 11/26  07:00:00,285.201567667,33.0847608116,84.6659223276,0.0,42.6918050922,54.3732441037,260.359312737,26.3117971997,16.6606,217.386915538
 11/26  08:00:00,294.927686548,35.965600478,48.987800884,0.0,49.3960418185,88.5934452969,585.342517966,185.390976889,24.9909,374.960641076
 11/26  09:00:00,364.173621648,35.965600478,91.8682401425,0.0,57.6566862989,112.030105488,789.003595771,223.160192795,33.3212,532.522202976
 11/26  10:00:00,298.026277818,36.0732087972,82.0236806026,0.0,50.9524495726,81.1684271793,662.319538673,217.404950948,66.8089,378.105687725
 11/26  11:00:00,261.961556897,36.171655084,90.8270890436,0.0,42.6918050922,68.9656133826,594.1552058,218.751627452,83.4695,291.934078349
 11/26  12:00:00,261.269708579,36.2400301263,93.696569233,0.0,38.286128036,68.9656133826,538.894338202,221.245343579,83.4695,234.179494623
 11/26  13:00:00,263.30491316,36.2816395902,96.4564347926,0.0,38.286128036,68.9656133826,466.401606116,218.780034725,83.4695,164.152071391
 11/26  14:00:00,245.312297344,36.3026920934,97.3667815161,0.0,31.5818913096,56.727595265,468.993618841,224.694395162,75.1392,169.160023679
 11/26  15:00:00,247.054722069,36.3210053976,99.0895082924,0.0,31.5818913096,56.727595265,466.003650606,229.598051497,66.8089,169.596699109
 11/26  16:00:00,246.288339607,36.3582708842,98.2908934362,0.0,31.5818913096,56.727595265,468.428484637,230.530429117,75.1392,162.75885552
 11/26  17:00:00,256.88035292,36.1517960156,79.9363680324,0.0,31.5818913096,61.661095265,449.887286971,228.010737823,91.7998,130.076749148
 11/26  18:00:00,282.680802523,35.965600478,61.6272380947,0.0,31.5818913096,70.9729253606,447.201459259,239.359697516,49.9818,157.859961743
 11/26  19:00:00,342.80137104,35.965600478,60.12176833,0.0,80.3315023541,83.7685254822,492.660291698,249.802990488,49.9818,192.87550121
 11/26  20:00:00,339.732083766,35.965600478,53.3049855593,0.0,102.000620287,77.6748002752,548.234008243,259.365615243,33.3212,255.547193
 11/26  21:00:00,358.567636413,35.965600478,51.728632333,0.0,108.704857014,91.4735406516,558.958286656,278.382621078,33.3212,247.254465577
 11/26  22:00:00,341.052989242,35.965600478,62.3514352282,0.0,95.2963835608,89.1510273009,578.982121422,298.438102877,24.9909,255.553118545
 11/26  23:00:00,292.233244317,35.965600478,66.6835091466,0.0,80.3315023541,63.3799339444,705.517628812,319.320005416,16.6606,369.537023396
 11/26  24:00:00,211.183884801,35.965600478,49.9925618434,0.0,42.6918050922,48.4199368926,555.472754463,331.799614792,8.3303,215.342839671
 11/27  01:00:00,151.539219517,31.0270181927,38.9843705636,0.0,25.5240853573,30.610668775,188.410326064,61.7856091609,3.33212,123.292596903
 11/27  02:00:00,137.822458027,31.0270181927,32.5922557538,0.0,19.418418834,29.3649097162,146.9212862,49.4124468541,3.33212,94.1767193461
 11/27  03:00:00,126.274805232,31.0270181927,28.9561584585,0.0,12.7620426787,28.1191506574,140.002236489,42.4961359502,3.33212,94.1739805386
 11/27  04:00:00,123.922957101,31.0270181927,26.6178414705,0.0,12.7620426787,28.1191506574,136.677329068,39.1708442118,3.33212,94.1743648565
 11/27  05:00:00,130.782705165,31.0270181927,26.9053555163,0.0,12.7620426787,28.1191506574,164.444790123,37.7928947233,3.33212,123.3197754
 11/27  06:00:00,165.915846156,31.0270181927,34.4263563223,0.0,25.5240853573,30.610668775,267.396152462,37.5466373159,8.3303,221.519215146
 11/27  07:00:00,291.525398945,31.0270181927,62.2339011681,0.0,51.0481707146,78.1489452969,426.907894438,36.4979302827,16.6606,373.749364155
 11/27  08:00:00,371.569630657,35.9694598549,89.5733409979,0.0,64.3609230253,109.708623606,793.807375314,272.224735579,24.9909,496.591739735
 11/27  09:00:00,309.795621633,35.965600478,76.1082137828,0.0,51.0481707146,80.7689615957,733.13384402,316.661233457,33.3212,383.151410563
 11/27  10:00:00,309.201536081,36.0027947676,103.669292458,0.0,51.0481707146,71.0224615957,627.332081926,273.445915694,66.8089,287.077266232
 11/27  11:00:00,303.221836399,36.1588231309,145.95452059,0.0,32.1804615127,65.7244621605,563.668089404,247.142719835,83.4695,233.055869569
 11/27  12:00:00,294.053548965,36.3426654755,135.60910643,0.0,32.1804615127,65.7244621605,478.465135304,224.569122433,83.4695,170.426512871
 11/27  13:00:00,271.739929464,36.5089388089,113.660736957,0.0,32.1804615127,65.7244621605,457.625476672,204.522518918,83.4695,169.633457753
 11/27  14:00:00,251.069159139,36.5845234705,102.562850183,0.0,32.1804615127,55.9779621605,435.616130747,196.833497883,75.1392,163.643432864
 11/27  15:00:00,250.143389602,36.6437786054,101.54806542,0.0,32.1804615127,55.9779621605,431.187657758,194.69575077,66.8089,169.683006988
 11/27  16:00:00,242.409577397,36.6167217311,93.9346726292,0.0,32.1804615127,55.9779621605,432.163562343,194.146022491,75.1392,162.878339852
 11/27  17:00:00,252.840999093,36.2548348891,75.7377532594,0.0,32.1804615127,60.9114621605,414.278298146,192.354080797,91.7998,130.124417349
 11/27  18:00:00,280.874478727,35.965600478,52.6279448102,0.0,32.1804615127,77.5397301883,455.411782032,217.018974907,49.9818,188.411007125
 11/27  19:00:00,335.317751439,35.965600478,53.2595850591,0.0,77.122965704,86.2600435998,649.860025243,251.662897609,49.9818,348.215327634
 11/27  20:00:00,335.229621253,35.965600478,45.7350839189,0.0,102.647051061,80.1663183927,553.302831035,263.328880705,33.3212,256.652750331
 11/27  21:00:00,369.478822231,35.965600478,54.6799522586,0.0,115.40909374,92.7192997104,557.453782227,272.159022324,33.3212,251.973559903
 11/27  22:00:00,363.844342761,35.965600478,72.599250399,0.0,102.647051061,94.1340635361,687.680972382,285.760184851,24.9909,376.929887531
 11/27  23:00:00,285.746724547,35.965600478,61.0183462638,0.0,77.122965704,65.871452062,606.210630539,308.6323825,16.6606,280.91764804
 11/27  24:00:00,198.659386695,35.965600478,41.9466801623,0.0,38.286128036,48.4199368926,493.922271874,331.131764341,8.3303,154.460207533
 11/28  01:00:00,146.094633756,31.0270181927,33.5592656937,0.0,25.5240853573,30.610668775,196.274727992,63.0940445284,3.33212,129.848563464
 11/28  02:00:00,132.677311224,31.0270181927,27.4641712528,0.0,19.418418834,29.3649097162,149.570421155,52.0160843734,3.33212,94.2222167813
 11/28  03:00:00,121.406507161,31.0270181927,24.1036296327,0.0,12.7620426787,28.1191506574,143.572932665,46.0104928936,3.33212,94.2303197715
 11/28  04:00:00,119.97574557,31.0270181927,22.6824545996,0.0,12.7620426787,28.1191506574,140.512426065,42.9433671229,3.33212,94.2369389421
 11/28  05:00:00,128.533416714,31.0270181927,24.031289011,0.0,12.7620426787,28.1191506574,168.163708419,41.4489511851,3.33212,123.382637234
 11/28  06:00:00,163.510556228,31.0270181927,31.37330156,0.0,25.5240853573,30.610668775,271.857255183,40.8725319414,8.3303,222.654423242
 11/28  07:00:00,288.398380546,31.0270181927,58.3826441391,0.0,51.0481707146,78.1489452969,429.764437047,39.7577055661,16.6606,373.346131481
 11/28  08:00:00,366.256806577,35.9686594557,83.2418726638,0.0,64.3609230253,109.708623606,813.02955351,289.883394209,24.9909,498.1552593
 11/28  09:00:00,304.857224785,35.965600478,70.352883018,0.0,51.0481707146,80.7689615957,758.71303902,338.646693424,33.3212,386.745145596
 11/28  10:00:00,284.221309389,35.9778316539,78.7669634531,0.0,51.0481707146,71.0224615957,652.166887574,293.150595133,66.8089,292.207392441
 11/28  11:00:00,279.5789418,36.0805681152,122.598106427,0.0,32.1804615127,65.7244621605,575.987248943,265.951591902,83.4695,226.56615704
 11/28  12:00:00,300.700310385,36.243250811,142.566574794,0.0,32.1804615127,65.7244621605,496.750248924,242.749165911,83.4695,170.531583013
 11/28  13:00:00,278.831648472,36.4278096898,120.96939645,0.0,32.1804615127,65.7244621605,470.498565542,216.755632653,83.4695,170.273432888
 11/28  14:00:00,248.939206689,36.5155470962,100.604722082,0.0,32.1804615127,55.9779621605,450.708838132,205.534404744,75.1392,170.035233388
 11/28  15:00:00,244.189800833,36.5759958567,95.7638221551,0.0,32.1804615127,55.9779621605,432.57731427,202.790152928,66.8089,162.978261341
 11/28  16:00:00,240.163267923,36.6456991951,91.6544453695,0.0,32.1804615127,55.9779621605,441.733028377,196.821564976,75.1392,169.772263401
 11/28  17:00:00,253.604971934,36.3628870412,76.2359987415,0.0,32.1804615127,60.9114621605,406.232090905,184.228201825,91.7998,130.20408908
 11/28  18:00:00,288.437838533,35.965600478,59.9308557767,0.0,32.1804615127,77.5397301883,430.163516225,191.592408216,49.9818,188.589308009
 11/28  19:00:00,354.570007208,35.965600478,72.1179055915,0.0,77.122965704,86.2600435998,604.90447422,206.133095471,49.9818,348.789578749
 11/28  20:00:00,370.289056732,35.965600478,80.6476117585,0.0,102.647051061,80.1663183927,489.127756099,198.844203632,33.3212,256.962352467
 11/28  21:00:00,400.984816884,35.965600478,85.938830869,0.0,115.40909374,92.7192997104,476.657482252,190.631093551,33.3212,252.705188701
 11/28  22:00:00,391.229064163,35.965600478,99.5619371244,0.0,102.647051061,94.1340635361,587.176199929,185.057713843,24.9909,377.127586086
 11/28  23:00:00,314.799384801,35.965600478,89.3168363348,0.0,77.122965704,65.871452062,483.46324699,185.480725689,16.6606,281.321921301
 11/28  24:00:00,228.491040097,35.965600478,71.0747179699,0.0,38.286128036,48.4199368926,352.872238477,183.256219752,8.3303,161.285718725
 11/29  01:00:00,125.905779945,31.0270181927,13.2419337872,0.0,25.5240853573,30.610668775,166.299000839,39.5565385653,3.33212,123.410342273
 11/29  02:00:00,123.759318687,31.0270181927,18.4591031318,0.0,19.418418834,29.3649097162,126.796509911,29.2233345842,3.33212,94.241055327
 11/29  03:00:00,132.854024867,31.0270181927,35.3773881897,0.0,12.7620426787,28.1191506574,122.161189088,24.5761381348,3.33212,94.2529309534
 11/29  04:00:00,138.119909569,31.0270181927,40.6291816096,0.0,12.7620426787,28.1191506574,118.647475629,21.0517401258,3.33212,94.2636155037
 11/29  05:00:00,142.832617598,31.0270181927,38.7196503815,0.0,12.7620426787,28.1191506574,157.440978594,24.1726032298,3.33212,129.936255364
 11/29  06:00:00,174.610779143,31.0270181927,42.916793372,0.0,25.5240853573,30.610668775,249.146397132,24.4792595515,8.3303,216.33683758
 11/29  07:00:00,328.003841083,33.0847608116,94.5594908377,0.0,51.0481707146,78.1489452969,421.390780571,25.7690708146,16.6606,378.961109756
 11/29  08:00:00,328.507770487,35.965600478,46.4431088495,0.0,64.3609230253,109.708623606,730.078878892,204.27460207,24.9909,500.813376822
 11/29  09:00:00,288.306140381,35.965600478,54.5905593184,0.0,51.0481707146,80.7689615957,662.269933655,245.485146701,33.3212,383.463586954
 11/29  10:00:00,319.077419624,36.2239784259,112.789107572,0.0,51.0481707146,71.0224615957,570.469697807,211.444527518,66.8089,292.216270289
 11/29  11:00:00,270.019186121,36.5868941548,111.942544182,0.0,32.1804615127,65.7244621605,473.149784429,157.503698828,83.4695,232.176585601
 11/29  12:00:00,269.118500816,36.6765160835,110.966327599,0.0,32.1804615127,65.7244621605,322.344311265,68.2406335869,83.4695,170.634177678
 11/29  13:00:00,274.488946256,36.7528722956,116.96254633,0.0,32.1804615127,65.7244621605,293.592626956,39.7460188516,83.4695,170.377108105
 11/29  14:00:00,267.823686556,36.8205923416,119.853297567,0.0,32.1804615127,55.9779621605,273.62720157,28.3528289395,75.1392,170.13517263
 11/29  15:00:00,266.383766524,36.8229216366,118.417824261,0.0,32.1804615127,55.9779621605,264.362029683,32.6719756329,66.8089,164.88115405
 11/29  16:00:00,261.813991446,36.8204087571,113.907085036,0.0,32.1804615127,55.9779621605,279.447734207,36.2347560688,75.1392,168.073778138
 11/29  17:00:00,268.845816639,36.5107806202,92.1447231892,0.0,32.1804615127,60.9114621605,287.978475235,65.9177882013,91.7998,130.260887033
 11/29  18:00:00,299.857839577,35.965600478,71.702412773,0.0,32.1804615127,77.5397301883,465.077191188,226.384755727,49.9818,188.710635461
 11/29  19:00:00,362.165056317,35.965600478,79.3906628944,0.0,77.122965704,86.2600435998,638.919141973,239.521940658,49.9818,349.415401316
 11/29  20:00:00,369.97346405,35.965600478,79.7778570475,0.0,102.647051061,80.1663183927,480.905011487,190.359250902,33.3212,257.224560585
 11/29  21:00:00,395.314369871,35.965600478,79.9587861939,0.0,115.40909374,92.7192997104,483.088968937,193.35192919,33.3212,256.415839747
 11/29  22:00:00,384.567889111,35.965600478,92.8466359751,0.0,102.647051061,94.1340635361,602.85762071,199.354314024,24.9909,378.512406686
 11/29  23:00:00,300.563063476,35.965600478,75.5291108266,0.0,77.122965704,65.871452062,516.420812151,214.30588447,16.6606,285.454327681
 11/29  24:00:00,229.070179337,35.965600478,72.0123989666,0.0,38.286128036,48.4199368926,389.067345219,226.088419269,8.3303,154.64862595
 11/30  01:00:00,130.000652194,31.0270181927,17.3714497858,0.0,25.5240853573,30.610668775,178.856378912,45.5576508124,3.33212,129.966608099
 11/30  02:00:00,124.270113105,31.0270181927,18.9902549581,0.0,19.418418834,29.3649097162,134.738504488,37.1153123226,3.33212,94.2910721656
 11/30  03:00:00,117.936229205,31.0270181927,20.5608575899,0.0,12.7620426787,28.1191506574,130.03400563,32.428127822,3.33212,94.2737578078
 11/30  04:00:00,130.667042607,31.0270181927,33.2298940342,0.0,12.7620426787,28.1191506574,126.35308492,28.7325641162,3.33212,94.2884008039
 11/30  05:00:00,147.143778989,31.0270181927,43.0816167571,0.0,12.7620426787,28.1191506574,159.945281568,26.6193438917,3.33212,129.993817676
 11/30  06:00:00,181.81780003,31.0270181927,50.1049928369,0.0,25.5240853573,30.610668775,250.36336346,25.4925533368,8.3303,216.540510123
 11/30  07:00:00,336.701217714,33.4963093353,102.345157915,0.0,51.0481707146,78.1489452969,423.47695831,23.9792936715,16.6606,382.837064638
 11/30  08:00:00,364.872799277,35.965600478,79.0599836191,0.0,64.3609230253,109.708623606,674.492709357,148.235341083,24.9909,501.266468275
 11/30  09:00:00,314.196885499,35.965600478,79.5526522309,0.0,51.0481707146,80.7689615957,593.617119446,172.580503033,33.3212,387.715416413
 11/30  10:00:00,289.440314669,36.5285624993,83.2041021055,0.0,51.0481707146,71.0224615957,451.637832391,91.4288655541,66.8089,293.400066837
 11/30  11:00:00,252.621904198,36.6262432676,95.2755211008,0.0,32.1804615127,65.7244621605,347.925056881,37.4824101136,83.4695,226.973146768
 11/30  12:00:00,258.904801159,36.6812318286,100.707930856,0.0,32.1804615127,65.7244621605,280.435138657,24.8880792801,83.4695,172.077559377
 11/30  13:00:00,267.62764827,36.7295708058,109.978012897,0.0,32.1804615127,65.7244621605,272.200924737,17.7178019829,83.4695,171.013622754
 11/30  14:00:00,276.184370865,36.7917226603,128.082700772,0.0,32.1804615127,55.9779621605,255.157760763,11.6602802344,75.1392,168.358280529
 11/30  15:00:00,283.768477406,36.7863858906,135.652052143,0.0,32.1804615127,55.9779621605,246.87179014,10.0883784592,66.8089,169.974511681
 11/30  16:00:00,271.023813073,36.8107855941,122.967284408,0.0,32.1804615127,55.9779621605,257.357094876,12.2243928003,75.1392,169.993502076
 11/30  17:00:00,272.888695848,36.5067176826,96.0111299401,0.0,32.1804615127,60.9114621605,241.572363879,19.4532884258,91.7998,130.319275453
 11/30  18:00:00,306.853534894,35.965600478,78.9863204254,0.0,32.1804615127,77.5397301883,287.505148024,48.6498513741,49.9818,188.87349665
 11/30  19:00:00,369.362046449,35.965600478,87.6003267989,0.0,77.122965704,86.2600435998,486.614181029,86.6401623597,49.9818,349.99221867
 11/30  20:00:00,381.629206487,35.965600478,92.2402414711,0.0,102.647051061,80.1663183927,408.928969125,118.087462385,33.3212,257.52030674
 11/30  21:00:00,412.692420198,35.965600478,97.8643529246,0.0,115.40909374,92.7192997104,425.030361841,135.012247382,33.3212,256.696914459
 11/30  22:00:00,403.834715841,35.965600478,112.233859483,0.0,102.647051061,94.1340635361,544.113526751,137.760230096,24.9909,381.362396656
 11/30  23:00:00,320.558662253,35.965600478,95.5898604269,0.0,77.122965704,65.871452062,433.142668195,132.53169363,16.6606,283.950374565
 11/30  24:00:00,227.980877883,35.965600478,71.2088882202,0.0,38.286128036,48.4199368926,303.699344906,133.903998602,8.3303,161.465046304
 12/01  01:00:00,134.370205241,31.0270181927,21.5543962946,0.0,25.5240853573,30.610668775,198.497402952,71.6357897015,3.33212,123.52949325
 12/01  02:00:00,135.424891107,31.0270181927,29.9803792508,0.0,19.418418834,29.3649097162,151.725676159,54.078843904,3.33212,94.3147122547
 12/01  03:00:00,131.330391541,31.0270181927,33.8237592469,0.0,12.7620426787,28.1191506574,145.897187581,41.9510919286,3.33212,100.613975652
 12/01  04:00:00,133.439167978,31.0270181927,35.9476734589,0.0,12.7620426787,28.1191506574,131.352003097,33.708294999,3.33212,94.3115880982
 12/01  05:00:00,144.062420864,31.0270181927,39.3657905939,0.0,12.7620426787,28.1191506574,154.868261702,27.9899517472,3.33212,123.546189955
 12/01  06:00:00,182.128822066,31.0270181927,49.8205665486,0.0,25.5240853573,30.610668775,253.349080417,21.0924207072,8.3303,223.92635971
 12/01  07:00:00,332.826244209,34.3194063829,95.7867399867,0.0,51.0481707146,78.1489452969,407.968046679,15.534773701,16.6606,375.772672978
 12/01  08:00:00,404.210699786,35.9684659965,117.68703774,0.0,64.3609230253,109.708623606,545.630334053,15.9131731232,24.9909,504.726260929
 12/01  09:00:00,333.754217842,35.965600478,97.9739072701,0.0,51.0481707146,80.7689615957,434.151708269,12.9256650352,33.3212,387.904843233
 12/01  10:00:00,322.788502171,36.5382375672,115.168748428,0.0,51.0481707146,71.0224615957,369.503520595,5.48290383642,66.8089,297.211716759
 12/01  11:00:00,302.382733433,36.6260743963,143.393801749,0.0,32.1804615127,65.7244621605,315.2163292,2.21465194602,83.4695,229.532177254
 12/01  12:00:00,301.368591111,36.6753142223,140.822015279,0.0,32.1804615127,65.7244621605,258.357740319,2.09113382769,83.4695,172.797106491
 12/01  13:00:00,301.261196828,36.7212340085,140.600412448,0.0,32.1804615127,65.7244621605,259.312221005,2.06881793767,83.4695,173.773903068
 12/01  14:00:00,292.294985979,36.8014941507,141.835805642,0.0,32.1804615127,55.9779621605,244.210505999,2.02194042068,75.1392,167.049365578
 12/01  15:00:00,292.895283401,36.7824864538,142.583375371,0.0,32.1804615127,55.9779621605,237.651662278,2.61235215224,66.8089,168.230410126
 12/01  16:00:00,294.044361804,36.8090925411,143.723446095,0.0,32.1804615127,55.9779621605,248.453943847,3.23475852391,75.1392,170.079985323
 12/01  17:00:00,323.826598341,36.5089807517,144.741573439,0.0,32.1804615127,60.9114621605,224.320230558,2.14209786377,91.7998,130.378332694
 12/01  18:00:00,374.377062058,35.9897168376,144.575539701,0.0,32.1804615127,77.5397301883,249.02652613,4.48581556264,49.9818,194.558910567
 12/01  19:00:00,426.287079418,36.0346614329,142.737836707,0.0,77.122965704,86.2600435998,403.961510288,5.32893667896,49.9818,348.650773609
 12/01  20:00:00,432.940654029,35.9738958163,142.439430501,0.0,102.647051061,80.1663183927,299.027943553,4.61194098242,33.3212,261.094802571
 12/01  21:00:00,457.832278785,35.965600478,141.949775325,0.0,115.40909374,92.7192997104,294.938892324,4.63880120859,33.3212,256.978891115
 12/01  22:00:00,432.985658549,35.9984602784,140.545342149,0.0,102.647051061,94.1340635361,407.388263802,5.21527670452,24.9909,377.182087097
 12/01  23:00:00,368.024349023,36.0423589621,141.978205011,0.0,77.122965704,65.871452062,312.950044224,7.66902051777,16.6606,288.620423706
 12/01  24:00:00,290.609963537,36.0212595758,132.838277535,0.0,38.286128036,48.4199368926,181.806140311,12.1302671846,8.3303,161.345573126
 12/02  01:00:00,140.952670406,31.0270181927,26.1455146776,0.0,27.7269238854,30.610668775,132.479813645,5.36023709039,3.33212,123.787456555
 12/02  02:00:00,154.834992467,31.0270181927,40.0516415909,0.0,27.7269238854,30.610668775,106.745838515,9.06185387778,3.33212,94.3518646375
 12/02  03:00:00,169.050258195,32.6732122878,68.1934447473,0.0,12.7620426787,28.1191506574,115.015255681,11.0381528008,3.33212,100.64498288
 12/02  04:00:00,135.762793436,31.8501152402,36.7890235619,0.0,12.7620426787,28.1191506574,112.552622172,14.8602559099,3.33212,94.3602462625
 12/02  05:00:00,182.944680327,33.4963093353,73.7566921248,0.0,12.7620426787,28.1191506574,147.817204025,14.3617480929,3.33212,130.123335932
 12/02  06:00:00,154.980370679,31.8501152402,37.0656132813,0.0,12.7620426787,28.1191506574,174.46236472,11.1774598961,8.3303,154.954604824
 12/02  07:00:00,318.279547371,35.1425034304,112.930652564,0.0,42.6918050922,54.3732441037,256.948748398,15.1013884575,16.6606,225.186759941
 12/02  08:00:00,349.192097159,35.9986203708,109.384542176,0.0,42.6918050922,86.1019271793,434.910079706,25.6307046806,24.9909,384.288475025
 12/02  09:00:00,407.779294276,35.9713943213,134.967528755,0.0,57.6566862989,112.030105488,594.714270019,21.6310380682,33.3212,539.762031951
 12/02  10:00:00,366.550189306,36.5419269975,139.860506027,0.0,57.6566862989,83.6599452969,475.423395822,19.7258004691,66.8089,388.888695353
 12/02  11:00:00,312.893741897,36.6311772992,140.216203056,0.0,42.6918050922,68.9656133826,386.668420673,9.51796637337,83.4695,293.680954299
 12/02  12:00:00,307.946981481,36.6799020366,143.574815265,0.0,34.9340096728,67.7198543238,324.869968125,5.93413682756,83.4695,235.466331298
 12/02  13:00:00,307.23797473,36.7208203505,143.664322014,0.0,34.9340096728,67.7198543238,268.1270096,6.59087892072,83.4695,178.06663068
 12/02  14:00:00,298.741201323,36.750954628,144.76024094,0.0,34.9340096728,57.9733543238,253.204164139,7.13766972478,75.1392,170.927294414
 12/02  15:00:00,298.871133238,36.7810589103,144.865620544,0.0,34.9340096728,57.9733543238,245.090627595,7.59956322649,66.8089,170.682164369
 12/02  16:00:00,298.996796722,36.8056195679,145.122142801,0.0,34.9340096728,57.9733543238,254.381623693,8.55712171151,75.1392,170.685301981
 12/02  17:00:00,308.758397883,36.5033694358,126.102475732,0.0,34.9340096728,62.9068543238,233.760992957,11.3467084526,91.7998,130.614484504
 12/02  18:00:00,307.56458312,35.9695711254,81.4863093051,0.0,34.9340096728,72.2186844194,275.521203079,60.9688498822,49.9818,164.570553197
 12/02  19:00:00,374.093222264,36.0308834176,81.6455270588,0.0,87.0357390804,86.2600435998,395.74958189,143.895509052,49.9818,201.872272838
 12/02  20:00:00,383.507568127,35.9660970304,96.2428164159,0.0,102.000620287,77.6748002752,434.663201265,143.663145662,33.3212,257.678855603
 12/02  21:00:00,401.450659293,35.965600478,102.398448029,0.0,102.000620287,88.9820225341,555.938668085,265.368042317,33.3212,257.249425768
 12/02  22:00:00,376.728018632,35.965600478,87.4537003125,0.0,102.000620287,91.6425454185,532.986584767,250.322555061,24.9909,257.673129706
 12/02  23:00:00,329.081852085,35.965600478,93.2556223543,0.0,87.0357390804,65.871452062,588.746863708,191.353414811,16.6606,380.732848896
 12/02  24:00:00,240.277897818,35.965600478,78.1449131763,0.0,42.6918050922,48.4199368926,421.033943601,193.746171726,8.3303,218.957471874
 12/03  01:00:00,148.133609275,31.0270181927,23.851146853,0.0,34.4311606118,33.1021868926,174.552767041,40.894339538,3.33212,130.326307503
 12/03  02:00:00,155.085802932,31.0270181927,30.7967099232,0.0,34.4311606118,33.1021868926,136.509486734,32.3648136762,3.33212,100.812553058
 12/03  03:00:00,140.574044374,31.0270181927,33.7870242953,0.0,19.466279405,30.610668775,124.799479755,26.962184774,3.33212,94.5051749808
 12/03  04:00:00,142.778121321,31.0270181927,35.994225138,0.0,19.466279405,30.610668775,127.686456138,23.5388690915,3.33212,100.815467046
 12/03  05:00:00,153.241053815,31.0270181927,39.8847917815,0.0,19.466279405,30.610668775,147.544969273,20.5516997496,3.33212,123.661149524
 12/03  06:00:00,170.852141353,31.0270181927,45.3459446888,0.0,19.466279405,30.610668775,184.962884231,14.5714916499,8.3303,162.061092581
 12/03  07:00:00,303.202408617,34.6486452019,99.0822629623,0.0,42.6918050922,54.3732441037,259.958462103,13.2487233823,16.6606,230.049138721
 12/03  08:00:00,335.527109897,36.0530280393,86.5763445805,0.0,49.3960418185,88.5934452969,440.893603585,35.7613754642,24.9909,380.14132812
 12/03  09:00:00,382.756952528,35.965600478,109.975745045,0.0,57.6566862989,112.030105488,632.714543831,57.4118042364,33.3212,541.981539595
 12/03  10:00:00,317.664539994,36.5464900551,100.210518671,0.0,50.9524495726,81.1684271793,536.33545915,77.471080541,66.8089,392.055478608
 12/03  11:00:00,248.476113684,36.6320850094,75.8419324104,0.0,42.6918050922,68.9656133826,477.784210299,93.5133225693,83.4695,300.801387729
 12/03  12:00:00,233.213537,36.6809257208,64.0799408532,0.0,38.286128036,68.9656133826,424.627419918,105.477849873,83.4695,235.680070045
 12/03  13:00:00,224.189439913,36.7169323325,55.7761902708,0.0,38.286128036,68.9656133826,367.559830229,113.291861267,83.4695,170.798468962
 12/03  14:00:00,202.19319195,36.7464049623,52.7215124534,0.0,31.5818913096,56.727595265,366.558447014,120.627702225,75.1392,170.791544789
 12/03  15:00:00,202.189439337,36.7732248058,52.6806501093,0.0,31.5818913096,56.727595265,362.764890167,125.672057542,66.8089,170.283932625
 12/03  16:00:00,200.686606062,36.7978229502,51.2293191251,0.0,31.5818913096,56.727595265,367.983378726,122.56085401,75.1392,170.283324716
 12/03  17:00:00,226.907073451,36.4929407847,48.7624778468,0.0,31.5818913096,61.661095265,340.085484874,117.776782671,91.7998,130.508902202
 12/03  18:00:00,274.209967751,35.965600478,52.5402930533,0.0,31.5818913096,70.9729253606,352.331722425,139.850321615,49.9818,162.49960081
 12/03  19:00:00,347.629700631,35.965600478,64.2483927521,0.0,80.3315023541,83.7685254822,397.995088249,151.09118966,49.9818,196.922098589
 12/03  20:00:00,364.890364194,35.965600478,77.6518050664,0.0,102.000620287,77.6748002752,425.498510822,130.087183454,33.3212,262.090127367
 12/03  21:00:00,397.14219309,35.965600478,89.4827375016,0.0,108.704857014,91.4735406516,392.178517648,103.766537171,33.3212,255.090780477
 12/03  22:00:00,373.091496205,35.965600478,93.7045463215,0.0,95.2963835608,89.1510273009,374.085796922,86.9159091761,24.9909,262.178987746
 12/03  23:00:00,318.886932935,35.965600478,92.7504241446,0.0,80.3315023541,63.3799339444,473.233938842,82.0070001492,16.6606,374.566338692
 12/03  24:00:00,237.767674943,35.965600478,76.1767349551,0.0,42.6918050922,48.4199368926,303.041592578,70.7113605102,8.3303,223.999932067
 12/04  01:00:00,129.224169487,31.0270181927,16.6463039614,0.0,25.5240853573,30.610668775,166.560096174,37.1667326532,3.33212,126.061243521
 12/04  02:00:00,130.745515146,31.0270181927,25.5752199368,0.0,19.418418834,29.3649097162,123.693682352,21.9393200194,3.33212,98.4222423325
 12/04  03:00:00,128.111741304,31.0270181927,30.89124812,0.0,12.7620426787,28.1191506574,109.958270362,12.2162661544,3.33212,94.4098842077
 12/04  04:00:00,131.730154243,31.0270181927,34.5240446748,0.0,12.7620426787,28.1191506574,111.176875419,8.64924551813,3.33212,99.1955099008
 12/04  05:00:00,142.789565233,31.0270181927,38.9639977704,0.0,12.7620426787,28.1191506574,137.884330754,9.26043866415,3.33212,125.29177209
 12/04  06:00:00,180.62166072,31.0270181927,49.1783696795,0.0,25.5240853573,30.610668775,244.889470968,12.0297251072,8.3303,224.529445861
 12/04  07:00:00,341.943249391,35.1425034304,103.852197121,0.0,51.0481707146,78.1489452969,413.59910735,11.3217704108,16.6606,385.616736939
 12/04  08:00:00,427.455857025,35.9716081945,140.869946081,0.0,64.3609230253,109.708623606,549.17998348,16.4644445188,24.9909,507.724638961
 12/04  09:00:00,367.025461322,35.965600478,131.543961446,0.0,51.0481707146,80.7689615957,435.135133591,10.6322927372,33.3212,391.181640854
 12/04  10:00:00,349.31121013,36.5277433984,141.330638634,0.0,51.0481707146,71.0224615957,366.509601083,5.28302944967,66.8089,294.417671634
 12/04  11:00:00,303.867076446,36.6132364757,144.560677378,0.0,32.1804615127,65.7244621605,329.072926496,10.4756974115,83.4695,235.127729085
 12/04  12:00:00,305.992983975,36.6633719015,146.043621921,0.0,32.1804615127,65.7244621605,272.721761292,11.2313973596,83.4695,178.020863933
 12/04  13:00:00,306.275372158,36.7004385118,146.938845325,0.0,32.1804615127,65.7244621605,266.406488095,12.057459335,83.4695,170.87952876
 12/04  14:00:00,296.839516818,36.7342851106,147.539730919,0.0,32.1804615127,55.9779621605,258.613398358,12.838788956,75.1392,170.635409402
 12/04  15:00:00,296.520119483,36.7666767844,146.918787195,0.0,32.1804615127,55.9779621605,250.814190349,13.6209204779,66.8089,170.384369871
 12/04  16:00:00,296.649905609,36.7961667909,146.902202441,0.0,32.1804615127,55.9779621605,259.073184861,13.5493723901,75.1392,170.384612471
 12/04  17:00:00,313.291747662,36.496489146,132.16841477,0.0,32.1804615127,60.9114621605,231.753285214,9.39097696254,91.7998,130.562508251
 12/04  18:00:00,332.426369929,35.965600478,103.328197094,0.0,32.1804615127,77.5397301883,265.878047741,19.4505780828,49.9818,196.445669658
 12/04  19:00:00,394.257841496,35.9836420745,111.189860103,0.0,77.122965704,86.2600435998,426.318659937,23.991605774,49.9818,352.345254163
 12/04  20:00:00,388.708776726,35.965600478,98.1720021361,0.0,102.647051061,80.1663183927,354.836892448,58.6412636543,33.3212,262.874428794
 12/04  21:00:00,406.65290023,35.9656048455,90.6822908743,0.0,115.40909374,92.7192997104,448.226364934,153.716630026,33.3212,261.188534908
 12/04  22:00:00,378.040497567,35.965600478,85.7170150567,0.0,102.647051061,94.1340635361,706.171699048,297.702251745,24.9909,383.478547302
 12/04  23:00:00,300.910613538,35.9681097997,75.1938407859,0.0,77.122965704,65.871452062,594.118552005,291.356551592,16.6606,286.101400413
 12/04  24:00:00,212.154186146,35.965600478,54.76574142,0.0,38.286128036,48.4199368926,391.234029498,220.985729864,8.3303,161.917999634
 12/05  01:00:00,128.772170035,31.0270181927,16.0551043202,0.0,25.5240853573,30.610668775,179.269002362,45.6682041295,3.33212,130.268678233
 12/05  02:00:00,124.661129009,31.0270181927,19.2962127277,0.0,19.418418834,29.3649097162,134.797486736,37.0321169022,3.33212,94.4332498337
 12/05  03:00:00,118.654073312,31.0270181927,21.209574255,0.0,12.7620426787,28.1191506574,136.156307746,32.0825500995,3.33212,100.741637646
 12/05  04:00:00,120.06184724,31.0270181927,22.6221613967,0.0,12.7620426787,28.1191506574,127.334709712,29.5562941726,3.33212,94.4462955391
 12/05  05:00:00,130.123870032,31.0270181927,25.4719021561,0.0,12.7620426787,28.1191506574,162.011966704,28.3775532258,3.33212,130.302293478
 12/05  06:00:00,166.819373394,31.0270181927,34.5195572976,0.0,25.5240853573,30.610668775,260.99112017,27.9108262733,8.3303,224.749993897
 12/05  07:00:00,314.3790914,33.2905350734,79.7670164548,0.0,51.0481707146,78.1489452969,427.167164042,27.2366665304,16.6606,383.269897511
 12/05  08:00:00,339.334431344,35.965600478,53.365805795,0.0,64.3609230253,109.708623606,731.233721918,194.262187288,24.9909,511.98063463
 12/05  09:00:00,287.034622042,35.965600478,52.4655520637,0.0,51.0481707146,80.7689615957,672.826247215,246.724244275,33.3212,392.78080294
 12/05  10:00:00,269.808812199,36.0382452884,64.0390176513,0.0,51.0481707146,71.0224615957,609.283313342,247.695768787,66.8089,294.778644554
 12/05  11:00:00,221.199240315,36.1587080117,63.9187395479,0.0,32.1804615127,65.7244621605,568.11812629,249.314631581,83.4695,235.333994709
 12/05  12:00:00,223.967449684,36.2818588833,65.6656067633,0.0,32.1804615127,65.7244621605,499.082531422,237.493891181,83.4695,178.119140241
 12/05  13:00:00,227.747753766,36.3815614927,69.889739571,0.0,32.1804615127,65.7244621605,472.997176305,218.541146109,83.4695,170.986530196
 12/05  14:00:00,223.949482525,36.4222690529,75.6757736023,0.0,32.1804615127,55.9779621605,459.201026959,213.322083947,75.1392,170.739743012
 12/05  15:00:00,224.561064254,36.4743826843,76.2589782183,0.0,32.1804615127,55.9779621605,449.621154475,212.328802164,66.8089,170.483452311
 12/05  16:00:00,218.853422491,36.48412422,70.76105857,0.0,32.1804615127,55.9779621605,456.258171721,210.635588341,75.1392,170.48338338
 12/05  17:00:00,243.367560953,36.2401011185,63.5757752249,0.0,32.1804615127,60.9114621605,424.190278097,201.77286736,91.7998,130.617610737
 12/05  18:00:00,280.245011338,35.965600478,51.8905595832,0.0,32.1804615127,77.5397301883,456.964807499,210.381231225,49.9818,196.601776273
 12/05  19:00:00,344.944301981,35.965600478,62.6453361281,0.0,77.122965704,86.2600435998,632.127983957,226.325973539,49.9818,355.820210418
 12/05  20:00:00,358.539976663,35.965600478,69.1178580953,0.0,102.647051061,80.1663183927,519.55964112,222.240562054,33.3212,263.997879066
 12/05  21:00:00,385.865649347,35.965600478,71.1475296762,0.0,115.40909374,92.7192997104,512.313030947,220.918986076,33.3212,258.072844871
 12/05  22:00:00,367.156531641,35.965600478,76.016865134,0.0,102.647051061,94.1340635361,639.595930886,227.410565217,24.9909,387.194465669
 12/05  23:00:00,293.294020631,35.965600478,68.4474053348,0.0,77.122965704,65.871452062,547.552962042,239.176935726,16.6606,291.715426316
 12/05  24:00:00,204.597527198,35.965600478,47.8553141231,0.0,38.286128036,48.4199368926,425.555532314,255.268061108,8.3303,161.957171206
 12/06  01:00:00,132.559589871,31.0270181927,19.9982733102,0.0,25.5240853573,30.610668775,186.42497335,52.7443731243,3.33212,130.348480226
 12/06  02:00:00,124.500079591,31.0270181927,19.2634174157,0.0,19.418418834,29.3649097162,141.080513192,43.2787202618,3.33212,94.4696729297
 12/06  03:00:00,116.518399325,31.0270181927,19.1858779959,0.0,12.7620426787,28.1191506574,142.087176757,37.9788759853,3.33212,100.776180772
 12/06  04:00:00,116.649281067,31.0270181927,19.3255366416,0.0,12.7620426787,28.1191506574,132.871963753,35.0634543258,3.33212,94.4763894269
 12/06  05:00:00,125.098155568,31.0270181927,21.1982280489,0.0,12.7620426787,28.1191506574,167.433544851,33.7529634877,3.33212,130.348461363
 12/06  06:00:00,160.276506213,31.0270181927,28.7602311955,0.0,25.5240853573,30.610668775,266.494456918,33.2147841461,8.3303,224.949372772
 12/06  07:00:00,283.335637397,31.0270181927,54.0397468405,0.0,51.0481707146,78.1489452969,433.685447756,31.7731329048,16.6606,385.251714851
 12/06  08:00:00,369.568093167,35.9859793116,84.8207114647,0.0,64.3609230253,109.708623606,745.451708032,207.438186432,24.9909,513.022621601
 12/06  09:00:00,304.652420603,35.965600478,71.0249631057,0.0,51.0481707146,80.7689615957,685.252526488,259.290025569,33.3212,392.64130092
 12/06  10:00:00,323.053652798,36.1207596345,117.163397473,0.0,51.0481707146,71.0224615957,609.739539248,244.843495241,66.8089,298.087144008
 12/06  11:00:00,244.215663645,36.3236133266,86.6133867149,0.0,32.1804615127,65.7244621605,551.421106841,231.385940686,83.4695,236.565666155
 12/06  12:00:00,224.720725138,36.5078403213,66.0513316149,0.0,32.1804615127,65.7244621605,472.60298761,214.400056649,83.4695,174.733430961
 12/06  13:00:00,212.963225395,36.628559344,54.8254560574,0.0,32.1804615127,65.7244621605,455.785821097,200.474403497,83.4695,171.8419176
 12/06  14:00:00,205.7396634,36.7295993203,57.5250001493,0.0,32.1804615127,55.9779621605,411.516567402,159.450956748,75.1392,176.926410654
 12/06  15:00:00,204.182468517,36.7645115822,56.31034009,0.0,32.1804615127,55.9779621605,382.072141248,144.686489944,66.8089,170.576751304
 12/06  16:00:00,204.290093793,36.7904250104,56.3947411876,0.0,32.1804615127,55.9779621605,404.714175954,158.997037418,75.1392,170.577938536
 12/06  17:00:00,233.000483062,36.4870450276,53.2992088884,0.0,32.1804615127,60.9114621605,393.182450201,170.703637077,91.7998,130.679013124
 12/06  18:00:00,280.201489251,35.965600478,52.146804271,0.0,32.1804615127,77.5397301883,408.825685363,162.098526595,49.9818,196.745358768
 12/06  19:00:00,348.880448923,35.965600478,66.8044981267,0.0,77.122965704,86.2600435998,568.156963645,164.685835967,49.9818,353.489327678
 12/06  20:00:00,364.00401894,35.965600478,74.340416624,0.0,102.647051061,80.1663183927,458.263268407,158.090984421,33.3212,266.851083986
 12/06  21:00:00,393.442690893,35.965600478,78.487193242,0.0,115.40909374,92.7192997104,440.450895653,148.782148049,33.3212,258.347547603
 12/06  22:00:00,376.087853141,35.965600478,84.2093204483,0.0,102.647051061,94.1340635361,620.569335377,207.668568895,24.9909,387.909866482
 12/06  23:00:00,298.434799905,35.965600478,73.0425733718,0.0,77.122965704,65.871452062,511.172987833,202.444031291,16.6606,292.068356542
 12/06  24:00:00,214.543697051,35.965600478,57.2983415029,0.0,38.286128036,48.4199368926,382.387592557,211.97667039,8.3303,162.080622167
 12/07  01:00:00,123.893569918,31.0270181927,11.2665063301,0.0,25.5240853573,30.610668775,178.691939442,44.9623998644,3.33212,130.397419577
 12/07  02:00:00,119.45961076,31.0270181927,14.1610186778,0.0,19.418418834,29.3649097162,134.403247748,36.4016193023,3.33212,94.6695084454
 12/07  03:00:00,113.331387405,31.0270181927,15.9417618069,0.0,12.7620426787,28.1191506574,135.417184255,31.4454423831,3.33212,100.639621872
 12/07  04:00:00,114.438589629,31.0270181927,17.0642991193,0.0,12.7620426787,28.1191506574,126.909215699,29.0760269597,3.33212,94.5010687396
 12/07  05:00:00,123.091849137,31.0270181927,19.1542129374,0.0,12.7620426787,28.1191506574,162.25284661,28.50226616,3.33212,130.41846045
 12/07  06:00:00,157.79632634,31.0270181927,26.248481323,0.0,25.5240853573,30.610668775,262.550631022,29.1042496799,8.3303,225.116081342
 12/07  07:00:00,312.854119753,33.0847608116,79.7486626892,0.0,51.0481707146,78.1489452969,433.360881303,28.7921122719,16.6606,387.908169031
 12/07  08:00:00,329.679503839,35.965600478,44.9217700398,0.0,64.3609230253,109.708623606,734.859621705,197.697952106,24.9909,512.1707696
 12/07  09:00:00,318.602969749,35.965600478,84.5274939398,0.0,51.0481707146,80.7689615957,646.77282228,214.664348189,33.3212,398.78727409
 12/07  10:00:00,298.844762722,36.4471540679,92.0696184071,0.0,51.0481707146,71.0224615957,546.228078826,180.658434944,66.8089,298.760743882
 12/07  11:00:00,243.185733446,36.612846467,85.3481606718,0.0,32.1804615127,65.7244621605,451.256291209,132.029921768,83.4695,235.756869441
 12/07  12:00:00,245.282403608,36.6682398148,87.1048994057,0.0,32.1804615127,65.7244621605,364.37223816,102.582648577,83.4695,178.320089583
 12/07  13:00:00,249.876731779,36.7099724122,92.483297685,0.0,32.1804615127,65.7244621605,343.505394613,88.8510260058,83.4695,171.184868607
 12/07  14:00:00,245.722950269,36.7462859835,98.0096297759,0.0,32.1804615127,55.9779621605,344.376245366,92.2278975008,75.1392,177.009147865
 12/07  15:00:00,246.628432074,36.7775667637,98.8857976963,0.0,32.1804615127,55.9779621605,340.482446058,102.225938709,66.8089,171.447607349
 12/07  16:00:00,241.827258094,36.805164718,94.1021958247,0.0,32.1804615127,55.9779621605,353.493007379,107.680659335,75.1392,170.673148044
 12/07  17:00:00,255.65075992,36.5011417521,75.9576586148,0.0,32.1804615127,60.9114621605,421.569980556,199.030726391,91.7998,130.739454165
 12/07  18:00:00,294.165571416,35.965600478,65.9091757664,0.0,32.1804615127,77.5397301883,448.029400094,201.150973958,49.9818,196.896626136
 12/07  19:00:00,357.671830826,35.965600478,75.0171223251,0.0,77.122965704,86.2600435998,617.816591116,210.868500494,49.9818,356.966290622
 12/07  20:00:00,368.270666462,35.965600478,78.0065356422,0.0,102.647051061,80.1663183927,486.076414202,188.193425964,33.3212,264.561788238
 12/07  21:00:00,396.077364058,35.965600478,80.5786141634,0.0,115.40909374,92.7192997104,485.351278729,185.785787174,33.3212,266.244291555
 12/07  22:00:00,382.965440006,35.965600478,91.1125811852,0.0,102.647051061,94.1340635361,603.843609479,191.272854775,24.9909,387.579854704
 12/07  23:00:00,308.483568405,35.965600478,83.2344897019,0.0,77.122965704,65.871452062,510.680726799,202.825554588,16.6606,291.194572211
 12/07  24:00:00,220.123991556,35.965600478,62.9953077734,0.0,38.286128036,48.4199368926,390.24738167,217.930262459,8.3303,163.986819211
 12/08  01:00:00,128.275353751,31.0270181927,15.6479015346,0.0,25.5240853573,30.610668775,178.137278355,46.1294882311,3.33212,128.675670124
 12/08  02:00:00,123.807034523,31.0270181927,18.5124286145,0.0,19.418418834,29.3649097162,136.933571885,37.3539473288,3.33212,96.2475045565
 12/08  03:00:00,117.718882876,31.0270181927,20.3340722531,0.0,12.7620426787,28.1191506574,136.394996671,32.2247870238,3.33212,100.838089647
 12/08  04:00:00,126.529146922,31.0270181927,29.1171549509,0.0,12.7620426787,28.1191506574,127.191734864,29.3271966663,3.33212,94.5324181976
 12/08  05:00:00,148.154457405,31.0270181927,43.4585021716,0.0,12.7620426787,28.1191506574,161.706565657,27.893181956,3.33212,130.481263701
 12/08  06:00:00,181.804098638,31.0270181927,49.4484004957,0.0,25.5240853573,30.610668775,261.217474699,27.568188239,8.3303,225.31898646
 12/08  07:00:00,338.95731708,33.4963093353,104.053999351,0.0,51.0481707146,78.1489452969,432.521317915,27.2304241779,16.6606,388.630293737
 12/08  08:00:00,336.853706104,35.965600478,50.9350198774,0.0,64.3609230253,109.708623606,741.078204184,202.365499975,24.9909,513.721804209
 12/08  09:00:00,308.410555754,35.965600478,73.5983453794,0.0,51.0481707146,80.7689615957,663.92257792,231.413382187,33.3212,399.187995733
 12/08  10:00:00,286.303919781,36.2532497552,79.976229603,0.0,51.0481707146,71.0224615957,572.338641903,206.098627447,66.8089,299.431114456
 12/08  11:00:00,229.950288332,36.4807551496,71.9225978581,0.0,32.1804615127,65.7244621605,519.004339399,199.583064273,83.4695,235.951775126
 12/08  12:00:00,221.973351854,36.6567699283,63.2670089312,0.0,32.1804615127,65.7244621605,426.382330245,164.489551434,83.4695,178.423278811
 12/08  13:00:00,217.571866358,36.7015914669,60.1261115771,0.0,32.1804615127,65.7244621605,374.642650621,115.065193094,83.4695,176.107957527
 12/08  14:00:00,207.302145245,36.7343255499,59.7472880962,0.0,32.1804615127,55.9779621605,340.511723562,92.3114372233,75.1392,173.061086338
 12/08  15:00:00,206.507048673,36.764890354,58.9832138192,0.0,32.1804615127,55.9779621605,311.951151712,74.3697675131,66.8089,170.772484199
