Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  16:00:00,200.98217922,36.7936602448,53.4640828786,0.0,32.1804615127,55.9779621605,329.910740101,83.9942329239,75.1392,170.777307177
 12/08  17:00:00,226.36799182,36.4887259234,46.9755480468,0.0,32.1804615127,60.9114621605,398.780660947,169.628789086,91.7998,137.352071861
 12/08  18:00:00,276.566286219,35.965600478,48.2232431595,0.0,32.1804615127,77.5397301883,510.709383303,263.676272843,49.9818,197.05131046
 12/08  19:00:00,346.008426766,35.965600478,63.2945666553,0.0,77.122965704,86.2600435998,627.865649366,223.226943806,49.9818,354.65690556
 12/08  20:00:00,361.187635176,35.965600478,71.3786020267,0.0,102.647051061,80.1663183927,493.230943854,192.494799732,33.3212,267.414944122
 12/08  21:00:00,391.725421977,35.965600478,76.5857346688,0.0,115.40909374,92.7192997104,484.994367027,187.331446735,33.3212,264.341720292
 12/08  22:00:00,379.990768552,35.965600478,88.3417581447,0.0,102.647051061,94.1340635361,601.582772497,187.447954635,24.9909,389.143917862
 12/08  23:00:00,316.496789265,35.965600478,90.8565768577,0.0,77.122965704,65.871452062,503.986843719,193.701300886,16.6606,293.624942833
 12/08  24:00:00,219.866498513,35.965600478,62.3208126066,0.0,38.286128036,48.4199368926,374.838678073,202.919178514,8.3303,163.589199559
 12/09  01:00:00,134.976235847,31.0270181927,19.9604148052,0.0,27.7269238854,30.610668775,176.940912701,43.0971211724,3.33212,130.511671529
 12/09  02:00:00,140.447312083,31.0270181927,25.4055407227,0.0,27.7269238854,30.610668775,132.330612304,34.4361247636,3.33212,94.5623675402
 12/09  03:00:00,125.030536062,31.0270181927,27.4809883499,0.0,12.7620426787,28.1191506574,133.342500687,29.1377131283,3.33212,100.872667558
 12/09  04:00:00,126.303005837,31.0270181927,28.7680281909,0.0,12.7620426787,28.1191506574,123.801374278,25.9064800789,3.33212,94.562774199
 12/09  05:00:00,135.534378944,31.0270181927,31.4232286918,0.0,12.7620426787,28.1191506574,157.830623196,23.9669287833,3.33212,130.531574413
 12/09  06:00:00,150.487497623,31.0270181927,34.136917351,0.0,12.7620426787,28.1191506574,197.985002431,22.9958677526,8.3303,166.658834678
 12/09  07:00:00,273.837235169,33.0847608116,72.9896826645,0.0,42.6918050922,54.3732441037,268.624800075,22.6705991507,16.6606,229.293600924
 12/09  08:00:00,303.112600023,36.0351651452,62.9865634294,0.0,42.6918050922,86.1019271793,569.803576512,155.49520028,24.9909,389.317476232
 12/09  09:00:00,359.994651548,35.965600478,87.3462561068,0.0,57.6566862989,112.030105488,778.926431407,192.758835553,33.3212,552.846395854
 12/09  10:00:00,315.820809285,36.3127598781,89.6758905122,0.0,57.6566862989,83.6599452969,651.652945126,188.401101946,66.8089,396.442943181
 12/09  11:00:00,256.142335769,36.5095741872,83.8833358065,0.0,42.6918050922,68.9656133826,571.058330604,185.549956041,83.4695,302.038874563
 12/09  12:00:00,255.342891336,36.6708274414,91.4442510403,0.0,34.9340096728,67.7198543238,474.244786374,146.425295615,83.4695,244.34999076
 12/09  13:00:00,255.505717653,36.7182296082,93.1890857465,0.0,34.9340096728,67.7198543238,344.064756827,85.519471339,83.4695,175.075785488
 12/09  14:00:00,246.581178411,36.7530467364,94.1217479374,0.0,34.9340096728,57.9733543238,330.488267667,80.0124481003,75.1392,175.336619567
 12/09  15:00:00,246.161310377,36.782883787,93.6798280083,0.0,34.9340096728,57.9733543238,338.376387426,93.3198272624,66.8089,178.247660164
 12/09  16:00:00,238.385166867,36.8105441492,85.8872505959,0.0,34.9340096728,57.9733543238,370.808142193,124.29188131,75.1392,171.377060882
 12/09  17:00:00,254.713423102,36.5014402212,70.1510756359,0.0,34.9340096728,62.9068543238,451.421345888,222.015679391,91.7998,137.605866498
 12/09  18:00:00,279.617692116,35.965600478,53.5997858325,0.0,34.9340096728,72.2186844194,459.856757978,243.013883115,49.9818,166.861074864
 12/09  19:00:00,346.278638038,35.965600478,54.2157175991,0.0,87.0357390804,86.2600435998,470.280308984,219.033167444,49.9818,201.26534154
 12/09  20:00:00,346.825329504,35.965600478,60.2203434589,0.0,102.000620287,77.6748002752,530.713625555,230.145106727,33.3212,267.247318827
 12/09  21:00:00,363.915373884,35.965600478,66.1262983742,0.0,102.000620287,88.9820225341,542.773196782,246.059112415,33.3212,263.392884366
 12/09  22:00:00,353.707387163,35.965600478,65.7231344907,0.0,102.000620287,91.6425454185,543.780156505,255.777792697,24.9909,263.011463807
 12/09  23:00:00,294.547245772,35.965600478,59.8194519591,0.0,87.0357390804,65.871452062,674.111786842,269.681954608,16.6606,387.769232235
 12/09  24:00:00,203.70208326,35.965600478,42.5783972031,0.0,42.6918050922,48.4199368926,524.587541494,290.380065624,8.3303,225.877175869
 12/10  01:00:00,158.845654537,31.0270181927,34.8271939774,0.0,34.4311606118,33.1021868926,198.667756577,58.0421445087,3.33212,137.293492068
 12/10  02:00:00,154.422789846,31.0270181927,30.3607346704,0.0,34.4311606118,33.1021868926,145.004917195,46.9504988185,3.33212,94.7222983761
 12/10  03:00:00,134.09987371,31.0270181927,27.5183337013,0.0,19.466279405,30.610668775,145.231109592,40.8597484755,3.33212,101.039241117
 12/10  04:00:00,132.576360362,31.0270181927,26.0049799103,0.0,19.466279405,30.610668775,142.413002125,38.0303563014,3.33212,101.050525823
 12/10  05:00:00,139.855745453,31.0270181927,26.714011531,0.0,19.466279405,30.610668775,171.113827667,37.1946351122,3.33212,130.587072554
 12/10  06:00:00,153.170509934,31.0270181927,27.7874016449,0.0,19.466279405,30.610668775,209.430089263,37.7663187423,8.3303,163.33347052
 12/10  07:00:00,233.126697102,31.0270181927,36.2255655831,0.0,42.6918050922,54.3732441037,289.262426068,38.4063567886,16.6606,234.195469279
 12/10  08:00:00,311.060063122,35.9730161393,62.6093069659,0.0,49.3960418185,88.5934452969,679.744868443,264.749301425,24.9909,390.004667018
 12/10  09:00:00,363.599768375,35.965600478,91.8478942555,0.0,57.6566862989,112.030105488,891.46415557,303.418034367,33.3212,554.724921203
 12/10  10:00:00,343.294890248,36.0397346391,127.483418054,0.0,50.9524495726,81.1684271793,726.531483552,255.041978931,66.8089,404.68060462
 12/10  11:00:00,314.043100262,36.3159112151,142.499658695,0.0,42.6918050922,68.9656133826,601.934884739,215.785221224,83.4695,302.680163515
 12/10  12:00:00,291.775145827,36.6579637007,123.84882719,0.0,38.286128036,68.9656133826,444.688691347,121.839825295,83.4695,239.379366051
 12/10  13:00:00,249.764189486,36.7142343712,83.0772637958,0.0,38.286128036,68.9656133826,350.969558276,89.1287988246,83.4695,178.371259452
 12/10  14:00:00,220.299374394,36.7462774356,72.5684612408,0.0,31.5818913096,56.727595265,349.156389815,102.539179857,75.1392,171.478009958
 12/10  15:00:00,217.537500608,36.7756131623,69.8165036869,0.0,31.5818913096,56.727595265,352.376210641,107.752691306,66.8089,177.814619335
 12/10  16:00:00,212.473151609,36.8018294582,64.6978223581,0.0,31.5818913096,56.727595265,390.186176663,144.093066296,75.1392,170.953910367
 12/10  17:00:00,235.546027764,36.494996138,55.9006552993,0.0,31.5818913096,61.661095265,419.480932441,196.762792113,91.7998,130.918340327
 12/10  18:00:00,268.355346175,35.965600478,47.0911211616,0.0,31.5818913096,70.9729253606,492.207939648,272.294174687,49.9818,169.931964961
 12/10  19:00:00,328.055709392,35.965600478,45.2723200361,0.0,80.3315023541,83.7685254822,498.01523717,243.018206555,49.9818,205.015230615
 12/10  20:00:00,340.234350204,35.965600478,53.693725615,0.0,102.000620287,77.6748002752,542.815578734,250.060137949,33.3212,259.434240785
 12/10  21:00:00,389.873718364,35.965600478,82.7015511814,0.0,108.704857014,91.4735406516,537.959730059,238.438713949,33.3212,266.19981611
 12/10  22:00:00,353.750519567,35.965600478,74.8057305324,0.0,95.2963835608,89.1510273009,520.282209018,231.191064813,24.9909,264.100244205
 12/10  23:00:00,296.817924981,35.965600478,71.1475644639,0.0,80.3315023541,63.3799339444,653.640075834,250.506163752,16.6606,386.473312081
 12/10  24:00:00,216.227921692,35.965600478,54.9590013793,0.0,42.6918050922,48.4199368926,498.881702489,264.91922576,8.3303,225.632176729
 12/11  01:00:00,135.097912892,31.0270181927,22.52190316,0.0,25.5240853573,30.610668775,192.225143295,54.5666538005,3.33212,134.326369494
 12/11  02:00:00,126.89095387,31.0270181927,21.6410492592,0.0,19.418418834,29.3649097162,142.081562336,44.1277048677,3.33212,94.6217374679
 12/11  03:00:00,118.519315894,31.0270181927,21.1748475361,0.0,12.7620426787,28.1191506574,142.695565031,38.4243876925,3.33212,100.939057338
 12/11  04:00:00,117.992209045,31.0270181927,20.6594121411,0.0,12.7620426787,28.1191506574,140.196371918,35.9328510445,3.33212,100.931400874
 12/11  05:00:00,126.393900793,31.0270181927,22.4854498803,0.0,12.7620426787,28.1191506574,169.050415661,35.0779854682,3.33212,130.640310192
 12/11  06:00:00,161.285349049,31.0270181927,29.7609403749,0.0,25.5240853573,30.610668775,269.216391747,34.9859397756,8.3303,225.900151971
 12/11  07:00:00,284.713302112,31.0270181927,55.4094067586,0.0,51.0481707146,78.1489452969,441.258024009,33.8615729054,16.6606,390.735851104
 12/11  08:00:00,377.440413039,35.9825802043,89.9031113691,0.0,64.3609230253,109.708623606,757.761058684,214.399366078,24.9909,518.370792606
 12/11  09:00:00,358.620969431,35.965600478,124.72043708,0.0,51.0481707146,80.7689615957,677.451148111,238.623111307,33.3212,405.506836804
 12/11  10:00:00,341.384332705,36.4257458491,134.87068076,0.0,51.0481707146,71.0224615957,543.162433379,173.306244109,66.8089,303.047289271
 12/11  11:00:00,260.372902143,36.6169214437,103.057680161,0.0,32.1804615127,65.7244621605,378.320747695,56.5486681752,83.4695,238.302579519
 12/11  12:00:00,257.191998545,36.6747864169,99.0389315321,0.0,32.1804615127,65.7244621605,289.089771846,26.8881334663,83.4695,178.73213838
 12/11  13:00:00,255.238316689,36.7152398075,97.6575322258,0.0,32.1804615127,65.7244621605,269.648845831,13.3772038659,83.4695,172.802141965
 12/11  14:00:00,250.055162336,36.745369128,102.124230418,0.0,32.1804615127,55.9779621605,262.217679385,10.1363878611,75.1392,176.942091524
 12/11  15:00:00,249.66190587,36.7747177313,101.698354555,0.0,32.1804615127,55.9779621605,248.557844227,10.6822603765,66.8089,171.066683851
 12/11  16:00:00,234.63080269,36.8023906281,86.7567350146,0.0,32.1804615127,55.9779621605,270.71826909,17.669987319,75.1392,177.90908177
 12/11  17:00:00,240.130008175,36.4984404648,60.6675448077,0.0,32.1804615127,60.9114621605,258.753969387,35.9728070837,91.7998,130.981362303
 12/11  18:00:00,287.026398256,35.965600478,59.3015919055,0.0,32.1804615127,77.5397301883,325.683340862,75.4882628187,49.9818,200.213278043
 12/11  19:00:00,357.461744828,35.965600478,75.7777350451,0.0,77.122965704,86.2600435998,514.87305485,103.161796519,49.9818,361.729458331
 12/11  20:00:00,371.733973298,35.965600478,82.4326120646,0.0,102.647051061,80.1663183927,423.705162649,122.131350217,33.3212,268.252612432
 12/11  21:00:00,400.593161932,35.965600478,85.9219075483,0.0,115.40909374,92.7192997104,440.984168487,140.319209306,33.3212,267.343759181
 12/11  22:00:00,389.803921061,35.965600478,98.6741865995,0.0,102.647051061,94.1340635361,557.623231269,141.117566286,24.9909,391.514764983
 12/11  23:00:00,315.811691279,35.965600478,91.2438662499,0.0,77.122965704,65.871452062,435.513879395,125.019911649,16.6606,293.833367746
 12/11  24:00:00,224.847233133,35.965600478,68.3830151856,0.0,38.286128036,48.4199368926,298.744403306,122.585526733,8.3303,167.828576573
 12/12  01:00:00,131.713874406,31.0270181927,18.9664517002,0.0,25.5240853573,30.610668775,219.609066437,84.1292961382,3.33212,132.147650299
 12/12  02:00:00,133.149312665,31.0270181927,27.6949790302,0.0,19.418418834,29.3649097162,164.765521379,66.7874918631,3.33212,94.6459095157
 12/12  03:00:00,128.840224199,31.0270181927,31.3289496426,0.0,12.7620426787,28.1191506574,152.423509681,48.121857655,3.33212,100.969532026
 12/12  04:00:00,130.916197038,31.0270181927,33.4097329303,0.0,12.7620426787,28.1191506574,143.037653791,38.742750353,3.33212,100.962783438
 12/12  05:00:00,140.777131047,31.0270181927,36.0374918458,0.0,12.7620426787,28.1191506574,168.029388739,34.008880344,3.33212,130.688388395
 12/12  06:00:00,177.728327963,31.0270181927,45.3230468071,0.0,25.5240853573,30.610668775,263.445934323,29.0377687036,8.3303,226.077865619
 12/12  07:00:00,332.623763215,34.1547869734,96.161419732,0.0,51.0481707146,78.1489452969,434.433521397,24.9041867907,16.6606,392.868734606
 12/12  08:00:00,382.252101022,35.9661040548,93.069193205,0.0,64.3609230253,109.708623606,627.457410166,78.6028192964,24.9909,523.863690869
 12/12  09:00:00,323.41182999,35.965600478,88.7697403624,0.0,51.0481707146,80.7689615957,522.183151715,87.3908327988,33.3212,401.471118917
 12/12  10:00:00,303.527191788,36.5443335439,97.2384230637,0.0,51.0481707146,71.0224615957,433.351645146,61.2450027595,66.8089,305.297742387
 12/12  11:00:00,266.571926548,36.6296970387,108.710796108,0.0,32.1804615127,65.7244621605,355.291702387,34.7399777432,83.4695,237.082224644
 12/12  12:00:00,275.88122745,36.7344972199,117.125133938,0.0,32.1804615127,65.7244621605,284.973164727,22.9665374742,83.4695,178.537127253
 12/12  13:00:00,294.140376053,36.8757320726,135.751269379,0.0,32.1804615127,65.7244621605,273.540941397,11.529454867,83.4695,178.54198653
 12/12  14:00:00,289.589491814,36.9312242859,140.740164666,0.0,32.1804615127,55.9779621605,258.668126904,5.24542285354,75.1392,178.28350405
 12/12  15:00:00,289.356196196,36.9239379117,140.553629414,0.0,32.1804615127,55.9779621605,245.115922978,7.16726598668,66.8089,171.139756991
 12/12  16:00:00,289.48413124,36.8623041665,140.074249231,0.0,32.1804615127,55.9779621605,262.208183528,12.9049004296,75.1392,174.164083098
 12/12  17:00:00,287.97540725,36.5193627298,105.983611768,0.0,32.1804615127,60.9114621605,247.555631399,21.0373071314,91.7998,134.718524267
 12/12  18:00:00,315.225835152,35.965600478,86.9136671513,0.0,32.1804615127,77.5397301883,281.980373022,34.3169151451,49.9818,197.681657877
 12/12  19:00:00,385.915042421,35.9937322794,103.591163846,0.0,77.122965704,86.2600435998,466.572241159,51.0134012541,49.9818,365.577039905
 12/12  20:00:00,393.324504257,35.965600478,103.951290468,0.0,102.647051061,80.1663183927,373.284227582,71.4398554075,33.3212,268.523172174
 12/12  21:00:00,420.665675312,35.965600478,105.968697191,0.0,115.40909374,92.7192997104,400.834381683,99.8980710562,33.3212,267.615110627
 12/12  22:00:00,407.480098401,35.965600478,116.180871588,0.0,102.647051061,94.1340635361,555.054029214,137.858627481,24.9909,392.204501733
 12/12  23:00:00,324.972854165,35.973811114,99.8419244011,0.0,77.122965704,65.871452062,495.327841649,182.816766885,16.6606,295.850474764
 12/12  24:00:00,230.322312527,35.965600478,72.9814757687,0.0,38.286128036,48.4199368926,410.760493814,234.474314667,8.3303,167.955879147
 12/13  01:00:00,137.468223647,31.0270181927,24.5680948382,0.0,25.5240853573,30.610668775,190.619988711,56.5566048178,3.33212,130.731263893
 12/13  02:00:00,137.1987122,31.0270181927,31.6863773146,0.0,19.418418834,29.3649097162,146.922590774,42.600992837,3.33212,100.989477937
 12/13  03:00:00,131.089032417,31.0270181927,33.5401360722,0.0,12.7620426787,28.1191506574,135.782018043,34.6627772899,3.33212,97.7871207536
 12/13  04:00:00,130.671447518,31.0270181927,33.1484266149,0.0,12.7620426787,28.1191506574,132.011107762,30.7882903911,3.33212,97.890697371
 12/13  05:00:00,138.320886206,31.0270181927,34.2267384567,0.0,12.7620426787,28.1191506574,165.618224191,29.2057591481,3.33212,133.080345042
 12/13  06:00:00,173.334403227,31.0270181927,41.6158133383,0.0,25.5240853573,30.610668775,268.451475657,29.1506541302,8.3303,230.970521527
 12/13  07:00:00,322.14272968,33.4963093353,87.9854520387,0.0,51.0481707146,78.1489452969,438.300559651,29.514929557,16.6606,392.125030094
 12/13  08:00:00,338.372306196,35.965600478,50.5167274912,0.0,64.3609230253,109.708623606,791.434538771,245.072138832,24.9909,521.371499939
 12/13  09:00:00,271.783760567,35.965600478,38.0950847689,0.0,51.0481707146,80.7689615957,731.058197824,290.794044195,33.3212,406.942953629
 12/13  10:00:00,288.320390334,36.0489640583,82.6446284515,0.0,51.0481707146,71.0224615957,621.66900382,249.218640453,66.8089,305.641463367
 12/13  11:00:00,285.799193877,36.3286330046,128.077809816,0.0,32.1804615127,65.7244621605,536.54378341,216.123599693,83.4695,236.950683718
 12/13  12:00:00,277.48476273,36.6548479299,118.613999283,0.0,32.1804615127,65.7244621605,422.201822675,159.808130411,83.4695,178.924192263
 12/13  13:00:00,272.007860187,36.7333747506,114.477740799,0.0,32.1804615127,65.7244621605,334.461549222,72.3530967725,83.4695,178.638952449
 12/13  14:00:00,267.658616713,36.8034655172,119.796336446,0.0,32.1804615127,55.9779621605,293.984663508,40.4625672099,75.1392,178.382896298
 12/13  15:00:00,268.546364503,36.8311600649,120.591764824,0.0,32.1804615127,55.9779621605,272.193936446,34.1443047678,66.8089,171.240731679
 12/13  16:00:00,264.062658224,36.8350696354,116.14651768,0.0,32.1804615127,55.9779621605,292.086128554,38.8288518912,75.1392,178.118076663
 12/13  17:00:00,280.12332536,36.5232903919,100.558121932,0.0,32.1804615127,60.9114621605,270.639762975,47.739588921,91.7998,131.100374054
 12/13  18:00:00,315.051111253,35.965600478,87.2061336444,0.0,32.1804615127,77.5397301883,313.471065879,58.6897008528,49.9818,204.799565026
 12/13  19:00:00,379.813311744,35.965600478,97.9765480245,0.0,77.122965704,86.2600435998,475.253049038,65.10428601,49.9818,360.166963028
 12/13  20:00:00,391.517959221,35.965600478,102.081551458,0.0,102.647051061,80.1663183927,375.579886237,69.4644769052,33.3212,272.794209331
 12/13  21:00:00,419.98698551,35.965600478,105.219245024,0.0,115.40909374,92.7192997104,371.970570657,73.5295434678,33.3212,265.11982719
 12/13  22:00:00,407.609502522,35.965600478,116.423823702,0.0,102.647051061,94.1340635361,500.908969918,78.1954405259,24.9909,397.722629393
 12/13  23:00:00,327.421224327,35.965600478,102.815674844,0.0,77.122965704,65.871452062,405.294228599,94.1363217289,16.6606,294.49730687
 12/13  24:00:00,232.161590775,35.965600478,75.6377958415,0.0,38.286128036,48.4199368926,315.821329221,141.371937621,8.3303,166.1190916
 12/14  01:00:00,126.699291964,31.0270181927,14.0302037949,0.0,25.5240853573,30.610668775,230.68703505,93.2690146934,3.33212,134.085900356
 12/14  02:00:00,125.851994079,31.0270181927,20.4714258663,0.0,19.418418834,29.3649097162,181.699543722,77.3426050635,3.33212,101.024818659
 12/14  03:00:00,121.644548148,31.0270181927,24.1741105841,0.0,12.7620426787,28.1191506574,155.126922527,57.0836887868,3.33212,94.7111137406
 12/14  04:00:00,124.139672828,31.0270181927,26.6812616822,0.0,12.7620426787,28.1191506574,146.64595847,42.2851552065,3.33212,101.028683263
 12/14  05:00:00,134.209387537,31.0270181927,30.1780065203,0.0,12.7620426787,28.1191506574,167.459802344,33.3212681002,3.33212,130.806414243
 12/14  06:00:00,170.285956212,31.0270181927,38.6550642159,0.0,25.5240853573,30.610668775,270.018054927,27.9347132193,8.3303,233.753041708
 12/14  07:00:00,326.562941526,34.1547869734,91.3539396008,0.0,51.0481707146,78.1489452969,434.290880701,24.817266757,16.6606,392.813013944
 12/14  08:00:00,368.300997753,35.965600478,79.8528683518,0.0,64.3609230253,109.708623606,692.398610443,144.520337576,24.9909,522.887372867
 12/14  09:00:00,313.309719447,35.965600478,78.9053180758,0.0,51.0481707146,80.7689615957,613.39967686,172.432811651,33.3212,407.64566521
 12/14  10:00:00,280.705264844,36.4146160112,73.9894174401,0.0,51.0481707146,71.0224615957,544.587763325,171.796798904,66.8089,305.982064421
 12/14  11:00:00,233.902562802,36.6280934771,75.9175817907,0.0,32.1804615127,65.7244621605,464.203296336,139.256933411,83.4695,241.476862925
 12/14  12:00:00,248.117840249,36.6869295364,89.6621923924,0.0,32.1804615127,65.7244621605,388.590530248,125.564442218,83.4695,179.55658803
 12/14  13:00:00,262.621055105,36.7286213959,104.947336278,0.0,32.1804615127,65.7244621605,370.250144696,112.593161643,83.4695,174.187483053
 12/14  14:00:00,253.298062862,36.7616077028,105.419083848,0.0,32.1804615127,55.9779621605,363.020309712,109.422119895,75.1392,178.458989816
 12/14  15:00:00,235.149299574,36.7871832155,87.3592718398,0.0,32.1804615127,55.9779621605,366.317051584,121.304617247,66.8089,178.203534337
 12/14  16:00:00,216.593473329,36.8104337785,68.8232150282,0.0,32.1804615127,55.9779621605,386.872308075,140.407828237,75.1392,171.325279838
 12/14  17:00:00,239.89647338,36.5047135687,60.334897206,0.0,32.1804615127,60.9114621605,379.779200897,150.262028052,91.7998,137.717372845
 12/14  18:00:00,289.23024799,35.965600478,61.1989710006,0.0,32.1804615127,77.5397301883,413.187481607,165.35083281,49.9818,197.854848796
 12/14  19:00:00,358.10988425,35.965600478,75.6910339039,0.0,77.122965704,86.2600435998,619.074226377,202.275716599,49.9818,366.816709777
 12/14  20:00:00,371.414395136,35.965600478,81.0251782823,0.0,102.647051061,80.1663183927,499.855326457,197.477470489,33.3212,269.056655968
 12/14  21:00:00,400.079864759,35.965600478,84.4320430345,0.0,115.40909374,92.7192997104,480.512707123,179.036606695,33.3212,268.154900427
 12/14  22:00:00,385.029529804,35.965600478,93.0460518017,0.0,102.647051061,94.1340635361,603.980916045,181.744022059,24.9909,397.245993987
 12/14  23:00:00,310.077656019,35.965600478,84.7274640464,0.0,77.122965704,65.871452062,511.087985027,194.770660197,16.6606,299.65672483
 12/14  24:00:00,221.938917342,35.965600478,64.7033609008,0.0,38.286128036,48.4199368926,380.576945912,209.432445243,8.3303,162.814200669
 12/15  01:00:00,126.941788407,31.0270181927,14.3055260886,0.0,25.5240853573,30.610668775,185.41963801,44.6998274315,3.33212,137.387690579
 12/15  02:00:00,122.742364614,31.0270181927,17.4444915402,0.0,19.418418834,29.3649097162,138.140586642,36.407626697,3.33212,98.400839945
 12/15  03:00:00,116.491900362,31.0270181927,19.1028041724,0.0,12.7620426787,28.1191506574,132.322628144,31.5992985658,3.33212,97.3912095787
 12/15  04:00:00,117.515654901,31.0270181927,20.1404721077,0.0,12.7620426787,28.1191506574,133.48317912,29.0958867445,3.33212,101.055172376
 12/15  05:00:00,127.045036997,31.0270181927,22.4682462598,0.0,12.7620426787,28.1191506574,165.323294778,27.9787955865,3.33212,134.012379191
 12/15  06:00:00,162.117647364,31.0270181927,29.9059319737,0.0,25.5240853573,30.610668775,266.538158844,27.7878844186,8.3303,230.419974426
 12/15  07:00:00,308.645903623,33.0847608116,74.8598644627,0.0,51.0481707146,78.1489452969,437.547186926,27.3949274715,16.6606,393.491659454
 12/15  08:00:00,329.71955967,35.9909945353,41.2343580712,0.0,64.3609230253,109.708623606,749.744459222,196.78448731,24.9909,527.969071912
 12/15  09:00:00,287.437368056,35.965600478,53.0237979535,0.0,51.0481707146,80.7689615957,686.307339125,247.562102242,33.3212,405.424036883
 12/15  10:00:00,297.078223925,36.0633222108,91.3014192809,0.0,51.0481707146,71.0224615957,607.620094858,234.483397694,66.8089,306.327797165
 12/15  11:00:00,255.973739101,36.2345101002,98.5424244677,0.0,32.1804615127,65.7244621605,555.826235845,227.598898998,83.4695,244.757836847
 12/15  12:00:00,253.694962702,36.4238168312,95.1249445158,0.0,32.1804615127,65.7244621605,472.959883909,210.379197076,83.4695,179.111186833
 12/15  13:00:00,253.30864637,36.5962868161,95.0913053399,0.0,32.1804615127,65.7244621605,454.541233365,192.240708503,83.4695,178.831024863
 12/15  14:00:00,244.675113735,36.7372739527,96.0053193134,0.0,32.1804615127,55.9779621605,428.931953346,175.219511309,75.1392,178.573242036
 12/15  15:00:00,232.108972067,36.7840470062,83.9581377167,0.0,32.1804615127,55.9779621605,376.927102156,138.698008841,66.8089,171.420193315
 12/15  16:00:00,216.956034184,36.808563955,68.6529462398,0.0,32.1804615127,55.9779621605,438.033351731,184.596811291,75.1392,178.29734044
 12/15  17:00:00,235.296886576,36.4517595437,57.7877207515,0.0,32.1804615127,60.9114621605,418.460781999,195.465183013,91.7998,131.195798986
 12/15  18:00:00,280.014402026,35.965600478,51.4666847308,0.0,32.1804615127,77.5397301883,444.94481815,189.87053626,49.9818,205.092481891
 12/15  19:00:00,341.22180705,35.965600478,58.8863783865,0.0,77.122965704,86.2600435998,629.627899046,212.362530247,49.9818,367.283568799
 12/15  20:00:00,358.485659099,35.965600478,69.0763566843,0.0,102.647051061,80.1663183927,522.804193217,220.147698864,33.3212,269.335294353
 12/15  21:00:00,389.032692893,35.965600478,74.2941898001,0.0,115.40909374,92.7192997104,518.862456289,217.127742822,33.3212,268.413513467
 12/15  22:00:00,371.025259757,35.965600478,79.8589426973,0.0,102.647051061,94.1340635361,645.61365091,223.419266903,24.9909,397.203484007
 12/15  23:00:00,297.581309501,35.965600478,72.7020795461,0.0,77.122965704,65.871452062,552.247477171,234.948995804,16.6606,300.637881367
 12/15  24:00:00,208.638126619,35.965600478,51.8611928119,0.0,38.286128036,48.4199368926,424.250039797,251.309120875,8.3303,164.610618922
 12/16  01:00:00,135.818443547,31.0270181927,21.0395608264,0.0,27.7269238854,30.610668775,191.624565298,52.4816213472,3.33212,135.810823951
 12/16  02:00:00,135.590583047,31.0270181927,20.7688246908,0.0,27.7269238854,30.610668775,147.635664664,43.2152580969,3.33212,101.088286567
 12/16  03:00:00,116.488264243,31.0270181927,19.1487798693,0.0,12.7620426787,28.1191506574,143.221381407,38.8046491743,3.33212,101.084612232
 12/16  04:00:00,114.717488567,31.0270181927,17.3942537607,0.0,12.7620426787,28.1191506574,136.276014391,38.1790224298,3.33212,94.7648719607
 12/16  05:00:00,122.19432786,31.0270181927,18.2983722226,0.0,12.7620426787,28.1191506574,180.120415908,39.3163069474,3.33212,137.471988961
 12/16  06:00:00,136.880029276,31.0270181927,20.7420978118,0.0,12.7620426787,28.1191506574,211.782928514,40.4683065897,8.3303,162.984321925
 12/16  07:00:00,226.508560709,31.0270181927,29.6151344983,0.0,42.6918050922,54.3732441037,292.163997536,40.2176240687,16.6606,235.285773468
 12/16  08:00:00,299.65231948,35.9767787555,57.729323685,0.0,42.6918050922,86.1019271793,671.907003313,245.995382206,24.9909,400.920721107
 12/16  09:00:00,367.748155266,35.965600478,96.0189150464,0.0,57.6566862989,112.030105488,864.928517368,267.060829734,33.3212,564.546487634
 12/16  10:00:00,336.981134726,36.0430890937,111.923029772,0.0,57.6566862989,83.6599452969,723.937790049,255.009049887,66.8089,402.119840162
 12/16  11:00:00,257.328256632,36.1429883506,86.3677947647,0.0,42.6918050922,68.9656133826,653.877034902,261.880755644,83.4695,308.526779258
 12/16  12:00:00,246.111098571,36.2712036706,83.1725064055,0.0,34.9340096728,67.7198543238,578.033857421,250.482101806,83.4695,244.082255615
 12/16  13:00:00,232.663660904,36.4671212665,70.1245574691,0.0,34.9340096728,67.7198543238,496.453033693,226.572845573,83.4695,186.410688119
 12/16  14:00:00,210.062227424,36.6813886177,56.892186765,0.0,34.9340096728,57.9733543238,456.105849074,201.75094186,75.1392,179.215707215
 12/16  15:00:00,210.383367974,36.7283848648,57.0780060061,0.0,34.9340096728,57.9733543238,444.339579626,198.597622748,66.8089,178.933056878
 12/16  16:00:00,216.948394769,36.6831624367,63.7008334777,0.0,34.9340096728,57.9733543238,451.55770569,197.479090943,75.1392,178.939414747
 12/16  17:00:00,238.928207058,36.3323391606,56.9339666116,0.0,34.9340096728,62.9068543238,431.782816728,201.965461461,91.7998,138.017555267
 12/16  18:00:00,252.180667271,35.965600478,26.6761878733,0.0,34.9340096728,72.2186844194,463.665717761,243.144271882,49.9818,170.539645879
 12/16  19:00:00,311.096726824,35.965600478,19.486447286,0.0,87.0357390804,86.2600435998,554.943788328,298.749054766,49.9818,206.212933562
 12/16  20:00:00,319.792726408,35.965600478,33.4274252645,0.0,102.000620287,77.6748002752,627.117973722,324.65806464,33.3212,269.138709083
 12/16  21:00:00,343.8494905,35.965600478,46.114227467,0.0,102.000620287,88.9820225341,654.99833801,353.00360689,33.3212,268.67353112
 12/16  22:00:00,341.223620161,35.965600478,53.1933438339,0.0,102.000620287,91.6425454185,655.81737116,361.710633619,24.9909,269.115837541
 12/16  23:00:00,290.674965595,35.965600478,55.7616617057,0.0,87.0357390804,65.871452062,793.174211667,379.455706229,16.6606,397.057905438
 12/16  24:00:00,199.026126768,35.965600478,37.5879419324,0.0,42.6918050922,48.4199368926,655.935285272,416.720330997,8.3303,230.884654275
 12/17  01:00:00,150.842421186,31.0270181927,26.8900624806,0.0,34.4311606118,33.1021868926,216.671034036,75.6327385627,3.33212,137.706175473
 12/17  02:00:00,147.203452408,31.0270181927,23.1996942718,0.0,34.4311606118,33.1021868926,167.292619956,62.7048816031,3.33212,101.255618353
 12/17  03:00:00,129.054124923,31.0270181927,22.5175465429,0.0,19.466279405,30.610668775,158.120647225,53.5357481773,3.33212,101.252779048
 12/17  04:00:00,128.739737445,31.0270181927,22.2061535207,0.0,19.466279405,30.610668775,151.757931694,47.1636446886,3.33212,101.262167005
 12/17  05:00:00,136.899557175,31.0270181927,23.7904892689,0.0,19.466279405,30.610668775,182.28242461,43.8446866224,3.33212,135.105617987
 12/17  06:00:00,150.94206976,31.0270181927,25.5863861316,0.0,19.466279405,30.610668775,216.592775078,42.4552012012,8.3303,165.807273877
 12/17  07:00:00,231.409023101,31.0270181927,34.5081230522,0.0,42.6918050922,54.3732441037,299.823065196,41.6014012478,16.6606,241.561063948
 12/17  08:00:00,314.134385177,35.9748794401,62.9987045474,0.0,49.3960418185,88.5934452969,660.912584964,238.489105193,24.9909,397.432579771
 12/17  09:00:00,387.054396321,35.965600478,115.261169576,0.0,57.6566862989,112.030105488,866.254396018,265.474189112,33.3212,567.459006906
 12/17  10:00:00,352.927959071,36.1357243736,136.689889327,0.10885150136,50.9524495726,81.1684271793,714.787979363,238.999416151,66.8089,408.979663211
 12/17  11:00:00,256.538429255,36.2768845569,84.9798379195,0.211442260462,42.6918050922,68.9656133826,626.871538219,235.227522226,83.4695,308.174515992
 12/17  12:00:00,222.522831279,36.3122691553,54.6516127291,0.216473827865,38.286128036,68.9656133826,575.893952218,246.439277167,83.4695,245.985175051
 12/17  13:00:00,201.397085134,36.2522359829,34.6818433357,0.106088050019,38.286128036,68.9656133826,524.61219704,262.114109216,83.4695,179.028587824
 12/17  14:00:00,174.794230802,36.2176991616,27.2047719717,0.0625341218287,31.5818913096,56.727595265,541.658608193,287.49993213,75.1392,179.019476064
 12/17  15:00:00,172.782160752,36.2600524529,25.0968468345,0.129620632891,31.5818913096,56.727595265,546.237075457,300.944911213,66.8089,178.483264244
 12/17  16:00:00,171.036356002,36.2613743105,23.4626391901,0.0183601415793,31.5818913096,56.727595265,552.266698997,305.530094563,75.1392,171.597404434
 12/17  17:00:00,199.806091697,36.0888341703,23.0416153546,0.160091012142,31.5818913096,61.661095265,524.677873376,295.000463773,91.7998,137.877609603
 12/17  18:00:00,242.912846971,35.9780340394,22.0009910962,0.0486728805361,31.5818913096,70.9729253606,521.86357093,301.266725367,49.9818,170.615045563
 12/17  19:00:00,305.54036167,35.9759617791,23.0030038294,0.0585734187841,80.3315023541,83.7685254822,563.840559032,307.834184046,49.9818,206.024574985
 12/17  20:00:00,309.394392084,35.983732755,22.8719951415,0.217190312275,102.000620287,77.6748002752,618.104252886,315.500063318,33.3212,269.282989568
 12/17  21:00:00,342.231512075,35.9915037309,34.9821179674,0.414815136509,108.704857014,91.4735406516,620.894577738,319.92629716,33.3212,267.647080579
 12/17  22:00:00,323.44122329,35.9811424297,44.6157752277,0.194806646367,95.2963835608,89.1510273009,605.224499578,307.619440571,24.9909,272.614159007
 12/17  23:00:00,300.44577038,35.9759617791,74.8262150514,0.0551568937095,80.3315023541,63.3799339444,710.197789532,295.569516534,16.6606,397.967672999
 12/17  24:00:00,236.176960433,35.965600478,74.8506196141,0.0,42.6918050922,48.4199368926,524.949759059,290.016322115,8.3303,226.603136945
 12/18  01:00:00,129.50006965,31.0581020962,16.813212773,0.101747121031,25.5240853573,30.610668775,202.830262111,61.9370455422,3.33212,137.561096569
 12/18  02:00:00,119.878083397,31.0270181927,14.6535740939,0.0,19.418418834,29.3649097162,157.466628229,52.9921061875,3.33212,101.142402042
 12/18  03:00:00,110.960171481,31.0270181927,13.645990457,0.0,12.7620426787,28.1191506574,152.303793804,47.832317515,3.33212,101.139356289
 12/18  04:00:00,110.474710659,31.0270181927,13.1714253525,0.0,12.7620426787,28.1191506574,146.552529023,45.0503720213,3.33212,98.170037002
 12/18  05:00:00,121.548834139,31.0270181927,17.6556121767,0.0,12.7620426787,28.1191506574,180.668069861,43.2431504481,3.33212,134.092799413
 12/18  06:00:00,174.081853836,31.0270181927,42.4745132619,0.0,25.5240853573,30.610668775,284.567027608,41.7291182555,8.3303,234.507609353
 12/18  07:00:00,304.313335585,31.0270181927,74.8065669399,0.0,51.0481707146,78.1489452969,450.612710926,38.4576548862,16.6606,395.49445604
 12/18  08:00:00,404.463120584,35.991638058,116.109899798,0.0,64.3609230253,109.708623606,751.678669584,196.066412402,24.9909,530.621357181
 12/18  09:00:00,306.900642169,35.965600478,72.6126620497,0.0,51.0481707146,80.7689615957,667.975115031,225.66675739,33.3212,408.987157641
 12/18  10:00:00,266.852237676,36.2849960697,60.1564871622,0.184567237492,51.0481707146,71.0224615957,602.084679494,224.195489831,66.8089,311.080289662
 12/18  11:00:00,199.645098282,36.4441677711,41.4699771614,0.265484063278,32.1804615127,65.7244621605,557.523610924,232.121159704,83.4695,241.93295122
 12/18  12:00:00,193.621761941,36.589472354,34.856111938,0.0,32.1804615127,65.7244621605,489.380618041,221.331531105,83.4695,184.579586936
 12/18  13:00:00,191.997219554,36.6717972526,34.6497325859,0.0,32.1804615127,65.7244621605,388.355511522,124.036912256,83.4695,180.849099265
 12/18  14:00:00,183.258608281,36.7039558329,35.838906547,0.0,32.1804615127,55.9779621605,342.552809844,91.3796890314,75.1392,176.033920813
 12/18  15:00:00,183.513446061,36.7331607802,36.0792430531,0.0,32.1804615127,55.9779621605,329.736907696,88.444418032,66.8089,174.483589664
 12/18  16:00:00,183.171628498,36.7603741041,35.7235662894,0.0,32.1804615127,55.9779621605,357.652364947,103.948265512,75.1392,178.564899435
 12/18  17:00:00,211.325117654,36.4607447653,34.9292010742,0.0,32.1804615127,60.9114621605,364.602869063,134.854619638,91.7998,137.948449425
 12/18  18:00:00,264.537182432,35.965600478,36.5553148303,0.0,32.1804615127,77.5397301883,530.5892719,275.129568665,49.9818,205.477903235
 12/18  19:00:00,329.640944248,35.965600478,47.0450713072,0.0,77.122965704,86.2600435998,708.464743791,289.631828308,49.9818,368.851115483
 12/18  20:00:00,340.350642348,35.965600478,50.4120453875,0.0,102.647051061,80.1663183927,533.963047171,230.506550146,33.3212,270.135297025
 12/18  21:00:00,362.841100869,35.965600478,47.7906491878,0.0,115.40909374,92.7192997104,540.249392172,237.763867204,33.3212,269.164324969
 12/18  22:00:00,350.126974238,35.965600478,58.7514024826,0.0,102.647051061,94.1340635361,679.080976317,248.54948354,24.9909,405.540592777
 12/18  23:00:00,292.542711819,35.965600478,67.5830425917,0.0,77.122965704,65.871452062,578.063983347,262.545634575,16.6606,298.857748772
 12/18  24:00:00,190.00411309,35.965600478,33.2555142133,0.0,38.286128036,48.4199368926,468.417324568,292.447085416,8.3303,167.639939152
 12/19  01:00:00,139.380779696,31.0270181927,26.7148071424,0.0,25.5240853573,30.610668775,204.76473971,63.8166631496,3.33212,137.61595656
 12/19  02:00:00,129.103353853,31.0270181927,23.7708189727,0.0,19.418418834,29.3649097162,158.499114238,53.9941311809,3.33212,101.172863057
 12/19  03:00:00,120.476885512,31.0270181927,23.0479207325,0.0,12.7620426787,28.1191506574,151.71099017,47.2057675888,3.33212,101.173102582
 12/19  04:00:00,119.804334184,31.0270181927,22.3799002563,0.0,12.7620426787,28.1191506574,147.326481431,42.8221521452,3.33212,101.172209285
 12/19  05:00:00,128.876201319,31.0270181927,24.2353923172,0.0,12.7620426787,28.1191506574,174.436066093,40.0346767265,3.33212,131.069269366
 12/19  06:00:00,165.057690027,31.0270181927,32.7513155698,0.0,25.5240853573,30.610668775,281.176771792,38.1727344333,8.3303,234.673737359
 12/19  07:00:00,301.315329717,31.8501152402,69.3882898668,0.0,51.0481707146,78.1489452969,450.473093881,35.3749007774,16.6606,398.437593104
 12/19  08:00:00,361.735960169,35.965600478,72.5801248739,0.0,64.3609230253,109.708623606,759.480201892,200.143096171,24.9909,534.346205721
 12/19  09:00:00,292.291740124,35.965600478,57.4979341662,0.0,51.0481707146,80.7689615957,685.540557947,244.305225146,33.3212,407.914132801
 12/19  10:00:00,263.787924498,36.1062718903,57.7563784942,0.0,51.0481707146,71.0224615957,629.561259222,249.076703413,66.8089,313.675655808
 12/19  11:00:00,199.715243921,36.2018023679,42.3522618902,0.0,32.1804615127,65.7244621605,591.152837082,262.608029834,83.4695,245.075307247
 12/19  12:00:00,189.895178751,36.2351471216,31.8915075215,0.0,32.1804615127,65.7244621605,534.602922244,271.223482526,83.4695,179.909939718
 12/19  13:00:00,188.037485161,36.303394144,30.6623952955,0.0,32.1804615127,65.7244621605,532.154875251,269.486828919,83.4695,179.198546332
 12/19  14:00:00,174.754276149,36.3320905816,27.0602543763,0.0,32.1804615127,55.9779621605,523.42378584,269.357766973,75.1392,178.926818867
 12/19  15:00:00,174.657273805,36.3823149989,26.8770736961,0.0,32.1804615127,55.9779621605,515.878188047,270.407625584,66.8089,178.661662463
 12/19  16:00:00,175.066382821,36.4385442162,27.189168026,0.0,32.1804615127,55.9779621605,512.756407621,261.035180553,75.1392,176.582027068
 12/19  17:00:00,200.803380144,36.16067002,24.0804656656,0.0,32.1804615127,60.9114621605,474.709090214,249.501596919,91.7998,133.407693295
 12/19  18:00:00,249.905982603,35.965600478,21.7921333444,0.0,32.1804615127,77.5397301883,521.748790194,266.138531678,49.9818,205.628458515
 12/19  19:00:00,310.926007446,35.965600478,28.9245623313,0.0,77.122965704,86.2600435998,706.190702433,286.636808445,49.9818,369.572093988
 12/19  20:00:00,324.577520686,35.965600478,35.4875910899,0.0,102.647051061,80.1663183927,597.020290033,285.603166315,33.3212,278.095923718
 12/19  21:00:00,346.961085694,35.9707811285,32.3835000319,0.204414312347,115.40909374,92.7192997104,592.842129144,290.071687503,33.3212,269.449241641
 12/19  22:00:00,338.444030937,35.9759617791,47.1079814709,0.4318783467,102.647051061,94.1340635361,733.846489622,305.764651998,24.9909,403.090937625
 12/19  23:00:00,265.945661935,35.9863230803,40.6599066214,0.584032976595,77.122965704,65.871452062,637.02702714,321.150078378,16.6606,299.216348762
 12/19  24:00:00,182.709324599,35.9759617791,25.8702477008,0.139399009235,38.286128036,48.4199368926,526.298888333,347.947806908,8.3303,170.020781426
 12/20  01:00:00,131.829567397,31.056029836,19.2487146641,0.022827751445,25.5240853573,30.610668775,214.943728425,73.9438846345,3.33212,137.66772379
 12/20  02:00:00,119.335051808,31.0581020962,14.0449266835,0.050287568422,19.418418834,29.3649097162,169.172053826,64.6383798136,3.33212,101.201554013
 12/20  03:00:00,108.653749329,31.0581020962,11.1452135614,0.175108515677,12.7620426787,28.1191506574,164.544900656,60.0076034809,3.33212,101.205177175
 12/20  04:00:00,107.009128235,31.0581020962,9.40013855761,0.287419889406,12.7620426787,28.1191506574,162.301501341,57.7617707181,3.33212,101.207610623
 12/20  05:00:00,114.203663324,31.0581020962,9.91045760368,0.397565806769,12.7620426787,28.1191506574,191.547696535,57.0971965526,3.33212,131.118379983
 12/20  06:00:00,148.993531735,31.0581020962,17.0716410658,0.412003723626,25.5240853573,30.610668775,299.881712802,56.7095226194,8.3303,234.841890183
 12/20  07:00:00,273.322151591,31.0581020962,43.7088399094,0.292028248865,51.0481707146,78.1489452969,474.147475851,53.7058100044,16.6606,403.781065847
 12/20  08:00:00,356.942454082,35.9733877191,69.4033837621,0.0,64.3609230253,109.708623606,868.778813407,309.218077945,24.9909,534.569835462
 12/20  09:00:00,280.094685078,35.9707811285,46.4114362155,0.0,51.0481707146,80.7689615957,800.563662969,356.178686662,33.3212,411.063776307
 12/20  10:00:00,255.389326133,35.9776886627,49.8892687875,0.0597507800705,51.0481707146,71.0224615957,703.188359187,327.748319432,66.8089,308.631139754
 12/20  11:00:00,211.0936376,36.0018396895,53.8820746841,0.50274896062,32.1804615127,65.7244621605,640.880279998,311.693272056,83.4695,245.717507942
 12/20  12:00:00,229.540406002,36.0577231457,72.0650281925,0.0,32.1804615127,65.7244621605,555.785610838,292.723696432,83.4695,179.592414407
 12/20  13:00:00,246.991170649,36.0973239095,90.1645385778,0.0,32.1804615127,65.7244621605,543.829022658,280.573717263,83.4695,179.785805395
 12/20  14:00:00,247.923317217,36.1448752618,100.685170599,0.0,32.1804615127,55.9779621605,529.155780694,274.631847565,75.1392,179.384733129
 12/20  15:00:00,242.103395959,36.1835977102,94.7790612041,0.0,32.1804615127,55.9779621605,513.77588276,269.065092978,66.8089,177.901889782
 12/20  16:00:00,227.413077861,36.1958449538,80.1156336577,0.0,32.1804615127,55.9779621605,520.78569926,266.911955113,75.1392,178.734544147
 12/20  17:00:00,233.751851635,36.0091338064,57.5052660122,0.0,32.1804615127,60.9114621605,488.086172131,258.261768089,91.7998,138.024604042
 12/20  18:00:00,257.708040808,35.965600478,29.8325147626,0.0,32.1804615127,77.5397301883,541.123451284,285.392297918,49.9818,205.749353367
 12/20  19:00:00,325.831361226,35.965600478,43.9195947038,0.0,77.122965704,86.2600435998,735.269953458,315.255535306,49.9818,370.032618152
 12/20  20:00:00,338.040902919,35.965600478,48.5410879577,0.0,102.647051061,80.1663183927,629.957025743,318.310484055,33.3212,278.325341688
 12/20  21:00:00,372.521103132,35.965600478,57.6902157133,0.0,115.40909374,92.7192997104,620.682310931,317.656360438,33.3212,269.704750492
 12/20  22:00:00,364.034265707,35.965600478,72.7839186282,0.0,102.647051061,94.1340635361,746.138801117,316.827123557,24.9909,404.32077756
 12/20  23:00:00,283.44227969,35.9707811285,58.5501080952,0.18220151095,77.122965704,65.871452062,638.681762744,322.159876716,16.6606,299.861286028
 12/20  24:00:00,194.861022493,35.9759617791,37.9608600355,0.214369118004,38.286128036,48.4199368926,513.204194296,335.468393644,8.3303,169.405500652
 12/21  01:00:00,141.646528507,31.0270181927,29.120452895,0.0,25.5240853573,30.610668775,209.034796154,67.9849934657,3.33212,137.717682688
 12/21  02:00:00,128.362350478,31.0270181927,23.1575471112,0.0,19.418418834,29.3649097162,162.429001272,57.8765646104,3.33212,101.220316662
 12/21  03:00:00,117.489730013,31.0270181927,20.1890699267,0.0,12.7620426787,28.1191506574,156.890305359,52.333230562,3.33212,101.224954797
 12/21  04:00:00,116.149117473,31.0270181927,18.8571777232,0.0,12.7620426787,28.1191506574,153.881343463,49.3183361716,3.33212,101.230887292
 12/21  05:00:00,124.326931691,31.0270181927,20.4561653916,0.0,12.7620426787,28.1191506574,188.823106714,47.7474899619,3.33212,137.743496752
 12/21  06:00:00,160.546564978,31.0270181927,29.0568271497,0.0,25.5240853573,30.610668775,287.85924907,46.8211782024,8.3303,232.707770867
 12/21  07:00:00,286.519200423,31.0270181927,57.218264287,0.0,51.0481707146,78.1489452969,461.284072695,44.2572930768,16.6606,400.366179618
 12/21  08:00:00,369.270667623,35.9934226779,81.4363234353,0.310730520725,64.3609230253,109.708623606,826.640557823,267.441273742,24.9909,534.20838408
 12/21  09:00:00,291.421007854,35.9863230803,57.5309232408,0.236271231847,51.0481707146,80.7689615957,766.246298724,321.283586899,33.3212,411.641511824
 12/21  10:00:00,250.621488958,35.9794473805,45.1943586129,0.0450574308542,51.0481707146,71.0224615957,692.720175091,309.448428264,66.8089,316.462846828
 12/21  11:00:00,201.869059832,36.0331752437,45.1309954761,0.0335143077117,32.1804615127,65.7244621605,640.743147716,311.369997941,83.4695,245.903649775
 12/21  12:00:00,255.565906086,36.1306465052,97.6742847065,0.215598058093,32.1804615127,65.7244621605,551.474793781,288.338636456,83.4695,179.666657325
 12/21  13:00:00,265.053745349,36.2229941916,107.852331709,0.0,32.1804615127,65.7244621605,523.308387649,260.451572391,83.4695,179.387315258
 12/21  14:00:00,243.884012774,36.3237652133,96.1253823248,0.0,32.1804615127,55.9779621605,497.948914475,243.703294183,75.1392,179.106420291
 12/21  15:00:00,234.735831228,36.4267990597,86.739659395,0.0,32.1804615127,55.9779621605,477.367382005,231.728002332,66.8089,178.830479673
 12/21  16:00:00,226.290460126,36.5106394418,78.1575034723,0.0,32.1804615127,55.9779621605,474.304872381,220.345453711,75.1392,178.820218671
 12/21  17:00:00,231.231794249,36.1654747551,54.4576425102,0.0,32.1804615127,60.9114621605,445.55284641,215.667956469,91.7998,138.085089941
 12/21  18:00:00,251.854613862,35.965600478,23.9055220452,0.0,32.1804615127,77.5397301883,517.142974947,261.281860837,49.9818,205.87931411
 12/21  19:00:00,312.671680553,35.965600478,30.7556805289,0.0,77.122965704,86.2600435998,729.947839822,309.354075977,49.9818,370.611963845
 12/21  20:00:00,327.606951448,35.965600478,38.0607424804,0.0,102.647051061,80.1663183927,643.020359489,331.068711694,33.3212,278.630447795
 12/21  21:00:00,363.148454837,35.965600478,48.2509239449,0.0,115.40909374,92.7192997104,645.09181975,341.854165873,33.3212,269.916453878
 12/21  22:00:00,355.582498523,35.965600478,64.2538870584,0.0,102.647051061,94.1340635361,776.730229392,344.205550475,24.9909,407.533778917
 12/21  23:00:00,277.032732478,35.9785521044,51.6433962233,0.57740645668,77.122965704,65.871452062,677.421714732,355.581536689,16.6606,305.179578042
 12/21  24:00:00,188.396686833,35.9863230803,31.0427608088,0.5243746527,38.286128036,48.4199368926,557.457217842,381.461180173,8.3303,167.665737669
 12/22  01:00:00,135.865101286,31.0270181927,23.3523846991,0.0,25.5240853573,30.610668775,211.989559485,75.0040963562,3.33212,133.653343128
 12/22  02:00:00,124.29535276,31.0270181927,19.1001249734,0.0,19.418418834,29.3649097162,168.479856014,63.900487107,3.33212,101.247248907
 12/22  03:00:00,114.026366516,31.0270181927,16.7359895156,0.0,12.7620426787,28.1191506574,162.266223203,57.6765554935,3.33212,101.257547709
 12/22  04:00:00,112.970327868,31.0321988433,15.6835785444,0.0,12.7620426787,28.1191506574,159.436881711,54.1379277702,3.33212,101.96683394
 12/22  05:00:00,121.497825082,31.0581020962,16.9457463712,0.0284043075992,12.7620426787,28.1191506574,192.546468109,52.1483970389,3.33212,137.06595107
 12/22  06:00:00,157.37770585,31.0529214456,25.2135160984,0.00619196504884,25.5240853573,30.610668775,294.634891402,51.0986319906,8.3303,235.205959411
 12/22  07:00:00,282.84313739,31.0270181927,52.8133621881,0.0,51.0481707146,78.1489452969,471.327651784,48.4192278829,16.6606,406.247823901
 12/22  08:00:00,366.101183532,35.9772926309,77.3452156162,0.20402132788,64.3609230253,109.708623606,862.872344389,301.926782551,24.9909,535.954661839
 12/22  09:00:00,283.994258855,35.9707811285,49.4665813024,0.0,51.0481707146,80.7689615957,819.493256364,373.04913144,33.3212,413.122924925
 12/22  10:00:00,245.368948095,35.965600478,39.8451820295,0.0,51.0481707146,71.0224615957,743.208028157,367.762070743,66.8089,308.637057414
 12/22  11:00:00,191.622003293,35.9707811285,34.8673533449,0.0,32.1804615127,65.7244621605,692.098198349,362.532124958,83.4695,246.096573391
 12/22  12:00:00,187.22427039,35.9894089807,29.8144832252,0.0310873883119,32.1804615127,65.7244621605,618.437077608,348.26984345,83.4695,186.697734158
 12/22  13:00:00,197.795688908,36.0362755133,40.8413832126,0.341548737846,32.1804615127,65.7244621605,584.129339887,321.191301245,83.4695,179.468538642
 12/22  14:00:00,232.155161803,36.1140311014,85.0757902453,0.0,32.1804615127,55.9779621605,550.960456243,296.614305807,75.1392,179.206950436
 12/22  15:00:00,250.687717696,36.2047419455,103.355487629,0.0,32.1804615127,55.9779621605,525.245233978,279.519190046,66.8089,178.917143932
 12/22  16:00:00,227.619851041,36.2523576866,80.2012094189,0.0,32.1804615127,55.9779621605,523.101005238,269.035340738,75.1392,178.926464501
