Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  17:00:00,223.436233156,36.0355665913,47.1079342553,0.0,32.1804615127,60.9114621605,490.996853673,261.069228332,91.7998,138.127825341
 12/22  18:00:00,247.498155064,35.965600478,19.6295877075,0.0,32.1804615127,77.5397301883,546.916092392,290.927580442,49.9818,206.006711949
 12/22  19:00:00,314.129192187,35.965600478,32.2139570646,0.0,77.122965704,86.2600435998,746.106454117,324.995451096,49.9818,371.129203021
 12/22  20:00:00,327.32009617,35.965600478,38.2135138032,0.0,102.647051061,80.1663183927,650.830379375,338.602970075,33.3212,278.9062093
 12/22  21:00:00,363.116410777,35.983732755,47.8102379313,0.789506727411,115.40909374,92.7192997104,655.425861514,349.179723638,33.3212,272.924937876
 12/22  22:00:00,355.044022188,35.9863230803,63.2067504643,0.764113506419,102.647051061,94.1340635361,789.290312587,359.512090547,24.9909,404.78732204
 12/22  23:00:00,275.255411314,35.9759617791,50.2011379008,0.180483473489,77.122965704,65.871452062,700.645346634,378.495611149,16.6606,305.489135485
 12/22  24:00:00,187.283595923,35.9811424297,30.3598814546,0.0148386605959,38.286128036,48.4199368926,585.138091102,406.520750801,8.3303,170.287040301
 12/23  01:00:00,137.681222767,31.0581020962,22.398778647,0.534886946233,27.7269238854,30.610668775,219.958067848,78.7973766601,3.33212,137.828571188
 12/23  02:00:00,132.72288178,31.0581020962,17.3722107701,0.551243015872,27.7269238854,30.610668775,173.868816389,69.2450169347,3.33212,101.291679454
 12/23  03:00:00,111.726596904,31.0581020962,13.7026136153,0.701031660409,12.7620426787,28.1191506574,169.190181561,64.5777085109,3.33212,101.28035305
 12/23  04:00:00,109.585152285,31.0581020962,11.4053031815,0.868296983728,12.7620426787,28.1191506574,167.146265308,62.5267853679,3.33212,101.28735994
 12/23  05:00:00,117.269194575,31.0581020962,12.3747136286,1.00775482354,12.7620426787,28.1191506574,202.809325107,61.6302376277,3.33212,137.846967479
 12/23  06:00:00,131.00355442,31.0581020962,13.7476958922,1.12805494173,12.7620426787,28.1191506574,240.218173516,61.5151368222,8.3303,170.372736694
 12/23  07:00:00,220.920560331,31.0581020962,22.917119778,1.07696741855,42.6918050922,54.3732441037,313.747649885,60.5417137639,16.6606,236.545336121
 12/23  08:00:00,288.686732491,35.9728533888,46.4890745913,0.0,42.6918050922,86.1019271793,815.805071614,382.844849365,24.9909,407.969322249
 12/23  09:00:00,354.471663404,35.9707811285,82.4422233194,0.0,57.6566862989,112.030105488,1017.22502434,409.013520243,33.3212,574.890304102
 12/23  10:00:00,306.259477565,35.965600478,81.2011387008,0.0,57.6566862989,83.6599452969,845.560414898,366.728634798,66.8089,412.0228801
 12/23  11:00:00,244.788990138,35.9811424297,73.9923166124,0.0850274672998,42.6918050922,68.9656133826,738.620582298,343.575481471,83.4695,311.575600827
 12/23  12:00:00,241.457958434,35.9761235831,78.7292127832,0.411597646991,34.9340096728,67.7198543238,656.43105976,323.491160503,83.4695,249.470399257
 12/23  13:00:00,242.604517418,35.9917878275,81.1454496215,0.0,34.9340096728,67.7198543238,574.261398672,305.913897627,83.4695,184.878001045
 12/23  14:00:00,234.517601916,36.0468968919,82.7526079613,0.0,34.9340096728,57.9733543238,555.753154606,294.325692657,75.1392,186.288261948
 12/23  15:00:00,237.904653361,36.0984632876,86.0999535016,0.0,34.9340096728,57.9733543238,532.975698257,286.126310995,66.8089,180.040487262
 12/23  16:00:00,239.822170721,36.1345431399,87.9721542825,0.0,34.9340096728,57.9733543238,538.63603588,283.934317634,75.1392,179.562518246
 12/23  17:00:00,229.080307792,35.98212618,48.2302152026,0.0,34.9340096728,62.9068543238,521.749180626,291.510332196,91.7998,138.43904843
 12/23  18:00:00,266.3803923,35.965600478,41.031202887,0.0,34.9340096728,72.2186844194,561.725145317,333.783063594,49.9818,177.960281723
 12/23  19:00:00,339.249253333,35.965600478,47.5107397805,0.0,87.0357390804,86.2600435998,620.645127023,363.54017509,49.9818,207.123151932
 12/23  20:00:00,344.264784932,35.9681908032,57.6196807854,0.126090996375,102.000620287,77.6748002752,695.317789976,383.326322851,33.3212,278.670267126
 12/23  21:00:00,363.457874673,35.9889134056,64.7379280333,0.829536198565,102.000620287,88.9820225341,707.408789235,399.312549709,33.3212,274.775039526
 12/23  22:00:00,353.232916653,35.9759617791,64.8845852933,0.154815081258,102.000620287,91.6425454185,705.71864506,406.463998122,24.9909,274.263746938
 12/23  23:00:00,298.317569512,35.9811424297,63.1681763975,0.111269551479,87.0357390804,65.871452062,844.811341124,422.02464169,16.6606,406.126099434
 12/23  24:00:00,202.272434364,35.9707811285,40.7918367861,0.0,42.6918050922,48.4199368926,691.102793092,446.895370758,8.3303,235.877122335
 12/24  01:00:00,151.152405026,31.0581020962,26.4054708355,0.776348546641,34.4311606118,33.1021868926,223.702016378,82.3036356965,3.33212,138.066260681
 12/24  02:00:00,143.191935554,31.0581020962,18.2602698775,0.917223250922,34.4311606118,33.1021868926,176.244189546,71.4559106117,3.33212,101.456158934
 12/24  03:00:00,121.172492599,31.0581020962,13.4594449174,1.17452680306,19.466279405,30.610668775,170.890952519,66.1061793452,3.33212,101.452653174
 12/24  04:00:00,119.876445531,31.0581020962,11.9490759337,1.39588576087,19.466279405,30.610668775,174.684151056,63.5486285773,3.33212,107.803402478
 12/24  05:00:00,126.723388239,31.0581020962,11.997913874,1.62322115902,19.466279405,30.610668775,198.081766729,62.8462144341,3.33212,131.903432294
 12/24  06:00:00,139.290087979,31.0581020962,12.0496466867,1.89616850075,19.466279405,30.610668775,248.854543608,63.5885323412,8.3303,176.935711267
 12/24  07:00:00,218.382299641,31.0581020962,19.5110429285,1.94860920647,42.6918050922,54.3732441037,317.653858959,63.4732714295,16.6606,237.51998753
 12/24  08:00:00,293.969380351,35.9966843815,42.2257007995,0.236508486465,49.3960418185,88.5934452969,861.735857485,428.15554165,24.9909,408.589415834
 12/24  09:00:00,343.164045599,35.9966843815,70.5883422972,0.451685464901,57.6566862989,112.030105488,1087.81246209,475.45960681,33.3212,579.031655283
 12/24  10:00:00,286.342280325,35.9785521044,70.459737902,0.0,50.9524495726,81.1684271793,889.191602747,407.607723147,66.8089,414.7749796
 12/24  11:00:00,237.834284314,35.9725080121,67.1461593102,0.0,42.6918050922,68.9656133826,745.106011099,350.593401988,83.4695,311.043109112
 12/24  12:00:00,239.007364581,36.0141133924,71.8962917251,0.209543185368,38.286128036,68.9656133826,653.250718617,316.114199177,83.4695,253.66701944
 12/24  13:00:00,281.517510101,36.1116791743,114.935059932,0.331068517594,38.286128036,68.9656133826,547.358519233,284.230391927,83.4695,179.658627306
 12/24  14:00:00,285.912782612,36.2291882615,138.233448369,0.0,31.5818913096,56.727595265,523.769226745,264.231592567,75.1392,184.398434179
 12/24  15:00:00,259.69737552,36.327992153,111.782307704,0.0,31.5818913096,56.727595265,499.11479805,251.298149098,66.8089,181.007748952
 12/24  16:00:00,233.979043314,36.3922205453,85.9731794983,0.0,31.5818913096,56.727595265,500.264507939,245.816554292,75.1392,179.308753647
 12/24  17:00:00,235.410395426,36.1285773767,58.5734212064,0.0,31.5818913096,61.661095265,477.368523206,247.314645357,91.7998,138.254077849
 12/24  18:00:00,259.710373951,35.965600478,38.8209446537,0.0,31.5818913096,70.9729253606,493.51193447,272.296441309,49.9818,171.23369316
 12/24  19:00:00,334.811799052,35.965600478,52.1860582216,0.0,80.3315023541,83.7685254822,542.328854162,278.560070189,49.9818,213.786983973
 12/24  20:00:00,355.374083474,35.965600478,68.7467179163,0.0,102.000620287,77.6748002752,562.58740841,258.289844682,33.3212,270.976363728
 12/24  21:00:00,385.731101159,35.965600478,78.5404542408,0.0,108.704857014,91.4735406516,552.105071659,242.982171953,33.3212,275.801699706
 12/24  22:00:00,363.824870039,35.965600478,84.727935855,0.0,95.2963835608,89.1510273009,526.870043769,229.596681471,24.9909,272.282462298
 12/24  23:00:00,312.871719382,35.965600478,86.8207672442,0.0,80.3315023541,63.3799339444,644.765120742,221.210790774,16.6606,406.893729968
 12/24  24:00:00,230.308710461,35.965600478,68.5936258331,0.0,42.6918050922,48.4199368926,464.801305022,223.297740124,8.3303,233.173264898
 12/25  01:00:00,136.709758084,31.0270181927,12.6681427648,0.0,34.4311606118,33.1021868926,189.666323442,49.3596367206,3.33212,136.974566721
 12/25  02:00:00,138.075272041,31.0270181927,14.017655212,0.0,34.4311606118,33.1021868926,149.916189603,42.3086748565,3.33212,104.275394747
 12/25  03:00:00,120.516948441,31.0270181927,13.9455212549,0.0,19.466279405,30.610668775,144.120615466,39.3123578491,3.33212,101.476137617
 12/25  04:00:00,121.526757766,31.0270181927,14.9602825238,0.0,19.466279405,30.610668775,148.966066137,37.8024716188,3.33212,107.831474518
 12/25  05:00:00,131.860575633,31.0270181927,18.6873193696,0.0,19.466279405,30.610668775,173.904142712,35.4718019769,3.33212,135.100220735
 12/25  06:00:00,147.451593204,31.0270181927,22.0276937648,0.0,19.466279405,30.610668775,215.333849812,33.2747707245,8.3303,173.728779088
 12/25  07:00:00,226.806776733,31.0270181927,29.8882766835,0.0,42.6918050922,54.3732441037,290.233633565,32.8542716123,16.6606,240.718761953
 12/25  08:00:00,334.197104335,35.9862635327,82.8211186857,0.0,49.3960418185,88.5934452969,635.557690957,205.125262894,24.9909,405.441528063
 12/25  09:00:00,356.943508845,35.965600478,85.1270026395,0.0,57.6566862989,112.030105488,866.746247148,252.152179672,33.3212,581.272867476
 12/25  10:00:00,331.024256483,36.0658370867,115.060765375,0.0,50.9524495726,81.1684271793,717.472007183,235.669956402,66.8089,414.99315078
 12/25  11:00:00,280.862752454,36.2098008355,109.610970028,0.0,42.6918050922,68.9656133826,626.385204424,224.570808976,83.4695,318.344895448
 12/25  12:00:00,272.40001613,36.3226268751,104.572540703,0.0,38.286128036,68.9656133826,550.056112122,219.134753641,83.4695,247.451858481
 12/25  13:00:00,269.367393091,36.4179214918,102.145983456,0.0,38.286128036,68.9656133826,480.604490252,210.675102387,83.4695,186.459887865
 12/25  14:00:00,250.760223553,36.4937052965,102.314268347,0.0,31.5818913096,56.727595265,465.058518166,209.986844482,75.1392,179.932473683
 12/25  15:00:00,248.962439478,36.5388563915,100.456512475,0.0,31.5818913096,56.727595265,455.836818701,209.852601429,66.8089,179.175317273
 12/25  16:00:00,243.15726473,36.5605483409,94.6790599492,0.0,31.5818913096,56.727595265,464.908202147,210.59509562,75.1392,179.173906527
 12/25  17:00:00,252.994315938,36.2483336843,75.7741818579,0.0,31.5818913096,61.661095265,441.777364615,211.674708706,91.7998,138.302855909
 12/25  18:00:00,263.517113638,35.965600478,42.5821708282,0.0,31.5818913096,70.9729253606,473.243342245,245.109840478,49.9818,178.151701767
 12/25  19:00:00,311.94273607,35.965600478,29.5420938464,0.0,80.3315023541,83.7685254822,546.384977329,289.351638659,49.9818,207.05153867
 12/25  20:00:00,330.271421702,35.965600478,43.9030522699,0.0,102.000620287,77.6748002752,625.325665185,313.353306071,33.3212,278.651159114
 12/25  21:00:00,365.772773747,35.965600478,58.9191707404,0.0,108.704857014,91.4735406516,614.942658782,311.72246204,33.3212,269.898996742
 12/25  22:00:00,345.137035446,35.965600478,66.4643419442,0.0,95.2963835608,89.1510273009,601.529994944,297.868560388,24.9909,278.670534556
 12/25  23:00:00,293.130960925,35.965600478,67.5815212447,0.0,80.3315023541,63.3799339444,745.099059994,322.550821784,16.6606,405.88763821
 12/25  24:00:00,209.193143628,35.965600478,47.9595146012,0.0,42.6918050922,48.4199368926,591.909422909,349.991922508,8.3303,233.5872004
 12/26  01:00:00,147.587814468,31.0270181927,35.0394239677,0.0,25.5240853573,30.610668775,205.564494966,68.1502763528,3.33212,134.082098613
 12/26  02:00:00,133.814246838,31.0270181927,28.5897900831,0.0,19.418418834,29.3649097162,167.677369726,56.6427361417,3.33212,107.702513584
 12/26  03:00:00,123.410936072,31.0270181927,26.0893346233,0.0,12.7620426787,28.1191506574,154.730536267,50.0299268789,3.33212,101.368489388
 12/26  04:00:00,122.013228442,31.0270181927,24.6998572837,0.0,12.7620426787,28.1191506574,150.970829222,46.2768891845,3.33212,101.361820038
 12/26  05:00:00,131.479149466,31.0270181927,26.9538207349,0.0,12.7620426787,28.1191506574,185.151486996,43.8298238366,3.33212,137.989543159
 12/26  06:00:00,168.653634971,31.0270181927,36.4844135437,0.0,25.5240853573,30.610668775,285.609836826,41.4201960482,8.3303,235.859340778
 12/26  07:00:00,294.772022917,31.0270181927,64.7236714216,0.0,51.0481707146,78.1489452969,464.772902923,38.2740741933,16.6606,409.83822873
 12/26  08:00:00,377.875956475,35.9778392634,89.3800433856,0.0,64.3609230253,109.708623606,794.190376427,229.073435017,24.9909,540.126041409
 12/26  09:00:00,331.190853723,35.965600478,96.7467084159,0.0,51.0481707146,80.7689615957,712.516627656,263.533668724,33.3212,415.661758933
 12/26  10:00:00,350.306985736,36.1555706516,144.215269535,0.0,51.0481707146,71.0224615957,614.353610769,229.501398401,66.8089,318.043312368
 12/26  11:00:00,279.796886901,36.4350430298,121.801522943,0.0,32.1804615127,65.7244621605,537.969494437,207.72846453,83.4695,246.771529907
 12/26  12:00:00,264.975128756,36.6583577825,106.225193705,0.0,32.1804615127,65.7244621605,425.565411754,155.04616495,83.4695,187.049746805
 12/26  13:00:00,264.680170815,36.7211667852,107.112135965,0.0,32.1804615127,65.7244621605,367.155692663,103.87499061,83.4695,179.811202053
 12/26  14:00:00,258.183580126,36.7788157831,110.397947442,0.0,32.1804615127,55.9779621605,345.133718118,86.7176614293,75.1392,183.276856689
 12/26  15:00:00,258.012468443,36.7904940206,110.254859842,0.0,32.1804615127,55.9779621605,327.565786729,78.3505939403,66.8089,182.406292788
 12/26  16:00:00,253.571811435,36.8094529372,105.828693666,0.0,32.1804615127,55.9779621605,344.394316296,90.0012858154,75.1392,179.25383048
 12/26  17:00:00,265.983765623,36.5032528838,89.2931902704,0.0,32.1804615127,60.9114621605,366.606003311,136.432160781,91.7998,138.37404253
 12/26  18:00:00,301.492943449,35.965600478,73.3797616923,0.0,32.1804615127,77.5397301883,472.160063957,215.685370099,49.9818,206.492893857
 12/26  19:00:00,366.03459024,35.965600478,83.4905489511,0.0,77.122965704,86.2600435998,647.551423219,219.977277076,49.9818,377.592346143
 12/26  20:00:00,379.197812704,35.965600478,89.2829809557,0.0,102.647051061,80.1663183927,499.979809521,188.878195996,33.3212,277.780413526
 12/26  21:00:00,407.008332063,35.965600478,91.6557898394,0.0,115.40909374,92.7192997104,485.817236477,175.336469595,33.3212,277.159566882
 12/26  22:00:00,395.731708497,35.965600478,103.842516849,0.0,102.647051061,94.1340635361,607.574989545,171.887363629,24.9909,410.696725916
 12/26  23:00:00,318.119705726,35.965600478,92.5068198353,0.0,77.122965704,65.871452062,500.811044771,177.438040187,16.6606,306.712404585
 12/26  24:00:00,229.318566045,35.965600478,71.8029737585,0.0,38.286128036,48.4199368926,368.470166042,189.531703869,8.3303,170.608162173
 12/27  01:00:00,127.379950194,31.0270181927,14.6779148339,0.0,25.5240853573,30.610668775,182.032349896,40.6994643476,3.33212,138.000765548
 12/27  02:00:00,125.176691488,31.0270181927,19.8108343574,0.0,19.418418834,29.3649097162,137.750040425,33.036485811,3.33212,101.381434614
 12/27  03:00:00,120.615593295,31.0270181927,23.1613987441,0.0,12.7620426787,28.1191506574,139.388393332,28.3257567498,3.33212,107.730516582
 12/27  04:00:00,123.105231955,31.0270181927,25.6496866836,0.0,12.7620426787,28.1191506574,130.048105824,25.3209257076,3.33212,101.395060117
 12/27  05:00:00,133.199247083,31.0270181927,29.1593809187,0.0,12.7620426787,28.1191506574,164.678870586,23.2994905108,3.33212,138.047260076
 12/27  06:00:00,169.609944614,31.0270181927,37.9651325866,0.0,25.5240853573,30.610668775,266.426049641,22.0777790359,8.3303,236.017970605
 12/27  07:00:00,317.30520635,33.784393302,82.7623885554,0.0,51.0481707146,78.1489452969,448.119637403,21.0135903681,16.6606,410.445447035
 12/27  08:00:00,377.472046337,35.965600478,89.2878674015,0.0,64.3609230253,109.708623606,678.570092764,112.114700703,24.9909,541.464492061
 12/27  09:00:00,319.326244309,35.965600478,85.5037768715,0.0,51.0481707146,80.7689615957,566.765342972,117.166797705,33.3212,416.277345268
 12/27  10:00:00,278.263840467,36.5009619511,71.9257414485,0.0,51.0481707146,71.0224615957,540.065238855,154.933163829,66.8089,318.323175026
 12/27  11:00:00,216.903142959,36.5940233825,58.695809972,0.0,32.1804615127,65.7244621605,534.052489384,203.658630538,83.4695,246.924358846
 12/27  12:00:00,224.795205273,36.6051401012,65.837742118,0.0,32.1804615127,65.7244621605,459.546842237,188.946081417,83.4695,187.13126082
 12/27  13:00:00,237.64400387,36.6641326381,79.3070833255,0.0,32.1804615127,65.7244621605,447.689971225,182.831589219,83.4695,181.388882007
 12/27  14:00:00,238.737043086,36.7200205663,90.002375908,0.0,32.1804615127,55.9779621605,440.974606073,180.799723142,75.1392,185.035682931
 12/27  15:00:00,243.823675501,36.7235245512,95.0895129076,0.0,32.1804615127,55.9779621605,428.329151081,182.202993625,66.8089,179.317257455
 12/27  16:00:00,242.675248123,36.689807012,94.0603257528,0.0,32.1804615127,55.9779621605,439.577044191,185.102893245,75.1392,179.334950946
 12/27  17:00:00,260.876322967,36.3875729699,83.4267548116,0.0,32.1804615127,60.9114621605,409.577681107,179.373604176,91.7998,138.40427693
 12/27  18:00:00,297.014529086,35.965600478,68.3835067854,0.0,32.1804615127,77.5397301883,445.89892909,182.165575755,49.9818,213.751553336
 12/27  19:00:00,356.52299381,35.965600478,73.9959849263,0.0,77.122965704,86.2600435998,617.682546581,194.174084913,49.9818,373.526661668
 12/27  20:00:00,367.34234715,35.965600478,77.3206717637,0.0,102.647051061,80.1663183927,512.442349834,199.003067432,33.3212,280.118082402
 12/27  21:00:00,395.360543466,35.965600478,80.0677602543,0.0,115.40909374,92.7192997104,512.719372456,200.30552303,33.3212,279.092649426
 12/27  22:00:00,380.731456482,35.965600478,89.0725847346,0.0,102.647051061,94.1340635361,641.342608738,205.019267287,24.9909,411.332441452
 12/27  23:00:00,308.629046272,35.965600478,83.5325187379,0.0,77.122965704,65.871452062,538.149635556,214.492252818,16.6606,306.996782738
 12/27  24:00:00,223.914328127,35.965600478,66.848151963,0.0,38.286128036,48.4199368926,403.754908599,224.742859189,8.3303,170.681749411
 12/28  01:00:00,128.89595776,31.0270181927,16.2826193832,0.0,25.5240853573,30.610668775,188.895234746,47.5150052498,3.33212,138.048109497
 12/28  02:00:00,123.926913056,31.0270181927,18.6393239737,0.0,19.418418834,29.3649097162,143.601436026,38.857739325,3.33212,101.411576701
 12/28  03:00:00,117.386617904,31.0270181927,20.0031922825,0.0,12.7620426787,28.1191506574,144.689296739,33.5976076904,3.33212,107.759569049
 12/28  04:00:00,118.327625792,31.0270181927,20.9569058087,0.0,12.7620426787,28.1191506574,135.430116264,30.6791782861,3.33212,101.418817978
 12/28  05:00:00,127.457858043,31.0270181927,23.5099260621,0.0,12.7620426787,28.1191506574,170.466879917,29.0358489694,3.33212,138.098910948
 12/28  06:00:00,163.154144555,31.0270181927,31.5861323136,0.0,25.5240853573,30.610668775,272.551578007,28.0440591498,8.3303,236.177218858
 12/28  07:00:00,315.297475958,33.0847608116,82.3133218528,0.0,51.0481707146,78.1489452969,454.528716289,26.8231252207,16.6606,411.044991068
 12/28  08:00:00,357.415499391,35.965600478,66.7185758502,0.0,64.3609230253,109.708623606,737.557636298,169.810154914,24.9909,542.756581384
 12/28  09:00:00,309.783780146,35.965600478,75.6642983923,0.0,51.0481707146,80.7689615957,650.983177328,200.308988189,33.3212,417.352989139
 12/28  10:00:00,299.490152726,36.4532742033,92.9271364935,0.0,51.0481707146,71.0224615957,542.667258446,157.630444506,66.8089,318.22791394
 12/28  11:00:00,260.271166284,36.6184167442,102.89729184,0.0,32.1804615127,65.7244621605,375.371274663,39.9506392769,83.4695,251.951135386
 12/28  12:00:00,286.684856603,36.6828859763,128.214155751,0.0,32.1804615127,65.7244621605,273.707593684,7.49256278817,83.4695,182.745530896
 12/28  13:00:00,300.079638802,36.8062229452,141.881980304,0.0,32.1804615127,65.7244621605,273.245115824,2.86767178408,83.4695,186.90794404
 12/28  14:00:00,289.774347388,36.9017069049,141.025047347,0.0,32.1804615127,55.9779621605,257.931120096,3.10491022308,75.1392,179.687009873
 12/28  15:00:00,289.826743299,36.8926067448,140.944981374,0.0,32.1804615127,55.9779621605,249.532841641,3.32100657531,66.8089,179.402935066
 12/28  16:00:00,290.137478482,36.862571715,141.217786626,0.0,32.1804615127,55.9779621605,264.52341857,3.06613456696,75.1392,186.318084003
 12/28  17:00:00,320.063028559,36.5228318212,142.393515208,0.0,32.1804615127,60.9114621605,232.094220344,1.83282455117,91.7998,138.461595793
 12/28  18:00:00,360.475887862,35.965600478,132.186118461,0.0,32.1804615127,77.5397301883,266.22100319,9.51193114337,49.9818,206.727272047
 12/28  19:00:00,385.848215361,35.965600478,103.855740202,0.0,77.122965704,86.2600435998,463.776997034,32.5439401428,49.9818,381.251256891
 12/28  20:00:00,390.089851149,35.965600478,100.602490637,0.0,102.647051061,80.1663183927,374.108014865,59.0615167618,33.3212,281.725298104
 12/28  21:00:00,416.29318149,35.965600478,101.549124333,0.0,115.40909374,92.7192997104,390.949604108,83.71303506,33.3212,273.915369048
 12/28  22:00:00,401.733469149,35.965600478,110.52781779,0.0,102.647051061,94.1340635361,564.333667793,129.508142809,24.9909,409.834624984
 12/28  23:00:00,322.477708359,35.965600478,97.6910494594,0.0,77.122965704,65.871452062,510.63873603,179.471124919,16.6606,314.507011111
 12/28  24:00:00,229.42114612,35.965600478,72.4078707299,0.0,38.286128036,48.4199368926,404.358079442,225.080331891,8.3303,170.947447551
 12/29  01:00:00,127.022606885,31.0270181927,14.2929953527,0.0,25.5240853573,30.610668775,202.912656977,61.4685859713,3.33212,138.111951006
 12/29  02:00:00,138.247875227,31.0270181927,32.7653212599,0.0,19.418418834,29.3649097162,150.041676894,45.2688531874,3.33212,101.440703706
 12/29  03:00:00,136.179668663,31.0270181927,38.5908836183,0.0,12.7620426787,28.1191506574,140.419126685,35.6513163028,3.33212,101.435690382
 12/29  04:00:00,134.862807327,31.0270181927,37.3030874027,0.0,12.7620426787,28.1191506574,141.267874567,30.1540986119,3.33212,107.781655955
 12/29  05:00:00,143.02433718,31.0270181927,38.2726487464,0.0,12.7620426787,28.1191506574,168.767051726,27.3124242651,3.33212,138.122507461
 12/29  06:00:00,178.092016908,31.0270181927,45.6939882016,0.0,25.5240853573,30.610668775,270.975378991,26.3090051352,8.3303,236.336073856
 12/29  07:00:00,328.766050289,33.7020835972,93.3392898668,0.0,51.0481707146,78.1489452969,454.326828076,26.037204548,16.6606,411.629023528
 12/29  08:00:00,343.598355211,35.965600478,52.0595759397,0.0,64.3609230253,109.708623606,765.75578551,196.697388072,24.9909,544.067497437
 12/29  09:00:00,320.601893371,35.965600478,85.7515395941,0.0,51.0481707146,80.7689615957,672.317086321,221.308575248,33.3212,417.687311074
 12/29  10:00:00,314.434511053,36.3899209662,107.718408066,0.0,51.0481707146,71.0224615957,564.946202901,179.379338331,66.8089,318.75796457
 12/29  11:00:00,269.955288468,36.6332160554,112.209968956,0.0,32.1804615127,65.7244621605,435.103906369,96.8540474164,83.4695,254.780358952
 12/29  12:00:00,266.185042037,36.6880842377,108.058878768,0.0,32.1804615127,65.7244621605,325.259804721,61.440320951,83.4695,180.34998377
 12/29  13:00:00,273.926186253,36.8035734505,116.354733693,0.0,32.1804615127,65.7244621605,325.528126139,55.0748692824,83.4695,186.983756856
 12/29  14:00:00,272.24754264,36.9019881045,124.217321442,0.0,32.1804615127,55.9779621605,302.794830629,47.8870890704,75.1392,179.768541558
 12/29  15:00:00,268.654871151,36.8710058914,120.695350546,0.0,32.1804615127,55.9779621605,311.220361227,58.013621172,66.8089,186.397840055
 12/29  16:00:00,262.690506819,36.8307564213,114.851633752,0.0,32.1804615127,55.9779621605,321.04433171,66.4257620094,75.1392,179.4793697
 12/29  17:00:00,276.437964396,36.5169818237,99.7222099551,0.0,32.1804615127,60.9114621605,305.095346461,74.797600339,91.7998,138.497946122
 12/29  18:00:00,312.318806243,35.965600478,84.5223329267,0.0,32.1804615127,77.5397301883,371.658273292,108.83937935,49.9818,212.837093941
 12/29  19:00:00,374.454567855,35.965600478,92.5928518714,0.0,77.122965704,86.2600435998,576.351277534,150.491751686,49.9818,375.877725848
 12/29  20:00:00,385.069653918,35.965600478,95.8906285288,0.0,102.647051061,80.1663183927,492.630178043,178.717091956,33.3212,280.591886087
 12/29  21:00:00,413.575240727,35.965600478,98.8982815029,0.0,115.40909374,92.7192997104,490.179499662,177.272867258,33.3212,279.585432405
 12/29  22:00:00,401.176246688,35.965600478,109.895575314,0.0,102.647051061,94.1340635361,604.390422197,166.897154973,24.9909,412.502367224
 12/29  23:00:00,331.126486222,35.965600478,105.729657861,0.0,77.122965704,65.871452062,494.593263794,170.344302603,16.6606,307.58836119
 12/29  24:00:00,231.621025581,35.965600478,74.2975789346,0.0,38.286128036,48.4199368926,357.959007488,171.946055519,8.3303,177.682651969
 12/30  01:00:00,140.505840301,31.0270181927,25.3690091318,0.0,27.7269238854,30.610668775,193.238301624,51.752100828,3.33212,138.154080796
 12/30  02:00:00,148.698450585,31.0270181927,33.570217668,0.0,27.7269238854,30.610668775,143.676518064,38.8831049774,3.33212,101.461293087
 12/30  03:00:00,133.493539514,31.0270181927,35.8845590804,0.0,12.7620426787,28.1191506574,135.981517397,31.1888467793,3.33212,101.460550618
 12/30  04:00:00,134.611441465,31.0270181927,37.02008084,0.0,12.7620426787,28.1191506574,137.632690597,26.4927264297,3.33212,107.807844167
 12/30  05:00:00,143.807669196,31.0270181927,39.638923684,0.0,12.7620426787,28.1191506574,165.106545775,23.6055600561,3.33212,138.168865719
 12/30  06:00:00,158.742396518,31.0270181927,42.3365422996,0.0,12.7620426787,28.1191506574,201.075045298,21.8446942034,8.3303,170.900051095
 12/30  07:00:00,290.352931283,33.9078578591,87.6692172872,0.0,42.6918050922,54.3732441037,282.650795649,20.8346190587,16.6606,245.15557659
 12/30  08:00:00,323.150734657,35.9685574911,76.8191483585,0.0,42.6918050922,86.1019271793,574.375010851,137.168256843,24.9909,412.215854008
 12/30  09:00:00,371.041143814,35.965600478,97.981256736,0.0,57.6566862989,112.030105488,777.251946519,162.1714759,33.3212,581.759270619
 12/30  10:00:00,339.133823997,36.4415645391,112.464111382,0.0,57.6566862989,83.6599452969,649.276928775,160.315781949,66.8089,422.152246826
 12/30  11:00:00,278.699965987,36.5493757275,106.167733459,0.0,42.6918050922,68.9656133826,568.774342965,168.786730882,83.4695,316.518112083
 12/30  12:00:00,276.456727165,36.6413215665,112.082385555,0.0,34.9340096728,67.7198543238,507.206274128,172.586558074,83.4695,251.150216054
 12/30  13:00:00,279.533135115,36.8168514304,115.789343704,0.0,34.9340096728,67.7198543238,434.879510697,163.737539264,83.4695,187.672471433
 12/30  14:00:00,270.502949554,36.8962901584,116.529500351,0.0,34.9340096728,57.9733543238,422.093990307,159.604788162,75.1392,187.350002146
 12/30  15:00:00,274.359117584,36.8838063662,120.967104687,0.0,34.9340096728,57.9733543238,359.974171856,106.092820852,66.8089,187.072451004
 12/30  16:00:00,265.729908986,36.8320773338,112.472750681,0.0,34.9340096728,57.9733543238,389.598287432,134.333097671,75.1392,180.125989761
 12/30  17:00:00,279.940170079,36.5106692607,97.7347021814,0.0,34.9340096728,62.9068543238,394.602961387,157.43122763,91.7998,145.371933757
 12/30  18:00:00,306.731173391,35.965600478,80.8146598686,0.0,34.9340096728,72.2186844194,386.968081427,160.141178223,49.9818,176.845103204
 12/30  19:00:00,378.422836386,35.9677406382,86.1848282783,0.0,87.0357390804,86.2600435998,409.577836757,149.104335709,49.9818,210.491701047
 12/30  20:00:00,381.991195894,35.965600478,94.983823144,0.0,102.000620287,77.6748002752,471.896439576,157.833303023,33.3212,280.741936554
 12/30  21:00:00,402.548923308,35.965600478,104.139343784,0.0,102.000620287,88.9820225341,475.513811201,163.461091801,33.3212,278.7315194
 12/30  22:00:00,395.297933529,35.965600478,106.604686258,0.0,102.000620287,91.6425454185,464.147773646,158.810796554,24.9909,280.346077092
 12/30  23:00:00,339.26531241,35.965600478,103.919529688,0.0,87.0357390804,65.871452062,570.805791803,143.725614946,16.6606,410.419576857
 12/30  24:00:00,260.369844677,35.965600478,97.982153654,0.0,42.6918050922,48.4199368926,400.190382276,148.654718189,8.3303,243.205364087
 12/31  01:00:00,145.671138216,31.0270181927,21.3243910521,0.0,34.4311606118,33.1021868926,200.139007355,57.4206335283,3.33212,139.386253827
 12/31  02:00:00,156.31064581,31.0270181927,31.9653903803,0.0,34.4311606118,33.1021868926,148.651894415,43.6961508781,3.33212,101.623623537
 12/31  03:00:00,143.06994324,31.0270181927,36.2360758767,0.0,19.466279405,30.610668775,144.885964839,33.5575941763,3.33212,107.996250662
 12/31  04:00:00,145.497468356,31.0270181927,38.6866222648,0.0,19.466279405,30.610668775,136.958478924,26.8197705404,3.33212,106.806588384
 12/31  05:00:00,155.188755172,31.0270181927,41.7906079795,0.0,19.466279405,30.610668775,166.674551715,23.9214500837,3.33212,139.420981631
 12/31  06:00:00,170.824059649,31.0270181927,45.187603425,0.0,19.466279405,30.610668775,200.946224632,21.3800421265,8.3303,171.235882505
 12/31  07:00:00,301.731547147,34.4840257924,97.7744698961,0.0,42.6918050922,54.3732441037,282.235992451,19.45582139,16.6606,246.119571061
 12/31  08:00:00,337.792006364,36.0040954221,82.834059996,0.0,49.3960418185,88.5934452969,522.182456471,84.4456354594,24.9909,412.745921012
 12/31  09:00:00,389.99745266,35.965600478,116.599576943,0.0,57.6566862989,112.030105488,731.158987206,109.153706376,33.3212,588.684080831
 12/31  10:00:00,345.914307986,36.5362929865,127.703773128,0.0,50.9524495726,81.1684271793,598.497010138,111.527398593,66.8089,420.160711545
 12/31  11:00:00,296.378631555,36.6633693328,123.067517123,0.0,42.6918050922,68.9656133826,518.498210984,114.904126054,83.4695,320.12458493
 12/31  12:00:00,300.327446978,36.7752488139,130.5816753,0.0,38.286128036,68.9656133826,437.983582022,98.5417091862,83.4695,255.972372836
 12/31  13:00:00,302.008737397,36.9117868633,132.814132638,0.0,38.286128036,68.9656133826,346.821522486,83.139524095,83.4695,180.212498391
 12/31  14:00:00,282.438636472,36.9059196497,132.182937788,0.0,31.5818913096,56.727595265,347.330933848,85.0578598943,75.1392,187.133873954
 12/31  15:00:00,280.998075528,36.8773285504,130.783326592,0.0,31.5818913096,56.727595265,337.412414157,90.967642354,66.8089,179.635871803
 12/31  16:00:00,273.244866068,36.8239848119,123.207740597,0.0,31.5818913096,56.727595265,382.425643034,120.733594388,75.1392,186.552848647
 12/31  17:00:00,288.285804675,36.5128504378,109.503777105,0.0,31.5818913096,61.661095265,346.888152363,116.490706325,91.7998,138.597646038
 12/31  18:00:00,314.700931309,35.965600478,92.4670123336,0.0,31.5818913096,70.9729253606,330.762815745,102.136449586,49.9818,178.644566159
 12/31  19:00:00,379.7204717,35.965600478,95.8353763716,0.0,80.3315023541,83.7685254822,385.058374807,120.18076927,49.9818,214.895805537
 12/31  20:00:00,394.758103879,35.965600478,106.939462922,0.0,102.000620287,77.6748002752,440.375847656,127.168241452,33.3212,279.886406204
 12/31  21:00:00,425.860263145,35.965600478,117.483543539,0.0,108.704857014,91.4735406516,429.121007843,123.247391636,33.3212,272.552416207
 12/31  22:00:00,397.748438005,35.965600478,117.475135749,0.0,95.2963835608,89.1510273009,439.068437051,135.394940315,24.9909,278.682596737
 12/31  23:00:00,339.488475474,35.965600478,112.432398797,0.0,80.3315023541,63.3799339444,570.28581407,142.650261561,16.6606,410.974952509
 12/31  24:00:00,252.727431184,35.965600478,90.0632547442,0.0,42.6918050922,48.4199368926,408.625875874,161.761478049,8.3303,238.534097825
